Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,15,474.0,36.0,1.1,11.5,106.5,81.31,42.59
2016,1,11,16,30,390.0,29.0,1.1,11.0,68.0,44.64,19.2
2016,1,11,16,45,195.0,14.5,1.15,10.5,34.0,10.59,0.0
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,176.0,14.0,2.35,7.5,29.5,77.24,0.0
2016,1,12,8,0,352.0,28.0,2.4,8.0,59.0,169.55,117.05
2016,1,12,8,15,443.5,35.5,2.3,8.0,97.0,226.83,177.22
2016,1,12,8,30,535.0,43.0,2.2,8.0,135.0,290.86,235.32
2016,1,12,8,45,592.5,48.5,2.1,8.5,175.0,342.76,281.92
2016,1,12,9,0,650.0,54.0,2.0,9.0,215.0,394.46,326.96
2016,1,12,9,15,532.5,80.0,1.95,9.0,226.0,385.64,321.63
2016,1,12,9,30,415.0,106.0,1.9,9.0,237.0,362.9,303.72
2016,1,12,9,45,433.5,114.0,1.9,9.5,264.5,392.43,328.13
2016,1,12,10,0,452.0,122.0,1.9,10.0,292.0,421.43,351.21
2016,1,12,10,15,369.5,147.0,1.9,10.5,293.0,406.32,337.13
2016,1,12,10,30,287.0,172.0,1.9,11.0,294.0,379.4,313.63
2016,1,12,10,45,409.0,158.0,1.95,11.5,341.5,452.46,373.06
2016,1,12,11,0,531.0,144.0,2.0,12.0,389.0,519.4,425.97
2016,1,12,11,15,441.5,169.5,2.0,12.0,377.5,490.13,400.82
2016,1,12,11,30,352.0,195.0,2.0,12.0,366.0,450.99,368.57
2016,1,12,11,45,428.5,181.5,2.0,12.5,393.5,491.96,400.99
2016,1,12,12,0,505.0,168.0,2.0,13.0,421.0,523.89,425.52
2016,1,12,12,15,377.5,193.5,1.95,13.0,383.0,456.17,370.46
2016,1,12,12,30,250.0,219.0,1.9,13.0,345.0,397.01,321.93
2016,1,12,12,45,238.0,217.5,1.9,13.0,336.0,376.65,305.96
2016,1,12,13,0,226.0,216.0,1.9,13.0,327.0,362.16,294.22
2016,1,12,13,15,316.0,195.0,1.8,13.0,345.5,390.63,317.51
2016,1,12,13,30,406.0,174.0,1.7,13.0,364.0,413.48,335.41
2016,1,12,13,45,336.5,176.5,1.65,13.0,329.0,362.0,293.46
2016,1,12,14,0,267.0,179.0,1.6,13.0,294.0,318.42,257.9
2016,1,12,14,15,197.5,171.5,1.55,13.0,253.5,265.02,214.45
2016,1,12,14,30,128.0,164.0,1.5,13.0,213.0,219.8,177.51
2016,1,12,14,45,121.5,150.5,1.45,13.0,193.5,197.58,158.98
2016,1,12,15,0,115.0,137.0,1.4,13.0,174.0,175.75,140.47
2016,1,12,15,15,107.5,121.0,1.5,12.5,152.5,151.58,120.14
2016,1,12,15,30,100.0,105.0,1.6,12.0,131.0,128.04,100.05
2016,1,12,15,45,88.0,87.5,1.7,12.0,107.5,102.85,78.39
2016,1,12,16,0,76.0,70.0,1.8,12.0,84.0,78.9,57.88
2016,1,12,16,15,57.0,53.0,1.85,12.0,62.0,56.03,38.85
2016,1,12,16,30,38.0,36.0,1.9,12.0,40.0,35.32,21.53
2016,1,12,16,45,19.0,18.0,1.95,12.0,20.0,16.34,0.72
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,105.5,17.5,3.5,11.5,27.0,59.61,0.0
2016,1,13,8,0,211.0,35.0,3.6,12.0,54.0,130.17,89.1
2016,1,13,8,15,309.0,46.0,3.65,12.0,91.0,187.16,144.85
2016,1,13,8,30,407.0,57.0,3.7,12.0,128.0,252.37,202.59
2016,1,13,8,45,471.0,65.0,3.8,12.5,167.0,306.08,250.13
2016,1,13,9,0,535.0,73.0,3.9,13.0,206.0,362.88,299.25
2016,1,13,9,15,579.0,78.5,4.05,13.0,244.0,409.07,339.36
2016,1,13,9,30,623.0,84.0,4.2,13.0,282.0,456.02,379.35
2016,1,13,9,45,646.5,89.5,4.35,13.5,315.0,491.47,408.51
2016,1,13,10,0,670.0,95.0,4.5,14.0,348.0,525.88,436.2
2016,1,13,10,15,335.0,86.0,4.6,14.0,212.5,315.02,263.63
2016,1,13,10,30,0.0,77.0,4.7,14.0,77.0,74.46,57.49
2016,1,13,10,45,291.5,104.0,4.85,14.0,239.5,315.57,264.47
2016,1,13,11,0,583.0,131.0,5.0,14.0,402.0,543.38,450.78
2016,1,13,11,15,291.5,105.5,5.0,14.0,241.0,319.57,266.52
2016,1,13,11,30,0.0,80.0,5.0,14.0,80.0,77.37,59.68
2016,1,13,11,45,120.5,150.5,5.05,14.0,211.5,239.69,197.64
2016,1,13,12,0,241.0,221.0,5.1,14.0,343.0,395.36,325.3
2016,1,13,12,15,121.0,192.5,5.1,13.5,254.0,282.6,231.93
2016,1,13,12,30,1.0,164.0,5.1,13.0,165.0,162.64,131.02
2016,1,13,12,45,121.0,190.0,5.1,13.0,250.0,274.59,226.05
2016,1,13,13,0,241.0,216.0,5.1,13.0,335.0,377.17,310.76
2016,1,13,13,15,132.5,199.0,5.0,13.0,264.0,284.03,233.14
2016,1,13,13,30,24.0,182.0,4.9,13.0,193.0,193.1,156.89
2016,1,13,13,45,93.0,186.0,4.85,13.0,226.5,236.43,193.67
2016,1,13,14,0,162.0,190.0,4.8,13.0,260.0,274.88,225.42
2016,1,13,14,15,437.5,139.0,4.55,12.5,312.5,349.56,286.56
2016,1,13,14,30,713.0,88.0,4.3,12.0,365.0,398.34,322.92
2016,1,13,14,45,699.0,82.0,4.05,12.0,334.0,357.19,285.43
2016,1,13,15,0,685.0,76.0,3.8,12.0,303.0,315.6,247.28
2016,1,13,15,15,647.5,72.0,3.5,11.5,265.5,268.79,205.15
2016,1,13,15,30,610.0,68.0,3.2,11.0,228.0,224.1,164.56
2016,1,13,15,45,575.0,59.5,2.95,11.0,190.0,177.92,122.79
2016,1,13,16,0,540.0,51.0,2.7,11.0,152.0,134.34,84.56
2016,1,13,16,15,451.0,43.0,2.55,10.5,112.5,88.43,49.59
2016,1,13,16,30,362.0,35.0,2.4,10.0,73.0,51.23,25.03
2016,1,13,16,45,219.0,23.0,2.3,9.5,43.0,18.8,3.49
2016,1,13,17,0,76.0,11.0,2.2,9.0,13.0,10.81,0.0
2016,1,13,17,15,38.0,5.5,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,7.5,14.0,13.51,0.0
2016,1,14,8,0,0.0,28.0,1.9,8.0,28.0,28.42,16.38
2016,1,14,8,15,8.5,45.0,1.95,8.0,46.5,50.08,36.53
2016,1,14,8,30,17.0,62.0,2.0,8.0,65.0,75.63,59.18
2016,1,14,8,45,24.5,79.0,2.1,8.5,84.5,97.99,78.89
2016,1,14,9,0,32.0,96.0,2.2,9.0,104.0,120.67,98.63
2016,1,14,9,15,36.5,111.0,2.25,9.0,122.0,139.58,115.07
2016,1,14,9,30,41.0,126.0,2.3,9.0,140.0,158.7,131.45
2016,1,14,9,45,44.0,139.5,2.4,9.5,155.5,175.28,145.2
2016,1,14,10,0,47.0,153.0,2.5,10.0,171.0,191.92,158.82
2016,1,14,10,15,33.5,158.0,2.65,10.0,171.0,188.31,155.35
2016,1,14,10,30,20.0,163.0,2.8,10.0,171.0,177.79,146.11
2016,1,14,10,45,12.5,162.0,2.95,10.5,167.0,171.07,139.91
2016,1,14,11,0,5.0,161.0,3.1,11.0,163.0,164.39,133.76
2016,1,14,11,15,13.0,174.5,3.15,11.0,180.5,183.52,149.75
2016,1,14,11,30,21.0,188.0,3.2,11.0,198.0,202.67,165.63
2016,1,14,11,45,20.5,190.5,3.3,11.0,201.0,204.37,166.9
2016,1,14,12,0,20.0,193.0,3.4,11.0,204.0,206.08,168.23
2016,1,14,12,15,10.0,151.0,3.4,11.0,156.5,155.31,125.94
2016,1,14,12,30,0.0,109.0,3.4,11.0,109.0,106.09,84.58
2016,1,14,12,45,16.5,154.0,3.45,11.0,162.5,161.84,131.73
2016,1,14,13,0,33.0,199.0,3.5,11.0,216.0,222.7,182.31
2016,1,14,13,15,16.5,119.5,3.45,11.0,128.0,126.13,101.82
2016,1,14,13,30,0.0,40.0,3.4,11.0,40.0,38.64,27.54
2016,1,14,13,45,0.0,43.5,3.4,11.0,43.5,42.02,30.51
2016,1,14,14,0,0.0,47.0,3.4,11.0,47.0,45.4,33.46
2016,1,14,14,15,0.0,29.0,3.45,11.0,29.0,28.0,18.54
2016,1,14,14,30,0.0,11.0,3.5,11.0,11.0,10.61,3.54
2016,1,14,14,45,0.0,10.0,3.55,11.0,10.0,9.64,2.71
2016,1,14,15,0,0.0,9.0,3.6,11.0,9.0,8.68,1.88
2016,1,14,15,15,0.0,8.0,3.7,11.0,8.0,7.71,1.04
2016,1,14,15,30,0.0,7.0,3.8,11.0,7.0,6.75,0.19
2016,1,14,15,45,0.0,5.5,3.95,11.0,5.5,5.3,0.0
2016,1,14,16,0,0.0,4.0,4.1,11.0,4.0,3.85,0.0
2016,1,14,16,15,0.0,3.0,4.1,11.0,3.0,2.89,0.0
2016,1,14,16,30,0.0,2.0,4.1,11.0,2.0,1.93,0.0
2016,1,14,16,45,0.0,1.0,4.2,11.0,1.0,0.96,0.0
2016,1,14,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,172.0,15.0,1.15,8.5,30.5,78.04,0.0
2016,1,15,8,0,344.0,30.0,1.2,9.0,61.0,169.61,118.7
2016,1,15,8,15,436.5,38.0,1.3,9.0,100.0,228.07,177.6
2016,1,15,8,30,529.0,46.0,1.4,9.0,139.0,293.34,236.01
2016,1,15,8,45,583.0,52.0,1.5,9.5,179.0,344.45,281.61
2016,1,15,9,0,637.0,58.0,1.6,10.0,219.0,397.91,327.83
2016,1,15,9,15,674.5,62.0,1.65,10.0,257.0,442.1,365.86
2016,1,15,9,30,712.0,66.0,1.7,10.0,295.0,484.01,401.12
2016,1,15,9,45,726.5,71.5,1.8,10.5,327.0,516.77,427.56
2016,1,15,10,0,741.0,77.0,1.9,11.0,359.0,547.85,451.98
2016,1,15,10,15,759.5,79.5,1.9,11.0,387.5,576.18,474.19
2016,1,15,10,30,778.0,82.0,1.9,11.0,416.0,602.53,494.44
2016,1,15,10,45,634.5,119.0,1.95,11.0,401.0,562.01,461.02
2016,1,15,11,0,491.0,156.0,2.0,11.0,386.0,509.56,418.33
2016,1,15,11,15,477.0,165.5,1.9,11.0,395.0,512.3,419.8
2016,1,15,11,30,463.0,175.0,1.8,11.0,404.0,513.05,419.25
2016,1,15,11,45,465.0,178.0,1.75,11.5,411.5,515.6,419.9
2016,1,15,12,0,467.0,181.0,1.7,12.0,419.0,516.39,419.13
2016,1,15,12,15,393.0,197.0,1.6,12.0,397.5,472.86,383.69
2016,1,15,12,30,319.0,213.0,1.5,12.0,376.0,436.61,353.88
2016,1,15,12,45,201.5,216.5,1.45,12.0,319.0,354.31,287.58
2016,1,15,13,0,84.0,220.0,1.4,12.0,262.0,276.33,223.8
2016,1,15,13,15,448.5,151.0,1.3,12.0,365.5,429.77,350.63
2016,1,15,13,30,813.0,82.0,1.2,12.0,469.0,550.26,443.81
2016,1,15,13,45,804.0,79.5,1.15,12.0,448.5,518.61,416.64
2016,1,15,14,0,795.0,77.0,1.1,12.0,428.0,485.12,388.96
2016,1,15,14,15,777.0,75.0,1.05,12.0,400.0,446.3,356.53
2016,1,15,14,30,759.0,73.0,1.0,12.0,372.0,406.66,322.75
2016,1,15,14,45,740.0,69.0,0.95,12.5,340.0,364.02,285.29
2016,1,15,15,0,721.0,65.0,0.9,13.0,308.0,321.2,246.97
2016,1,15,15,15,685.5,61.5,0.85,12.5,270.5,273.95,205.61
2016,1,15,15,30,650.0,58.0,0.8,12.0,233.0,228.04,164.83
2016,1,15,15,45,600.5,52.5,0.8,11.5,194.0,179.74,122.69
2016,1,15,16,0,551.0,47.0,0.8,11.0,155.0,135.33,84.82
2016,1,15,16,15,470.0,40.0,0.85,10.5,116.0,90.21,50.11
2016,1,15,16,30,389.0,33.0,0.9,10.0,77.0,52.91,25.21
2016,1,15,16,45,194.5,23.5,1.0,10.0,45.5,20.29,6.96
2016,1,15,17,0,0.0,14.0,1.1,10.0,14.0,13.76,0.0
2016,1,15,17,15,0.0,7.0,1.1,10.0,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,127.0,17.0,2.4,11.0,28.5,65.89,0.0
2016,1,16,8,0,254.0,34.0,2.4,11.0,57.0,143.65,100.7
2016,1,16,8,15,347.5,44.0,2.4,11.0,94.5,200.51,156.04
2016,1,16,8,30,441.0,54.0,2.4,11.0,132.0,265.28,213.47
2016,1,16,8,45,516.5,58.5,2.4,11.5,173.0,321.9,263.19
2016,1,16,9,0,592.0,63.0,2.4,12.0,214.0,382.27,314.83
2016,1,16,9,15,296.0,44.5,2.35,12.5,120.0,220.98,183.95
2016,1,16,9,30,0.0,26.0,2.3,13.0,26.0,25.09,15.9
2016,1,16,9,45,0.0,28.5,2.3,13.5,28.5,27.51,17.99
2016,1,16,10,0,0.0,31.0,2.3,14.0,31.0,29.93,19.99
2016,1,16,10,15,0.0,55.0,2.3,14.0,55.0,53.14,39.7
2016,1,16,10,30,0.0,79.0,2.3,14.0,79.0,76.4,59.25
2016,1,16,10,45,0.0,80.0,2.35,14.5,80.0,77.37,59.83
2016,1,16,11,0,0.0,81.0,2.4,15.0,81.0,78.34,60.44
2016,1,16,11,15,0.0,95.0,2.4,15.0,95.0,92.27,71.99
2016,1,16,11,30,0.0,109.0,2.4,15.0,109.0,106.32,83.57
2016,1,16,11,45,6.5,147.5,2.4,15.5,151.0,149.91,119.35
2016,1,16,12,0,13.0,186.0,2.4,16.0,193.0,194.0,154.92
2016,1,16,12,15,91.5,209.5,2.35,16.0,256.5,276.16,222.54
2016,1,16,12,30,170.0,233.0,2.3,16.0,320.0,356.77,287.1
2016,1,16,12,45,166.5,231.5,2.25,16.0,316.0,349.02,280.39
2016,1,16,13,0,163.0,230.0,2.2,16.0,312.0,340.89,273.77
2016,1,16,13,15,96.0,209.5,2.1,16.0,257.5,269.73,216.44
2016,1,16,13,30,29.0,189.0,2.0,16.0,203.0,207.21,165.55
2016,1,16,13,45,27.0,181.0,1.9,16.0,194.0,192.87,154.2
2016,1,16,14,0,25.0,173.0,1.8,16.0,185.0,182.72,146.05
2016,1,16,14,15,23.0,162.5,1.7,16.0,173.0,170.16,135.92
2016,1,16,14,30,21.0,152.0,1.6,16.0,161.0,157.76,125.88
2016,1,16,14,45,18.0,139.5,1.55,16.0,146.5,143.13,113.97
2016,1,16,15,0,15.0,127.0,1.5,16.0,132.0,128.78,102.22
2016,1,16,15,15,306.5,97.0,1.45,15.5,181.5,193.37,148.94
2016,1,16,15,30,598.0,67.0,1.4,15.0,231.0,225.41,163.77
2016,1,16,15,45,541.5,61.5,1.35,14.5,191.5,177.84,122.62
2016,1,16,16,0,485.0,56.0,1.3,14.0,152.0,134.96,86.67
2016,1,16,16,15,402.5,47.5,1.3,13.5,114.0,91.24,53.25
2016,1,16,16,30,320.0,39.0,1.3,13.0,76.0,55.64,29.16
2016,1,16,16,45,197.0,26.0,1.35,13.0,45.5,22.89,7.71
2016,1,16,17,0,74.0,13.0,1.4,13.0,15.0,12.78,0.0
2016,1,16,17,15,37.0,6.5,1.45,13.0,7.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,10.5,3.05,13.5,10.5,10.13,0.0
2016,1,17,8,0,0.0,21.0,3.1,14.0,21.0,20.27,9.99
2016,1,17,8,15,0.0,34.0,3.05,14.0,34.0,33.06,21.76
2016,1,17,8,30,0.0,47.0,3.0,14.0,47.0,46.39,33.47
2016,1,17,8,45,0.0,60.5,3.0,14.0,60.5,60.18,45.48
2016,1,17,9,0,0.0,74.0,3.0,14.0,74.0,73.9,57.31
2016,1,17,9,15,0.0,87.0,3.0,14.0,87.0,87.03,68.52
2016,1,17,9,30,0.0,100.0,3.0,14.0,100.0,100.16,79.58
2016,1,17,9,45,0.0,111.5,3.05,14.0,111.5,111.66,89.14
2016,1,17,10,0,0.0,123.0,3.1,14.0,123.0,123.17,98.64
2016,1,17,10,15,0.0,71.5,3.1,14.0,71.5,69.12,53.14
2016,1,17,10,30,0.0,20.0,3.1,14.0,20.0,19.3,10.84
2016,1,17,10,45,0.0,33.0,3.15,14.5,33.0,31.87,21.47
2016,1,17,11,0,0.0,46.0,3.2,15.0,46.0,44.44,32.0
2016,1,17,11,15,0.0,57.5,3.25,15.0,57.5,55.57,41.32
2016,1,17,11,30,0.0,69.0,3.3,15.0,69.0,66.71,50.62
2016,1,17,11,45,0.0,73.5,3.35,15.0,73.5,71.07,54.22
2016,1,17,12,0,0.0,78.0,3.4,15.0,78.0,75.44,57.84
2016,1,17,12,15,0.0,64.5,3.4,15.0,64.5,62.36,46.89
2016,1,17,12,30,0.0,51.0,3.4,15.0,51.0,49.29,35.94
2016,1,17,12,45,0.0,65.0,3.4,15.0,65.0,62.84,47.33
2016,1,17,13,0,0.0,79.0,3.4,15.0,79.0,76.4,58.69
2016,1,17,13,15,0.0,62.5,3.35,14.5,62.5,60.42,45.44
2016,1,17,13,30,0.0,46.0,3.3,14.0,46.0,44.44,32.1
2016,1,17,13,45,0.0,52.5,3.3,14.0,52.5,50.73,37.47
2016,1,17,14,0,0.0,59.0,3.3,14.0,59.0,57.02,42.85
2016,1,17,14,15,0.0,56.5,3.3,14.0,56.5,54.6,40.86
2016,1,17,14,30,0.0,54.0,3.3,14.0,54.0,52.17,38.87
2016,1,17,14,45,0.0,49.5,3.3,14.0,49.5,47.82,35.23
2016,1,17,15,0,0.0,45.0,3.3,14.0,45.0,43.46,31.56
2016,1,17,15,15,0.0,39.5,3.3,13.5,39.5,38.14,27.1
2016,1,17,15,30,0.0,34.0,3.3,13.0,34.0,32.82,22.58
2016,1,17,15,45,0.0,28.5,3.3,13.0,28.5,27.5,17.95
2016,1,17,16,0,0.0,23.0,3.3,13.0,23.0,22.19,13.28
2016,1,17,16,15,0.0,17.0,3.25,13.0,17.0,16.39,8.18
2016,1,17,16,30,0.0,11.0,3.2,13.0,11.0,10.6,3.05
2016,1,17,16,45,0.0,6.5,3.2,13.0,6.5,6.26,0.0
2016,1,17,17,0,0.0,2.0,3.2,13.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,3.2,13.0,1.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,88.95,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,194.06,137.63
2016,1,18,8,15,507.0,35.0,1.5,11.5,108.5,249.86,193.47
2016,1,18,8,30,596.0,42.0,1.5,12.0,149.0,316.1,251.93
2016,1,18,8,45,653.0,46.5,1.5,12.5,191.5,370.12,299.29
2016,1,18,9,0,710.0,51.0,1.5,13.0,234.0,426.4,346.89
2016,1,18,9,15,744.0,54.0,1.55,13.5,273.0,470.49,383.58
2016,1,18,9,30,778.0,57.0,1.6,14.0,312.0,514.41,418.94
2016,1,18,9,45,505.0,108.0,1.65,14.5,280.5,431.64,352.4
2016,1,18,10,0,232.0,159.0,1.7,15.0,249.0,326.57,266.12
2016,1,18,10,15,534.0,114.5,1.75,15.0,342.5,480.57,392.35
2016,1,18,10,30,836.0,70.0,1.8,15.0,436.0,631.29,509.99
2016,1,18,10,45,528.5,139.0,1.9,15.0,374.5,515.07,416.64
2016,1,18,11,0,221.0,208.0,2.0,15.0,313.0,375.13,303.37
2016,1,18,11,15,201.5,217.0,2.05,15.0,315.5,371.94,300.96
2016,1,18,11,30,182.0,226.0,2.1,15.0,318.0,367.86,297.12
2016,1,18,11,45,177.5,230.5,2.15,15.5,321.0,368.16,296.55
2016,1,18,12,0,173.0,235.0,2.2,16.0,324.0,367.87,295.51
2016,1,18,12,15,108.0,225.0,2.15,16.0,280.5,304.41,244.26
2016,1,18,12,30,43.0,215.0,2.1,16.0,237.0,248.96,198.93
2016,1,18,12,45,21.5,172.0,2.1,16.0,183.0,183.48,146.21
2016,1,18,13,0,0.0,129.0,2.1,16.0,129.0,125.99,99.15
2016,1,18,13,15,0.0,112.5,2.1,15.5,112.5,109.45,85.9
2016,1,18,13,30,0.0,96.0,2.1,15.0,96.0,93.07,72.6
2016,1,18,13,45,36.0,144.0,2.1,15.0,160.5,163.09,131.03
2016,1,18,14,0,72.0,192.0,2.1,15.0,225.0,229.54,185.17
2016,1,18,14,15,36.0,165.0,2.0,15.0,181.5,181.56,145.78
2016,1,18,14,30,0.0,138.0,1.9,15.0,138.0,134.63,107.37
2016,1,18,14,45,0.0,126.0,1.8,15.0,126.0,122.62,97.66
2016,1,18,15,0,0.0,114.0,1.7,15.0,114.0,110.68,87.86
2016,1,18,15,15,0.0,101.0,1.65,14.5,101.0,97.83,77.35
2016,1,18,15,30,0.0,88.0,1.6,14.0,88.0,85.04,66.73
2016,1,18,15,45,0.0,73.5,1.55,13.5,73.5,70.87,54.76
2016,1,18,16,0,0.0,59.0,1.5,13.0,59.0,56.79,42.67
2016,1,18,16,15,0.0,44.5,1.5,13.0,44.5,42.82,30.45
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,28.97,18.21
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,17.86,6.85
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,6.88,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,3.44,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,72.0,17.0,5.4,13.0,24.0,45.4,0.0
2016,1,19,8,0,144.0,34.0,5.5,13.0,48.0,105.86,74.72
2016,1,19,8,15,194.5,49.0,5.55,13.0,78.5,147.94,114.94
2016,1,19,8,30,245.0,64.0,5.6,13.0,109.0,193.87,156.13
2016,1,19,8,45,271.5,79.0,5.65,13.5,140.5,231.95,190.14
2016,1,19,9,0,298.0,94.0,5.7,14.0,172.0,271.19,224.4
2016,1,19,9,15,319.5,107.5,5.6,14.0,203.0,299.4,249.28
2016,1,19,9,30,341.0,121.0,5.5,14.0,234.0,342.91,285.97
2016,1,19,9,45,349.0,133.0,5.4,14.5,259.0,361.51,301.17
2016,1,19,10,0,357.0,145.0,5.3,15.0,284.0,387.01,321.45
2016,1,19,10,15,185.0,153.5,5.25,15.0,226.0,285.89,236.33
2016,1,19,10,30,13.0,162.0,5.2,15.0,168.0,171.89,138.64
2016,1,19,10,45,16.0,171.5,5.2,15.5,179.5,183.38,147.85
2016,1,19,11,0,19.0,181.0,5.2,16.0,191.0,194.94,156.91
2016,1,19,11,15,26.5,192.5,5.1,16.0,206.0,211.71,170.59
2016,1,19,11,30,34.0,204.0,5.0,16.0,221.0,235.52,189.89
2016,1,19,11,45,17.0,138.0,4.9,16.0,146.5,147.2,117.34
2016,1,19,12,0,0.0,72.0,4.8,16.0,72.0,69.62,52.71
2016,1,19,12,15,0.0,63.5,4.7,16.0,63.5,61.39,45.88
2016,1,19,12,30,0.0,55.0,4.6,16.0,55.0,53.16,39.01
2016,1,19,12,45,223.0,121.5,4.5,16.0,235.5,273.45,225.25
2016,1,19,13,0,446.0,188.0,4.4,16.0,416.0,483.98,393.95
2016,1,19,13,15,453.0,180.5,4.45,15.5,407.0,468.72,381.64
2016,1,19,13,30,460.0,173.0,4.5,15.0,398.0,451.7,368.56
2016,1,19,13,45,230.0,150.0,4.55,15.0,262.5,282.86,231.12
2016,1,19,14,0,0.0,127.0,4.6,15.0,127.0,123.79,98.29
2016,1,19,14,15,186.5,139.0,4.4,15.0,215.0,233.35,189.96
2016,1,19,14,30,373.0,151.0,4.2,15.0,303.0,323.18,261.41
2016,1,19,14,45,522.5,118.5,4.05,15.0,312.0,334.19,267.02
2016,1,19,15,0,672.0,86.0,3.9,15.0,321.0,333.55,261.18
2016,1,19,15,15,636.0,81.5,3.7,14.5,284.0,286.48,219.51
2016,1,19,15,30,600.0,77.0,3.5,14.0,247.0,241.4,179.2
2016,1,19,15,45,553.0,69.5,3.3,13.5,207.5,193.24,136.82
2016,1,19,16,0,506.0,62.0,3.1,13.0,168.0,148.86,98.48
2016,1,19,16,15,425.0,53.5,2.85,12.5,128.0,103.46,62.77
2016,1,19,16,30,344.0,45.0,2.6,12.0,88.0,66.06,36.6
2016,1,19,16,45,172.0,33.5,2.35,12.0,55.0,31.03,14.85
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,21.63,0.0
2016,1,19,17,15,0.0,11.0,2.0,11.5,11.0,10.81,0.0
2016,1,19,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,16.0,0.95,9.5,16.0,15.45,0.0
2016,1,20,8,0,0.0,32.0,1.0,10.0,32.0,32.97,20.65
2016,1,20,8,15,9.5,49.0,1.05,10.5,51.0,54.81,40.38
2016,1,20,8,30,19.0,66.0,1.1,11.0,70.0,80.9,63.11
2016,1,20,8,45,27.0,83.0,1.15,11.5,89.5,103.5,82.73
2016,1,20,9,0,35.0,100.0,1.2,12.0,109.0,126.49,102.4
2016,1,20,9,15,40.0,115.5,1.2,12.0,127.5,146.4,119.34
2016,1,20,9,30,45.0,131.0,1.2,12.0,146.0,166.52,136.19
2016,1,20,9,45,182.0,141.0,1.3,12.5,211.0,265.34,219.34
2016,1,20,10,0,319.0,151.0,1.4,13.0,276.0,371.39,305.53
2016,1,20,10,15,250.0,171.5,1.4,13.0,274.0,356.29,291.56
2016,1,20,10,30,181.0,192.0,1.4,13.0,272.0,329.89,269.17
2016,1,20,10,45,269.0,191.0,1.45,13.5,317.0,395.62,322.1
2016,1,20,11,0,357.0,190.0,1.5,14.0,362.0,454.89,368.48
2016,1,20,11,15,380.0,192.5,1.45,14.0,381.0,474.11,382.66
2016,1,20,11,30,403.0,195.0,1.4,14.0,400.0,499.64,401.6
2016,1,20,11,45,629.5,138.5,1.35,14.5,464.5,594.12,475.2
2016,1,20,12,0,856.0,82.0,1.3,15.0,529.0,679.38,538.7
2016,1,20,12,15,856.0,82.0,1.25,15.0,530.0,671.47,531.24
2016,1,20,12,30,856.0,82.0,1.2,15.0,531.0,660.51,522.32
2016,1,20,12,45,530.0,156.5,1.15,15.0,434.0,515.83,410.14
2016,1,20,13,0,204.0,231.0,1.1,15.0,337.0,369.07,293.81
2016,1,20,13,15,362.5,195.5,1.05,15.0,376.5,426.07,340.73
2016,1,20,13,30,521.0,160.0,1.0,15.0,416.0,474.75,378.29
2016,1,20,13,45,540.5,147.5,1.0,15.5,403.5,455.99,362.33
2016,1,20,14,0,560.0,135.0,1.0,16.0,391.0,434.56,344.52
2016,1,20,14,15,523.5,133.0,1.0,15.5,361.0,394.17,312.73
2016,1,20,14,30,487.0,131.0,1.0,15.0,331.0,354.93,281.34
2016,1,20,14,45,433.5,127.5,1.0,15.0,295.0,308.77,243.6
2016,1,20,15,0,380.0,124.0,1.0,15.0,259.0,265.9,208.15
2016,1,20,15,15,363.5,112.5,0.95,14.5,229.5,230.73,178.23
2016,1,20,15,30,347.0,101.0,0.9,14.0,200.0,196.42,148.5
2016,1,20,15,45,322.5,87.5,0.9,14.0,168.5,159.39,116.4
2016,1,20,16,0,298.0,74.0,0.9,14.0,137.0,124.37,86.28
2016,1,20,16,15,263.5,59.0,0.85,13.5,105.5,88.85,57.31
2016,1,20,16,30,229.0,44.0,0.8,13.0,74.0,56.74,32.86
2016,1,20,16,45,114.5,31.5,0.8,12.5,46.5,29.8,15.0
2016,1,20,17,0,0.0,19.0,0.8,12.0,19.0,17.75,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.0,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,0.0,16.0,2.9,9.5,16.0,15.45,0.0
2016,1,21,8,0,0.0,32.0,2.9,10.0,32.0,32.8,20.6
2016,1,21,8,15,8.0,49.5,2.85,10.5,51.0,54.7,40.31
2016,1,21,8,30,16.0,67.0,2.8,11.0,70.0,76.76,59.68
2016,1,21,8,45,24.5,84.0,2.75,11.5,90.0,103.45,82.83
2016,1,21,9,0,33.0,101.0,2.7,12.0,110.0,126.6,102.71
2016,1,21,9,15,39.0,116.5,2.55,12.5,128.5,146.98,119.91
2016,1,21,9,30,45.0,132.0,2.4,13.0,147.0,167.63,137.03
2016,1,21,9,45,105.5,150.0,2.3,13.5,190.0,230.97,189.98
2016,1,21,10,0,166.0,168.0,2.2,14.0,233.0,290.07,238.34
2016,1,21,10,15,139.5,181.0,2.1,14.5,239.0,289.77,236.59
2016,1,21,10,30,113.0,194.0,2.0,15.0,245.0,288.03,233.78
2016,1,21,10,45,243.5,191.5,1.95,15.5,307.5,379.75,308.3
2016,1,21,11,0,374.0,189.0,1.9,16.0,370.0,466.1,376.1
2016,1,21,11,15,425.5,184.5,1.9,16.0,397.0,505.04,405.74
2016,1,21,11,30,477.0,180.0,1.9,16.0,424.0,535.24,428.91
2016,1,21,11,45,469.5,186.0,1.95,16.5,429.5,534.74,427.18
2016,1,21,12,0,462.0,192.0,2.0,17.0,435.0,532.45,424.3
2016,1,21,12,15,367.5,211.5,2.0,16.5,405.5,477.86,381.81
2016,1,21,12,30,273.0,231.0,2.0,16.0,376.0,430.9,344.73
2016,1,21,12,45,235.0,232.5,2.0,16.0,356.5,396.24,317.46
2016,1,21,13,0,197.0,234.0,2.0,16.0,337.0,368.44,295.19
2016,1,21,13,15,165.0,228.5,1.95,16.0,313.0,337.65,270.57
2016,1,21,13,30,133.0,223.0,1.9,16.0,289.0,307.91,246.7
2016,1,21,13,45,184.5,210.5,1.85,16.0,298.0,318.23,255.46
2016,1,21,14,0,236.0,198.0,1.8,16.0,307.0,328.89,263.84
2016,1,21,14,15,172.0,188.5,1.8,15.5,265.0,275.06,220.86
2016,1,21,14,30,108.0,179.0,1.8,15.0,223.0,229.2,184.17
2016,1,21,14,45,54.0,149.0,1.8,15.0,171.0,169.21,135.51
2016,1,21,15,0,0.0,119.0,1.8,15.0,119.0,115.54,91.79
2016,1,21,15,15,0.0,105.5,1.8,14.5,105.5,102.18,80.99
2016,1,21,15,30,0.0,92.0,1.8,14.0,92.0,88.89,70.0
2016,1,21,15,45,0.0,77.5,1.8,14.0,77.5,74.72,57.95
2016,1,21,16,0,0.0,63.0,1.8,14.0,63.0,60.63,45.82
2016,1,21,16,15,0.0,48.5,1.8,13.5,48.5,46.63,33.71
2016,1,21,16,30,0.0,34.0,1.8,13.0,34.0,32.77,21.56
2016,1,21,16,45,0.0,21.5,1.85,13.0,21.5,20.76,10.13
2016,1,21,17,0,0.0,9.0,1.9,13.0,9.0,8.68,0.0
2016,1,21,17,15,0.0,4.5,1.95,13.0,4.5,4.42,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
