Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,97.06,39.97
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,207.77,154.62
2016,2,22,7,45,552.0,38.5,1.95,10.5,132.0,272.37,214.86
2016,2,22,8,0,636.0,46.0,2.0,11.0,179.0,343.91,278.44
2016,2,22,8,15,689.5,51.0,2.0,11.5,228.5,404.25,331.37
2016,2,22,8,30,743.0,56.0,2.0,12.0,278.0,467.53,384.68
2016,2,22,8,45,776.5,60.5,2.05,12.5,325.5,521.37,428.77
2016,2,22,9,0,810.0,65.0,2.1,13.0,373.0,575.62,471.62
2016,2,22,9,15,835.0,67.5,2.1,13.5,417.5,622.1,506.94
2016,2,22,9,30,860.0,70.0,2.1,14.0,462.0,667.62,540.19
2016,2,22,9,45,877.0,72.5,2.15,14.5,500.5,701.9,563.35
2016,2,22,10,0,894.0,75.0,2.2,15.0,539.0,738.37,587.88
2016,2,22,10,15,907.0,77.0,2.2,15.0,572.5,769.0,608.61
2016,2,22,10,30,920.0,79.0,2.2,15.0,606.0,796.93,627.31
2016,2,22,10,45,928.0,80.5,2.2,15.5,631.5,817.48,639.51
2016,2,22,11,0,936.0,82.0,2.2,16.0,657.0,834.82,649.5
2016,2,22,11,15,942.0,82.5,2.15,16.0,675.5,846.1,656.07
2016,2,22,11,30,948.0,83.0,2.1,16.0,694.0,853.91,660.36
2016,2,22,11,45,951.0,83.5,2.1,16.5,704.5,855.76,659.89
2016,2,22,12,0,954.0,84.0,2.1,17.0,715.0,854.02,657.13
2016,2,22,12,15,955.0,84.5,2.1,17.0,717.5,847.1,652.18
2016,2,22,12,30,956.0,85.0,2.1,17.0,720.0,836.61,644.93
2016,2,22,12,45,951.0,86.0,2.15,17.5,713.0,818.56,631.79
2016,2,22,13,0,946.0,87.0,2.2,18.0,706.0,797.26,616.5
2016,2,22,13,15,942.0,86.0,2.2,18.0,692.5,771.41,598.83
2016,2,22,13,30,938.0,85.0,2.2,18.0,679.0,742.54,579.01
2016,2,22,13,45,930.0,84.5,2.2,18.0,657.0,708.67,555.38
2016,2,22,14,0,922.0,84.0,2.2,18.0,635.0,672.32,528.13
2016,2,22,14,15,912.0,82.5,2.1,18.0,605.5,631.47,496.46
2016,2,22,14,30,902.0,81.0,2.0,18.0,576.0,588.72,462.74
2016,2,22,14,45,785.0,97.0,1.95,18.0,508.0,507.21,399.04
2016,2,22,15,0,668.0,113.0,1.9,18.0,440.0,432.01,339.43
2016,2,22,15,15,655.0,105.5,1.75,17.5,404.0,386.66,302.15
2016,2,22,15,30,642.0,98.0,1.6,17.0,368.0,341.19,263.57
2016,2,22,15,45,604.5,95.5,1.45,16.5,327.5,292.65,222.0
2016,2,22,16,0,567.0,93.0,1.3,16.0,287.0,246.89,182.2
2016,2,22,16,15,534.0,83.0,1.3,15.0,244.0,198.03,140.16
2016,2,22,16,30,501.0,73.0,1.3,14.0,201.0,152.15,101.07
2016,2,22,16,45,441.0,62.5,1.3,13.5,158.0,105.95,64.74
2016,2,22,17,0,381.0,52.0,1.3,13.0,115.0,66.25,37.69
2016,2,22,17,15,293.0,38.0,1.35,12.5,76.5,29.76,19.91
2016,2,22,17,30,205.0,24.0,1.4,12.0,38.0,19.0,5.71
2016,2,22,17,45,102.5,12.0,1.45,12.0,19.0,11.8,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,23,6,45,63.0,5.5,1.45,8.5,6.5,0.0,0.0
2016,2,23,7,0,126.0,11.0,1.5,9.0,13.0,41.73,0.0
2016,2,23,7,15,286.5,23.0,1.55,9.0,50.5,123.4,62.11
2016,2,23,7,30,447.0,35.0,1.6,9.0,88.0,210.14,158.4
2016,2,23,7,45,535.5,43.0,1.65,9.5,136.5,275.98,219.04
2016,2,23,8,0,624.0,51.0,1.7,10.0,185.0,349.44,283.9
2016,2,23,8,15,602.0,64.0,1.8,10.5,219.0,381.7,314.23
2016,2,23,8,30,580.0,77.0,1.9,11.0,253.0,410.5,339.99
2016,2,23,8,45,627.0,78.5,2.0,11.5,296.5,462.23,383.08
2016,2,23,9,0,674.0,80.0,2.1,12.0,340.0,515.67,426.1
2016,2,23,9,15,767.0,78.0,2.1,12.5,405.5,593.71,486.92
2016,2,23,9,30,860.0,76.0,2.1,13.0,471.0,677.94,550.02
2016,2,23,9,45,879.5,77.5,2.1,13.5,510.5,717.23,576.19
2016,2,23,10,0,899.0,79.0,2.1,14.0,550.0,750.09,597.58
2016,2,23,10,15,911.5,81.0,1.95,14.5,583.5,780.47,615.71
2016,2,23,10,30,924.0,83.0,1.8,15.0,617.0,808.11,631.45
2016,2,23,10,45,932.0,84.5,1.7,15.5,642.5,828.71,642.43
2016,2,23,11,0,940.0,86.0,1.6,16.0,668.0,846.08,651.09
2016,2,23,11,15,945.5,86.5,1.55,16.0,686.5,856.96,657.06
2016,2,23,11,30,951.0,87.0,1.5,16.0,705.0,864.34,660.79
2016,2,23,11,45,951.0,88.5,1.45,16.5,714.5,864.85,658.73
2016,2,23,12,0,951.0,90.0,1.4,17.0,724.0,861.75,654.45
2016,2,23,12,15,951.0,90.5,1.3,17.0,726.0,853.98,647.74
2016,2,23,12,30,951.0,91.0,1.2,17.0,728.0,842.67,638.79
2016,2,23,12,45,945.5,92.0,1.2,17.5,720.5,824.21,625.35
2016,2,23,13,0,940.0,93.0,1.2,18.0,713.0,802.52,609.88
2016,2,23,13,15,935.0,92.5,1.1,18.0,698.5,776.5,591.43
2016,2,23,13,30,930.0,92.0,1.0,18.0,684.0,747.53,571.01
2016,2,23,13,45,920.0,91.5,0.95,18.0,661.0,712.42,546.71
2016,2,23,14,0,910.0,91.0,0.9,18.0,638.0,674.98,519.19
2016,2,23,14,15,899.0,89.0,0.85,18.0,608.5,633.3,488.16
2016,2,23,14,30,888.0,87.0,0.8,18.0,579.0,590.56,455.66
2016,2,23,14,45,730.5,114.5,0.75,18.0,502.5,498.74,385.95
2016,2,23,15,0,573.0,142.0,0.7,18.0,426.0,417.5,323.47
2016,2,23,15,15,623.5,116.5,0.65,17.5,402.0,385.86,298.0
2016,2,23,15,30,674.0,91.0,0.6,17.0,378.0,348.3,265.93
2016,2,23,15,45,623.0,93.0,0.55,17.0,336.0,297.99,223.45
2016,2,23,16,0,572.0,95.0,0.5,17.0,294.0,251.72,183.94
2016,2,23,16,15,536.5,85.5,0.55,16.5,250.0,202.37,142.13
2016,2,23,16,30,501.0,76.0,0.6,16.0,206.0,156.27,103.38
2016,2,23,16,45,433.0,65.5,0.7,16.0,161.5,108.97,66.77
2016,2,23,17,0,365.0,55.0,0.8,16.0,117.0,68.15,39.04
2016,2,23,17,15,274.0,40.5,0.9,15.5,78.0,31.98,21.63
2016,2,23,17,30,183.0,26.0,1.0,15.0,39.0,20.27,7.48
2016,2,23,17,45,91.5,13.0,1.1,14.5,19.5,12.78,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.0,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,80.0,11.0,1.1,10.0,13.0,30.71,0.0
2016,2,24,7,15,216.5,25.0,1.2,10.5,47.5,106.61,59.47
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,183.06,138.14
2016,2,24,7,45,442.5,48.5,1.4,11.5,128.0,246.97,195.46
2016,2,24,8,0,532.0,58.0,1.5,12.0,174.0,318.68,257.87
2016,2,24,8,15,588.0,64.5,1.45,12.0,222.0,377.65,309.0
2016,2,24,8,30,644.0,71.0,1.4,12.0,270.0,440.06,361.21
2016,2,24,8,45,687.0,75.0,1.4,12.5,317.0,495.02,405.34
2016,2,24,9,0,730.0,79.0,1.4,13.0,364.0,551.35,449.01
2016,2,24,9,15,524.5,132.0,1.3,13.5,349.0,499.9,405.48
2016,2,24,9,30,319.0,185.0,1.2,14.0,334.0,427.85,345.62
2016,2,24,9,45,574.0,137.0,1.2,14.5,430.5,574.28,461.04
2016,2,24,10,0,829.0,89.0,1.2,15.0,527.0,718.33,565.89
2016,2,24,10,15,842.0,91.0,1.15,15.5,559.0,747.66,582.28
2016,2,24,10,30,855.0,93.0,1.1,16.0,591.0,774.46,597.94
2016,2,24,10,45,865.5,94.0,1.1,16.5,616.5,795.43,610.06
2016,2,24,11,0,876.0,95.0,1.1,17.0,642.0,808.76,616.97
2016,2,24,11,15,881.5,96.0,1.05,17.0,659.5,819.68,622.86
2016,2,24,11,30,887.0,97.0,1.0,17.0,677.0,827.34,626.62
2016,2,24,11,45,890.0,97.5,1.0,17.5,687.0,829.09,626.11
2016,2,24,12,0,893.0,98.0,1.0,18.0,697.0,827.46,623.54
2016,2,24,12,15,893.5,98.0,0.95,18.0,699.0,819.91,617.58
2016,2,24,12,30,894.0,98.0,0.9,18.0,701.0,809.03,609.59
2016,2,24,12,45,888.5,99.0,0.85,18.5,694.0,791.33,596.02
2016,2,24,13,0,883.0,100.0,0.8,19.0,687.0,770.59,580.62
2016,2,24,13,15,878.0,99.0,0.75,19.0,672.5,745.21,563.28
2016,2,24,13,30,873.0,98.0,0.7,19.0,658.0,717.08,544.12
2016,2,24,13,45,865.5,96.5,0.7,19.0,636.5,686.04,523.1
2016,2,24,14,0,858.0,95.0,0.7,19.0,615.0,650.42,497.66
2016,2,24,14,15,846.0,93.5,0.7,19.0,586.0,610.0,468.24
2016,2,24,14,30,834.0,92.0,0.7,19.0,557.0,568.01,436.99
2016,2,24,14,45,818.0,89.5,0.7,19.0,522.0,521.59,401.64
2016,2,24,15,0,802.0,87.0,0.7,19.0,487.0,474.44,364.74
2016,2,24,15,15,779.0,84.0,0.7,18.5,446.5,423.32,324.35
2016,2,24,15,30,756.0,81.0,0.7,18.0,406.0,372.69,282.97
2016,2,24,15,45,725.0,77.0,0.7,18.0,361.0,319.2,237.75
2016,2,24,16,0,694.0,73.0,0.7,18.0,316.0,266.38,192.18
2016,2,24,16,15,649.0,67.5,0.8,17.5,269.0,212.19,146.07
2016,2,24,16,30,604.0,62.0,0.9,17.0,222.0,162.07,103.77
2016,2,24,16,45,537.0,54.5,1.0,16.5,175.0,111.81,64.59
2016,2,24,17,0,470.0,47.0,1.1,16.0,128.0,68.71,35.77
2016,2,24,17,15,361.0,36.0,1.2,15.5,86.0,29.45,19.57
2016,2,24,17,30,252.0,25.0,1.3,15.0,44.0,19.56,7.88
2016,2,24,17,45,126.0,12.5,1.4,14.5,22.0,12.29,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,36.5,6.0,0.8,10.5,7.0,0.0,0.0
2016,2,25,7,0,73.0,12.0,0.8,11.0,14.0,30.2,0.0
2016,2,25,7,15,200.0,27.0,0.85,11.5,49.0,104.95,63.07
2016,2,25,7,30,327.0,42.0,0.9,12.0,84.0,178.21,134.75
2016,2,25,7,45,405.0,53.5,0.95,12.5,128.5,238.84,188.54
2016,2,25,8,0,483.0,65.0,1.0,13.0,173.0,306.26,246.6
2016,2,25,8,15,539.0,72.5,0.95,13.5,220.0,364.58,295.73
2016,2,25,8,30,595.0,80.0,0.9,14.0,267.0,426.38,345.77
2016,2,25,8,45,632.5,86.5,0.9,14.5,312.5,479.36,387.35
2016,2,25,9,0,670.0,93.0,0.9,15.0,358.0,533.4,428.3
2016,2,25,9,15,697.5,97.0,0.9,15.5,400.0,578.72,461.43
2016,2,25,9,30,725.0,101.0,0.9,16.0,442.0,623.61,493.29
2016,2,25,9,45,750.5,102.5,0.9,16.5,480.5,663.42,520.65
2016,2,25,10,0,776.0,104.0,0.9,17.0,519.0,699.35,543.62
2016,2,25,10,15,790.5,106.5,0.9,17.5,550.5,729.29,562.08
2016,2,25,10,30,805.0,109.0,0.9,18.0,582.0,756.9,578.76
2016,2,25,10,45,821.0,108.5,0.95,18.5,608.0,779.85,592.83
2016,2,25,11,0,837.0,108.0,1.0,19.0,634.0,800.09,605.08
2016,2,25,11,15,843.5,109.0,0.95,19.0,652.0,811.41,611.08
2016,2,25,11,30,850.0,110.0,0.9,19.0,670.0,819.56,615.11
2016,2,25,11,45,856.0,109.5,0.85,19.5,680.5,822.4,614.55
2016,2,25,12,0,862.0,109.0,0.8,20.0,691.0,821.95,611.98
2016,2,25,12,15,679.5,178.5,0.75,20.0,638.5,745.07,558.95
2016,2,25,12,30,497.0,248.0,0.7,20.0,586.0,661.93,497.81
2016,2,25,12,45,465.5,258.5,0.65,20.5,572.5,638.69,480.29
2016,2,25,13,0,434.0,269.0,0.6,21.0,559.0,614.57,461.49
2016,2,25,13,15,651.0,184.5,0.55,21.0,609.5,676.09,508.3
2016,2,25,13,30,868.0,100.0,0.5,21.0,660.0,720.87,540.46
2016,2,25,13,45,858.5,99.5,0.45,21.0,638.5,687.3,516.39
2016,2,25,14,0,849.0,99.0,0.4,21.0,617.0,651.56,490.69
2016,2,25,14,15,838.0,97.5,0.4,21.0,589.0,611.93,462.46
2016,2,25,14,30,827.0,96.0,0.4,21.0,561.0,570.68,432.39
2016,2,25,14,45,806.5,95.0,0.4,21.0,525.0,523.57,397.25
2016,2,25,15,0,786.0,94.0,0.4,21.0,489.0,476.12,360.89
2016,2,25,15,15,764.0,90.5,0.5,20.5,449.0,425.49,322.43
2016,2,25,15,30,742.0,87.0,0.6,20.0,409.0,374.41,281.97
2016,2,25,15,45,708.5,83.5,0.75,19.5,364.0,320.88,238.37
2016,2,25,16,0,675.0,80.0,0.9,19.0,319.0,269.54,195.09
2016,2,25,16,15,630.5,74.0,0.95,18.5,272.0,215.78,149.41
2016,2,25,16,30,586.0,68.0,1.0,18.0,225.0,166.08,107.55
2016,2,25,16,45,527.5,58.5,1.1,17.5,178.5,115.73,67.94
2016,2,25,17,0,469.0,49.0,1.2,17.0,132.0,71.62,37.77
2016,2,25,17,15,362.5,38.0,1.2,16.5,89.5,32.16,21.87
2016,2,25,17,30,256.0,27.0,1.2,16.0,47.0,21.32,9.78
2016,2,25,17,45,128.0,13.5,1.25,16.0,23.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,3.5,0.85,12.0,3.5,0.0,0.0
2016,2,26,7,0,0.0,7.0,0.9,12.0,7.0,6.88,0.0
2016,2,26,7,15,0.0,23.5,1.0,12.0,23.5,23.0,11.16
2016,2,26,7,30,0.0,40.0,1.1,12.0,40.0,40.31,27.93
2016,2,26,7,45,2.0,60.0,1.2,12.5,60.5,62.12,46.97
2016,2,26,8,0,4.0,80.0,1.3,13.0,81.0,83.77,65.66
2016,2,26,8,15,11.5,99.5,1.35,13.5,103.0,107.57,85.9
2016,2,26,8,30,19.0,119.0,1.4,14.0,125.0,131.93,106.26
2016,2,26,8,45,24.5,137.0,1.5,14.5,146.0,153.96,124.32
2016,2,26,9,0,30.0,155.0,1.6,15.0,167.0,182.97,147.77
2016,2,26,9,15,180.0,172.0,1.6,15.0,256.0,307.32,250.99
2016,2,26,9,30,330.0,189.0,1.6,15.0,345.0,442.06,358.25
2016,2,26,9,45,300.0,211.5,1.65,15.5,362.0,454.21,364.89
2016,2,26,10,0,270.0,234.0,1.7,16.0,379.0,463.55,369.98
2016,2,26,10,15,543.0,171.5,1.7,16.0,486.0,614.97,489.3
2016,2,26,10,30,816.0,109.0,1.7,16.0,593.0,768.59,601.3
2016,2,26,10,45,655.5,168.5,1.7,16.5,568.0,720.48,562.63
2016,2,26,11,0,495.0,228.0,1.7,17.0,543.0,658.4,512.99
2016,2,26,11,15,436.0,255.0,1.7,17.0,538.0,641.49,499.16
2016,2,26,11,30,377.0,282.0,1.7,17.0,533.0,614.6,477.84
2016,2,26,11,45,432.5,267.5,1.75,17.5,559.0,649.63,503.72
2016,2,26,12,0,488.0,253.0,1.8,18.0,585.0,675.52,522.42
2016,2,26,12,15,519.5,241.5,1.85,18.0,595.5,682.75,528.28
2016,2,26,12,30,551.0,230.0,1.9,18.0,606.0,687.39,532.46
2016,2,26,12,45,710.0,168.5,2.0,18.0,649.0,738.46,573.13
2016,2,26,13,0,869.0,107.0,2.1,18.0,692.0,776.59,601.13
2016,2,26,13,15,683.5,170.5,2.15,18.0,625.5,687.69,536.07
2016,2,26,13,30,498.0,234.0,2.2,18.0,559.0,599.51,468.66
2016,2,26,13,45,457.0,239.0,2.3,18.0,529.5,559.79,439.41
2016,2,26,14,0,416.0,244.0,2.4,18.0,500.0,520.98,410.05
2016,2,26,14,15,616.0,170.0,2.45,17.5,529.5,553.29,438.28
2016,2,26,14,30,816.0,96.0,2.5,17.0,559.0,566.92,450.67
2016,2,26,14,45,804.0,92.0,2.6,17.0,524.5,521.59,414.42
2016,2,26,15,0,792.0,88.0,2.7,17.0,490.0,475.26,376.67
2016,2,26,15,15,769.5,85.0,2.7,16.5,449.5,424.57,334.82
2016,2,26,15,30,747.0,82.0,2.7,16.0,409.0,374.35,292.09
2016,2,26,15,45,719.5,77.0,2.7,15.5,365.0,321.23,245.96
2016,2,26,16,0,692.0,72.0,2.7,15.0,321.0,268.46,199.16
2016,2,26,16,15,648.0,67.0,2.55,14.5,274.0,214.78,151.67
2016,2,26,16,30,604.0,62.0,2.4,14.0,227.0,165.06,108.32
2016,2,26,16,45,537.5,55.0,2.3,14.0,180.0,114.92,67.94
2016,2,26,17,0,471.0,48.0,2.2,14.0,133.0,71.89,38.16
2016,2,26,17,15,364.5,38.0,2.05,13.5,91.0,32.98,18.97
2016,2,26,17,30,258.0,28.0,1.9,13.0,49.0,22.07,11.1
2016,2,26,17,45,129.0,14.0,1.8,12.5,24.5,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,21.63,0.0
2016,2,27,7,15,221.0,30.5,1.5,10.5,60.5,118.37,79.06
2016,2,27,7,30,442.0,39.0,1.5,11.0,99.0,219.26,168.36
2016,2,27,7,45,521.5,46.5,1.55,11.5,146.5,282.13,224.92
2016,2,27,8,0,601.0,54.0,1.6,12.0,194.0,351.73,285.63
2016,2,27,8,15,651.0,59.5,1.55,12.5,242.5,410.19,335.52
2016,2,27,8,30,701.0,65.0,1.5,13.0,291.0,469.16,383.94
2016,2,27,8,45,734.0,69.5,1.5,13.5,337.5,521.81,425.72
2016,2,27,9,0,767.0,74.0,1.5,14.0,384.0,574.88,466.33
2016,2,27,9,15,791.0,77.0,1.4,14.0,427.0,620.36,500.09
2016,2,27,9,30,815.0,80.0,1.3,14.0,470.0,664.91,531.48
2016,2,27,9,45,831.0,82.5,1.2,14.5,508.0,701.86,554.67
2016,2,27,10,0,847.0,85.0,1.1,15.0,546.0,736.81,575.85
2016,2,27,10,15,860.0,87.0,1.05,15.5,578.0,766.64,593.54
2016,2,27,10,30,873.0,89.0,1.0,16.0,610.0,789.18,605.95
2016,2,27,10,45,707.5,150.5,0.95,16.5,584.5,744.98,572.32
2016,2,27,11,0,542.0,212.0,0.9,17.0,559.0,680.85,522.51
2016,2,27,11,15,404.0,261.0,0.9,17.0,523.5,615.33,473.1
2016,2,27,11,30,266.0,310.0,0.9,17.0,488.0,555.53,426.65
2016,2,27,11,45,280.0,312.0,0.95,17.0,502.0,567.02,435.92
2016,2,27,12,0,294.0,314.0,1.0,17.0,516.0,577.31,443.63
2016,2,27,12,15,327.5,307.0,1.0,17.0,532.5,592.32,454.96
2016,2,27,12,30,361.0,300.0,1.0,17.0,549.0,605.49,464.88
2016,2,27,12,45,350.0,300.0,1.0,17.5,539.5,589.24,451.95
2016,2,27,13,0,339.0,300.0,1.0,18.0,530.0,572.05,438.66
2016,2,27,13,15,603.0,202.5,1.0,18.0,602.0,663.3,509.77
2016,2,27,13,30,867.0,105.0,1.0,18.0,674.0,731.13,560.31
2016,2,27,13,45,572.0,191.5,1.05,18.0,562.0,591.17,456.5
2016,2,27,14,0,277.0,278.0,1.1,18.0,450.0,462.89,358.78
2016,2,27,14,15,366.0,244.5,1.1,17.5,460.0,471.56,368.34
2016,2,27,14,30,455.0,211.0,1.1,17.0,470.0,475.94,372.86
2016,2,27,14,45,557.5,166.5,1.1,17.0,464.5,465.46,365.04
2016,2,27,15,0,660.0,122.0,1.1,17.0,459.0,446.63,349.7
2016,2,27,15,15,716.5,101.5,1.1,16.5,441.0,419.0,326.51
2016,2,27,15,30,773.0,81.0,1.1,16.0,423.0,385.6,297.22
2016,2,27,15,45,751.5,75.5,1.1,16.0,379.0,332.61,251.48
2016,2,27,16,0,730.0,70.0,1.1,16.0,335.0,280.57,205.55
2016,2,27,16,15,688.0,65.0,1.15,15.5,287.0,225.37,157.59
2016,2,27,16,30,646.0,60.0,1.2,15.0,239.0,172.28,111.84
2016,2,27,16,45,587.0,53.0,1.25,14.5,191.0,120.57,70.2
2016,2,27,17,0,528.0,46.0,1.3,14.0,143.0,75.06,38.47
2016,2,27,17,15,421.0,36.5,1.35,13.5,98.5,33.09,18.0
2016,2,27,17,30,314.0,27.0,1.4,13.0,54.0,20.88,10.65
2016,2,27,17,45,157.0,13.5,1.5,12.5,27.0,13.27,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.56,0.0
2016,2,28,7,15,47.0,34.0,2.0,10.5,41.0,57.74,38.27
2016,2,28,7,30,94.0,53.0,2.0,11.0,67.0,98.19,75.23
2016,2,28,7,45,117.0,74.0,2.05,11.5,98.0,135.45,108.32
2016,2,28,8,0,140.0,95.0,2.1,12.0,129.0,174.37,142.34
2016,2,28,8,15,154.5,116.0,2.1,12.0,161.0,210.63,173.75
2016,2,28,8,30,169.0,137.0,2.1,12.0,193.0,247.7,205.14
2016,2,28,8,45,183.5,154.5,2.1,12.5,223.0,281.25,232.59
2016,2,28,9,0,198.0,172.0,2.1,13.0,253.0,315.46,259.93
2016,2,28,9,15,159.0,192.5,2.05,13.5,262.5,318.19,260.32
2016,2,28,9,30,120.0,213.0,2.0,14.0,272.0,317.77,257.99
2016,2,28,9,45,122.0,231.0,1.95,14.5,294.5,341.3,275.5
2016,2,28,10,0,124.0,249.0,1.9,15.0,317.0,364.46,292.32
2016,2,28,10,15,284.0,239.5,1.85,15.0,407.0,486.42,389.6
2016,2,28,10,30,444.0,230.0,1.8,15.0,497.0,614.09,486.89
2016,2,28,10,45,466.5,232.5,1.8,15.5,523.5,640.04,503.78
2016,2,28,11,0,489.0,235.0,1.8,16.0,550.0,664.69,520.38
2016,2,28,11,15,405.0,268.0,1.8,16.0,533.5,625.19,488.84
2016,2,28,11,30,321.0,301.0,1.8,16.0,517.0,591.72,461.82
2016,2,28,11,45,214.5,314.5,1.85,16.5,459.5,508.73,397.4
2016,2,28,12,0,108.0,328.0,1.9,17.0,402.0,426.04,332.3
2016,2,28,12,15,179.5,327.5,1.95,17.0,451.5,488.23,381.39
2016,2,28,12,30,251.0,327.0,2.0,17.0,501.0,540.72,421.8
2016,2,28,12,45,237.0,326.0,2.05,17.0,489.5,522.99,408.1
2016,2,28,13,0,223.0,325.0,2.1,17.0,478.0,504.88,394.58
2016,2,28,13,15,155.5,315.0,2.1,17.0,420.5,437.67,342.84
2016,2,28,13,30,88.0,305.0,2.1,17.0,363.0,368.61,289.24
2016,2,28,13,45,442.5,215.0,2.1,17.0,492.5,528.37,418.79
2016,2,28,14,0,797.0,125.0,2.1,17.0,622.0,652.41,514.66
2016,2,28,14,15,785.5,123.0,2.05,17.0,594.0,613.68,483.74
2016,2,28,14,30,774.0,121.0,2.0,17.0,566.0,572.95,452.07
2016,2,28,14,45,764.0,115.5,2.0,17.0,532.5,528.31,417.03
2016,2,28,15,0,754.0,110.0,2.0,17.0,499.0,482.63,380.25
2016,2,28,15,15,525.0,144.5,1.95,16.5,405.0,376.74,296.96
2016,2,28,15,30,296.0,179.0,1.9,16.0,311.0,290.74,229.38
2016,2,28,15,45,200.5,165.5,1.9,16.0,251.0,227.71,179.12
2016,2,28,16,0,105.0,152.0,1.9,16.0,191.0,174.84,137.41
2016,2,28,16,15,93.0,132.5,1.85,15.5,163.5,146.51,114.18
2016,2,28,16,30,81.0,113.0,1.8,15.0,136.0,120.35,92.55
2016,2,28,16,45,70.0,92.0,1.75,14.5,109.0,93.97,70.72
2016,2,28,17,0,59.0,71.0,1.7,14.0,82.0,69.06,50.37
2016,2,28,17,15,35.5,50.5,1.8,13.5,56.5,46.01,32.18
2016,2,28,17,30,12.0,30.0,1.9,13.0,31.0,27.65,16.39
2016,2,28,17,45,6.0,15.0,2.0,12.5,15.5,14.22,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,8.5,13.5,28.52,0.0
2016,2,29,7,0,179.0,18.0,1.4,9.0,27.0,77.57,0.0
2016,2,29,7,15,310.5,30.0,1.45,9.5,67.0,149.42,107.45
2016,2,29,7,30,442.0,42.0,1.5,10.0,107.0,227.59,177.86
2016,2,29,7,45,530.0,49.0,1.55,11.0,156.5,294.53,237.0
2016,2,29,8,0,618.0,56.0,1.6,12.0,206.0,368.96,300.69
2016,2,29,8,15,667.0,61.0,1.55,12.5,255.0,427.72,350.3
2016,2,29,8,30,716.0,66.0,1.5,13.0,304.0,487.0,398.45
2016,2,29,8,45,749.5,70.0,1.5,13.5,351.5,540.37,440.34
2016,2,29,9,0,783.0,74.0,1.5,14.0,399.0,594.16,481.06
2016,2,29,9,15,806.0,77.0,1.5,14.5,442.5,639.77,514.33
2016,2,29,9,30,829.0,80.0,1.5,15.0,486.0,684.34,544.7
2016,2,29,9,45,838.5,85.0,1.5,16.0,523.0,719.96,566.68
2016,2,29,10,0,848.0,90.0,1.5,17.0,560.0,753.18,586.58
2016,2,29,10,15,860.0,92.0,1.45,17.0,592.0,782.34,605.04
2016,2,29,10,30,872.0,94.0,1.4,17.0,624.0,808.84,621.5
2016,2,29,10,45,881.5,94.5,1.35,17.5,649.0,823.98,628.87
2016,2,29,11,0,891.0,95.0,1.3,18.0,674.0,840.88,637.57
2016,2,29,11,15,896.5,96.0,1.3,18.0,691.5,851.84,644.08
2016,2,29,11,30,902.0,97.0,1.3,18.0,709.0,859.45,648.53
2016,2,29,11,45,912.5,93.5,1.3,18.5,720.5,862.87,649.09
2016,2,29,12,0,923.0,90.0,1.3,19.0,732.0,862.8,647.51
2016,2,29,12,15,924.0,90.0,1.25,19.0,733.5,855.2,641.6
2016,2,29,12,30,925.0,90.0,1.2,19.0,735.0,844.14,633.59
2016,2,29,12,45,923.0,90.0,1.2,19.5,729.0,827.27,621.35
2016,2,29,13,0,921.0,90.0,1.2,20.0,723.0,807.13,607.07
2016,2,29,13,15,916.5,89.5,1.15,20.0,708.5,781.43,589.64
2016,2,29,13,30,912.0,89.0,1.1,20.0,694.0,752.8,570.28
2016,2,29,13,45,644.0,175.0,1.05,20.0,596.0,631.48,482.44
2016,2,29,14,0,376.0,261.0,1.0,20.0,498.0,512.87,393.11
2016,2,29,14,15,621.0,174.0,0.9,20.0,543.5,567.6,436.56
2016,2,29,14,30,866.0,87.0,0.8,20.0,589.0,595.78,457.29
2016,2,29,14,45,844.0,87.5,0.75,20.5,552.0,547.88,419.21
2016,2,29,15,0,822.0,88.0,0.7,21.0,515.0,499.04,380.48
2016,2,29,15,15,801.0,85.0,0.6,20.5,474.0,447.16,339.65
2016,2,29,15,30,780.0,82.0,0.5,20.0,433.0,395.55,297.82
2016,2,29,15,45,747.0,79.0,0.4,20.0,387.0,340.31,251.72
2016,2,29,16,0,714.0,76.0,0.3,20.0,341.0,285.86,205.45
2016,2,29,16,15,671.5,71.0,0.25,19.5,293.0,230.7,159.01
2016,2,29,16,30,629.0,66.0,0.2,19.0,245.0,179.34,115.9
2016,2,29,16,45,554.0,60.0,0.2,18.5,195.5,126.8,75.12
2016,2,29,17,0,479.0,54.0,0.2,18.0,146.0,82.36,44.72
2016,2,29,17,15,377.0,43.0,0.2,18.0,102.0,41.08,22.89
2016,2,29,17,30,275.0,32.0,0.2,18.0,58.0,25.09,14.66
2016,2,29,17,45,137.5,16.0,0.2,18.0,29.0,12.29,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,77.5,9.5,1.6,10.5,14.0,26.63,0.0
2016,3,1,7,0,155.0,19.0,1.6,11.0,28.0,72.3,13.63
2016,3,1,7,15,258.5,33.5,1.65,11.5,65.5,137.33,99.56
2016,3,1,7,30,362.0,48.0,1.7,12.0,103.0,205.54,160.5
2016,3,1,7,45,427.5,58.5,1.8,13.0,147.5,263.45,211.66
2016,3,1,8,0,493.0,69.0,1.9,14.0,192.0,326.83,266.02
2016,3,1,8,15,544.5,74.5,1.9,14.5,236.5,382.33,312.92
2016,3,1,8,30,596.0,80.0,1.9,15.0,281.0,440.87,360.7
2016,3,1,8,45,567.5,100.5,1.95,15.5,314.0,470.7,383.88
2016,3,1,9,0,539.0,121.0,2.0,16.0,347.0,492.93,400.37
2016,3,1,9,15,495.5,147.0,2.1,16.5,372.0,511.14,412.83
2016,3,1,9,30,452.0,173.0,2.2,17.0,397.0,524.45,421.04
2016,3,1,9,45,463.0,186.0,2.3,17.5,430.5,559.0,446.12
2016,3,1,10,0,474.0,199.0,2.4,18.0,464.0,592.42,469.8
2016,3,1,10,15,535.5,189.5,2.45,18.0,505.0,639.24,505.2
2016,3,1,10,30,597.0,180.0,2.5,18.0,546.0,689.94,542.79
2016,3,1,10,45,763.5,131.0,2.55,18.0,618.0,779.53,608.18
2016,3,1,11,0,930.0,82.0,2.6,18.0,690.0,861.8,665.05
2016,3,1,11,15,935.0,82.5,2.6,18.0,708.0,872.12,670.77
2016,3,1,11,30,940.0,83.0,2.6,18.0,726.0,878.95,674.84
2016,3,1,11,45,945.0,82.5,2.6,18.5,736.5,881.11,674.57
2016,3,1,12,0,950.0,82.0,2.6,19.0,747.0,879.67,671.99
2016,3,1,12,15,950.0,82.0,2.55,19.0,748.5,871.03,665.5
2016,3,1,12,30,950.0,82.0,2.5,19.0,750.0,858.85,656.77
2016,3,1,12,45,946.0,83.0,2.5,19.0,743.0,841.07,644.69
2016,3,1,13,0,942.0,84.0,2.5,19.0,736.0,819.99,630.42
2016,3,1,13,15,936.5,83.0,2.5,18.5,720.5,792.5,612.86
2016,3,1,13,30,931.0,82.0,2.5,18.0,705.0,762.07,593.14
2016,3,1,13,45,924.5,80.5,2.5,18.0,682.5,727.64,569.32
2016,3,1,14,0,918.0,79.0,2.5,18.0,660.0,690.68,543.4
2016,3,1,14,15,906.5,78.0,2.45,18.0,629.5,648.76,511.45
2016,3,1,14,30,895.0,77.0,2.4,18.0,599.0,605.07,477.51
2016,3,1,14,45,880.5,74.5,2.4,18.0,562.5,556.69,439.46
2016,3,1,15,0,866.0,72.0,2.4,18.0,526.0,507.3,399.6
2016,3,1,15,15,560.5,130.5,2.35,17.5,415.0,384.56,302.97
2016,3,1,15,30,255.0,189.0,2.3,17.0,304.0,285.82,225.51
2016,3,1,15,45,352.5,154.0,2.3,17.0,296.0,272.25,212.24
2016,3,1,16,0,450.0,119.0,2.3,17.0,288.0,248.38,188.37
2016,3,1,16,15,426.5,105.0,2.1,16.0,248.0,203.24,149.59
2016,3,1,16,30,403.0,91.0,1.9,15.0,208.0,160.27,112.7
2016,3,1,16,45,364.5,77.0,1.75,14.5,167.0,117.59,77.59
2016,3,1,17,0,326.0,63.0,1.6,14.0,126.0,79.1,48.57
2016,3,1,17,15,268.5,47.5,1.5,13.5,89.0,43.23,26.33
2016,3,1,17,30,211.0,32.0,1.4,13.0,52.0,24.54,14.76
2016,3,1,17,45,105.5,16.0,1.35,13.0,26.0,12.37,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,8.5,0.9,11.5,8.5,8.36,0.0
2016,3,2,7,0,0.0,17.0,1.0,12.0,17.0,16.41,1.61
2016,3,2,7,15,11.5,36.0,1.05,12.5,38.0,42.73,28.94
2016,3,2,7,30,23.0,55.0,1.1,13.0,59.0,68.3,51.5
2016,3,2,7,45,33.5,75.5,1.15,14.0,83.0,95.99,75.36
2016,3,2,8,0,44.0,96.0,1.2,15.0,107.0,124.34,99.37
2016,3,2,8,15,51.5,116.5,1.2,15.5,132.0,151.84,122.33
2016,3,2,8,30,59.0,137.0,1.2,16.0,157.0,179.8,145.13
2016,3,2,8,45,81.5,159.0,1.2,16.5,191.0,219.05,176.84
2016,3,2,9,0,104.0,181.0,1.2,17.0,225.0,267.22,214.87
2016,3,2,9,15,234.5,187.5,1.2,17.0,301.0,373.06,299.79
2016,3,2,9,30,365.0,194.0,1.2,17.0,377.0,479.17,382.0
2016,3,2,9,45,353.5,214.0,1.3,17.5,402.0,502.33,397.24
2016,3,2,10,0,342.0,234.0,1.4,18.0,427.0,523.51,411.43
2016,3,2,10,15,608.5,160.5,1.45,18.0,527.5,670.45,524.33
2016,3,2,10,30,875.0,87.0,1.5,18.0,628.0,805.19,618.6
2016,3,2,10,45,881.0,90.0,1.6,18.5,652.5,825.16,629.81
2016,3,2,11,0,887.0,93.0,1.7,19.0,677.0,841.97,640.16
2016,3,2,11,15,893.0,93.5,1.8,19.0,695.0,852.74,647.7
2016,3,2,11,30,899.0,94.0,1.9,19.0,713.0,860.19,653.14
2016,3,2,11,45,899.5,96.0,2.0,19.0,722.5,861.25,654.36
2016,3,2,12,0,900.0,98.0,2.1,19.0,732.0,858.87,653.39
2016,3,2,12,15,901.0,98.5,2.15,19.0,734.5,851.86,648.92
2016,3,2,12,30,902.0,99.0,2.2,19.0,737.0,841.44,642.25
2016,3,2,12,45,686.0,183.5,2.3,19.0,666.0,749.23,578.09
2016,3,2,13,0,470.0,268.0,2.4,19.0,595.0,650.95,503.53
2016,3,2,13,15,446.0,277.5,2.4,18.5,583.0,629.17,488.63
2016,3,2,13,30,422.0,287.0,2.4,18.0,571.0,602.56,469.59
2016,3,2,13,45,442.0,264.5,2.45,18.0,553.5,582.9,456.02
2016,3,2,14,0,462.0,242.0,2.5,18.0,536.0,556.53,437.22
2016,3,2,14,15,327.5,256.5,2.5,17.5,460.0,464.28,366.49
2016,3,2,14,30,193.0,271.0,2.5,17.0,384.0,381.98,302.37
2016,3,2,14,45,133.5,250.0,2.5,17.0,326.5,318.98,253.1
2016,3,2,15,0,74.0,229.0,2.5,17.0,269.0,259.52,206.07
2016,3,2,15,15,37.0,180.0,2.45,16.5,200.0,190.94,151.77
2016,3,2,15,30,0.0,131.0,2.4,16.0,131.0,126.25,99.74
2016,3,2,15,45,0.0,129.0,2.35,16.0,129.0,123.98,98.23
2016,3,2,16,0,0.0,127.0,2.3,16.0,127.0,121.55,96.45
2016,3,2,16,15,0.0,109.0,2.15,15.5,109.0,104.1,82.28
2016,3,2,16,30,0.0,91.0,2.0,15.0,91.0,86.77,67.96
2016,3,2,16,45,0.0,74.0,1.9,14.5,74.0,70.46,54.23
2016,3,2,17,0,0.0,57.0,1.8,14.0,57.0,54.29,40.35
2016,3,2,17,15,0.0,40.0,1.8,13.5,40.0,38.3,26.45
2016,3,2,17,30,0.0,23.0,1.8,13.0,23.0,22.2,12.98
2016,3,2,17,45,0.0,11.5,1.8,13.0,11.5,11.09,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,1.55,12.5,7.5,7.37,0.0
2016,3,3,7,0,0.0,15.0,1.6,13.0,15.0,14.47,2.3
2016,3,3,7,15,0.0,32.5,1.55,13.0,32.5,32.09,20.62
2016,3,3,7,30,0.0,50.0,1.5,13.0,50.0,50.2,36.68
2016,3,3,7,45,0.5,70.0,1.5,13.5,70.0,71.12,54.78
2016,3,3,8,0,1.0,90.0,1.5,14.0,90.0,91.87,72.45
2016,3,3,8,15,7.5,108.5,1.4,14.0,111.0,114.02,91.18
2016,3,3,8,30,14.0,127.0,1.3,14.0,132.0,136.69,110.05
2016,3,3,8,45,24.0,147.5,1.2,14.0,157.5,164.2,132.69
2016,3,3,9,0,34.0,168.0,1.1,14.0,183.0,199.24,161.06
2016,3,3,9,15,55.5,193.0,1.1,14.0,220.0,241.75,195.3
2016,3,3,9,30,77.0,218.0,1.1,14.0,257.0,285.41,229.87
2016,3,3,9,45,43.5,206.5,1.1,14.5,229.0,247.76,198.11
2016,3,3,10,0,10.0,195.0,1.1,15.0,201.0,202.2,160.28
2016,3,3,10,15,11.5,206.0,1.1,15.0,213.0,214.4,169.88
2016,3,3,10,30,13.0,217.0,1.1,15.0,225.0,226.64,179.24
