Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,45,13.5,224.0,1.15,15.0,233.0,233.9,184.69
2016,3,3,11,0,14.0,231.0,1.2,15.0,241.0,241.14,190.17
2016,3,3,11,15,43.0,274.0,1.3,15.0,304.0,318.08,250.84
2016,3,3,11,30,72.0,317.0,1.4,15.0,367.0,387.96,304.56
2016,3,3,11,45,73.5,320.5,1.5,15.5,372.0,391.54,306.37
2016,3,3,12,0,75.0,324.0,1.6,16.0,377.0,394.86,308.43
2016,3,3,12,15,134.5,334.5,1.5,16.0,430.5,460.51,358.97
2016,3,3,12,30,194.0,345.0,1.4,16.0,484.0,516.63,400.98
2016,3,3,12,45,148.5,339.0,1.35,16.0,444.5,468.96,363.98
2016,3,3,13,0,103.0,333.0,1.3,16.0,405.0,416.68,324.08
2016,3,3,13,15,104.0,325.5,1.2,15.5,397.0,405.94,316.79
2016,3,3,13,30,105.0,318.0,1.1,15.0,389.0,394.87,308.95
2016,3,3,13,45,100.0,307.0,1.05,15.0,373.0,375.72,294.47
2016,3,3,14,0,95.0,296.0,1.0,15.0,357.0,356.67,280.08
2016,3,3,14,15,82.0,278.5,1.0,15.0,329.5,326.26,256.95
2016,3,3,14,30,69.0,261.0,1.0,15.0,302.0,296.79,234.42
2016,3,3,14,45,34.5,176.0,1.0,15.0,196.5,190.63,151.0
2016,3,3,15,0,0.0,91.0,1.0,15.0,91.0,88.04,67.9
2016,3,3,15,15,3.0,125.0,0.9,15.0,126.5,122.11,96.37
2016,3,3,15,30,6.0,159.0,0.8,15.0,162.0,155.38,123.62
2016,3,3,15,45,3.0,141.0,0.7,15.0,142.5,136.4,108.27
2016,3,3,16,0,0.0,123.0,0.6,15.0,123.0,117.82,93.32
2016,3,3,16,15,0.0,106.0,0.6,14.5,106.0,101.35,80.07
2016,3,3,16,30,0.0,89.0,0.6,14.0,89.0,84.97,66.61
2016,3,3,16,45,0.0,72.0,0.6,14.0,72.0,68.7,52.84
2016,3,3,17,0,0.0,55.0,0.6,14.0,55.0,52.56,38.96
2016,3,3,17,15,0.0,39.0,0.6,13.5,39.0,37.49,25.86
2016,3,3,17,30,0.0,23.0,0.6,13.0,23.0,22.2,13.16
2016,3,3,17,45,0.0,11.5,0.65,13.0,11.5,11.09,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,2.0,1.3,12.5,2.0,1.97,0.0
2016,3,4,7,0,0.0,4.0,1.3,13.0,4.0,3.85,0.0
2016,3,4,7,15,0.0,9.5,1.3,13.0,9.5,9.16,1.9
2016,3,4,7,30,0.0,15.0,1.3,13.0,15.0,14.46,6.62
2016,3,4,7,45,0.0,20.5,1.3,13.5,20.5,19.77,11.29
2016,3,4,8,0,0.0,26.0,1.3,14.0,26.0,25.09,15.89
2016,3,4,8,15,0.0,32.0,1.35,14.0,32.0,30.89,20.88
2016,3,4,8,30,0.0,38.0,1.4,14.0,38.0,36.69,25.81
2016,3,4,8,45,0.0,78.5,1.5,14.5,78.5,76.07,58.99
2016,3,4,9,0,0.0,119.0,1.6,15.0,119.0,117.48,93.13
2016,3,4,9,15,0.0,119.5,1.75,15.5,119.5,117.43,92.59
2016,3,4,9,30,0.0,120.0,1.9,16.0,120.0,117.56,92.28
2016,3,4,9,45,1.5,149.5,2.05,16.5,150.5,148.65,117.26
2016,3,4,10,0,3.0,179.0,2.2,17.0,181.0,179.95,141.98
2016,3,4,10,15,1.5,165.0,2.2,17.0,166.0,163.86,128.66
2016,3,4,10,30,0.0,151.0,2.2,17.0,151.0,148.1,115.73
2016,3,4,10,45,0.0,91.5,2.25,17.0,91.5,88.57,67.39
2016,3,4,11,0,0.0,32.0,2.3,17.0,32.0,30.94,20.03
2016,3,4,11,15,0.0,26.0,2.25,17.0,26.0,25.14,15.22
2016,3,4,11,30,0.0,20.0,2.2,17.0,20.0,19.34,10.4
2016,3,4,11,45,0.0,21.0,2.2,17.0,21.0,20.31,11.19
2016,3,4,12,0,0.0,22.0,2.2,17.0,22.0,21.27,11.99
2016,3,4,12,15,0.0,21.0,2.3,17.0,21.0,20.31,11.18
2016,3,4,12,30,0.0,20.0,2.4,17.0,20.0,19.34,10.38
2016,3,4,12,45,0.5,94.0,2.5,17.0,94.5,91.43,69.59
2016,3,4,13,0,1.0,168.0,2.6,17.0,169.0,164.56,128.53
2016,3,4,13,15,0.5,164.5,2.6,16.5,165.0,160.58,125.51
2016,3,4,13,30,0.0,161.0,2.6,16.0,161.0,156.63,122.69
2016,3,4,13,45,0.0,130.5,2.65,16.0,130.5,126.62,98.6
2016,3,4,14,0,0.0,100.0,2.7,16.0,100.0,96.83,74.49
2016,3,4,14,15,0.0,134.5,2.6,15.5,134.5,130.39,102.25
2016,3,4,14,30,0.0,169.0,2.5,15.0,169.0,163.87,129.82
2016,3,4,14,45,0.0,156.5,2.4,15.0,156.5,151.51,119.97
2016,3,4,15,0,0.0,144.0,2.3,15.0,144.0,139.22,110.22
2016,3,4,15,15,0.0,145.0,2.25,15.0,145.0,139.94,111.11
2016,3,4,15,30,0.0,146.0,2.2,15.0,146.0,140.55,111.9
2016,3,4,15,45,0.0,104.5,2.15,15.0,104.5,100.74,79.23
2016,3,4,16,0,0.0,63.0,2.1,15.0,63.0,60.89,46.06
2016,3,4,16,15,0.0,54.0,2.15,14.5,54.0,52.17,38.89
2016,3,4,16,30,0.0,45.0,2.2,14.0,45.0,43.46,31.59
2016,3,4,16,45,0.0,36.0,2.3,14.0,36.0,34.75,24.1
2016,3,4,17,0,0.0,27.0,2.4,14.0,27.0,26.05,16.54
2016,3,4,17,15,0.0,19.0,2.45,14.0,19.0,18.32,9.75
2016,3,4,17,30,0.0,11.0,2.5,14.0,11.0,10.6,3.34
2016,3,4,17,45,0.0,5.5,2.6,14.0,5.5,5.3,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.42,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,8.67,0.23
2016,3,5,7,15,0.0,18.0,3.35,14.0,18.0,17.36,8.66
2016,3,5,7,30,0.0,27.0,3.4,14.0,27.0,26.06,16.36
2016,3,5,7,45,0.0,37.5,3.5,14.5,37.5,36.21,25.17
2016,3,5,8,0,0.0,48.0,3.6,15.0,48.0,46.36,33.88
2016,3,5,8,15,0.0,58.5,3.75,15.0,58.5,56.53,42.53
2016,3,5,8,30,0.0,69.0,3.9,15.0,69.0,66.7,51.08
2016,3,5,8,45,0.0,48.0,4.05,15.5,48.0,46.37,33.7
2016,3,5,9,0,0.0,27.0,4.2,16.0,27.0,26.07,16.42
2016,3,5,9,15,0.0,21.0,4.25,16.0,21.0,20.27,11.48
2016,3,5,9,30,0.0,15.0,4.3,16.0,15.0,14.48,6.56
2016,3,5,9,45,0.0,68.0,4.35,16.0,68.0,65.76,49.43
2016,3,5,10,0,0.0,121.0,4.4,16.0,121.0,118.08,92.47
2016,3,5,10,15,0.0,67.0,4.45,16.0,67.0,64.8,48.35
2016,3,5,10,30,0.0,13.0,4.5,16.0,13.0,12.56,4.84
2016,3,5,10,45,0.0,64.0,4.6,16.5,64.0,61.91,45.74
2016,3,5,11,0,0.0,115.0,4.7,17.0,115.0,111.76,86.35
2016,3,5,11,15,6.0,175.0,4.75,17.0,179.0,176.81,139.04
2016,3,5,11,30,12.0,235.0,4.8,17.0,243.0,242.65,191.55
2016,3,5,11,45,16.5,251.5,4.85,17.5,263.5,262.92,207.12
2016,3,5,12,0,21.0,268.0,4.9,18.0,284.0,283.05,222.57
2016,3,5,12,15,10.5,164.0,4.9,18.0,172.0,168.89,131.89
2016,3,5,12,30,0.0,60.0,4.9,18.0,60.0,58.06,42.03
2016,3,5,12,45,2.5,128.5,4.9,18.0,130.5,126.87,98.08
2016,3,5,13,0,5.0,197.0,4.9,18.0,201.0,196.45,153.91
2016,3,5,13,15,4.5,193.0,5.05,17.5,197.0,191.79,150.5
2016,3,5,13,30,4.0,189.0,5.2,17.0,193.0,187.16,147.23
2016,3,5,13,45,7.0,202.5,5.35,17.0,208.0,202.27,159.64
2016,3,5,14,0,10.0,216.0,5.5,17.0,223.0,217.09,171.82
2016,3,5,14,15,6.5,198.0,6.0,16.5,202.5,196.53,155.85
2016,3,5,14,30,3.0,180.0,6.5,16.0,182.0,176.35,140.05
2016,3,5,14,45,1.5,100.0,7.05,16.0,101.0,97.6,75.7
2016,3,5,15,0,0.0,20.0,7.6,16.0,20.0,19.32,10.57
2016,3,5,15,15,0.0,19.5,7.85,16.0,19.5,18.83,10.21
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,18.34,9.84
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,14.48,6.6
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,10.61,3.35
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,9.16,2.15
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.71,0.93
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,6.26,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.82,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.37,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.93,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.96,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,64.5,16.5,2.5,10.5,21.5,31.77,0.0
2016,3,6,7,0,129.0,33.0,2.5,11.0,43.0,84.85,52.9
2016,3,6,7,15,242.5,48.5,2.65,11.5,85.0,152.96,116.67
2016,3,6,7,30,356.0,64.0,2.8,12.0,127.0,227.36,181.4
2016,3,6,7,45,433.5,74.0,3.0,12.5,175.5,290.2,236.76
2016,3,6,8,0,511.0,84.0,3.2,13.0,224.0,361.79,298.26
2016,3,6,8,15,563.0,91.5,3.3,13.0,273.0,421.91,349.58
2016,3,6,8,30,615.0,99.0,3.4,13.0,322.0,485.02,402.02
2016,3,6,8,45,648.5,105.5,3.5,13.5,368.5,538.03,444.31
2016,3,6,9,0,682.0,112.0,3.6,14.0,415.0,591.66,485.96
2016,3,6,9,15,708.0,116.0,3.65,14.0,458.5,637.54,521.46
2016,3,6,9,30,734.0,120.0,3.7,14.0,502.0,682.77,555.82
2016,3,6,9,45,522.0,185.5,3.75,14.0,467.0,611.55,496.4
2016,3,6,10,0,310.0,251.0,3.8,14.0,432.0,522.11,422.2
2016,3,6,10,15,550.5,193.5,3.8,14.0,536.0,665.48,537.71
2016,3,6,10,30,791.0,136.0,3.8,14.0,640.0,812.0,647.87
2016,3,6,10,45,511.5,228.5,3.8,14.5,559.0,686.52,547.92
2016,3,6,11,0,232.0,321.0,3.8,15.0,478.0,538.25,427.52
2016,3,6,11,15,116.0,179.0,3.85,15.0,257.5,286.14,230.85
2016,3,6,11,30,0.0,37.0,3.9,15.0,37.0,35.79,24.1
2016,3,6,11,45,200.5,172.5,3.95,15.0,317.5,356.44,290.59
2016,3,6,12,0,401.0,308.0,4.0,15.0,598.0,668.97,531.08
2016,3,6,12,15,276.5,331.5,4.1,15.0,532.0,584.18,462.48
2016,3,6,12,30,152.0,355.0,4.2,15.0,466.0,493.8,390.75
2016,3,6,12,45,126.5,347.5,4.3,15.0,439.5,460.87,365.45
2016,3,6,13,0,101.0,340.0,4.4,15.0,413.0,422.76,335.76
2016,3,6,13,15,99.0,334.0,4.45,15.0,404.5,411.29,327.15
2016,3,6,13,30,97.0,328.0,4.5,15.0,396.0,399.63,318.3
2016,3,6,13,45,50.5,258.5,4.6,15.0,294.0,292.06,233.18
2016,3,6,14,0,4.0,189.0,4.7,15.0,192.0,186.5,147.88
2016,3,6,14,15,35.0,227.5,4.75,14.5,249.0,245.94,197.33
2016,3,6,14,30,66.0,266.0,4.8,14.0,306.0,300.16,241.9
2016,3,6,14,45,43.0,235.0,4.85,14.0,260.5,253.02,203.82
2016,3,6,15,0,20.0,204.0,4.9,14.0,215.0,207.28,166.81
2016,3,6,15,15,22.5,192.5,4.9,13.5,204.5,195.88,158.16
2016,3,6,15,30,25.0,181.0,4.9,13.0,194.0,184.2,149.08
2016,3,6,15,45,12.5,122.5,4.9,13.0,129.0,122.42,97.98
2016,3,6,16,0,0.0,64.0,4.9,13.0,64.0,61.86,47.24
2016,3,6,16,15,0.0,55.0,4.9,12.5,55.0,53.14,40.02
2016,3,6,16,30,0.0,46.0,4.9,12.0,46.0,44.43,32.66
2016,3,6,16,45,0.0,37.0,4.9,12.0,37.0,35.72,25.13
2016,3,6,17,0,0.0,28.0,4.9,12.0,28.0,27.02,17.53
2016,3,6,17,15,0.0,20.0,4.95,11.5,20.0,19.29,10.73
2016,3,6,17,30,0.0,12.0,5.0,11.0,12.0,11.57,4.34
2016,3,6,17,45,0.0,6.0,5.1,11.0,6.0,5.78,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,34.0,14.5,2.9,8.5,17.0,22.58,0.0
2016,3,7,7,0,68.0,29.0,3.0,9.0,34.0,60.81,38.99
2016,3,7,7,15,103.0,48.5,3.1,9.0,63.5,98.78,75.75
2016,3,7,7,30,138.0,68.0,3.2,9.0,93.0,139.7,112.58
2016,3,7,7,45,157.5,89.0,3.3,9.0,126.0,178.57,147.53
2016,3,7,8,0,177.0,110.0,3.4,9.0,159.0,218.83,183.06
2016,3,7,8,15,190.5,129.5,3.45,9.0,191.5,248.54,209.06
2016,3,7,8,30,204.0,149.0,3.5,9.0,224.0,285.28,240.29
2016,3,7,8,45,136.0,169.0,3.55,9.5,221.5,271.99,227.52
2016,3,7,9,0,68.0,189.0,3.6,10.0,219.0,245.37,203.26
2016,3,7,9,15,40.5,188.0,3.6,10.0,206.5,225.2,185.52
2016,3,7,9,30,13.0,187.0,3.6,10.0,194.0,196.79,160.79
2016,3,7,9,45,28.5,216.0,3.65,10.5,232.5,246.68,201.61
2016,3,7,10,0,44.0,245.0,3.7,11.0,271.0,290.35,236.57
2016,3,7,10,15,40.5,254.5,3.75,11.0,279.5,297.48,241.62
2016,3,7,10,30,37.0,264.0,3.8,11.0,288.0,304.38,246.6
2016,3,7,10,45,72.0,293.5,3.85,11.5,342.5,365.22,295.37
2016,3,7,11,0,107.0,323.0,3.9,12.0,397.0,426.52,343.43
2016,3,7,11,15,102.0,330.5,3.95,12.0,402.0,429.55,345.04
2016,3,7,11,30,97.0,338.0,4.0,12.0,407.0,432.15,346.59
2016,3,7,11,45,61.5,311.5,4.1,12.0,355.5,371.73,298.21
2016,3,7,12,0,26.0,285.0,4.2,12.0,304.0,304.64,244.14
2016,3,7,12,15,49.5,311.5,4.25,12.0,348.0,358.41,287.64
2016,3,7,12,30,73.0,338.0,4.3,12.0,392.0,403.95,323.96
2016,3,7,12,45,88.0,341.0,4.35,12.0,405.0,416.74,334.39
2016,3,7,13,0,103.0,344.0,4.4,12.0,418.0,428.61,344.23
2016,3,7,13,15,187.5,334.0,4.4,12.0,466.0,484.57,390.39
2016,3,7,13,30,272.0,324.0,4.4,12.0,514.0,534.71,431.14
2016,3,7,13,45,309.0,305.0,4.4,12.5,514.0,531.09,428.38
2016,3,7,14,0,346.0,286.0,4.4,13.0,514.0,524.38,423.26
2016,3,7,14,15,464.5,234.5,4.35,13.0,526.0,537.42,435.52
2016,3,7,14,30,583.0,183.0,4.3,13.0,538.0,537.27,436.64
2016,3,7,14,45,497.5,196.0,4.25,13.0,486.5,475.47,386.07
2016,3,7,15,0,412.0,209.0,4.2,13.0,435.0,419.41,339.96
2016,3,7,15,15,562.0,160.0,4.05,13.0,443.0,420.84,339.87
2016,3,7,15,30,712.0,111.0,3.9,13.0,451.0,408.0,325.94
2016,3,7,15,45,356.0,80.0,3.8,13.0,250.0,208.78,165.05
2016,3,7,16,0,0.0,49.0,3.7,13.0,49.0,47.33,34.83
2016,3,7,16,15,0.0,42.5,3.55,12.5,42.5,41.04,29.67
2016,3,7,16,30,0.0,36.0,3.4,12.0,36.0,34.75,24.36
2016,3,7,16,45,0.0,29.5,3.3,11.5,29.5,28.47,18.97
2016,3,7,17,0,0.0,23.0,3.2,11.0,23.0,22.19,13.49
2016,3,7,17,15,0.0,16.5,3.25,10.5,16.5,15.91,7.94
2016,3,7,17,30,0.0,10.0,3.3,10.0,10.0,9.64,2.75
2016,3,7,17,45,0.0,5.0,3.35,10.0,5.0,4.82,0.0
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,112.5,15.5,2.05,7.0,25.0,51.06,0.0
2016,3,8,7,0,225.0,31.0,2.0,8.0,50.0,116.81,80.31
2016,3,8,7,15,306.0,45.5,1.95,8.5,91.0,172.99,134.52
2016,3,8,7,30,387.0,60.0,1.9,9.0,132.0,237.51,192.06
2016,3,8,7,45,419.5,75.0,1.85,9.5,175.0,288.14,237.46
2016,3,8,8,0,452.0,90.0,1.8,10.0,218.0,341.08,283.22
2016,3,8,8,15,505.0,94.0,1.75,10.5,262.5,397.38,330.3
2016,3,8,8,30,558.0,98.0,1.7,11.0,307.0,455.15,377.03
2016,3,8,8,45,470.0,133.0,1.7,11.5,324.5,457.82,377.32
2016,3,8,9,0,382.0,168.0,1.7,12.0,342.0,455.2,372.83
2016,3,8,9,15,475.5,161.5,1.75,12.0,399.5,526.35,429.61
2016,3,8,9,30,569.0,155.0,1.8,12.0,457.0,601.96,488.09
2016,3,8,9,45,557.5,172.0,1.85,12.0,485.5,627.45,505.77
2016,3,8,10,0,546.0,189.0,1.9,12.0,514.0,650.21,521.61
2016,3,8,10,15,700.0,147.5,1.9,12.0,586.5,743.96,592.23
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,833.7,654.71
2016,3,8,10,45,489.0,217.5,1.95,12.5,536.5,659.21,522.46
2016,3,8,11,0,124.0,329.0,2.0,13.0,414.0,456.36,360.23
2016,3,8,11,15,92.0,325.0,1.95,13.0,389.5,415.06,328.62
2016,3,8,11,30,60.0,321.0,1.9,13.0,365.0,382.02,302.06
2016,3,8,11,45,39.0,292.5,1.9,13.0,321.0,332.17,262.99
2016,3,8,12,0,18.0,264.0,1.9,13.0,277.0,276.33,218.86
2016,3,8,12,15,31.0,290.0,1.9,12.5,312.5,320.16,254.16
2016,3,8,12,30,44.0,316.0,1.9,12.0,348.0,356.75,283.19
2016,3,8,12,45,22.0,237.5,1.95,12.0,254.0,251.0,199.86
2016,3,8,13,0,0.0,159.0,2.0,12.0,160.0,154.82,122.39
2016,3,8,13,15,0.0,152.5,2.05,12.0,153.0,148.32,117.42
2016,3,8,13,30,0.0,146.0,2.1,12.0,146.0,141.85,112.28
2016,3,8,13,45,37.0,223.0,2.2,12.0,248.0,246.88,198.52
2016,3,8,14,0,74.0,300.0,2.3,12.0,350.0,347.03,278.36
2016,3,8,14,15,49.5,268.0,2.15,11.5,300.5,295.43,237.31
2016,3,8,14,30,25.0,236.0,2.0,11.0,251.0,244.14,196.64
2016,3,8,14,45,12.5,171.0,1.85,11.0,178.5,172.54,138.79
2016,3,8,15,0,0.0,106.0,1.7,11.0,106.0,102.53,81.12
2016,3,8,15,15,15.0,146.5,1.55,11.0,154.0,148.42,119.73
2016,3,8,15,30,30.0,187.0,1.4,11.0,202.0,192.09,155.67
2016,3,8,15,45,15.0,102.0,1.3,11.0,109.5,103.94,82.71
2016,3,8,16,0,0.0,17.0,1.2,11.0,17.0,16.4,8.55
2016,3,8,16,15,0.0,14.5,1.2,10.5,14.5,13.99,6.53
2016,3,8,16,30,0.0,12.0,1.2,10.0,12.0,11.57,4.46
2016,3,8,16,45,0.0,10.0,1.3,10.0,10.0,9.64,2.76
2016,3,8,17,0,0.0,8.0,1.4,10.0,8.0,7.71,1.04
2016,3,8,17,15,0.0,5.5,1.45,9.5,5.5,5.3,0.0
2016,3,8,17,30,0.0,3.0,1.5,9.0,3.0,2.89,0.0
2016,3,8,17,45,0.0,1.5,1.6,8.5,1.5,1.44,0.0
2016,3,8,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,115.0,16.5,2.4,10.0,27.5,53.86,0.0
2016,3,9,7,0,230.0,33.0,2.4,10.0,55.0,121.41,85.06
2016,3,9,7,15,333.0,45.0,2.4,10.0,98.0,184.31,143.37
2016,3,9,7,30,436.0,57.0,2.4,10.0,141.0,257.28,208.02
2016,3,9,7,45,218.0,52.0,2.4,10.5,94.0,168.94,138.85
2016,3,9,8,0,0.0,47.0,2.4,11.0,47.0,45.4,33.58
2016,3,9,8,15,0.0,56.5,2.35,11.0,56.5,54.59,41.56
2016,3,9,8,30,0.0,66.0,2.3,11.0,66.0,63.79,49.36
2016,3,9,8,45,8.0,117.5,2.3,11.5,121.0,121.22,97.94
2016,3,9,9,0,16.0,169.0,2.3,12.0,176.0,180.82,147.11
2016,3,9,9,15,8.0,158.5,2.25,12.0,162.0,163.38,131.97
2016,3,9,9,30,0.0,148.0,2.2,12.0,148.0,146.08,117.11
2016,3,9,9,45,0.0,140.0,2.15,12.5,140.0,137.45,109.52
2016,3,9,10,0,0.0,132.0,2.1,13.0,132.0,129.07,102.19
2016,3,9,10,15,0.0,151.0,2.1,13.0,151.5,148.12,117.59
2016,3,9,10,30,0.0,170.0,2.1,13.0,171.0,167.18,132.83
2016,3,9,10,45,4.0,192.0,2.15,13.5,195.0,192.68,153.08
2016,3,9,11,0,8.0,214.0,2.2,14.0,219.0,218.28,173.15
2016,3,9,11,15,18.0,249.5,2.25,14.0,262.0,262.93,208.66
2016,3,9,11,30,28.0,285.0,2.3,14.0,305.0,315.75,250.03
2016,3,9,11,45,15.0,231.0,2.35,14.5,242.0,240.64,190.09
2016,3,9,12,0,2.0,177.0,2.4,15.0,179.0,174.84,137.17
2016,3,9,12,15,3.5,188.0,2.4,15.0,191.0,186.93,147.01
2016,3,9,12,30,5.0,199.0,2.4,15.0,203.0,198.94,156.61
2016,3,9,12,45,7.0,212.0,2.45,15.5,217.5,213.25,167.76
2016,3,9,13,0,9.0,225.0,2.5,16.0,232.0,227.42,178.75
2016,3,9,13,15,14.5,243.5,2.5,16.0,254.5,249.6,196.45
2016,3,9,13,30,20.0,262.0,2.5,16.0,277.0,271.35,213.74
2016,3,9,13,45,18.0,250.5,2.55,16.5,264.0,257.48,202.6
2016,3,9,14,0,16.0,239.0,2.6,17.0,251.0,243.75,191.71
2016,3,9,14,15,13.0,223.5,2.6,17.0,232.5,225.62,177.64
2016,3,9,14,30,10.0,208.0,2.6,17.0,214.0,207.78,163.76
2016,3,9,14,45,8.5,196.0,2.6,17.0,201.0,194.49,153.48
2016,3,9,15,0,7.0,184.0,2.6,17.0,188.0,181.34,143.27
2016,3,9,15,15,5.5,173.0,2.5,16.5,176.5,169.32,134.14
2016,3,9,15,30,4.0,162.0,2.4,16.0,165.0,157.44,125.07
2016,3,9,15,45,2.0,123.0,2.3,16.0,124.5,119.08,93.94
2016,3,9,16,0,0.0,84.0,2.2,16.0,84.0,81.1,62.72
2016,3,9,16,15,0.0,73.0,2.05,15.5,73.0,70.53,54.16
2016,3,9,16,30,0.0,62.0,1.9,15.0,62.0,59.92,45.39
2016,3,9,16,45,0.0,51.0,1.75,14.5,51.0,49.27,36.43
2016,3,9,17,0,0.0,40.0,1.6,14.0,40.0,38.63,27.31
2016,3,9,17,15,0.0,29.0,1.6,13.5,29.0,27.99,18.06
2016,3,9,17,30,0.0,18.0,1.6,13.0,18.0,17.36,9.43
2016,3,9,17,45,0.0,10.5,1.6,13.0,10.5,10.12,1.67
2016,3,9,18,0,0.0,3.0,1.6,13.0,3.0,2.95,0.0
2016,3,9,18,15,0.0,1.5,1.65,12.5,1.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.0,3.35,12.5,4.0,3.85,0.0
2016,3,10,7,0,0.0,8.0,3.4,13.0,8.0,7.71,0.5
2016,3,10,7,15,0.0,14.5,3.45,13.0,14.5,13.98,6.1
2016,3,10,7,30,0.0,21.0,3.5,13.0,21.0,20.26,11.64
2016,3,10,7,45,0.0,28.0,3.55,13.5,28.0,27.02,17.52
2016,3,10,8,0,0.0,35.0,3.6,14.0,35.0,33.79,23.32
2016,3,10,8,15,0.0,42.0,3.75,14.0,42.0,40.56,29.09
2016,3,10,8,30,0.0,49.0,3.9,14.0,49.0,47.33,34.79
2016,3,10,8,45,0.0,71.0,4.05,14.5,71.0,68.64,52.62
2016,3,10,9,0,0.0,93.0,4.2,15.0,93.0,90.36,70.53
2016,3,10,9,15,14.5,152.0,4.15,15.0,160.0,161.08,129.28
2016,3,10,9,30,29.0,211.0,4.1,15.0,227.0,241.79,194.83
2016,3,10,9,45,14.5,168.0,4.1,15.5,176.0,177.37,141.44
2016,3,10,10,0,0.0,125.0,4.1,16.0,125.0,121.98,95.35
2016,3,10,10,15,0.0,102.5,4.0,16.0,102.5,99.42,76.74
2016,3,10,10,30,0.0,80.0,3.9,16.0,80.0,77.42,58.56
2016,3,10,10,45,5.5,154.5,3.8,16.0,158.5,155.91,122.69
2016,3,10,11,0,11.0,229.0,3.7,16.0,237.0,236.18,186.78
2016,3,10,11,15,5.5,177.5,3.6,16.0,181.5,178.83,140.52
2016,3,10,11,30,0.0,126.0,3.5,16.0,126.0,122.57,94.95
2016,3,10,11,45,0.0,127.5,3.45,16.5,127.5,124.02,95.94
2016,3,10,12,0,0.0,129.0,3.4,17.0,129.0,125.46,96.88
2016,3,10,12,15,0.0,99.5,3.3,16.5,99.5,96.43,73.53
2016,3,10,12,30,0.0,70.0,3.2,16.0,70.0,67.77,50.29
2016,3,10,12,45,0.0,112.0,3.15,16.0,112.0,108.65,83.7
2016,3,10,13,0,0.0,154.0,3.1,16.0,154.0,149.86,117.0
2016,3,10,13,15,0.0,128.0,3.0,16.0,128.0,124.25,96.34
2016,3,10,13,30,0.0,102.0,2.9,16.0,102.0,98.82,75.79
2016,3,10,13,45,0.0,92.5,2.8,16.0,92.5,89.56,68.34
2016,3,10,14,0,0.0,83.0,2.7,16.0,83.0,80.33,60.89
2016,3,10,14,15,0.0,58.0,2.55,16.0,58.0,56.1,41.03
2016,3,10,14,30,0.0,33.0,2.4,16.0,33.0,31.9,21.02
2016,3,10,14,45,0.0,32.5,2.3,16.0,32.5,31.41,20.68
2016,3,10,15,0,0.0,32.0,2.2,16.0,32.0,30.92,20.33
2016,3,10,15,15,0.0,25.0,2.1,15.5,25.0,24.15,14.74
2016,3,10,15,30,0.0,18.0,2.0,15.0,18.0,17.38,9.1
2016,3,10,15,45,0.0,25.5,1.9,15.0,25.5,24.62,15.3
2016,3,10,16,0,0.0,33.0,1.8,15.0,33.0,31.86,21.51
2016,3,10,16,15,0.0,28.5,1.75,15.0,28.5,27.51,17.86
2016,3,10,16,30,0.0,24.0,1.7,15.0,24.0,23.16,14.18
2016,3,10,16,45,0.0,19.5,1.7,15.0,19.5,18.81,10.45
2016,3,10,17,0,0.0,15.0,1.7,15.0,15.0,14.46,6.69
2016,3,10,17,15,0.0,11.0,1.8,14.5,11.0,10.6,3.32
2016,3,10,17,30,0.0,7.0,1.9,14.0,7.0,6.74,0.2
2016,3,10,17,45,0.0,4.0,2.05,14.0,4.0,3.85,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,6.5,5.15,12.5,6.5,6.26,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,8.67,1.78
2016,3,11,7,45,0.0,12.5,5.05,12.0,12.5,12.05,4.74
2016,3,11,8,0,0.0,16.0,5.0,12.0,16.0,15.43,7.69
2016,3,11,8,15,0.0,19.0,4.85,12.0,19.0,18.33,10.18
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,21.23,12.65
2016,3,11,8,45,0.0,59.0,4.55,12.0,59.0,57.02,43.24
2016,3,11,9,0,0.0,96.0,4.4,12.0,96.0,93.37,73.88
2016,3,11,9,15,0.0,75.0,4.45,12.0,75.0,72.53,56.07
2016,3,11,9,30,0.0,54.0,4.5,12.0,54.0,52.2,38.75
2016,3,11,9,45,9.0,139.0,4.6,12.0,145.0,143.3,115.28
2016,3,11,10,0,18.0,224.0,4.7,12.0,236.0,238.32,193.18
2016,3,11,10,15,9.0,121.0,4.45,12.0,127.0,125.22,99.65
2016,3,11,10,30,0.0,18.0,4.2,12.0,18.0,17.4,9.06
2016,3,11,10,45,62.0,178.0,4.0,12.0,221.5,233.02,190.0
2016,3,11,11,0,124.0,338.0,3.8,12.0,425.0,466.72,375.1
2016,3,11,11,15,76.0,313.5,3.6,12.0,367.0,388.9,311.64
2016,3,11,11,30,28.0,289.0,3.4,12.0,309.0,319.84,255.53
2016,3,11,11,45,213.0,307.0,3.25,12.5,465.5,506.39,406.24
2016,3,11,12,0,398.0,325.0,3.1,13.0,622.0,690.19,545.92
2016,3,11,12,15,347.5,338.0,3.15,13.0,598.0,655.1,517.28
2016,3,11,12,30,297.0,351.0,3.2,13.0,574.0,619.53,489.62
2016,3,11,12,45,588.0,233.5,3.25,13.0,669.0,738.41,586.66
2016,3,11,13,0,879.0,116.0,3.3,13.0,764.0,832.11,657.61
2016,3,11,13,15,591.5,222.0,3.6,13.0,654.0,699.14,557.69
2016,3,11,13,30,304.0,328.0,3.9,13.0,544.0,565.2,450.89
2016,3,11,13,45,167.0,298.5,4.2,13.5,416.5,420.64,337.45
2016,3,11,14,0,30.0,269.0,4.5,14.0,289.0,285.94,228.33
2016,3,11,14,15,15.0,166.0,4.65,13.5,176.0,170.8,136.28
2016,3,11,14,30,0.0,63.0,4.8,13.0,63.0,60.94,45.61
2016,3,11,14,45,80.0,160.5,4.95,13.0,205.5,203.5,165.34
2016,3,11,15,0,160.0,258.0,5.1,13.0,348.0,334.86,272.19
2016,3,11,15,15,80.0,147.5,5.0,12.5,192.5,181.69,147.13
2016,3,11,15,30,0.0,37.0,4.9,12.0,37.0,35.74,24.88
2016,3,11,15,45,366.5,59.5,4.85,12.0,210.5,196.01,156.4
2016,3,11,16,0,733.0,82.0,4.8,12.0,384.0,317.37,245.84
2016,3,11,16,15,695.0,77.0,4.65,11.5,335.0,259.39,193.13
2016,3,11,16,30,657.0,72.0,4.5,11.0,286.0,206.23,144.99
2016,3,11,16,45,586.0,68.0,4.4,10.5,234.0,152.4,99.26
2016,3,11,17,0,515.0,64.0,4.3,10.0,182.0,106.29,63.71
2016,3,11,17,15,424.5,54.0,4.2,10.0,135.0,61.77,35.6
2016,3,11,17,30,334.0,44.0,4.1,10.0,88.0,34.15,24.39
2016,3,11,17,45,167.0,29.5,4.05,10.0,51.5,22.86,12.17
2016,3,11,18,0,0.0,15.0,4.0,10.0,15.0,14.74,0.0
2016,3,11,18,15,0.0,7.5,3.95,9.5,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.5,3.45,9.5,3.5,3.37,0.0
2016,3,12,7,0,0.0,7.0,3.6,10.0,7.0,6.74,0.0
2016,3,12,7,15,0.0,12.5,3.7,10.0,12.5,12.05,4.63
2016,3,12,7,30,0.0,18.0,3.8,10.0,18.0,17.36,9.36
2016,3,12,7,45,0.0,24.0,3.95,10.5,24.0,23.15,14.44
2016,3,12,8,0,0.0,30.0,4.1,11.0,30.0,28.95,19.45
2016,3,12,8,15,0.0,36.0,4.2,11.0,36.0,34.76,24.44
2016,3,12,8,30,0.0,42.0,4.3,11.0,42.0,40.56,29.38
2016,3,12,8,45,8.0,108.0,4.4,11.0,111.5,111.15,89.68
2016,3,12,9,0,16.0,174.0,4.5,11.0,181.0,185.81,152.15
2016,3,12,9,15,38.0,204.0,4.55,11.0,224.5,240.88,197.83
2016,3,12,9,30,60.0,234.0,4.6,11.0,268.0,290.62,238.58
2016,3,12,9,45,30.0,167.0,4.65,11.5,184.0,193.94,157.82
2016,3,12,10,0,0.0,100.0,4.7,12.0,100.0,96.95,75.97
2016,3,12,10,15,0.0,85.5,4.75,12.0,85.5,82.75,64.03
2016,3,12,10,30,0.0,71.0,4.8,12.0,71.0,68.7,52.19
2016,3,12,10,45,2.5,134.0,4.85,12.0,136.0,132.8,105.45
2016,3,12,11,0,5.0,197.0,4.9,12.0,201.0,198.25,158.96
2016,3,12,11,15,12.5,235.0,5.0,12.0,244.5,243.19,195.43
2016,3,12,11,30,20.0,273.0,5.1,12.0,288.0,288.23,231.69
2016,3,12,11,45,16.0,258.5,5.2,12.5,270.5,269.4,215.88
2016,3,12,12,0,12.0,244.0,5.3,13.0,253.0,250.74,200.38
2016,3,12,12,15,6.0,154.0,5.2,13.0,158.5,155.24,122.95
2016,3,12,12,30,0.0,64.0,5.1,13.0,64.0,61.95,46.04
2016,3,12,12,45,6.5,157.0,5.1,13.0,162.0,158.27,125.65
2016,3,12,13,0,13.0,250.0,5.1,13.0,260.0,255.51,204.42
2016,3,12,13,15,6.5,191.5,5.05,13.0,196.5,191.77,152.78
2016,3,12,13,30,0.0,133.0,5.0,13.0,133.0,129.09,101.59
2016,3,12,13,45,8.5,188.5,4.95,13.0,194.0,189.52,151.46
2016,3,12,14,0,17.0,244.0,4.9,13.0,255.0,249.34,200.17
2016,3,12,14,15,14.0,228.5,4.75,13.0,238.0,231.15,185.52
2016,3,12,14,30,11.0,213.0,4.6,13.0,221.0,213.24,171.21
2016,3,12,14,45,5.5,180.0,4.5,13.0,184.0,177.29,142.1
2016,3,12,15,0,0.0,147.0,4.4,13.0,147.0,142.05,113.36
2016,3,12,15,15,0.0,94.0,4.3,13.0,94.0,90.92,71.13
2016,3,12,15,30,0.0,41.0,4.2,13.0,41.0,39.61,28.07
2016,3,12,15,45,0.0,36.0,4.1,13.0,36.0,34.77,24.06
2016,3,12,16,0,0.0,31.0,4.0,13.0,31.0,29.93,20.01
2016,3,12,16,15,0.0,27.0,3.9,12.5,27.0,26.06,16.79
2016,3,12,16,30,0.0,23.0,3.8,12.0,23.0,22.19,13.53
2016,3,12,16,45,0.0,18.5,3.75,12.0,18.5,17.84,9.77
2016,3,12,17,0,0.0,14.0,3.7,12.0,14.0,13.5,5.98
2016,3,12,17,15,0.0,10.5,3.6,12.0,10.5,10.12,2.99
2016,3,12,17,30,0.0,7.0,3.5,12.0,7.0,6.74,0.26
2016,3,12,17,45,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.98,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.49,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,7.0,3.6,12.5,7.0,6.74,0.0
2016,3,13,7,0,0.0,14.0,3.7,13.0,14.0,13.5,5.41
2016,3,13,7,15,0.0,23.5,3.75,13.0,23.5,22.67,13.52
2016,3,13,7,30,0.0,33.0,3.8,13.0,33.0,31.85,21.59
2016,3,13,7,45,0.0,43.5,3.9,13.0,43.5,42.01,30.43
2016,3,13,8,0,0.0,54.0,4.0,13.0,54.0,52.17,39.16
2016,3,13,8,15,0.0,65.0,4.05,13.0,65.0,62.82,48.2
2016,3,13,8,30,0.0,76.0,4.1,13.0,76.0,73.5,57.14
2016,3,13,8,45,0.0,80.0,4.2,13.0,80.0,77.37,60.24
2016,3,13,9,0,0.0,84.0,4.3,13.0,84.0,81.25,63.33
2016,3,13,9,15,0.0,107.0,4.3,13.0,107.0,104.24,82.4
2016,3,13,9,30,0.0,130.0,4.3,13.0,130.0,127.35,101.37
2016,3,13,9,45,6.0,172.0,4.3,13.0,176.0,174.78,140.38
2016,3,13,10,0,12.0,214.0,4.3,13.0,222.0,222.84,179.35
2016,3,13,10,15,17.0,233.5,4.35,13.0,245.0,246.88,198.52
2016,3,13,10,30,22.0,253.0,4.4,13.0,268.0,271.03,217.72
2016,3,13,10,45,13.0,221.0,4.45,13.0,230.0,229.88,184.05
2016,3,13,11,0,4.0,189.0,4.5,13.0,192.0,189.24,150.73
2016,3,13,11,15,5.5,202.0,4.55,13.0,206.0,203.49,162.24
2016,3,13,11,30,7.0,215.0,4.6,13.0,220.0,217.71,173.62
2016,3,13,11,45,20.0,262.5,4.65,13.5,278.0,276.94,221.04
2016,3,13,12,0,33.0,310.0,4.7,14.0,336.0,343.92,273.67
2016,3,13,12,15,22.0,274.0,4.65,14.0,291.5,289.17,229.97
2016,3,13,12,30,11.0,238.0,4.6,14.0,247.0,242.92,192.92
2016,3,13,12,45,5.5,193.5,4.6,14.0,198.0,193.55,153.3
2016,3,13,13,0,0.0,149.0,4.6,14.0,149.0,144.91,113.85
2016,3,13,13,15,0.5,159.0,4.5,14.0,159.5,155.04,122.23
2016,3,13,13,30,1.0,169.0,4.4,14.0,170.0,165.11,130.51
2016,3,13,13,45,1.5,174.5,4.35,14.0,176.0,170.7,135.18
2016,3,13,14,0,2.0,180.0,4.3,14.0,182.0,176.21,139.83
2016,3,13,14,15,2.5,181.0,4.2,14.0,183.0,177.24,140.87
2016,3,13,14,30,3.0,182.0,4.1,14.0,184.0,178.19,141.88
2016,3,13,14,45,1.5,163.5,4.05,14.0,164.5,159.04,126.51
2016,3,13,15,0,0.0,145.0,4.0,14.0,145.0,140.12,111.28
2016,3,13,15,15,0.0,147.0,3.9,14.0,147.0,141.8,112.97
2016,3,13,15,30,0.0,149.0,3.8,14.0,149.0,143.38,114.58
2016,3,13,15,45,0.0,135.0,3.75,14.0,135.0,129.7,103.56
2016,3,13,16,0,0.0,121.0,3.7,14.0,121.0,116.07,92.51
2016,3,13,16,15,0.0,105.0,3.65,13.5,105.0,100.63,79.96
2016,3,13,16,30,0.0,89.0,3.6,13.0,89.0,85.27,67.27
2016,3,13,16,45,0.0,73.5,3.55,13.0,73.5,70.45,54.7
2016,3,13,17,0,0.0,58.0,3.5,13.0,58.0,55.72,42.02
2016,3,13,17,15,0.0,43.0,3.45,13.0,43.0,41.54,29.64
2016,3,13,17,30,0.0,28.0,3.4,13.0,28.0,27.03,18.0
2016,3,13,17,45,0.0,16.5,3.35,13.0,16.5,15.92,7.14
2016,3,13,18,0,0.0,5.0,3.3,13.0,5.0,4.82,0.0
2016,3,13,18,15,0.0,2.5,3.15,12.5,2.5,2.46,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
