Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,55.5,23.0,2.5,9.5,29.5,46.26,22.86
2016,3,14,7,0,111.0,46.0,2.5,10.0,59.0,96.29,71.96
2016,3,14,7,15,160.0,66.5,2.5,10.0,95.5,143.38,113.97
2016,3,14,7,30,209.0,87.0,2.5,10.0,132.0,195.12,159.73
2016,3,14,7,45,245.0,105.5,2.55,10.5,172.5,242.64,201.21
2016,3,14,8,0,281.0,124.0,2.6,11.0,213.0,293.17,244.22
2016,3,14,8,15,321.5,135.0,2.6,11.0,252.5,340.17,283.94
2016,3,14,8,30,362.0,146.0,2.6,11.0,292.0,398.04,331.48
2016,3,14,8,45,343.0,170.0,2.65,11.5,321.5,418.4,346.65
2016,3,14,9,0,324.0,194.0,2.7,12.0,351.0,444.07,365.48
2016,3,14,9,15,373.5,202.0,2.65,12.0,399.5,498.91,408.71
2016,3,14,9,30,423.0,210.0,2.6,12.0,448.0,564.64,459.1
2016,3,14,9,45,520.0,193.0,2.6,12.5,504.5,633.31,511.6
2016,3,14,10,0,617.0,176.0,2.6,13.0,561.0,708.84,567.81
2016,3,14,10,15,462.0,239.5,2.6,13.0,536.0,657.61,524.22
2016,3,14,10,30,307.0,303.0,2.6,13.0,511.0,593.52,471.47
2016,3,14,10,45,213.0,323.5,2.6,13.5,470.5,528.51,419.02
2016,3,14,11,0,119.0,344.0,2.6,14.0,430.0,469.36,370.26
2016,3,14,11,15,91.0,341.0,2.6,14.0,407.5,431.88,340.91
2016,3,14,11,30,63.0,338.0,2.6,14.0,385.0,402.74,317.56
2016,3,14,11,45,166.5,350.0,2.6,14.5,476.5,512.97,403.84
2016,3,14,12,0,270.0,362.0,2.6,15.0,568.0,620.93,484.89
2016,3,14,12,15,290.5,358.0,2.65,15.0,579.5,629.55,491.12
2016,3,14,12,30,311.0,354.0,2.7,15.0,591.0,636.59,496.91
2016,3,14,12,45,165.5,315.5,2.75,15.0,441.5,461.51,363.57
2016,3,14,13,0,20.0,277.0,2.8,15.0,292.0,288.14,226.62
2016,3,14,13,15,157.5,306.0,2.85,15.0,420.5,434.74,345.04
2016,3,14,13,30,295.0,335.0,2.9,15.0,549.0,567.33,447.52
2016,3,14,13,45,284.0,325.5,3.0,15.0,526.5,538.07,425.01
2016,3,14,14,0,273.0,316.0,3.1,15.0,504.0,508.71,403.13
2016,3,14,14,15,239.5,306.0,3.15,15.0,466.0,461.25,366.69
2016,3,14,14,30,206.0,296.0,3.2,15.0,428.0,419.06,333.95
2016,3,14,14,45,488.0,208.5,3.3,15.0,496.0,489.99,393.1
2016,3,14,15,0,770.0,121.0,3.4,15.0,564.0,532.13,426.54
2016,3,14,15,15,438.5,171.0,3.4,14.5,419.5,380.13,305.11
2016,3,14,15,30,107.0,221.0,3.4,14.0,275.0,257.73,207.0
2016,3,14,15,45,383.0,163.5,3.45,14.0,330.0,302.97,241.0
2016,3,14,16,0,659.0,106.0,3.5,14.0,385.0,318.81,245.9
2016,3,14,16,15,618.0,99.5,3.45,13.5,335.5,263.59,197.25
2016,3,14,16,30,577.0,93.0,3.4,13.0,286.0,212.23,152.0
2016,3,14,16,45,518.0,84.5,3.35,12.5,236.5,160.17,108.05
2016,3,14,17,0,459.0,76.0,3.3,12.0,187.0,113.78,71.64
2016,3,14,17,15,372.0,64.0,3.2,11.5,139.5,70.02,42.94
2016,3,14,17,30,285.0,52.0,3.1,11.0,92.0,39.6,29.26
2016,3,14,17,45,142.5,35.5,3.05,10.5,55.5,29.28,18.43
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,17.83,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,5.5,1.8,6.5,5.5,0.0,0.0
2016,3,15,6,30,0.0,11.0,1.8,7.0,11.0,10.81,0.0
2016,3,15,6,45,168.0,25.5,1.8,8.0,46.5,86.8,51.13
2016,3,15,7,0,336.0,40.0,1.8,9.0,82.0,169.77,128.63
2016,3,15,7,15,427.5,50.0,1.75,9.5,129.5,234.07,186.35
2016,3,15,7,30,519.0,60.0,1.7,10.0,177.0,307.27,250.51
2016,3,15,7,45,585.0,66.0,1.65,10.5,228.5,371.86,306.32
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,441.52,364.26
2016,3,15,8,15,690.0,76.5,1.6,11.5,330.0,498.41,410.23
2016,3,15,8,30,729.0,81.0,1.6,12.0,380.0,554.72,454.2
2016,3,15,8,45,760.0,84.0,1.6,13.0,428.0,607.61,493.1
2016,3,15,9,0,791.0,87.0,1.6,14.0,476.0,660.6,530.21
2016,3,15,9,15,811.0,90.0,1.55,14.0,519.0,705.27,560.63
2016,3,15,9,30,831.0,93.0,1.5,14.0,562.0,748.59,589.54
2016,3,15,9,45,848.0,94.0,1.45,14.5,600.5,785.62,612.35
2016,3,15,10,0,865.0,95.0,1.4,15.0,639.0,815.66,629.91
2016,3,15,10,15,875.5,97.0,1.4,15.0,671.0,843.9,647.87
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,869.33,663.87
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.0,888.84,674.61
2016,3,15,11,0,904.0,100.0,1.4,16.0,753.0,905.19,683.3
2016,3,15,11,15,908.5,100.5,1.4,16.0,770.0,914.27,688.51
2016,3,15,11,30,913.0,101.0,1.4,16.0,787.0,919.91,691.63
2016,3,15,11,45,916.5,101.0,1.45,16.5,796.0,920.64,691.08
2016,3,15,12,0,920.0,101.0,1.5,17.0,805.0,917.83,688.37
2016,3,15,12,15,920.5,101.0,1.55,17.0,806.0,908.89,683.01
2016,3,15,12,30,921.0,101.0,1.6,17.0,807.0,896.47,675.48
2016,3,15,12,45,922.0,99.5,1.65,17.5,801.0,879.49,663.71
2016,3,15,13,0,923.0,98.0,1.7,18.0,795.0,859.14,649.76
2016,3,15,13,15,919.5,97.0,1.75,18.0,779.5,832.46,632.74
2016,3,15,13,30,916.0,96.0,1.8,18.0,764.0,802.81,613.63
2016,3,15,13,45,908.5,95.5,1.85,18.0,741.0,767.9,590.72
2016,3,15,14,0,901.0,95.0,1.9,18.0,718.0,730.59,565.89
2016,3,15,14,15,892.0,93.5,1.95,18.0,688.0,689.05,537.18
2016,3,15,14,30,883.0,92.0,2.0,18.0,658.0,645.63,505.1
2016,3,15,14,45,869.5,90.0,2.05,18.0,621.0,597.43,468.6
2016,3,15,15,0,856.0,88.0,2.1,18.0,584.0,547.87,430.0
2016,3,15,15,15,838.0,85.5,2.1,17.5,541.5,494.84,388.13
2016,3,15,15,30,820.0,83.0,2.1,17.0,499.0,441.77,344.78
2016,3,15,15,45,796.0,79.5,2.15,17.0,452.5,385.66,297.19
2016,3,15,16,0,772.0,76.0,2.2,17.0,406.0,330.72,249.23
2016,3,15,16,15,737.5,72.0,2.2,16.5,356.0,273.84,199.41
2016,3,15,16,30,703.0,68.0,2.2,16.0,306.0,219.88,151.7
2016,3,15,16,45,651.5,62.5,2.2,15.5,254.5,162.88,103.27
2016,3,15,17,0,600.0,57.0,2.2,15.0,203.0,113.08,64.07
2016,3,15,17,15,520.0,49.0,2.3,14.0,154.0,65.22,33.74
2016,3,15,17,30,440.0,41.0,2.4,13.0,105.0,30.35,20.99
2016,3,15,17,45,299.5,29.0,2.55,12.5,64.5,22.09,12.62
2016,3,15,18,0,159.0,17.0,2.7,12.0,24.0,13.24,0.0
2016,3,15,18,15,79.5,8.5,2.7,11.5,12.0,8.36,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,8.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,9.0,10.0,9.83,0.0
2016,3,16,6,45,54.0,28.0,0.9,10.0,35.0,49.44,29.45
2016,3,16,7,0,108.0,46.0,0.8,11.0,60.0,95.03,71.47
2016,3,16,7,15,135.5,67.0,0.8,11.5,92.5,134.87,106.72
2016,3,16,7,30,163.0,88.0,0.8,12.0,125.0,177.03,143.35
2016,3,16,7,45,179.5,109.0,0.85,12.5,159.5,216.12,176.68
2016,3,16,8,0,196.0,130.0,0.9,13.0,194.0,256.33,209.99
2016,3,16,8,15,209.0,150.0,1.0,13.5,228.0,294.32,240.68
2016,3,16,8,30,222.0,170.0,1.1,14.0,262.0,332.88,271.04
2016,3,16,8,45,517.0,126.5,1.25,14.5,374.0,495.44,402.11
2016,3,16,9,0,812.0,83.0,1.4,15.0,486.0,673.77,537.35
2016,3,16,9,15,831.0,85.5,1.4,15.5,529.5,717.87,564.93
2016,3,16,9,30,850.0,88.0,1.4,16.0,573.0,760.5,592.27
2016,3,16,9,45,864.0,90.0,1.45,16.5,611.0,792.06,611.96
2016,3,16,10,0,878.0,92.0,1.5,17.0,649.0,825.99,633.23
2016,3,16,10,15,888.0,93.5,1.5,17.0,680.5,853.52,650.53
2016,3,16,10,30,898.0,95.0,1.5,17.0,712.0,878.19,665.9
2016,3,16,10,45,905.5,96.0,1.55,17.5,736.0,897.1,676.8
2016,3,16,11,0,913.0,97.0,1.6,18.0,760.0,912.77,685.63
2016,3,16,11,15,917.0,97.5,1.6,18.0,777.0,921.43,690.56
2016,3,16,11,30,921.0,98.0,1.6,18.0,794.0,926.61,693.38
2016,3,16,11,45,923.5,98.0,1.6,18.5,802.5,926.4,691.49
2016,3,16,12,0,926.0,98.0,1.6,19.0,811.0,922.64,687.47
2016,3,16,12,15,926.0,98.0,1.6,19.0,811.5,913.16,681.13
2016,3,16,12,30,926.0,98.0,1.6,19.0,812.0,900.2,672.67
2016,3,16,12,45,928.0,95.5,1.65,19.5,805.5,882.87,660.77
2016,3,16,13,0,930.0,93.0,1.7,20.0,799.0,862.13,646.68
2016,3,16,13,15,926.0,92.5,1.7,20.0,783.5,835.37,629.24
2016,3,16,13,30,922.0,92.0,1.7,20.0,768.0,805.63,609.8
2016,3,16,13,45,916.0,91.0,1.7,20.0,745.0,771.09,586.98
2016,3,16,14,0,910.0,90.0,1.7,20.0,722.0,734.02,562.27
2016,3,16,14,15,900.5,88.5,1.7,20.0,692.0,691.78,533.46
2016,3,16,14,30,891.0,87.0,1.7,20.0,662.0,647.67,501.08
2016,3,16,14,45,878.5,85.0,1.7,20.0,625.0,599.68,465.03
2016,3,16,15,0,866.0,83.0,1.7,20.0,588.0,550.56,427.13
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.0,497.85,385.93
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,443.88,342.42
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.0,387.79,295.43
2016,3,16,16,0,785.0,72.0,1.6,19.0,410.0,332.79,248.0
2016,3,16,16,15,752.0,68.0,1.55,18.0,360.0,275.55,198.78
2016,3,16,16,30,719.0,64.0,1.5,17.0,310.0,221.05,151.24
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.0,166.1,104.56
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,114.08,63.5
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,65.35,32.46
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,28.34,19.11
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,20.99,11.76
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,13.1,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,8.36,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,9.0,2.1,10.5,9.0,8.85,0.0
2016,3,17,6,30,0.0,18.0,2.2,11.0,18.0,17.69,0.0
2016,3,17,6,45,228.0,27.5,2.35,11.5,58.0,109.89,71.81
2016,3,17,7,0,456.0,37.0,2.5,12.0,98.0,209.91,159.13
2016,3,17,7,15,540.0,44.5,2.45,12.5,148.0,275.31,218.1
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,348.71,282.44
2016,3,17,7,45,676.0,57.5,2.4,13.5,250.5,409.36,335.03
2016,3,17,8,0,728.0,63.0,2.4,14.0,303.0,475.76,390.2
2016,3,17,8,15,763.0,67.0,2.3,14.5,354.5,533.54,436.28
2016,3,17,8,30,798.0,71.0,2.2,15.0,406.0,592.4,481.34
2016,3,17,8,45,822.5,74.0,2.1,15.5,454.5,643.77,519.0
2016,3,17,9,0,847.0,77.0,2.0,16.0,503.0,694.6,553.35
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,734.74,578.79
2016,3,17,9,30,883.0,82.0,1.8,17.0,590.0,777.53,605.55
2016,3,17,9,45,896.0,84.0,1.75,17.5,628.5,813.87,627.57
2016,3,17,10,0,909.0,86.0,1.7,18.0,667.0,847.8,647.6
2016,3,17,10,15,918.5,87.5,1.65,18.5,698.5,875.56,663.14
2016,3,17,10,30,928.0,89.0,1.6,19.0,730.0,900.33,676.55
2016,3,17,10,45,934.0,90.0,1.55,19.5,754.5,918.33,685.36
2016,3,17,11,0,940.0,91.0,1.5,20.0,779.0,932.94,692.0
2016,3,17,11,15,944.0,91.5,1.4,20.0,796.0,941.74,695.49
2016,3,17,11,30,948.0,92.0,1.3,20.0,813.0,946.96,696.73
2016,3,17,11,45,950.5,92.5,1.25,20.5,822.0,947.22,694.34
2016,3,17,12,0,953.0,93.0,1.2,21.0,831.0,943.82,689.79
2016,3,17,12,15,953.0,93.0,1.1,21.0,831.5,934.04,681.8
2016,3,17,12,30,953.0,93.0,1.0,21.0,832.0,920.69,671.69
2016,3,17,12,45,950.0,93.0,0.95,21.5,824.0,901.3,657.44
2016,3,17,13,0,947.0,93.0,0.9,22.0,816.0,878.58,641.25
2016,3,17,13,15,943.0,92.5,0.8,22.0,800.0,851.32,622.63
2016,3,17,13,30,939.0,92.0,0.7,22.0,784.0,821.05,602.13
2016,3,17,13,45,932.5,90.5,0.6,22.0,760.5,785.02,577.89
2016,3,17,14,0,926.0,89.0,0.5,22.0,737.0,746.47,551.97
2016,3,17,14,15,917.0,87.5,0.5,22.0,706.0,703.9,524.78
2016,3,17,14,30,908.0,86.0,0.5,22.0,675.0,659.38,493.82
2016,3,17,14,45,895.5,84.0,0.5,22.0,637.5,610.6,459.02
2016,3,17,15,0,883.0,82.0,0.5,22.0,600.0,560.64,422.33
2016,3,17,15,15,865.5,80.0,0.55,22.0,557.0,507.31,382.42
2016,3,17,15,30,848.0,78.0,0.6,22.0,514.0,452.7,340.07
2016,3,17,15,45,824.5,75.0,0.7,22.0,466.5,395.7,294.64
2016,3,17,16,0,801.0,72.0,0.8,22.0,419.0,339.78,248.29
2016,3,17,16,15,768.0,68.0,0.85,21.5,368.5,281.57,199.35
2016,3,17,16,30,735.0,64.0,0.9,21.0,318.0,226.09,151.9
2016,3,17,16,45,687.0,59.0,0.95,20.5,266.0,170.12,105.34
2016,3,17,17,0,639.0,54.0,1.0,20.0,214.0,119.2,65.83
2016,3,17,17,15,563.0,46.5,1.1,19.0,163.5,67.34,32.71
2016,3,17,17,30,487.0,39.0,1.2,18.0,113.0,28.16,18.73
2016,3,17,17,45,354.5,28.5,1.35,17.5,71.0,21.29,11.96
2016,3,17,18,0,222.0,18.0,1.5,17.0,29.0,13.91,0.0
2016,3,17,18,15,111.0,9.0,1.5,16.5,14.5,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,21.04,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,57.99,0.0
2016,3,18,6,45,291.0,27.5,2.45,11.5,61.0,128.92,87.0
2016,3,18,7,0,433.0,40.0,2.5,12.0,101.0,207.14,158.04
2016,3,18,7,15,517.0,48.5,2.45,12.0,151.0,272.94,217.41
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,346.71,282.42
2016,3,18,7,45,300.5,69.0,2.4,12.5,141.0,236.96,195.82
2016,3,18,8,0,0.0,81.0,2.4,13.0,81.0,79.2,61.95
2016,3,18,8,15,0.0,99.0,2.4,13.5,99.0,97.33,77.16
2016,3,18,8,30,0.0,117.0,2.4,14.0,117.0,115.45,91.91
2016,3,18,8,45,41.0,168.0,2.4,14.5,188.5,202.39,164.05
2016,3,18,9,0,82.0,219.0,2.4,15.0,260.0,288.84,233.59
2016,3,18,9,15,98.5,241.0,2.4,15.0,295.5,326.74,263.14
2016,3,18,9,30,115.0,263.0,2.4,15.0,331.0,373.84,299.57
2016,3,18,9,45,83.0,269.5,2.4,15.5,320.0,348.23,277.38
2016,3,18,10,0,51.0,276.0,2.4,16.0,309.0,329.35,260.66
2016,3,18,10,15,71.0,300.0,2.35,16.0,348.5,372.25,293.92
2016,3,18,10,30,91.0,324.0,2.3,16.0,388.0,415.53,326.76
2016,3,18,10,45,142.5,341.0,2.3,16.5,444.5,487.76,381.33
2016,3,18,11,0,194.0,358.0,2.3,17.0,501.0,551.49,428.31
2016,3,18,11,15,352.5,319.0,2.25,17.0,586.0,658.5,510.13
2016,3,18,11,30,511.0,280.0,2.2,17.0,671.0,765.42,588.93
2016,3,18,11,45,716.5,195.5,2.2,17.5,750.0,859.54,656.63
2016,3,18,12,0,922.0,111.0,2.2,18.0,829.0,938.36,707.9
2016,3,18,12,15,922.0,111.0,2.15,18.0,829.5,928.69,699.95
2016,3,18,12,30,922.0,111.0,2.1,18.0,830.0,915.56,690.72
2016,3,18,12,45,917.5,112.0,2.1,18.0,821.5,896.27,677.98
2016,3,18,13,0,913.0,113.0,2.1,18.0,813.0,873.8,663.2
2016,3,18,13,15,908.5,112.0,2.15,18.0,797.0,846.25,645.41
2016,3,18,13,30,904.0,111.0,2.2,18.0,781.0,815.82,625.58
2016,3,18,13,45,898.0,109.0,2.3,18.0,758.0,780.54,602.57
2016,3,18,14,0,892.0,107.0,2.4,18.0,735.0,742.81,577.54
2016,3,18,14,15,882.0,105.5,2.45,18.0,704.0,700.63,548.01
2016,3,18,14,30,872.0,104.0,2.5,18.0,673.0,657.24,515.74
2016,3,18,14,45,862.0,100.5,2.55,18.0,636.5,609.35,479.36
2016,3,18,15,0,852.0,97.0,2.6,18.0,600.0,560.2,440.98
2016,3,18,15,15,834.0,94.0,2.65,17.5,557.0,506.56,398.74
2016,3,18,15,30,816.0,91.0,2.7,17.0,514.0,452.92,355.02
2016,3,18,15,45,626.5,119.5,2.75,16.5,426.5,360.89,281.35
2016,3,18,16,0,437.0,148.0,2.8,16.0,339.0,287.08,222.5
2016,3,18,16,15,408.5,136.0,2.65,15.5,298.0,241.72,183.91
2016,3,18,16,30,380.0,124.0,2.5,15.0,257.0,199.11,147.36
2016,3,18,16,45,350.5,107.0,2.45,14.5,214.5,154.76,109.95
2016,3,18,17,0,321.0,90.0,2.4,14.0,172.0,113.69,76.73
2016,3,18,17,15,277.0,72.5,2.3,13.5,131.5,74.78,48.72
2016,3,18,17,30,233.0,55.0,2.2,13.0,91.0,41.52,30.92
2016,3,18,17,45,150.5,37.5,2.15,12.5,57.5,30.9,20.51
2016,3,18,18,0,68.0,20.0,2.1,12.0,24.0,16.89,0.0
2016,3,18,18,15,34.0,10.0,2.05,11.5,12.0,9.83,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.9,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.58,0.0
2016,3,19,6,45,16.0,31.5,1.7,11.5,34.0,38.4,24.46
2016,3,19,7,0,32.0,51.0,1.8,12.0,56.0,65.93,49.18
2016,3,19,7,15,47.0,72.5,1.85,12.0,82.5,96.69,76.18
2016,3,19,7,30,62.0,94.0,1.9,12.0,109.0,128.59,104.0
2016,3,19,7,45,73.5,115.5,1.95,12.5,137.5,159.96,130.75
2016,3,19,8,0,85.0,137.0,2.0,13.0,166.0,192.19,157.66
2016,3,19,8,15,134.5,159.0,2.0,13.0,213.0,255.09,209.99
2016,3,19,8,30,184.0,181.0,2.0,13.0,260.0,315.66,259.46
2016,3,19,8,45,239.0,196.5,2.05,13.5,311.5,383.86,313.65
2016,3,19,9,0,294.0,212.0,2.1,14.0,363.0,448.11,363.57
2016,3,19,9,15,147.5,191.5,2.05,14.5,267.5,315.92,255.82
2016,3,19,9,30,1.0,171.0,2.0,15.0,172.0,169.84,134.22
2016,3,19,9,45,75.0,238.0,2.0,15.5,287.0,306.91,245.44
2016,3,19,10,0,149.0,305.0,2.0,16.0,402.0,451.59,356.71
2016,3,19,10,15,174.5,320.0,2.0,16.0,439.0,491.21,385.64
2016,3,19,10,30,200.0,335.0,2.0,16.0,476.0,531.05,415.03
2016,3,19,10,45,256.0,337.5,2.0,16.5,524.0,592.87,460.24
2016,3,19,11,0,312.0,340.0,2.0,17.0,572.0,645.94,498.21
2016,3,19,11,15,315.5,347.5,2.0,17.0,586.0,657.02,505.25
2016,3,19,11,30,319.0,355.0,2.0,17.0,600.0,666.75,511.69
2016,3,19,11,45,296.0,365.0,2.05,17.0,594.5,654.05,501.78
2016,3,19,12,0,273.0,375.0,2.1,17.0,589.0,640.17,491.21
2016,3,19,12,15,329.0,360.0,2.1,17.0,618.0,668.54,513.21
2016,3,19,12,30,385.0,345.0,2.1,17.0,647.0,694.51,532.99
2016,3,19,12,45,642.0,223.5,2.1,17.0,721.0,786.51,605.37
2016,3,19,13,0,899.0,102.0,2.1,17.0,795.0,853.17,652.46
2016,3,19,13,15,896.0,101.0,2.05,17.0,780.5,827.16,633.77
2016,3,19,13,30,893.0,100.0,2.0,17.0,766.0,798.25,614.0
2016,3,19,13,45,891.0,97.5,2.0,17.0,744.5,765.78,592.13
2016,3,19,14,0,889.0,95.0,2.0,17.0,723.0,730.63,568.25
2016,3,19,14,15,880.5,93.5,2.0,17.0,693.5,689.59,539.83
2016,3,19,14,30,872.0,92.0,2.0,17.0,664.0,646.67,507.78
2016,3,19,14,45,864.0,88.5,2.05,17.0,629.0,600.41,472.76
2016,3,19,15,0,856.0,85.0,2.1,17.0,594.0,552.68,435.57
2016,3,19,15,15,840.0,82.5,2.15,16.5,552.5,499.91,394.06
2016,3,19,15,30,824.0,80.0,2.2,16.0,511.0,447.38,351.22
2016,3,19,15,45,806.5,76.0,2.3,16.0,465.5,392.86,304.81
2016,3,19,16,0,789.0,72.0,2.4,16.0,420.0,338.84,257.35
2016,3,19,16,15,757.5,68.0,2.35,15.5,370.0,281.55,206.78
2016,3,19,16,30,726.0,64.0,2.3,15.0,320.0,226.85,157.93
2016,3,19,16,45,686.5,58.0,2.3,15.0,269.5,171.72,109.74
2016,3,19,17,0,647.0,52.0,2.3,15.0,219.0,120.66,68.11
2016,3,19,17,15,574.5,45.5,2.15,14.0,169.0,71.49,35.85
2016,3,19,17,30,502.0,39.0,2.0,13.0,119.0,28.17,19.24
2016,3,19,17,45,379.0,29.0,1.9,12.5,76.5,21.42,12.61
2016,3,19,18,0,256.0,19.0,1.8,12.0,34.0,14.57,0.24
2016,3,19,18,15,128.0,9.5,1.75,11.5,17.0,9.34,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,3,20,6,45,12.5,33.0,2.6,12.5,35.0,38.94,25.27
2016,3,20,7,0,25.0,52.0,2.7,13.0,56.0,64.41,47.96
2016,3,20,7,15,39.0,73.5,2.75,13.0,82.0,94.43,74.18
2016,3,20,7,30,53.0,95.0,2.8,13.0,108.0,125.52,101.2
2016,3,20,7,45,61.5,116.5,2.85,13.5,135.0,154.98,126.24
2016,3,20,8,0,70.0,138.0,2.9,14.0,162.0,185.03,151.25
2016,3,20,8,15,215.5,149.0,2.9,14.0,240.0,299.17,247.08
2016,3,20,8,30,361.0,160.0,2.9,14.0,318.0,412.68,340.12
2016,3,20,8,45,338.0,185.5,2.95,14.5,346.0,439.24,359.19
2016,3,20,9,0,315.0,211.0,3.0,15.0,374.0,462.87,375.78
2016,3,20,9,15,216.0,240.0,3.05,15.0,356.0,422.11,341.04
2016,3,20,9,30,117.0,269.0,3.1,15.0,338.0,382.38,306.64
2016,3,20,9,45,73.5,263.5,3.2,15.5,308.0,333.88,266.64
2016,3,20,10,0,30.0,258.0,3.3,16.0,278.0,291.93,231.44
2016,3,20,10,15,15.0,137.0,3.4,16.0,147.0,150.51,118.38
2016,3,20,10,30,0.0,16.0,3.5,16.0,16.0,15.47,7.2
2016,3,20,10,45,3.0,110.5,3.65,16.5,113.0,109.94,84.87
2016,3,20,11,0,6.0,205.0,3.8,17.0,210.0,206.99,162.36
2016,3,20,11,15,3.0,144.0,3.85,17.0,146.5,143.08,111.0
2016,3,20,11,30,0.0,83.0,3.9,17.0,83.0,80.39,60.24
2016,3,20,11,45,0.0,82.5,4.0,17.0,82.5,79.91,59.86
2016,3,20,12,0,0.0,82.0,4.1,17.0,82.0,79.43,59.45
2016,3,20,12,15,8.5,180.0,4.1,17.0,187.0,183.23,143.32
2016,3,20,12,30,17.0,278.0,4.1,17.0,292.0,288.06,225.88
2016,3,20,12,45,13.0,253.0,4.15,17.0,263.5,258.97,202.87
2016,3,20,13,0,9.0,228.0,4.2,17.0,235.0,230.22,180.32
2016,3,20,13,15,4.5,130.5,4.1,16.5,134.0,130.29,100.95
2016,3,20,13,30,0.0,33.0,4.0,16.0,33.0,31.93,20.78
2016,3,20,13,45,0.0,82.0,3.95,16.0,82.0,79.39,59.92
2016,3,20,14,0,0.0,131.0,3.9,16.0,131.0,126.97,98.78
2016,3,20,14,15,0.0,116.0,3.8,16.0,116.0,112.35,86.98
2016,3,20,14,30,0.0,101.0,3.7,16.0,101.0,97.77,75.25
2016,3,20,14,45,0.0,85.0,3.6,16.0,85.0,82.26,62.67
2016,3,20,15,0,0.0,69.0,3.5,16.0,69.0,66.74,50.01
2016,3,20,15,15,0.0,67.5,3.35,15.5,67.5,65.28,49.04
2016,3,20,15,30,0.0,66.0,3.2,15.0,66.0,63.81,48.07
2016,3,20,15,45,23.0,122.0,3.1,15.0,132.0,126.31,100.09
2016,3,20,16,0,46.0,178.0,3.0,15.0,198.0,183.74,146.96
2016,3,20,16,15,41.5,158.0,2.85,14.5,174.5,160.11,127.74
2016,3,20,16,30,37.0,138.0,2.7,14.0,151.0,137.09,108.95
2016,3,20,16,45,30.0,117.0,2.6,14.0,126.5,113.4,89.34
2016,3,20,17,0,23.0,96.0,2.5,14.0,102.0,90.73,70.47
2016,3,20,17,15,13.0,75.5,2.4,13.5,78.5,70.97,54.17
2016,3,20,17,30,3.0,55.0,2.3,13.0,55.0,50.99,39.33
2016,3,20,17,45,1.5,35.5,2.2,13.0,35.5,33.47,22.93
2016,3,20,18,0,0.0,16.0,2.1,13.0,16.0,15.44,1.97
2016,3,20,18,15,0.0,8.0,2.1,12.5,8.0,7.86,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,35.5,11.0,2.8,11.0,13.0,17.7,0.0
2016,3,21,6,30,71.0,22.0,2.9,11.0,26.0,46.23,8.71
2016,3,21,6,45,183.5,39.5,3.05,11.5,64.5,112.5,81.05
2016,3,21,7,0,296.0,57.0,3.2,12.0,103.0,181.59,141.42
2016,3,21,7,15,378.0,69.0,3.3,12.0,150.5,243.57,196.55
2016,3,21,7,30,460.0,81.0,3.4,12.0,198.0,313.69,258.04
2016,3,21,7,45,518.5,89.0,3.55,12.5,248.5,377.14,312.58
2016,3,21,8,0,577.0,97.0,3.7,13.0,299.0,443.49,368.05
2016,3,21,8,15,314.5,137.5,3.75,13.0,250.0,345.98,287.51
2016,3,21,8,30,52.0,178.0,3.8,13.0,201.0,220.77,180.43
2016,3,21,8,45,26.0,127.5,3.9,13.5,139.0,147.6,119.2
2016,3,21,9,0,0.0,77.0,4.0,14.0,77.0,74.47,57.15
2016,3,21,9,15,0.0,88.0,4.05,14.0,88.0,85.14,65.94
2016,3,21,9,30,0.0,99.0,4.1,14.0,99.0,95.98,74.75
2016,3,21,9,45,0.0,98.5,4.2,14.0,98.5,95.45,74.12
2016,3,21,10,0,0.0,98.0,4.3,14.0,98.0,94.95,73.54
2016,3,21,10,15,3.5,154.0,4.4,14.0,156.5,153.74,121.77
2016,3,21,10,30,7.0,210.0,4.5,14.0,215.0,213.37,169.88
2016,3,21,10,45,25.5,266.0,4.65,14.5,285.5,294.8,234.87
2016,3,21,11,0,44.0,322.0,4.8,15.0,356.0,370.52,294.01
2016,3,21,11,15,27.5,283.0,4.85,15.0,304.5,313.2,248.25
2016,3,21,11,30,11.0,244.0,4.9,15.0,253.0,250.38,198.0
2016,3,21,11,45,8.5,222.0,5.0,15.5,229.5,225.63,177.95
2016,3,21,12,0,6.0,200.0,5.1,16.0,206.0,201.12,158.02
2016,3,21,12,15,6.0,200.5,5.1,16.0,206.0,201.39,158.24
2016,3,21,12,30,6.0,201.0,5.1,16.0,206.0,201.62,158.43
2016,3,21,12,45,197.0,273.0,5.1,16.0,426.5,452.28,362.01
2016,3,21,13,0,388.0,345.0,5.1,16.0,647.0,679.11,536.99
2016,3,21,13,15,392.0,334.0,5.0,15.5,634.0,659.15,521.99
2016,3,21,13,30,396.0,323.0,4.9,15.0,621.0,637.74,506.92
2016,3,21,13,45,201.5,267.0,4.85,15.0,418.5,421.18,337.63
2016,3,21,14,0,7.0,211.0,4.8,15.0,216.0,209.92,166.02
2016,3,21,14,15,105.0,261.0,4.8,15.0,331.0,328.92,263.98
2016,3,21,14,30,203.0,311.0,4.8,15.0,446.0,434.01,347.84
2016,3,21,14,45,101.5,178.0,4.8,15.0,245.5,234.52,188.64
2016,3,21,15,0,0.0,45.0,4.8,15.0,45.0,43.5,30.78
2016,3,21,15,15,4.0,112.5,4.65,14.5,114.5,110.72,87.09
2016,3,21,15,30,8.0,180.0,4.5,14.0,184.0,176.32,141.59
2016,3,21,15,45,4.0,112.0,4.35,14.0,114.0,109.55,86.6
2016,3,21,16,0,0.0,44.0,4.2,14.0,44.0,42.5,30.51
2016,3,21,16,15,6.5,86.5,4.0,13.5,89.0,85.31,66.84
2016,3,21,16,30,13.0,129.0,3.8,13.0,134.0,125.05,100.33
2016,3,21,16,45,8.0,110.5,3.65,12.5,113.5,105.52,84.22
2016,3,21,17,0,3.0,92.0,3.5,12.0,93.0,86.65,68.5
2016,3,21,17,15,1.5,71.0,3.35,11.5,71.5,66.6,51.33
2016,3,21,17,30,0.0,50.0,3.2,11.0,50.0,47.04,36.21
2016,3,21,17,45,0.0,32.5,3.1,11.0,32.5,31.04,21.15
2016,3,21,18,0,0.0,15.0,3.0,11.0,15.0,14.47,2.59
2016,3,21,18,15,0.0,7.5,2.95,10.5,7.5,7.37,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,97.0,11.5,2.25,7.5,17.0,30.48,0.0
2016,3,22,6,30,194.0,23.0,2.3,8.0,34.0,83.47,31.31
2016,3,22,6,45,328.0,34.5,2.4,9.0,77.0,152.13,111.42
2016,3,22,7,0,462.0,46.0,2.5,10.0,120.0,230.99,180.97
2016,3,22,7,15,539.5,53.5,2.6,10.5,171.0,295.96,239.54
2016,3,22,7,30,617.0,61.0,2.7,11.0,222.0,368.06,302.8
2016,3,22,7,45,667.0,66.5,2.8,11.5,274.5,430.33,356.46
2016,3,22,8,0,717.0,72.0,2.9,12.0,327.0,493.88,409.44
2016,3,22,8,15,750.5,76.5,2.9,12.0,378.5,551.41,456.42
2016,3,22,8,30,784.0,81.0,2.9,12.0,430.0,609.85,502.71
2016,3,22,8,45,811.0,83.0,2.95,12.5,478.5,661.52,541.49
2016,3,22,9,0,838.0,85.0,3.0,13.0,527.0,712.82,577.59
2016,3,22,9,15,855.5,87.5,3.0,13.0,570.5,756.77,608.39
2016,3,22,9,30,873.0,90.0,3.0,13.0,614.0,794.34,634.16
2016,3,22,9,45,889.5,90.5,3.05,13.5,653.0,831.47,658.52
2016,3,22,10,0,906.0,91.0,3.1,14.0,692.0,866.38,681.01
2016,3,22,10,15,915.0,92.5,3.1,14.0,723.0,893.46,698.74
2016,3,22,10,30,924.0,94.0,3.1,14.0,754.0,917.52,714.39
2016,3,22,10,45,932.0,94.0,3.1,14.5,778.5,935.87,724.72
2016,3,22,11,0,940.0,94.0,3.1,15.0,803.0,950.88,732.82
2016,3,22,11,15,944.0,94.5,3.1,15.0,819.5,959.37,737.89
2016,3,22,11,30,948.0,95.0,3.1,15.0,836.0,964.27,740.68
2016,3,22,11,45,951.5,94.5,3.15,15.0,845.0,964.01,740.47
2016,3,22,12,0,955.0,94.0,3.2,15.0,854.0,960.09,737.93
2016,3,22,12,15,954.5,94.0,3.25,15.0,854.0,949.49,730.92
2016,3,22,12,30,954.0,94.0,3.3,15.0,854.0,935.33,721.59
2016,3,22,12,45,668.5,219.0,3.4,15.0,749.0,809.2,632.6
2016,3,22,13,0,383.0,344.0,3.5,15.0,644.0,674.66,527.82
2016,3,22,13,15,289.5,356.5,3.55,15.0,580.5,599.67,471.0
2016,3,22,13,30,196.0,369.0,3.6,15.0,517.0,524.1,412.47
2016,3,22,13,45,195.0,357.0,3.7,15.0,501.0,502.94,397.27
2016,3,22,14,0,194.0,345.0,3.8,15.0,485.0,481.34,381.33
2016,3,22,14,15,550.0,217.5,3.8,15.0,589.5,593.75,475.19
2016,3,22,14,30,906.0,90.0,3.8,15.0,694.0,671.98,539.01
2016,3,22,14,45,895.5,87.5,3.85,15.0,657.0,623.61,500.44
2016,3,22,15,0,885.0,85.0,3.9,15.0,620.0,573.92,460.57
2016,3,22,15,15,868.5,82.5,3.85,15.0,577.0,520.14,416.18
2016,3,22,15,30,852.0,80.0,3.8,15.0,534.0,464.9,369.45
2016,3,22,15,45,830.0,77.0,3.8,15.0,486.5,407.93,320.14
2016,3,22,16,0,808.0,74.0,3.8,15.0,439.0,351.89,270.32
2016,3,22,16,15,776.5,70.5,3.7,14.5,388.0,293.8,218.46
2016,3,22,16,30,745.0,67.0,3.6,14.0,337.0,238.29,168.32
2016,3,22,16,45,700.0,62.0,3.5,13.5,284.5,181.78,118.75
2016,3,22,17,0,655.0,57.0,3.4,13.0,232.0,129.98,76.09
2016,3,22,17,15,583.0,50.0,3.3,12.5,180.5,77.07,39.54
2016,3,22,17,30,511.0,43.0,3.2,12.0,129.0,34.61,25.11
2016,3,22,17,45,386.5,33.0,3.1,11.5,85.0,24.58,15.63
2016,3,22,18,0,262.0,23.0,3.0,11.0,41.0,17.92,5.58
2016,3,22,18,15,131.0,11.5,2.95,10.5,20.5,11.3,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,68.5,11.5,1.8,6.5,16.0,25.1,0.0
2016,3,23,6,30,137.0,23.0,1.8,7.0,32.0,69.73,32.63
2016,3,23,6,45,216.5,39.5,1.8,8.0,68.5,123.4,91.79
2016,3,23,7,0,296.0,56.0,1.8,9.0,105.0,182.23,144.16
2016,3,23,7,15,344.0,71.0,1.75,9.5,148.0,234.35,190.92
2016,3,23,7,30,392.0,86.0,1.7,10.0,191.0,290.97,240.34
2016,3,23,7,45,433.0,96.5,1.7,10.5,234.5,342.89,284.65
2016,3,23,8,0,474.0,107.0,1.7,11.0,278.0,397.88,330.04
2016,3,23,8,15,580.0,99.0,1.7,11.5,339.0,478.07,394.71
2016,3,23,8,30,686.0,91.0,1.7,12.0,400.0,562.4,460.56
2016,3,23,8,45,757.5,91.0,1.75,13.0,466.0,636.51,515.47
2016,3,23,9,0,829.0,91.0,1.8,14.0,532.0,716.07,570.7
2016,3,23,9,15,847.0,93.5,1.7,14.5,575.5,760.11,598.29
2016,3,23,9,30,865.0,96.0,1.6,15.0,619.0,802.52,624.3
2016,3,23,9,45,879.0,98.0,1.55,15.5,657.5,834.25,642.81
2016,3,23,10,0,893.0,100.0,1.5,16.0,696.0,868.42,662.8
2016,3,23,10,15,902.5,101.5,1.5,16.0,727.5,895.57,679.63
2016,3,23,10,30,912.0,103.0,1.5,16.0,759.0,919.77,694.52
2016,3,23,10,45,919.0,103.5,1.5,16.5,783.5,937.52,703.83
2016,3,23,11,0,926.0,104.0,1.5,17.0,808.0,951.96,711.05
2016,3,23,11,15,930.0,105.0,1.55,17.0,824.0,960.79,716.77
2016,3,23,11,30,934.0,106.0,1.6,17.0,840.0,966.07,720.35
2016,3,23,11,45,935.0,107.0,1.7,17.5,848.0,965.05,719.28
2016,3,23,12,0,936.0,108.0,1.8,18.0,856.0,960.44,716.0
2016,3,23,12,15,935.5,108.0,1.85,18.0,856.5,949.86,709.6
2016,3,23,12,30,935.0,108.0,1.9,18.0,857.0,935.8,701.03
2016,3,23,12,45,924.5,112.0,1.95,18.0,846.5,913.87,687.27
2016,3,23,13,0,914.0,116.0,2.0,18.0,836.0,888.94,671.53
2016,3,23,13,15,909.5,115.0,2.05,18.0,819.5,860.99,653.7
2016,3,23,13,30,905.0,114.0,2.1,18.0,803.0,830.18,633.81
2016,3,23,13,45,894.0,114.5,2.2,18.0,778.0,793.27,609.92
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,754.23,584.21
2016,3,23,14,15,872.5,113.5,2.35,18.0,721.5,712.66,555.58
2016,3,23,14,30,862.0,112.0,2.4,18.0,690.0,667.97,522.71
2016,3,23,14,45,846.5,110.0,2.45,18.0,652.0,618.35,485.35
2016,3,23,15,0,831.0,108.0,2.5,18.0,614.0,568.0,446.4
2016,3,23,15,15,812.5,105.0,2.5,17.5,570.5,514.7,404.69
2016,3,23,15,30,794.0,102.0,2.5,17.0,527.0,461.52,361.69
2016,3,23,15,45,766.5,98.5,2.55,17.0,479.0,404.63,313.96
2016,3,23,16,0,739.0,95.0,2.6,17.0,431.0,347.62,264.93
2016,3,23,16,15,481.0,119.5,2.6,16.5,328.5,251.65,189.75
2016,3,23,16,30,223.0,144.0,2.6,16.0,226.0,184.15,140.31
2016,3,23,16,45,195.5,126.0,2.6,15.5,190.0,148.05,110.7
2016,3,23,17,0,168.0,108.0,2.6,15.0,154.0,117.16,85.96
2016,3,23,17,15,143.0,86.5,2.55,14.0,119.5,85.02,61.3
2016,3,23,17,30,118.0,65.0,2.5,13.0,85.0,56.14,44.0
2016,3,23,17,45,71.0,44.5,2.5,12.5,55.5,38.3,27.45
2016,3,23,18,0,24.0,24.0,2.5,12.0,26.0,22.39,9.35
2016,3,23,18,15,12.0,12.0,2.45,11.5,13.0,11.8,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
