Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,6,15,85.5,12.5,2.6,8.5,18.5,29.82,0.0
2016,3,24,6,30,171.0,25.0,2.7,9.0,37.0,82.37,44.46
2016,3,24,6,45,279.0,39.5,2.8,10.0,78.5,143.52,106.92
2016,3,24,7,0,387.0,54.0,2.9,11.0,120.0,215.51,170.04
2016,3,24,7,15,461.0,64.0,2.9,11.5,169.5,278.68,226.27
2016,3,24,7,30,535.0,74.0,2.9,12.0,219.0,348.66,287.02
2016,3,24,7,45,446.0,101.0,2.95,12.5,238.5,356.35,295.17
2016,3,24,8,0,357.0,128.0,3.0,13.0,258.0,356.84,295.68
2016,3,24,8,15,516.0,119.0,3.0,13.5,337.5,459.67,380.12
2016,3,24,8,30,675.0,110.0,3.0,14.0,417.0,579.22,474.57
2016,3,24,8,45,683.0,122.0,3.05,15.0,461.0,624.73,506.96
2016,3,24,9,0,691.0,134.0,3.1,16.0,505.0,668.73,537.62
2016,3,24,9,15,712.5,138.0,3.0,16.0,547.5,712.57,568.99
2016,3,24,9,30,734.0,142.0,2.9,16.0,590.0,755.36,598.17
2016,3,24,9,45,761.0,140.0,2.8,16.5,629.5,794.67,623.19
2016,3,24,10,0,788.0,138.0,2.7,17.0,669.0,829.31,644.44
2016,3,24,10,15,681.5,186.0,2.6,17.5,660.0,807.94,626.0
2016,3,24,10,30,575.0,234.0,2.5,18.0,651.0,772.31,596.01
2016,3,24,10,45,699.0,191.5,2.45,18.5,714.5,847.51,648.91
2016,3,24,11,0,823.0,149.0,2.4,19.0,778.0,915.48,692.43
2016,3,24,11,15,828.5,150.5,2.4,19.0,795.0,925.3,697.78
2016,3,24,11,30,834.0,152.0,2.4,19.0,812.0,931.88,701.64
2016,3,24,11,45,827.0,158.0,2.4,19.0,818.0,928.54,698.98
2016,3,24,12,0,820.0,164.0,2.4,19.0,824.0,921.95,694.36
2016,3,24,12,15,682.5,226.5,2.4,19.0,775.5,857.63,650.42
2016,3,24,12,30,545.0,289.0,2.4,19.0,727.0,787.46,598.4
2016,3,24,12,45,711.5,209.0,2.4,19.5,775.0,839.05,638.02
2016,3,24,13,0,878.0,129.0,2.4,20.0,823.0,874.08,660.66
2016,3,24,13,15,873.0,128.0,2.4,20.0,807.0,849.47,643.93
2016,3,24,13,30,868.0,127.0,2.4,20.0,791.0,818.69,623.48
2016,3,24,13,45,860.0,126.0,2.4,20.0,767.0,783.08,599.62
2016,3,24,14,0,852.0,125.0,2.4,20.0,743.0,745.27,574.08
2016,3,24,14,15,842.0,123.0,2.4,19.5,712.5,703.1,545.44
2016,3,24,14,30,832.0,121.0,2.4,19.0,682.0,659.33,514.12
2016,3,24,14,45,810.5,121.5,2.45,19.0,643.5,609.74,476.83
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,560.0,438.46
2016,3,24,15,15,770.0,118.5,2.55,18.5,562.5,506.73,397.22
2016,3,24,15,30,751.0,115.0,2.6,18.0,520.0,454.54,355.4
2016,3,24,15,45,718.5,112.5,2.65,18.0,472.0,398.38,308.62
2016,3,24,16,0,686.0,110.0,2.7,18.0,424.0,344.45,262.53
2016,3,24,16,15,650.5,103.0,2.8,17.5,373.5,287.97,214.16
2016,3,24,16,30,615.0,96.0,2.9,17.0,323.0,234.73,167.92
2016,3,24,16,45,586.5,84.5,3.0,16.5,274.0,182.09,122.4
2016,3,24,17,0,558.0,73.0,3.1,16.0,225.0,132.43,81.38
2016,3,24,17,15,487.0,63.0,3.1,15.5,175.5,84.4,48.05
2016,3,24,17,30,416.0,53.0,3.1,15.0,126.0,44.65,28.6
2016,3,24,17,45,316.5,39.0,3.15,14.5,83.5,29.84,20.05
2016,3,24,18,0,217.0,25.0,3.2,14.0,41.0,19.5,8.02
2016,3,24,18,15,108.5,12.5,3.1,13.5,20.5,12.29,0.0
2016,3,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,101.0,14.0,2.05,9.0,21.5,34.86,0.0
2016,3,25,6,30,202.0,28.0,2.1,9.0,43.0,95.88,57.03
2016,3,25,6,45,307.0,42.0,2.2,9.5,86.0,156.33,117.58
2016,3,25,7,0,412.0,56.0,2.3,10.0,129.0,228.46,181.25
2016,3,25,7,15,485.0,65.0,2.4,10.5,178.5,291.76,237.7
2016,3,25,7,30,558.0,74.0,2.5,11.0,228.0,361.67,298.43
2016,3,25,7,45,620.0,78.0,2.6,11.5,281.5,426.39,353.44
2016,3,25,8,0,682.0,82.0,2.7,12.0,335.0,495.54,410.34
2016,3,25,8,15,715.5,86.5,2.75,12.5,385.0,551.67,455.02
2016,3,25,8,30,749.0,91.0,2.8,13.0,435.0,606.55,497.46
2016,3,25,8,45,782.5,91.0,2.85,14.0,484.0,659.38,535.91
2016,3,25,9,0,816.0,91.0,2.9,15.0,533.0,712.32,571.88
2016,3,25,9,15,833.5,93.5,2.75,15.5,576.0,755.54,599.89
2016,3,25,9,30,851.0,96.0,2.6,16.0,619.0,797.14,626.07
2016,3,25,9,45,863.0,98.5,2.5,16.5,656.5,827.34,643.91
2016,3,25,10,0,875.0,101.0,2.4,17.0,694.0,859.95,663.23
2016,3,25,10,15,885.0,103.0,2.35,17.5,725.5,887.64,679.24
2016,3,25,10,30,895.0,105.0,2.3,18.0,757.0,912.46,693.16
2016,3,25,10,45,896.5,109.0,2.25,18.5,780.0,928.75,701.24
2016,3,25,11,0,898.0,113.0,2.2,19.0,803.0,941.63,707.13
2016,3,25,11,15,902.0,114.0,2.15,19.0,819.0,950.14,711.52
2016,3,25,11,30,906.0,115.0,2.1,19.0,835.0,955.2,713.78
2016,3,25,11,45,911.0,114.0,2.05,19.5,844.0,955.58,711.71
2016,3,25,12,0,916.0,113.0,2.0,20.0,853.0,952.44,707.51
2016,3,25,12,15,915.5,112.5,2.0,20.0,852.5,941.38,700.15
2016,3,25,12,30,915.0,112.0,2.0,20.0,852.0,926.9,690.74
2016,3,25,12,45,922.5,106.5,2.05,20.0,846.0,910.82,680.89
2016,3,25,13,0,930.0,101.0,2.1,20.0,840.0,891.17,668.7
2016,3,25,13,15,925.5,100.5,2.15,20.0,823.5,863.31,650.96
2016,3,25,13,30,921.0,100.0,2.2,20.0,807.0,832.53,631.19
2016,3,25,13,45,915.0,98.5,2.25,20.0,783.5,796.84,607.89
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,758.67,582.64
2016,3,25,14,15,899.5,95.5,2.35,20.0,728.5,715.81,553.77
2016,3,25,14,30,890.0,94.0,2.4,20.0,697.0,671.12,521.73
2016,3,25,14,45,875.5,92.5,2.5,20.0,659.0,621.82,485.06
2016,3,25,15,0,861.0,91.0,2.6,20.0,621.0,571.6,446.6
2016,3,25,15,15,844.0,88.5,2.65,19.5,578.0,517.61,404.72
2016,3,25,15,30,827.0,86.0,2.7,19.0,535.0,464.04,361.67
2016,3,25,15,45,799.0,84.0,2.8,19.0,486.5,406.66,313.72
2016,3,25,16,0,771.0,82.0,2.9,19.0,438.0,350.9,265.74
2016,3,25,16,15,739.0,78.0,2.95,18.5,387.5,293.97,216.32
2016,3,25,16,30,707.0,74.0,3.0,18.0,337.0,237.77,166.93
2016,3,25,16,45,658.5,69.0,3.1,17.5,285.0,182.26,119.29
2016,3,25,17,0,610.0,64.0,3.2,17.0,233.0,131.86,78.33
2016,3,25,17,15,539.5,56.0,3.2,16.0,182.5,82.56,44.29
2016,3,25,17,30,469.0,48.0,3.2,15.0,132.0,41.39,24.83
2016,3,25,17,45,354.5,37.0,3.25,14.5,88.0,27.73,18.3
2016,3,25,18,0,240.0,26.0,3.3,14.0,44.0,20.3,9.17
2016,3,25,18,15,120.0,13.0,3.25,13.5,22.0,12.78,0.0
2016,3,25,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,151.0,12.5,2.4,10.5,24.5,44.4,0.0
2016,3,26,6,30,302.0,25.0,2.4,11.0,49.0,121.78,76.08
2016,3,26,6,45,409.5,34.5,2.45,12.0,93.5,183.25,136.91
2016,3,26,7,0,517.0,44.0,2.5,13.0,138.0,256.48,201.36
2016,3,26,7,15,582.5,50.5,2.45,13.5,188.5,319.08,257.16
2016,3,26,7,30,648.0,57.0,2.4,14.0,239.0,385.73,314.7
2016,3,26,7,45,690.0,61.5,2.4,14.5,290.5,444.92,364.49
2016,3,26,8,0,732.0,66.0,2.4,15.0,342.0,506.57,414.38
2016,3,26,8,15,761.5,70.0,2.4,15.5,392.0,561.95,457.6
2016,3,26,8,30,791.0,74.0,2.4,16.0,442.0,617.89,499.79
2016,3,26,8,45,811.5,77.0,2.4,16.5,488.5,666.55,533.94
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,714.36,566.23
2016,3,26,9,15,847.5,82.5,2.45,17.5,577.0,752.08,590.9
2016,3,26,9,30,863.0,85.0,2.5,18.0,619.0,792.37,617.15
2016,3,26,9,45,873.5,87.0,2.55,18.5,655.5,825.94,638.3
2016,3,26,10,0,884.0,89.0,2.6,19.0,692.0,857.01,657.57
2016,3,26,10,15,892.0,90.0,2.6,19.0,722.0,882.07,673.47
2016,3,26,10,30,900.0,91.0,2.6,19.0,752.0,904.16,687.39
2016,3,26,10,45,907.0,91.5,2.65,19.5,775.0,921.68,697.33
2016,3,26,11,0,914.0,92.0,2.7,20.0,798.0,935.93,705.15
2016,3,26,11,15,917.5,92.5,2.7,20.0,813.5,943.6,709.58
2016,3,26,11,30,921.0,93.0,2.7,20.0,829.0,947.77,711.84
2016,3,26,11,45,919.0,95.5,2.75,20.5,836.0,945.53,709.02
2016,3,26,12,0,917.0,98.0,2.8,21.0,843.0,939.77,704.02
2016,3,26,12,15,916.5,98.0,2.8,21.0,842.5,929.25,696.92
2016,3,26,12,30,916.0,98.0,2.8,21.0,842.0,915.32,687.67
2016,3,26,12,45,896.5,107.0,2.85,21.0,829.5,890.94,671.8
2016,3,26,13,0,877.0,116.0,2.9,21.0,817.0,863.92,654.17
2016,3,26,13,15,690.0,201.0,2.95,21.0,745.5,779.29,595.9
2016,3,26,13,30,503.0,286.0,3.0,21.0,674.0,692.98,530.52
2016,3,26,13,45,489.0,281.5,3.05,21.0,649.5,659.28,506.95
2016,3,26,14,0,475.0,277.0,3.1,21.0,625.0,624.97,482.26
2016,3,26,14,15,528.0,244.5,3.15,20.5,616.5,609.09,473.11
2016,3,26,14,30,581.0,212.0,3.2,20.0,608.0,587.91,459.39
2016,3,26,14,45,528.0,217.5,3.25,20.0,562.5,533.79,417.89
2016,3,26,15,0,475.0,223.0,3.3,20.0,517.0,482.89,378.37
2016,3,26,15,15,529.5,188.0,3.3,19.5,494.5,452.31,355.29
2016,3,26,15,30,584.0,153.0,3.3,19.0,472.0,416.58,326.72
2016,3,26,15,45,512.0,155.5,3.35,19.0,417.0,356.29,277.52
2016,3,26,16,0,440.0,158.0,3.4,19.0,362.0,303.41,233.93
2016,3,26,16,15,470.0,133.0,3.4,18.5,329.0,263.15,198.6
2016,3,26,16,30,500.0,108.0,3.4,18.0,296.0,219.41,159.19
2016,3,26,16,45,466.0,96.5,3.4,17.5,251.0,172.16,118.93
2016,3,26,17,0,432.0,85.0,3.4,17.0,206.0,128.54,83.31
2016,3,26,17,15,378.0,71.5,3.35,16.5,161.5,85.54,52.38
2016,3,26,17,30,324.0,58.0,3.3,16.0,117.0,48.78,31.78
2016,3,26,17,45,232.0,43.0,3.3,15.5,78.5,32.61,22.46
2016,3,26,18,0,140.0,28.0,3.3,15.0,40.0,21.66,10.62
2016,3,26,18,15,70.0,14.0,3.25,14.5,20.0,13.76,0.0
2016,3,26,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,132.5,14.5,2.6,10.5,25.5,42.94,0.0
2016,3,27,6,30,265.0,29.0,2.7,11.0,51.0,117.06,76.47
2016,3,27,6,45,369.0,40.5,2.8,11.5,96.0,178.24,134.69
2016,3,27,7,0,473.0,52.0,2.9,12.0,141.0,250.72,198.7
2016,3,27,7,15,542.5,60.0,2.9,12.5,192.0,314.89,255.75
2016,3,27,7,30,612.0,68.0,2.9,13.0,243.0,385.31,316.45
2016,3,27,7,45,653.0,75.0,2.95,13.5,295.0,445.13,366.92
2016,3,27,8,0,694.0,82.0,3.0,14.0,347.0,507.45,417.64
2016,3,27,8,15,727.0,86.5,3.1,14.0,398.0,563.95,463.22
2016,3,27,8,30,760.0,91.0,3.2,14.0,449.0,619.23,506.77
2016,3,27,8,45,785.5,94.5,3.3,14.5,497.0,670.86,544.95
2016,3,27,9,0,811.0,98.0,3.4,15.0,545.0,722.04,580.89
2016,3,27,9,15,828.5,100.5,3.45,15.0,588.0,765.11,611.13
2016,3,27,9,30,846.0,103.0,3.5,15.0,631.0,806.54,639.92
2016,3,27,9,45,858.5,106.0,3.6,15.5,669.0,842.47,663.52
2016,3,27,10,0,871.0,109.0,3.7,16.0,707.0,875.98,685.23
2016,3,27,10,15,881.0,110.5,3.75,16.0,738.5,897.71,699.5
2016,3,27,10,30,891.0,112.0,3.8,16.0,770.0,921.78,715.57
2016,3,27,10,45,897.5,114.0,3.85,16.5,794.0,940.19,726.32
2016,3,27,11,0,904.0,116.0,3.9,17.0,818.0,955.32,734.88
2016,3,27,11,15,908.5,117.0,3.9,17.0,834.5,964.18,740.27
2016,3,27,11,30,913.0,118.0,3.9,17.0,851.0,969.57,743.44
2016,3,27,11,45,913.5,119.5,3.95,17.5,859.0,968.31,741.09
2016,3,27,12,0,914.0,121.0,4.0,18.0,867.0,963.54,736.5
2016,3,27,12,15,914.0,121.0,4.0,18.0,867.0,953.28,729.37
2016,3,27,12,30,914.0,121.0,4.0,18.0,867.0,939.61,720.03
2016,3,27,12,45,906.0,124.0,4.05,18.0,857.5,918.7,706.05
2016,3,27,13,0,898.0,127.0,4.1,18.0,848.0,894.81,690.03
2016,3,27,13,15,893.5,126.0,4.1,18.0,831.5,866.92,670.97
2016,3,27,13,30,889.0,125.0,4.1,18.0,815.0,836.25,649.92
2016,3,27,13,45,718.0,187.5,4.2,18.0,734.0,742.82,582.59
2016,3,27,14,0,547.0,250.0,4.3,18.0,653.0,651.65,512.32
2016,3,27,14,15,576.0,227.5,4.35,17.5,636.0,626.47,495.75
2016,3,27,14,30,605.0,205.0,4.4,17.0,619.0,598.86,476.38
2016,3,27,14,45,485.0,230.5,4.45,17.0,551.0,521.09,414.95
2016,3,27,15,0,365.0,256.0,4.5,17.0,483.0,452.4,360.09
2016,3,27,15,15,455.0,211.5,4.45,16.5,474.5,437.21,349.01
2016,3,27,15,30,545.0,167.0,4.4,16.0,466.0,411.86,328.27
2016,3,27,15,45,425.0,176.0,4.4,16.0,397.0,340.44,269.73
2016,3,27,16,0,305.0,185.0,4.4,16.0,328.0,281.33,221.57
2016,3,27,16,15,362.0,154.0,4.3,15.0,305.0,251.58,194.93
2016,3,27,16,30,419.0,123.0,4.2,14.0,282.0,213.76,160.0
2016,3,27,16,45,362.5,115.0,4.15,13.5,238.0,169.7,123.13
2016,3,27,17,0,306.0,107.0,4.1,13.0,194.0,133.93,94.75
2016,3,27,17,15,262.5,88.5,4.1,12.5,152.0,94.55,65.07
2016,3,27,17,30,219.0,70.0,4.1,12.0,110.0,60.33,42.94
2016,3,27,17,45,152.0,50.5,4.1,12.0,74.0,40.94,30.13
2016,3,27,18,0,85.0,31.0,4.1,12.0,38.0,25.72,14.37
2016,3,27,18,15,42.5,15.5,4.1,11.5,19.0,15.24,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,184.0,14.0,4.3,7.5,30.5,61.77,0.0
2016,3,28,6,30,368.0,28.0,4.4,8.0,61.0,145.34,98.87
2016,3,28,6,45,480.0,36.5,4.55,8.5,109.5,211.83,162.78
2016,3,28,7,0,592.0,45.0,4.7,9.0,158.0,288.14,231.99
2016,3,28,7,15,654.5,50.5,4.75,9.5,211.5,353.05,291.57
2016,3,28,7,30,717.0,56.0,4.8,10.0,265.0,423.17,353.84
2016,3,28,7,45,759.0,60.0,4.9,10.5,319.0,485.36,407.86
2016,3,28,8,0,801.0,64.0,5.0,11.0,373.0,549.87,461.97
2016,3,28,8,15,829.0,67.5,5.0,11.0,425.5,606.9,509.05
2016,3,28,8,30,857.0,71.0,5.0,11.0,478.0,660.3,551.75
2016,3,28,8,45,877.5,73.0,5.0,11.5,526.5,710.22,587.86
2016,3,28,9,0,898.0,75.0,5.0,12.0,575.0,759.13,622.49
2016,3,28,9,15,912.5,77.5,4.95,12.0,618.5,802.61,653.36
2016,3,28,9,30,927.0,80.0,4.9,12.0,662.0,844.05,682.35
2016,3,28,9,45,937.0,81.5,4.85,12.5,700.0,878.32,704.38
2016,3,28,10,0,947.0,83.0,4.8,13.0,738.0,909.84,724.17
2016,3,28,10,15,954.5,84.5,4.75,13.0,769.0,936.2,741.46
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,959.35,756.43
2016,3,28,10,45,966.5,87.0,4.7,13.5,823.0,975.85,765.63
2016,3,28,11,0,971.0,88.0,4.7,14.0,846.0,988.8,772.41
2016,3,28,11,15,974.0,88.5,4.65,14.0,862.0,996.18,776.44
2016,3,28,11,30,977.0,89.0,4.6,14.0,878.0,999.86,778.02
2016,3,28,11,45,977.0,90.0,4.6,14.0,885.5,997.58,776.02
2016,3,28,12,0,977.0,91.0,4.6,14.0,893.0,991.56,771.59
2016,3,28,12,15,766.5,193.5,4.5,14.0,822.5,905.45,709.55
2016,3,28,12,30,556.0,296.0,4.4,14.0,752.0,808.95,635.44
2016,3,28,12,45,547.5,294.5,4.35,14.0,740.0,787.59,620.02
2016,3,28,13,0,539.0,293.0,4.3,14.0,728.0,764.52,602.83
2016,3,28,13,15,437.5,324.0,4.2,14.0,672.5,695.64,548.99
2016,3,28,13,30,336.0,355.0,4.1,14.0,617.0,626.86,495.14
2016,3,28,13,45,208.5,349.0,4.05,14.0,510.5,506.7,401.9
2016,3,28,14,0,81.0,343.0,4.0,14.0,404.0,395.52,313.65
2016,3,28,14,15,40.5,251.0,3.9,14.0,281.5,272.95,217.45
2016,3,28,14,30,0.0,159.0,3.8,14.0,159.0,153.87,121.36
2016,3,28,14,45,292.5,172.0,3.75,14.0,355.0,348.23,283.58
2016,3,28,15,0,585.0,185.0,3.7,14.0,551.0,511.04,411.77
2016,3,28,15,15,710.5,138.5,3.6,14.0,552.5,500.83,401.99
2016,3,28,15,30,836.0,92.0,3.5,14.0,554.0,478.48,381.59
2016,3,28,15,45,505.0,147.0,3.4,14.0,419.0,347.17,275.66
2016,3,28,16,0,174.0,202.0,3.3,14.0,284.0,251.06,199.97
2016,3,28,16,15,454.0,138.5,3.15,13.5,319.5,264.86,204.35
2016,3,28,16,30,734.0,75.0,3.0,13.0,355.0,251.14,180.78
2016,3,28,16,45,692.0,69.0,2.95,13.0,302.5,192.2,128.56
2016,3,28,17,0,650.0,63.0,2.9,13.0,250.0,139.61,84.25
2016,3,28,17,15,582.0,56.0,2.9,12.0,198.0,88.73,47.92
2016,3,28,17,30,514.0,49.0,2.9,11.0,146.0,45.68,26.38
2016,3,28,17,45,403.0,38.5,2.9,10.5,99.5,28.57,19.54
2016,3,28,18,0,292.0,28.0,2.9,10.0,53.0,21.69,11.72
2016,3,28,18,15,146.0,14.0,2.9,9.5,26.5,13.76,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,14.0,1.7,7.5,32.0,64.27,0.0
2016,3,29,6,30,379.0,28.0,1.8,8.0,64.0,149.71,103.8
2016,3,29,6,45,486.0,36.0,1.95,8.5,112.5,214.99,165.16
2016,3,29,7,0,593.0,44.0,2.1,9.0,161.0,289.77,232.19
2016,3,29,7,15,654.5,50.0,2.25,9.5,214.5,354.97,290.94
2016,3,29,7,30,716.0,56.0,2.4,10.0,268.0,425.35,352.17
2016,3,29,7,45,757.5,60.0,2.6,11.0,322.0,487.32,404.15
2016,3,29,8,0,799.0,64.0,2.8,12.0,376.0,551.57,455.99
2016,3,29,8,15,826.5,67.0,2.75,12.0,428.0,607.66,500.6
2016,3,29,8,30,854.0,70.0,2.7,12.0,480.0,660.08,540.59
2016,3,29,8,45,873.5,72.5,2.7,12.5,528.5,709.75,575.11
2016,3,29,9,0,893.0,75.0,2.7,13.0,577.0,758.35,608.08
2016,3,29,9,15,908.0,77.0,2.5,13.5,620.5,801.47,635.06
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,842.6,659.82
2016,3,29,9,45,933.0,81.0,2.15,14.5,701.5,877.29,679.76
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,909.23,697.35
2016,3,29,10,15,951.0,84.5,1.9,15.0,770.0,935.91,712.84
2016,3,29,10,30,959.0,86.0,1.8,15.0,801.0,959.39,726.06
2016,3,29,10,45,963.0,87.5,1.7,15.5,824.5,975.88,733.15
2016,3,29,11,0,967.0,89.0,1.6,16.0,848.0,988.82,737.9
2016,3,29,11,15,970.5,89.5,1.55,16.0,864.0,996.57,741.43
2016,3,29,11,30,974.0,90.0,1.5,16.0,880.0,1000.64,742.72
2016,3,29,11,45,974.0,91.0,1.5,16.0,887.0,998.28,740.79
2016,3,29,12,0,974.0,92.0,1.5,16.0,894.0,992.2,736.66
2016,3,29,12,15,973.0,92.0,1.5,16.0,893.5,980.48,729.02
2016,3,29,12,30,972.0,92.0,1.5,16.0,893.0,965.15,719.2
2016,3,29,12,45,966.5,93.5,1.5,16.0,883.0,943.94,705.61
2016,3,29,13,0,961.0,95.0,1.5,16.0,873.0,919.45,689.96
2016,3,29,13,15,956.5,94.0,1.55,16.0,856.0,890.09,671.71
2016,3,29,13,30,952.0,93.0,1.6,16.0,839.0,857.73,651.33
2016,3,29,13,45,942.5,93.5,1.65,16.0,813.5,820.23,627.23
2016,3,29,14,0,933.0,94.0,1.7,16.0,788.0,780.38,601.24
2016,3,29,14,15,923.5,93.0,1.75,16.0,756.0,736.91,572.33
2016,3,29,14,30,914.0,92.0,1.8,16.0,724.0,691.56,540.73
2016,3,29,14,45,898.5,91.5,1.85,16.0,684.5,641.4,503.46
2016,3,29,15,0,883.0,91.0,1.9,16.0,645.0,590.35,464.42
2016,3,29,15,15,866.0,88.5,1.95,15.5,601.0,536.0,422.47
2016,3,29,15,30,849.0,86.0,2.0,15.0,557.0,480.18,377.85
2016,3,29,15,45,824.0,83.5,2.05,15.0,508.5,422.18,329.28
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,365.47,280.29
2016,3,29,16,15,768.0,77.0,2.1,14.5,408.5,307.09,229.3
2016,3,29,16,30,737.0,73.0,2.1,14.0,357.0,251.27,179.64
2016,3,29,16,45,690.5,68.5,2.15,14.0,303.5,192.67,128.39
2016,3,29,17,0,644.0,64.0,2.2,14.0,250.0,140.84,85.12
2016,3,29,17,15,577.0,56.5,2.2,13.0,198.5,89.83,48.6
2016,3,29,17,30,510.0,49.0,2.2,12.0,147.0,46.53,26.44
2016,3,29,17,45,395.5,39.0,2.2,11.5,100.5,28.84,19.74
2016,3,29,18,0,281.0,29.0,2.2,11.0,54.0,22.47,12.58
2016,3,29,18,15,140.5,14.5,2.2,10.5,27.0,11.12,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,1.85,8.5,30.0,53.01,2.11
2016,3,30,6,30,238.0,36.0,1.9,9.0,60.0,119.19,84.45
2016,3,30,6,45,342.5,48.5,1.95,10.0,105.5,180.82,139.63
2016,3,30,7,0,447.0,61.0,2.0,11.0,151.0,255.58,204.65
2016,3,30,7,15,514.0,69.5,1.95,11.0,202.0,318.78,260.55
2016,3,30,7,30,581.0,78.0,1.9,11.0,253.0,387.89,319.88
2016,3,30,7,45,632.0,83.0,1.85,11.5,306.0,449.84,371.11
2016,3,30,8,0,683.0,88.0,1.8,12.0,359.0,515.17,423.13
2016,3,30,8,15,715.0,92.5,1.8,12.5,409.5,570.79,465.96
2016,3,30,8,30,747.0,97.0,1.8,13.0,460.0,627.27,508.06
2016,3,30,8,45,775.0,99.5,1.8,13.5,508.0,676.85,543.17
2016,3,30,9,0,803.0,102.0,1.8,14.0,556.0,728.5,577.98
2016,3,30,9,15,820.0,104.5,1.8,14.5,599.0,770.89,605.35
2016,3,30,9,30,837.0,107.0,1.8,15.0,642.0,811.63,631.17
2016,3,30,9,45,852.0,108.5,1.85,15.5,679.5,847.65,653.82
2016,3,30,10,0,867.0,110.0,1.9,16.0,717.0,876.15,671.13
2016,3,30,10,15,876.5,111.5,1.9,16.0,747.5,902.45,687.66
2016,3,30,10,30,886.0,113.0,1.9,16.0,778.0,925.87,702.24
2016,3,30,10,45,893.5,113.5,1.95,16.5,802.0,943.34,712.11
2016,3,30,11,0,901.0,114.0,2.0,17.0,826.0,957.59,719.95
2016,3,30,11,15,905.0,115.0,2.0,17.0,842.0,965.8,724.66
2016,3,30,11,30,909.0,116.0,2.0,17.0,858.0,970.57,727.27
2016,3,30,11,45,911.5,116.0,2.0,17.0,865.5,969.4,726.1
2016,3,30,12,0,914.0,116.0,2.0,17.0,873.0,964.74,722.83
2016,3,30,12,15,914.0,116.0,2.0,17.0,873.0,954.32,715.89
2016,3,30,12,30,914.0,116.0,2.0,17.0,873.0,940.49,706.85
2016,3,30,12,45,916.0,113.5,2.0,17.5,865.5,922.51,693.83
2016,3,30,13,0,918.0,111.0,2.0,18.0,858.0,901.19,678.71
2016,3,30,13,15,913.5,110.0,2.05,18.0,841.0,872.73,660.61
2016,3,30,13,30,909.0,109.0,2.1,18.0,824.0,841.44,640.51
2016,3,30,13,45,903.0,107.5,2.15,18.0,800.0,805.79,617.24
2016,3,30,14,0,897.0,106.0,2.2,18.0,776.0,767.73,592.06
2016,3,30,14,15,887.5,104.5,2.3,17.5,744.5,724.99,564.64
2016,3,30,14,30,878.0,103.0,2.4,17.0,713.0,680.48,534.05
2016,3,30,14,45,865.5,101.0,2.5,17.0,675.5,632.1,497.92
2016,3,30,15,0,853.0,99.0,2.6,17.0,638.0,582.15,459.53
2016,3,30,15,15,836.0,96.0,2.75,16.5,594.5,528.27,417.86
2016,3,30,15,30,819.0,93.0,2.9,16.0,551.0,474.35,374.54
2016,3,30,15,45,795.5,90.0,3.05,16.0,503.0,417.96,327.08
2016,3,30,16,0,772.0,87.0,3.2,16.0,455.0,362.75,279.18
2016,3,30,16,15,740.5,82.5,3.25,15.5,404.0,305.14,228.76
2016,3,30,16,30,709.0,78.0,3.3,15.0,353.0,248.12,178.16
2016,3,30,16,45,664.0,72.5,3.4,14.5,300.5,192.31,129.4
2016,3,30,17,0,619.0,67.0,3.5,14.0,248.0,141.22,86.71
2016,3,30,17,15,552.0,59.5,3.4,13.0,197.0,91.54,50.85
2016,3,30,17,30,485.0,52.0,3.3,12.0,146.0,49.6,28.86
2016,3,30,17,45,375.0,41.5,3.25,11.5,100.5,30.96,21.63
2016,3,30,18,0,265.0,31.0,3.2,11.0,55.0,24.23,14.25
2016,3,30,18,15,132.5,15.5,3.1,10.5,27.5,11.94,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,141.5,18.5,2.3,10.5,33.0,59.76,13.82
2016,3,31,6,30,283.0,37.0,2.4,11.0,66.0,134.32,95.8
2016,3,31,6,45,385.5,48.0,2.5,11.5,113.0,197.48,152.39
2016,3,31,7,0,488.0,59.0,2.6,12.0,160.0,271.41,217.26
2016,3,31,7,15,244.0,72.5,2.6,12.0,123.0,200.32,163.9
2016,3,31,7,30,0.0,86.0,2.6,12.0,86.0,84.87,67.08
2016,3,31,7,45,0.0,103.0,2.6,12.5,103.0,101.88,81.4
2016,3,31,8,0,0.0,120.0,2.6,13.0,120.0,118.88,95.29
2016,3,31,8,15,23.0,158.5,2.55,13.5,170.0,173.39,140.55
2016,3,31,8,30,46.0,197.0,2.5,14.0,220.0,237.11,192.23
2016,3,31,8,45,100.0,227.0,2.45,14.5,283.0,309.6,250.59
2016,3,31,9,0,154.0,257.0,2.4,15.0,346.0,393.91,316.55
2016,3,31,9,15,189.0,275.5,2.4,15.0,392.5,445.65,356.24
2016,3,31,9,30,224.0,294.0,2.4,15.0,439.0,498.93,396.62
2016,3,31,9,45,557.0,197.5,2.4,15.5,583.5,697.32,551.6
2016,3,31,10,0,890.0,101.0,2.4,16.0,728.0,888.71,685.89
2016,3,31,10,15,898.5,102.5,2.4,16.5,758.5,914.58,699.38
2016,3,31,10,30,907.0,104.0,2.4,17.0,789.0,937.45,712.39
2016,3,31,10,45,913.5,104.5,2.45,17.5,812.0,954.27,721.78
2016,3,31,11,0,920.0,105.0,2.5,18.0,835.0,967.76,729.07
2016,3,31,11,15,924.0,105.5,2.5,18.0,850.5,975.53,733.53
2016,3,31,11,30,928.0,106.0,2.5,18.0,866.0,979.78,735.83
2016,3,31,11,45,930.0,106.0,2.5,18.0,874.0,978.09,734.33
2016,3,31,12,0,932.0,106.0,2.5,18.0,882.0,972.85,730.65
2016,3,31,12,15,931.5,106.0,2.6,18.0,881.0,961.79,724.18
2016,3,31,12,30,931.0,106.0,2.7,18.0,880.0,947.28,715.47
2016,3,31,12,45,934.5,102.5,2.8,18.5,873.0,929.28,703.09
2016,3,31,13,0,938.0,99.0,2.9,19.0,866.0,907.82,688.41
2016,3,31,13,15,934.0,98.5,2.95,19.0,849.0,879.82,670.16
2016,3,31,13,30,930.0,98.0,3.0,19.0,832.0,848.87,649.84
2016,3,31,13,45,922.5,97.5,3.15,19.0,807.5,812.44,626.12
2016,3,31,14,0,915.0,97.0,3.3,19.0,783.0,773.61,600.38
2016,3,31,14,15,906.5,95.5,3.4,18.5,752.0,730.91,572.32
2016,3,31,14,30,898.0,94.0,3.5,18.0,721.0,686.31,541.53
2016,3,31,14,45,885.5,92.5,3.6,18.0,683.0,637.58,504.49
2016,3,31,15,0,873.0,91.0,3.7,18.0,645.0,587.76,465.59
2016,3,31,15,15,857.0,88.5,3.7,17.5,602.0,534.32,423.38
2016,3,31,15,30,841.0,86.0,3.7,17.0,559.0,479.3,378.58
2016,3,31,15,45,818.5,83.5,3.75,17.0,511.0,422.67,330.51
2016,3,31,16,0,796.0,81.0,3.8,17.0,463.0,367.09,281.97
2016,3,31,16,15,766.5,77.0,3.75,16.5,412.5,309.24,231.11
2016,3,31,16,30,737.0,73.0,3.7,16.0,362.0,253.8,181.55
2016,3,31,16,45,694.5,68.5,3.7,15.5,309.5,198.01,132.58
2016,3,31,17,0,652.0,64.0,3.7,15.0,257.0,144.23,87.46
2016,3,31,17,15,588.5,57.0,3.55,14.0,205.0,93.29,50.49
2016,3,31,17,30,525.0,50.0,3.4,13.0,153.0,49.64,27.55
2016,3,31,17,45,419.0,40.5,3.25,12.5,106.5,29.85,20.61
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,24.04,14.25
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,165.0,17.5,2.4,10.5,36.0,66.74,24.29
2016,4,1,6,30,330.0,35.0,2.5,11.0,72.0,147.12,105.88
2016,4,1,6,45,427.0,45.0,2.65,11.5,119.0,210.09,162.6
2016,4,1,7,0,524.0,55.0,2.8,12.0,166.0,283.24,227.2
2016,4,1,7,15,584.0,62.0,2.8,12.5,217.5,345.83,282.52
2016,4,1,7,30,644.0,69.0,2.8,13.0,269.0,413.57,340.36
2016,4,1,7,45,684.5,74.5,2.8,13.5,321.5,473.5,390.08
2016,4,1,8,0,725.0,80.0,2.8,14.0,374.0,533.79,438.42
2016,4,1,8,15,753.5,84.0,2.75,14.0,424.0,588.63,481.57
2016,4,1,8,30,782.0,88.0,2.7,14.0,474.0,643.88,523.77
2016,4,1,8,45,803.0,91.0,2.7,14.5,521.0,692.66,557.67
2016,4,1,9,0,824.0,94.0,2.7,15.0,568.0,740.58,590.1
2016,4,1,9,15,840.0,96.5,2.65,15.0,610.5,782.82,618.63
2016,4,1,9,30,856.0,99.0,2.6,15.0,653.0,823.29,645.53
2016,4,1,9,45,867.5,101.0,2.6,15.5,689.5,852.36,663.17
2016,4,1,10,0,879.0,103.0,2.6,16.0,726.0,883.84,682.44
2016,4,1,10,15,887.5,104.5,2.5,16.0,756.0,909.43,697.9
2016,4,1,10,30,896.0,106.0,2.4,16.0,786.0,932.07,711.26
2016,4,1,10,45,902.5,107.0,2.35,16.5,809.5,949.22,719.98
2016,4,1,11,0,909.0,108.0,2.3,17.0,833.0,963.1,726.55
2016,4,1,11,15,912.5,108.5,2.25,17.0,848.5,970.27,730.08
2016,4,1,11,30,916.0,109.0,2.2,17.0,864.0,973.96,731.46
2016,4,1,11,45,918.5,109.0,2.2,17.5,871.5,972.7,728.88
2016,4,1,12,0,921.0,109.0,2.2,18.0,879.0,967.92,724.16
2016,4,1,12,15,921.0,109.0,2.2,18.0,878.5,957.35,717.12
2016,4,1,12,30,921.0,109.0,2.2,18.0,878.0,943.36,707.96
2016,4,1,12,45,922.5,106.5,2.2,18.0,870.5,924.74,695.82
2016,4,1,13,0,924.0,104.0,2.2,18.0,863.0,902.8,681.53
2016,4,1,13,15,920.0,103.5,2.25,18.0,846.5,875.06,663.8
2016,4,1,13,30,916.0,103.0,2.3,18.0,830.0,844.43,644.02
2016,4,1,13,45,910.5,101.5,2.35,18.0,806.0,808.89,620.69
2016,4,1,14,0,905.0,100.0,2.4,18.0,782.0,770.89,595.43
2016,4,1,14,15,896.5,98.5,2.45,18.0,751.0,728.49,566.75
2016,4,1,14,30,888.0,97.0,2.5,18.0,720.0,684.24,535.51
2016,4,1,14,45,876.5,95.0,2.6,18.0,682.5,636.01,499.58
2016,4,1,15,0,865.0,93.0,2.7,18.0,645.0,586.63,461.72
2016,4,1,15,15,849.5,90.5,2.75,17.5,602.0,532.77,419.91
2016,4,1,15,30,834.0,88.0,2.8,17.0,559.0,479.34,376.94
2016,4,1,15,45,812.5,85.0,2.9,17.0,511.5,422.96,329.65
2016,4,1,16,0,791.0,82.0,3.0,17.0,464.0,367.54,281.72
2016,4,1,16,15,762.0,78.0,3.0,16.5,413.5,310.08,231.51
2016,4,1,16,30,733.0,74.0,3.0,16.0,363.0,254.98,182.48
2016,4,1,16,45,691.0,69.0,3.0,15.5,310.5,198.98,133.47
2016,4,1,17,0,649.0,64.0,3.0,15.0,258.0,144.95,88.14
2016,4,1,17,15,586.5,57.5,2.85,14.0,206.5,94.62,51.47
2016,4,1,17,30,524.0,51.0,2.7,13.0,155.0,51.46,28.54
2016,4,1,17,45,422.0,41.0,2.55,12.5,108.5,30.12,20.89
2016,4,1,18,0,320.0,31.0,2.4,12.0,62.0,23.84,14.27
2016,4,1,18,15,160.0,15.5,2.3,11.5,31.0,11.7,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,69.98,32.0
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,152.64,111.19
2016,4,2,6,45,430.5,46.5,1.5,10.5,123.0,214.52,166.76
2016,4,2,7,0,520.0,57.0,1.5,11.0,170.0,285.74,229.32
2016,4,2,7,15,260.0,67.0,1.4,11.5,123.5,202.56,165.72
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,75.22,58.78
2016,4,2,7,45,0.0,91.5,1.25,12.5,91.5,89.64,70.98
2016,4,2,8,0,0.0,106.0,1.2,13.0,106.0,104.06,82.72
2016,4,2,8,15,0.0,130.5,1.15,13.5,130.5,128.86,102.83
2016,4,2,8,30,0.0,155.0,1.1,14.0,155.0,153.69,122.54
2016,4,2,8,45,2.5,169.0,1.1,14.5,170.5,169.36,134.62
2016,4,2,9,0,5.0,183.0,1.1,15.0,186.0,185.22,146.73
2016,4,2,9,15,57.5,241.5,1.1,15.5,279.0,295.64,234.64
2016,4,2,9,30,110.0,300.0,1.1,16.0,372.0,403.65,316.73
2016,4,2,9,45,121.0,319.5,1.1,16.5,403.0,444.58,345.33
2016,4,2,10,0,132.0,339.0,1.1,17.0,434.0,476.82,367.63
2016,4,2,10,15,230.5,342.0,1.15,17.0,515.0,569.06,436.93
2016,4,2,10,30,329.0,345.0,1.2,17.0,596.0,672.98,511.85
2016,4,2,10,45,445.5,312.0,1.25,17.5,663.0,755.37,570.03
2016,4,2,11,0,562.0,279.0,1.3,18.0,730.0,831.02,622.57
2016,4,2,11,15,712.5,212.0,1.3,18.0,794.0,904.76,673.47
2016,4,2,11,30,863.0,145.0,1.3,18.0,858.0,970.04,714.76
2016,4,2,11,45,865.0,145.0,1.35,18.5,865.5,967.98,711.71
2016,4,2,12,0,867.0,145.0,1.4,19.0,873.0,962.55,707.49
2016,4,2,12,15,867.0,145.0,1.45,19.0,872.0,951.95,701.38
2016,4,2,12,30,867.0,145.0,1.5,19.0,871.0,938.09,693.27
2016,4,2,12,45,878.0,136.5,1.55,19.0,865.5,917.95,681.1
2016,4,2,13,0,889.0,128.0,1.6,19.0,860.0,898.9,669.71
2016,4,2,13,15,884.5,127.0,1.65,19.0,843.0,870.9,652.29
2016,4,2,13,30,880.0,126.0,1.7,19.0,826.0,840.18,632.99
2016,4,2,13,45,874.5,123.5,1.75,19.0,802.0,804.6,610.21
2016,4,2,14,0,869.0,121.0,1.8,19.0,778.0,766.68,585.58
2016,4,2,14,15,859.0,119.0,1.8,19.0,747.0,724.85,557.51
2016,4,2,14,30,849.0,117.0,1.8,19.0,716.0,680.01,525.41
2016,4,2,14,45,834.5,115.5,1.85,19.0,678.0,631.5,489.89
2016,4,2,15,0,820.0,114.0,1.9,19.0,640.0,582.24,452.8
2016,4,2,15,15,802.5,111.0,1.9,18.5,597.0,529.47,412.55
2016,4,2,15,30,785.0,108.0,1.9,18.0,554.0,476.79,371.02
2016,4,2,15,45,758.5,105.0,1.9,18.0,506.0,419.02,323.62
2016,4,2,16,0,732.0,102.0,1.9,18.0,458.0,364.23,277.27
2016,4,2,16,15,700.0,97.0,1.9,17.5,407.5,307.73,229.09
2016,4,2,16,30,668.0,92.0,1.9,17.0,357.0,254.0,182.4
2016,4,2,16,45,617.5,86.5,1.95,16.5,304.5,199.15,135.69
2016,4,2,17,0,567.0,81.0,2.0,16.0,252.0,149.76,95.19
2016,4,2,17,15,501.5,72.0,2.0,15.0,201.5,101.56,60.22
2016,4,2,17,30,436.0,63.0,2.0,14.0,151.0,61.06,37.66
2016,4,2,17,45,330.5,50.0,2.0,13.5,105.5,37.63,27.41
2016,4,2,18,0,225.0,37.0,2.0,13.0,60.0,28.57,18.32
2016,4,2,18,15,112.5,18.5,2.0,12.5,30.0,14.39,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
