Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,18.67,0.0
2016,4,3,6,15,193.5,24.5,1.75,9.5,45.0,83.39,44.46
2016,4,3,6,30,335.0,40.0,1.8,10.0,80.0,156.22,115.05
2016,4,3,6,45,431.0,50.0,1.85,10.5,128.5,220.04,172.0
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,293.76,236.68
2016,4,3,7,15,263.5,60.0,1.9,11.5,118.5,196.59,161.36
2016,4,3,7,30,0.0,60.0,1.9,12.0,60.0,57.98,44.17
2016,4,3,7,45,0.0,71.5,1.9,12.5,71.5,69.12,53.62
2016,4,3,8,0,0.0,83.0,1.9,13.0,83.0,80.48,62.96
2016,4,3,8,15,0.0,94.5,1.9,13.5,94.5,91.87,72.16
2016,4,3,8,30,0.0,106.0,1.9,14.0,106.0,103.25,81.24
2016,4,3,8,45,0.5,138.5,1.9,14.5,139.0,136.36,108.06
2016,4,3,9,0,1.0,171.0,1.9,15.0,172.0,169.68,134.52
2016,4,3,9,15,7.5,199.0,1.9,15.5,204.5,203.26,160.97
2016,4,3,9,30,14.0,227.0,1.9,16.0,237.0,237.24,187.3
2016,4,3,9,45,13.5,234.5,1.95,16.5,244.5,244.31,191.98
2016,4,3,10,0,13.0,242.0,2.0,17.0,252.0,251.34,196.72
2016,4,3,10,15,27.5,283.5,2.0,17.0,305.0,315.32,246.31
2016,4,3,10,30,42.0,325.0,2.0,17.0,358.0,372.37,289.5
2016,4,3,10,45,64.0,354.0,2.0,17.5,405.0,423.04,327.01
2016,4,3,11,0,86.0,383.0,2.0,18.0,452.0,473.74,363.87
2016,4,3,11,15,503.5,251.5,2.0,18.0,668.5,749.16,575.2
2016,4,3,11,30,921.0,120.0,2.0,18.0,885.0,994.42,742.15
2016,4,3,11,45,919.5,122.0,2.0,18.5,892.0,991.31,735.56
2016,4,3,12,0,918.0,124.0,2.0,19.0,899.0,984.7,729.69
2016,4,3,12,15,918.0,124.0,2.05,19.0,898.0,973.94,723.25
2016,4,3,12,30,918.0,124.0,2.1,19.0,897.0,959.78,714.67
2016,4,3,12,45,913.0,125.0,2.15,19.0,887.5,938.88,701.69
2016,4,3,13,0,908.0,126.0,2.2,19.0,878.0,914.9,686.7
2016,4,3,13,15,903.0,125.5,2.25,19.0,860.5,886.47,668.68
2016,4,3,13,30,898.0,125.0,2.3,19.0,843.0,855.28,648.69
2016,4,3,13,45,887.5,125.5,2.4,19.0,817.5,818.18,624.85
2016,4,3,14,0,877.0,126.0,2.5,19.0,792.0,780.49,600.31
2016,4,3,14,15,741.5,170.0,2.55,18.5,717.0,694.19,539.16
2016,4,3,14,30,606.0,214.0,2.6,18.0,642.0,614.88,480.2
2016,4,3,14,45,714.0,167.5,2.65,18.0,646.5,608.32,477.09
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,591.52,464.76
2016,4,3,15,15,704.5,140.5,2.7,17.5,573.0,506.43,398.85
2016,4,3,15,30,587.0,160.0,2.7,17.0,495.0,431.98,340.23
2016,4,3,15,45,619.5,135.0,2.75,17.0,462.0,389.69,304.94
2016,4,3,16,0,652.0,110.0,2.8,17.0,429.0,343.28,264.62
2016,4,3,16,15,621.5,104.0,2.75,16.5,381.5,290.6,219.19
2016,4,3,16,30,591.0,98.0,2.7,16.0,334.0,240.66,175.45
2016,4,3,16,45,520.5,99.0,2.7,15.5,285.5,192.1,134.61
2016,4,3,17,0,450.0,100.0,2.7,15.0,237.0,150.32,101.27
2016,4,3,17,15,442.5,83.0,2.6,14.0,196.5,106.55,66.9
2016,4,3,17,30,435.0,66.0,2.5,13.0,156.0,64.65,40.43
2016,4,3,17,45,337.0,52.5,2.45,12.5,110.0,39.55,29.26
2016,4,3,18,0,239.0,39.0,2.4,12.0,64.0,30.15,19.89
2016,4,3,18,15,119.5,19.5,2.35,11.5,32.0,15.17,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2016,4,4,6,15,170.5,26.5,2.85,10.5,48.0,81.63,47.3
2016,4,4,6,30,341.0,41.0,2.9,11.0,84.0,160.33,118.71
2016,4,4,6,45,438.0,51.0,2.95,11.5,133.0,225.18,176.48
2016,4,4,7,0,535.0,61.0,3.0,12.0,182.0,300.02,242.26
2016,4,4,7,15,595.5,68.0,3.0,12.5,235.0,364.07,298.4
2016,4,4,7,30,656.0,75.0,3.0,13.0,288.0,433.23,356.97
2016,4,4,7,45,697.5,80.0,3.0,14.0,341.5,494.07,406.28
2016,4,4,8,0,739.0,85.0,3.0,15.0,395.0,557.25,455.53
2016,4,4,8,15,767.5,89.0,2.95,15.5,446.0,610.75,496.31
2016,4,4,8,30,796.0,93.0,2.9,16.0,497.0,666.7,537.4
2016,4,4,8,45,814.5,97.0,2.9,16.5,544.0,715.32,570.55
2016,4,4,9,0,833.0,101.0,2.9,17.0,591.0,762.85,602.27
2016,4,4,9,15,849.0,103.5,2.8,17.0,634.0,805.33,630.35
2016,4,4,9,30,865.0,106.0,2.7,17.0,677.0,846.0,656.71
2016,4,4,9,45,874.0,109.5,2.65,17.5,713.5,879.7,676.92
2016,4,4,10,0,883.0,113.0,2.6,18.0,750.0,905.43,691.42
2016,4,4,10,15,891.5,114.5,2.5,18.0,780.0,930.9,706.58
2016,4,4,10,30,900.0,116.0,2.4,18.0,810.0,953.39,719.61
2016,4,4,10,45,904.5,118.0,2.35,18.5,833.0,969.58,727.49
2016,4,4,11,0,909.0,120.0,2.3,19.0,856.0,982.43,733.24
2016,4,4,11,15,912.5,121.0,2.25,19.0,871.0,989.87,736.88
2016,4,4,11,30,916.0,122.0,2.2,19.0,886.0,993.84,738.41
2016,4,4,11,45,916.5,123.0,2.2,19.5,893.0,991.48,735.1
2016,4,4,12,0,917.0,124.0,2.2,20.0,900.0,985.64,729.72
2016,4,4,12,15,916.5,123.5,2.15,20.0,899.0,973.86,721.44
2016,4,4,12,30,916.0,123.0,2.1,20.0,898.0,958.71,711.12
2016,4,4,12,45,916.5,121.0,2.1,20.0,889.5,939.6,698.86
2016,4,4,13,0,917.0,119.0,2.1,20.0,881.0,917.23,684.52
2016,4,4,13,15,912.5,118.0,2.2,20.0,863.5,888.5,666.9
2016,4,4,13,30,908.0,117.0,2.3,20.0,846.0,856.94,647.23
2016,4,4,13,45,898.0,117.5,2.45,20.0,820.5,819.93,623.93
2016,4,4,14,0,888.0,118.0,2.6,20.0,795.0,780.77,598.75
2016,4,4,14,15,691.0,186.5,2.85,20.0,700.5,675.94,523.49
2016,4,4,14,30,494.0,255.0,3.1,20.0,606.0,579.92,450.7
2016,4,4,14,45,665.0,183.0,3.35,20.0,629.5,593.95,464.71
2016,4,4,15,0,836.0,111.0,3.6,20.0,653.0,591.13,464.1
2016,4,4,15,15,818.5,108.5,3.7,19.5,609.0,538.03,422.79
2016,4,4,15,30,801.0,106.0,3.8,19.0,565.0,485.0,380.38
2016,4,4,15,45,778.0,102.0,3.9,19.0,517.0,428.54,333.28
2016,4,4,16,0,755.0,98.0,4.0,19.0,469.0,371.39,284.42
2016,4,4,16,15,723.0,93.5,3.8,18.5,418.0,314.05,234.74
2016,4,4,16,30,691.0,89.0,3.6,18.0,367.0,259.45,186.69
2016,4,4,16,45,648.5,82.5,3.45,17.5,315.0,203.89,138.57
2016,4,4,17,0,606.0,76.0,3.3,17.0,263.0,152.83,95.92
2016,4,4,17,15,540.0,68.0,3.15,16.0,211.0,103.03,59.42
2016,4,4,17,30,474.0,60.0,3.0,15.0,159.0,60.91,35.72
2016,4,4,17,45,375.0,48.5,2.9,14.5,112.5,36.5,26.38
2016,4,4,18,0,276.0,37.0,2.8,14.0,66.0,28.41,18.37
2016,4,4,18,15,138.0,18.5,2.7,13.5,33.0,14.29,0.0
2016,4,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,49.0,6.5,1.8,9.5,8.0,0.0,0.0
2016,4,5,6,0,98.0,13.0,1.7,10.0,16.0,31.99,0.0
2016,4,5,6,15,247.5,26.5,1.65,10.5,54.0,103.47,63.67
2016,4,5,6,30,397.0,40.0,1.6,11.0,92.0,177.74,131.91
2016,4,5,6,45,487.0,49.0,1.55,12.0,142.0,242.28,189.05
2016,4,5,7,0,577.0,58.0,1.5,13.0,192.0,315.99,252.69
2016,4,5,7,15,634.0,64.0,1.55,13.5,245.5,379.56,307.46
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,447.82,364.11
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,507.74,412.42
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,572.07,462.36
2016,4,5,8,15,805.0,79.5,1.75,15.5,458.5,627.17,503.59
2016,4,5,8,30,831.0,83.0,1.8,16.0,510.0,682.34,542.73
2016,4,5,8,45,851.0,85.5,1.85,16.5,557.5,731.68,575.76
2016,4,5,9,0,871.0,88.0,1.9,17.0,605.0,775.52,604.29
2016,4,5,9,15,885.0,90.5,1.95,17.5,647.5,817.43,631.06
2016,4,5,9,30,899.0,93.0,2.0,18.0,690.0,857.34,656.08
2016,4,5,9,45,907.0,95.5,2.05,18.5,726.0,889.83,675.77
2016,4,5,10,0,915.0,98.0,2.1,19.0,762.0,919.54,693.51
2016,4,5,10,15,922.5,99.5,2.15,19.0,792.5,944.75,709.51
2016,4,5,10,30,930.0,101.0,2.2,19.0,823.0,966.84,723.51
2016,4,5,10,45,934.5,102.5,2.25,19.5,845.0,982.89,732.21
2016,4,5,11,0,939.0,104.0,2.3,20.0,867.0,995.5,738.76
2016,4,5,11,15,942.0,104.5,2.3,20.0,882.0,1002.1,742.38
2016,4,5,11,30,945.0,105.0,2.3,20.0,897.0,1005.13,743.85
2016,4,5,11,45,945.5,105.5,2.35,20.5,904.0,1002.21,740.72
2016,4,5,12,0,946.0,106.0,2.4,21.0,911.0,995.7,735.43
2016,4,5,12,15,945.5,106.0,2.35,21.0,909.5,984.19,727.38
2016,4,5,12,30,945.0,106.0,2.3,21.0,908.0,969.19,717.2
2016,4,5,12,45,943.0,105.0,2.25,21.5,898.5,948.41,702.0
2016,4,5,13,0,941.0,104.0,2.2,22.0,889.0,924.37,684.82
2016,4,5,13,15,936.5,103.5,2.15,22.0,871.5,895.59,665.89
2016,4,5,13,30,932.0,103.0,2.1,22.0,854.0,863.9,645.05
2016,4,5,13,45,924.5,102.0,2.05,22.0,828.5,826.63,620.39
2016,4,5,14,0,917.0,101.0,2.0,22.0,803.0,786.99,594.02
2016,4,5,14,15,907.5,99.5,2.0,22.0,771.0,743.28,565.03
2016,4,5,14,30,898.0,98.0,2.0,22.0,739.0,697.79,533.97
2016,4,5,14,45,885.5,96.0,2.0,22.0,700.0,648.37,497.87
2016,4,5,15,0,873.0,94.0,2.0,22.0,661.0,597.89,460.05
2016,4,5,15,15,856.5,91.5,1.95,21.5,617.5,544.02,419.22
2016,4,5,15,30,840.0,89.0,1.9,21.0,574.0,488.56,375.88
2016,4,5,15,45,818.5,86.0,1.85,21.0,525.5,431.75,329.44
2016,4,5,16,0,797.0,83.0,1.8,21.0,477.0,375.91,282.42
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.0,317.81,233.08
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,262.14,184.84
2016,4,5,16,45,697.0,70.0,1.55,20.0,322.0,205.86,136.37
2016,4,5,17,0,656.0,65.0,1.5,20.0,269.0,151.41,91.21
2016,4,5,17,15,595.5,58.5,1.5,19.0,217.5,100.51,54.16
2016,4,5,17,30,535.0,52.0,1.5,18.0,166.0,56.53,29.84
2016,4,5,17,45,436.5,42.5,1.5,17.0,118.5,30.76,21.16
2016,4,5,18,0,338.0,33.0,1.5,16.0,71.0,25.0,15.47
2016,4,5,18,15,169.0,16.5,1.5,15.5,35.5,12.16,0.0
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,50.5,7.0,2.45,12.5,8.5,6.88,0.0
2016,4,6,6,0,101.0,14.0,2.5,13.0,17.0,33.92,0.0
2016,4,6,6,15,240.5,27.5,2.55,13.5,55.0,103.53,65.55
2016,4,6,6,30,380.0,41.0,2.6,14.0,93.0,174.94,129.48
2016,4,6,6,45,468.0,50.5,2.65,15.0,142.5,238.69,185.55
2016,4,6,7,0,556.0,60.0,2.7,16.0,192.0,311.42,248.27
2016,4,6,7,15,612.5,66.5,2.65,16.5,245.0,374.42,302.38
2016,4,6,7,30,669.0,73.0,2.6,17.0,298.0,442.08,358.37
2016,4,6,7,45,708.5,78.0,2.55,17.5,351.0,502.56,406.81
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,563.29,453.73
2016,4,6,8,15,776.0,87.0,2.5,18.5,455.0,618.99,495.32
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,674.97,535.26
2016,4,6,8,45,825.0,93.5,2.5,19.5,554.0,724.03,567.96
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,772.15,599.34
2016,4,6,9,15,861.5,98.5,2.5,20.5,645.0,814.59,626.14
2016,4,6,9,30,877.0,101.0,2.5,21.0,688.0,850.25,647.85
2016,4,6,9,45,889.0,103.0,2.55,21.5,725.0,884.96,669.11
2016,4,6,10,0,901.0,105.0,2.6,22.0,762.0,917.16,688.48
2016,4,6,10,15,909.5,106.5,2.6,22.0,792.5,942.91,704.35
2016,4,6,10,30,918.0,108.0,2.6,22.0,823.0,965.62,718.25
2016,4,6,10,45,923.5,109.0,2.6,22.5,846.0,981.82,726.49
2016,4,6,11,0,929.0,110.0,2.6,23.0,869.0,994.63,732.63
2016,4,6,11,15,932.5,111.0,2.55,23.0,884.0,1002.1,736.31
2016,4,6,11,30,936.0,112.0,2.5,23.0,899.0,1006.02,737.85
2016,4,6,11,45,937.0,112.5,2.45,23.5,906.0,1003.49,733.92
2016,4,6,12,0,938.0,113.0,2.4,24.0,913.0,997.4,727.9
2016,4,6,12,15,937.0,113.0,2.35,24.0,911.5,985.41,719.63
2016,4,6,12,30,936.0,113.0,2.3,24.0,910.0,969.98,709.31
2016,4,6,12,45,933.5,112.5,2.25,24.5,900.5,949.34,694.37
2016,4,6,13,0,931.0,112.0,2.2,25.0,891.0,925.49,677.5
2016,4,6,13,15,926.5,111.0,2.15,25.0,874.0,896.36,658.57
2016,4,6,13,30,922.0,110.0,2.1,25.0,857.0,864.37,637.78
2016,4,6,13,45,914.5,109.5,2.05,25.5,831.5,827.83,612.71
2016,4,6,14,0,907.0,109.0,2.0,26.0,806.0,788.95,586.08
2016,4,6,14,15,897.5,107.0,1.9,26.0,774.0,745.04,556.66
2016,4,6,14,30,888.0,105.0,1.8,26.0,742.0,699.38,525.2
2016,4,6,14,45,875.0,103.5,1.75,26.0,703.5,650.49,489.93
2016,4,6,15,0,862.0,102.0,1.7,26.0,665.0,599.98,452.66
2016,4,6,15,15,845.5,99.5,1.6,25.5,621.0,546.17,412.6
2016,4,6,15,30,829.0,97.0,1.5,25.0,577.0,492.29,371.23
2016,4,6,15,45,684.5,121.5,1.45,25.0,496.0,407.6,305.95
2016,4,6,16,0,540.0,146.0,1.4,25.0,415.0,337.42,251.4
2016,4,6,16,15,521.0,132.5,1.3,24.5,370.0,287.37,210.73
2016,4,6,16,30,502.0,119.0,1.2,24.0,325.0,238.98,170.54
2016,4,6,16,45,460.0,110.5,1.1,24.0,279.0,192.04,131.91
2016,4,6,17,0,418.0,102.0,1.0,24.0,233.0,149.57,98.09
2016,4,6,17,15,376.5,87.0,1.0,23.0,188.5,106.22,66.35
2016,4,6,17,30,335.0,72.0,1.0,22.0,144.0,67.7,42.46
2016,4,6,17,45,269.0,55.5,1.0,21.5,103.0,41.61,30.01
2016,4,6,18,0,203.0,39.0,1.0,21.0,62.0,29.85,19.19
2016,4,6,18,15,101.5,19.5,0.85,21.0,31.0,15.0,2.25
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,1.75,13.5,5.0,4.91,0.0
2016,4,7,6,0,0.0,10.0,1.8,14.0,10.0,9.64,0.0
2016,4,7,6,15,8.0,29.0,1.9,14.5,30.0,30.96,18.06
2016,4,7,6,30,16.0,48.0,2.0,15.0,50.0,55.69,40.18
2016,4,7,6,45,31.0,70.0,2.1,15.5,76.5,85.57,65.79
2016,4,7,7,0,46.0,92.0,2.2,16.0,103.0,116.69,92.33
2016,4,7,7,15,59.5,113.5,2.25,16.0,131.0,147.86,118.78
2016,4,7,7,30,73.0,135.0,2.3,16.0,159.0,180.22,145.83
2016,4,7,7,45,102.0,159.0,2.35,16.5,199.5,231.65,187.79
2016,4,7,8,0,131.0,183.0,2.4,17.0,240.0,279.83,226.29
2016,4,7,8,15,126.0,206.0,2.4,17.0,266.0,306.55,246.82
2016,4,7,8,30,121.0,229.0,2.4,17.0,292.0,332.46,266.38
2016,4,7,8,45,127.0,251.5,2.4,17.5,323.0,365.16,290.66
2016,4,7,9,0,133.0,274.0,2.4,18.0,354.0,397.87,314.47
2016,4,7,9,15,193.5,290.5,2.35,18.0,416.0,467.96,368.34
2016,4,7,9,30,254.0,307.0,2.3,18.0,478.0,549.95,429.48
2016,4,7,9,45,331.0,305.5,2.25,18.5,541.0,620.25,480.62
2016,4,7,10,0,408.0,304.0,2.2,19.0,604.0,693.16,532.33
2016,4,7,10,15,473.5,290.0,2.15,19.0,651.0,752.62,574.21
2016,4,7,10,30,539.0,276.0,2.1,19.0,698.0,804.26,610.22
2016,4,7,10,45,526.0,291.0,2.1,19.0,713.0,812.97,614.49
2016,4,7,11,0,513.0,306.0,2.1,19.0,728.0,819.13,617.47
2016,4,7,11,15,529.5,309.0,2.1,19.0,751.0,838.24,630.28
2016,4,7,11,30,546.0,312.0,2.1,19.0,774.0,855.2,641.49
2016,4,7,11,45,555.5,306.5,2.15,19.0,779.5,854.43,641.33
2016,4,7,12,0,565.0,301.0,2.2,19.0,785.0,851.35,639.82
2016,4,7,12,15,523.0,319.0,2.2,19.0,767.0,822.36,618.67
2016,4,7,12,30,481.0,337.0,2.2,19.0,749.0,792.05,596.77
2016,4,7,12,45,658.0,247.0,2.25,19.0,804.0,848.67,641.88
2016,4,7,13,0,835.0,157.0,2.3,19.0,859.0,892.72,673.08
2016,4,7,13,15,830.0,155.5,2.3,19.0,841.5,864.27,653.74
2016,4,7,13,30,825.0,154.0,2.3,19.0,824.0,833.32,633.33
2016,4,7,13,45,814.0,154.0,2.35,19.0,799.0,796.81,609.34
2016,4,7,14,0,803.0,154.0,2.4,19.0,774.0,758.51,583.88
2016,4,7,14,15,791.5,151.5,2.4,18.5,742.5,715.83,554.89
2016,4,7,14,30,780.0,149.0,2.4,18.0,711.0,671.88,523.79
2016,4,7,14,45,763.5,147.0,2.45,18.0,673.0,623.61,487.96
2016,4,7,15,0,747.0,145.0,2.5,18.0,635.0,575.28,451.16
2016,4,7,15,15,727.5,141.0,2.5,17.5,592.5,523.34,411.3
2016,4,7,15,30,708.0,137.0,2.5,17.0,550.0,471.89,370.59
2016,4,7,15,45,596.5,150.0,2.5,17.0,478.0,397.64,310.8
2016,4,7,16,0,485.0,163.0,2.5,17.0,406.0,333.06,258.39
2016,4,7,16,15,413.5,156.5,2.4,16.5,348.5,275.24,211.29
2016,4,7,16,30,342.0,150.0,2.3,16.0,291.0,226.76,171.78
2016,4,7,16,45,303.5,137.0,2.25,15.5,249.5,185.47,137.62
2016,4,7,17,0,265.0,124.0,2.2,15.0,208.0,148.31,107.61
2016,4,7,17,15,231.5,104.0,2.05,14.5,168.0,110.16,77.99
2016,4,7,17,30,198.0,84.0,1.9,14.0,128.0,76.06,54.0
2016,4,7,17,45,149.5,63.5,1.8,14.0,91.5,50.76,39.05
2016,4,7,18,0,101.0,43.0,1.7,14.0,55.0,35.16,24.45
2016,4,7,18,15,50.5,21.5,1.65,13.5,27.5,18.14,5.27
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.5,1.4,11.5,6.5,6.39,0.0
2016,4,8,6,0,0.0,13.0,1.4,12.0,13.0,12.54,0.0
2016,4,8,6,15,24.5,32.5,1.45,12.5,36.0,40.9,26.04
2016,4,8,6,30,49.0,52.0,1.5,13.0,59.0,74.54,55.61
2016,4,8,6,45,68.5,74.0,1.55,13.5,88.5,108.33,84.95
2016,4,8,7,0,88.0,96.0,1.6,14.0,118.0,143.84,115.49
2016,4,8,7,15,106.5,117.5,1.6,14.5,150.0,180.07,146.1
2016,4,8,7,30,125.0,139.0,1.6,15.0,182.0,217.93,177.37
2016,4,8,7,45,86.0,156.5,1.6,15.5,188.5,213.42,172.88
2016,4,8,8,0,47.0,174.0,1.6,16.0,195.0,210.82,169.47
2016,4,8,8,15,33.0,183.0,1.55,16.0,199.0,211.81,169.5
2016,4,8,8,30,19.0,192.0,1.5,16.0,203.0,205.29,163.38
2016,4,8,8,45,35.0,223.0,1.5,16.5,244.0,257.13,204.11
2016,4,8,9,0,51.0,254.0,1.5,17.0,285.0,303.54,239.54
2016,4,8,9,15,65.0,279.5,1.5,17.0,322.0,343.11,269.52
2016,4,8,9,30,79.0,305.0,1.5,17.0,359.0,383.26,299.56
2016,4,8,9,45,126.5,330.0,1.55,17.5,421.5,461.23,357.89
2016,4,8,10,0,174.0,355.0,1.6,18.0,484.0,532.16,409.46
2016,4,8,10,15,179.0,370.5,1.65,18.0,507.5,555.25,425.25
2016,4,8,10,30,184.0,386.0,1.7,18.0,531.0,577.73,440.91
2016,4,8,10,45,149.0,395.0,1.75,18.0,514.5,555.06,423.0
2016,4,8,11,0,114.0,404.0,1.8,18.0,498.0,531.05,404.39
2016,4,8,11,15,107.0,409.0,1.85,18.0,499.0,519.99,396.27
2016,4,8,11,30,100.0,414.0,1.9,18.0,500.0,517.08,393.88
2016,4,8,11,45,155.0,422.0,1.95,18.0,556.0,583.04,443.19
2016,4,8,12,0,210.0,430.0,2.0,18.0,612.0,639.64,484.72
2016,4,8,12,15,289.0,410.5,2.0,18.0,659.5,694.51,525.32
2016,4,8,12,30,368.0,391.0,2.0,18.0,707.0,739.48,558.57
2016,4,8,12,45,528.5,311.0,2.05,18.0,759.5,797.27,603.76
2016,4,8,13,0,689.0,231.0,2.1,18.0,812.0,843.77,640.46
2016,4,8,13,15,517.5,301.0,2.1,18.0,733.0,747.35,568.63
2016,4,8,13,30,346.0,371.0,2.1,18.0,654.0,655.42,499.79
2016,4,8,13,45,279.5,373.5,2.15,18.0,597.5,591.72,453.69
2016,4,8,14,0,213.0,376.0,2.2,18.0,541.0,529.19,407.45
2016,4,8,14,15,271.0,348.0,2.2,18.0,549.5,534.55,413.49
2016,4,8,14,30,329.0,320.0,2.2,18.0,558.0,532.67,413.46
2016,4,8,14,45,463.0,263.0,2.25,18.0,578.5,546.5,426.2
2016,4,8,15,0,597.0,206.0,2.3,18.0,599.0,546.64,427.59
2016,4,8,15,15,298.5,163.0,2.3,17.5,359.5,315.7,250.12
2016,4,8,15,30,0.0,120.0,2.3,17.0,120.0,115.8,89.71
2016,4,8,15,45,30.0,164.5,2.3,17.0,179.5,169.59,133.92
2016,4,8,16,0,60.0,209.0,2.3,17.0,239.0,218.44,172.89
2016,4,8,16,15,145.0,188.0,2.25,16.5,250.5,220.31,172.94
2016,4,8,16,30,230.0,167.0,2.2,16.0,262.0,212.11,163.34
2016,4,8,16,45,189.0,153.0,2.15,16.0,224.5,177.63,135.29
2016,4,8,17,0,148.0,139.0,2.1,16.0,187.0,145.45,109.88
2016,4,8,17,15,121.5,115.5,2.0,15.5,150.0,111.72,83.49
2016,4,8,17,30,95.0,92.0,1.9,15.0,113.0,81.39,60.66
2016,4,8,17,45,64.0,67.5,1.8,14.5,80.0,56.39,43.93
2016,4,8,18,0,33.0,43.0,1.7,14.0,47.0,38.81,27.67
2016,4,8,18,15,16.5,23.0,1.65,14.0,25.0,21.55,8.31
2016,4,8,18,30,0.0,3.0,1.6,14.0,3.0,2.95,0.0
2016,4,8,18,45,0.0,1.5,1.55,14.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,13.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.0,13.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,12.0,2.0,13.0,12.0,11.57,3.62
2016,4,9,6,30,0.0,20.0,2.0,13.0,20.0,19.29,10.6
2016,4,9,6,45,0.0,30.0,2.05,13.0,30.0,28.95,19.09
2016,4,9,7,0,0.0,40.0,2.1,13.0,40.0,38.62,27.53
2016,4,9,7,15,0.0,51.0,2.1,13.0,51.0,49.27,36.7
2016,4,9,7,30,0.0,62.0,2.1,13.0,62.0,59.92,45.74
2016,4,9,7,45,0.0,69.5,2.15,13.5,69.5,67.19,51.69
2016,4,9,8,0,0.0,77.0,2.2,14.0,77.0,74.46,57.54
2016,4,9,8,15,0.0,102.5,2.15,14.0,102.5,99.78,78.5
2016,4,9,8,30,0.0,128.0,2.1,14.0,128.0,125.36,99.35
2016,4,9,8,45,0.0,112.0,2.1,14.0,112.0,108.99,85.52
2016,4,9,9,0,0.0,96.0,2.1,14.0,96.0,92.98,72.09
2016,4,9,9,15,0.0,118.5,2.05,14.0,118.5,115.29,90.25
2016,4,9,9,30,0.0,141.0,2.0,14.0,141.0,137.67,108.24
2016,4,9,9,45,0.0,128.0,2.0,14.5,128.0,124.63,97.18
2016,4,9,10,0,0.0,115.0,2.0,15.0,115.0,111.73,86.37
2016,4,9,10,15,0.0,103.5,2.0,15.0,103.5,100.41,77.05
2016,4,9,10,30,0.0,92.0,2.0,15.0,92.0,89.14,67.79
2016,4,9,10,45,0.0,110.0,2.05,15.0,110.0,106.82,82.08
2016,4,9,11,0,0.0,128.0,2.1,15.0,128.0,124.53,96.27
2016,4,9,11,15,6.0,190.5,2.05,15.0,196.0,192.05,150.33
2016,4,9,11,30,12.0,253.0,2.0,15.0,264.0,259.96,203.49
2016,4,9,11,45,10.5,235.0,2.0,15.5,244.5,240.25,187.42
2016,4,9,12,0,9.0,217.0,2.0,16.0,225.0,220.65,171.77
2016,4,9,12,15,9.0,216.5,2.0,16.0,224.5,219.86,171.2
2016,4,9,12,30,9.0,216.0,2.0,16.0,224.0,219.03,170.57
2016,4,9,12,45,12.5,252.0,2.0,16.0,263.0,257.28,200.49
2016,4,9,13,0,16.0,288.0,2.0,16.0,302.0,295.24,229.79
2016,4,9,13,15,8.0,180.5,2.0,16.0,187.5,182.2,141.64
2016,4,9,13,30,0.0,73.0,2.0,16.0,73.0,70.71,52.35
2016,4,9,13,45,0.0,94.0,2.0,16.0,94.0,91.07,69.09
2016,4,9,14,0,0.0,115.0,2.0,16.0,115.0,111.41,85.63
2016,4,9,14,15,1.0,143.0,2.0,16.0,144.0,139.17,108.14
2016,4,9,14,30,2.0,171.0,2.0,16.0,173.0,166.7,130.36
2016,4,9,14,45,1.5,171.5,2.05,16.0,173.0,166.57,130.45
2016,4,9,15,0,1.0,172.0,2.1,16.0,173.0,166.43,130.63
2016,4,9,15,15,0.5,96.5,2.05,16.0,97.0,93.65,71.91
2016,4,9,15,30,0.0,21.0,2.0,16.0,21.0,20.29,11.36
2016,4,9,15,45,0.0,82.5,2.0,16.0,82.5,79.81,61.1
2016,4,9,16,0,0.0,144.0,2.0,16.0,144.0,137.85,109.02
2016,4,9,16,15,0.0,85.5,1.9,15.5,85.5,82.63,63.83
2016,4,9,16,30,0.0,27.0,1.8,15.0,27.0,26.06,16.55
2016,4,9,16,45,0.0,23.0,1.75,15.0,23.0,22.2,13.33
2016,4,9,17,0,0.0,19.0,1.7,15.0,19.0,18.33,10.05
2016,4,9,17,15,0.0,15.5,1.55,14.5,15.5,14.95,7.18
2016,4,9,17,30,0.0,12.0,1.4,14.0,12.0,11.57,4.25
2016,4,9,17,45,0.0,8.5,1.3,14.0,8.5,8.19,1.62
2016,4,9,18,0,0.0,5.0,1.2,14.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.2,13.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,1.75,12.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,1.8,12.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,1.9,12.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.99
2016,4,10,7,15,0.0,10.5,2.0,13.0,10.5,10.12,3.09
2016,4,10,7,30,0.0,13.0,2.0,13.0,13.0,12.54,5.16
2016,4,10,7,45,0.0,21.0,2.05,13.5,21.0,20.27,11.75
2016,4,10,8,0,0.0,29.0,2.1,14.0,29.0,28.0,18.25
2016,4,10,8,15,0.0,34.5,2.1,14.0,34.5,33.32,22.69
2016,4,10,8,30,0.0,40.0,2.1,14.0,40.0,38.65,27.1
2016,4,10,8,45,0.0,54.0,2.1,14.0,54.0,52.21,38.38
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,65.78,49.57
2016,4,10,9,15,0.0,75.5,2.1,14.0,75.5,73.06,55.46
2016,4,10,9,30,0.0,83.0,2.1,14.0,83.0,80.34,61.33
2016,4,10,9,45,0.0,115.0,2.15,14.5,115.0,111.74,86.77
2016,4,10,10,0,0.0,147.0,2.2,15.0,147.0,143.47,112.07
2016,4,10,10,15,5.5,195.0,2.25,15.0,199.5,196.44,154.43
2016,4,10,10,30,11.0,243.0,2.3,15.0,252.0,249.85,196.42
2016,4,10,10,45,8.0,213.0,2.35,15.0,220.0,216.64,169.87
2016,4,10,11,0,5.0,183.0,2.4,15.0,188.0,183.73,143.66
2016,4,10,11,15,8.5,218.5,2.45,15.0,226.0,222.33,174.3
2016,4,10,11,30,12.0,254.0,2.5,15.0,264.0,260.95,204.47
2016,4,10,11,45,20.0,298.5,2.55,15.5,315.5,312.8,244.3
2016,4,10,12,0,28.0,343.0,2.6,16.0,367.0,371.51,288.59
2016,4,10,12,15,24.0,326.5,2.65,16.0,347.0,343.28,266.84
2016,4,10,12,30,20.0,310.0,2.7,16.0,327.0,322.27,250.85
2016,4,10,12,45,31.5,338.5,2.8,16.0,365.5,365.28,284.31
2016,4,10,13,0,43.0,367.0,2.9,16.0,404.0,402.07,312.6
2016,4,10,13,15,26.5,299.5,2.95,16.0,322.5,318.13,248.31
2016,4,10,13,30,10.0,232.0,3.0,16.0,241.0,233.71,182.69
2016,4,10,13,45,15.0,258.0,3.05,16.0,270.5,262.35,205.7
2016,4,10,14,0,20.0,284.0,3.1,16.0,300.0,290.38,227.86
2016,4,10,14,15,12.5,239.0,3.1,15.5,249.0,240.19,188.98
2016,4,10,14,30,5.0,194.0,3.1,15.0,198.0,190.88,150.35
2016,4,10,14,45,6.5,199.5,3.1,15.0,204.5,196.58,155.34
2016,4,10,15,0,8.0,205.0,3.1,15.0,211.0,202.0,160.02
2016,4,10,15,15,12.0,208.0,3.05,15.0,216.0,206.08,163.68
2016,4,10,15,30,16.0,211.0,3.0,15.0,221.0,209.55,166.83
2016,4,10,15,45,8.0,170.5,3.0,15.0,175.5,166.65,132.49
2016,4,10,16,0,0.0,130.0,3.0,15.0,130.0,124.77,98.65
2016,4,10,16,15,0.0,124.0,2.9,14.5,124.0,118.73,94.2
2016,4,10,16,30,0.0,118.0,2.8,14.0,118.0,112.61,89.57
2016,4,10,16,45,0.0,101.5,2.75,14.0,101.5,96.84,76.6
2016,4,10,17,0,0.0,85.0,2.7,14.0,85.0,81.15,63.52
2016,4,10,17,15,0.0,69.0,2.55,13.5,69.0,66.01,50.8
2016,4,10,17,30,0.0,53.0,2.4,13.0,53.0,50.98,37.93
2016,4,10,17,45,0.0,38.5,2.25,13.0,38.5,37.19,27.37
2016,4,10,18,0,0.0,24.0,2.1,13.0,24.0,23.16,14.45
2016,4,10,18,15,0.0,13.5,2.0,12.5,13.5,13.02,3.74
2016,4,10,18,30,0.0,3.0,1.9,12.0,3.0,2.95,0.0
2016,4,10,18,45,0.0,1.5,1.85,12.0,1.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,56.0,11.5,0.65,10.5,14.5,20.46,0.0
2016,4,11,6,0,112.0,23.0,0.6,11.0,29.0,56.31,18.12
2016,4,11,6,15,222.5,38.5,0.65,11.5,68.0,113.54,80.31
2016,4,11,6,30,333.0,54.0,0.7,12.0,107.0,179.01,136.53
2016,4,11,6,45,408.5,65.0,0.8,12.5,154.5,237.86,187.91
2016,4,11,7,0,484.0,76.0,0.9,13.0,202.0,306.64,246.64
2016,4,11,7,15,333.0,109.5,0.95,13.0,205.0,293.34,238.72
2016,4,11,7,30,182.0,143.0,1.0,13.0,208.0,253.5,207.08
2016,4,11,7,45,113.0,160.5,1.1,13.5,203.0,239.96,195.43
2016,4,11,8,0,44.0,178.0,1.2,14.0,198.0,213.08,171.94
2016,4,11,8,15,37.0,193.0,1.2,14.0,211.0,225.25,181.22
2016,4,11,8,30,30.0,208.0,1.2,14.0,224.0,236.79,189.66
2016,4,11,8,45,22.0,211.5,1.25,14.5,224.0,227.55,181.23
2016,4,11,9,0,14.0,215.0,1.3,15.0,224.0,224.82,178.05
2016,4,11,9,15,78.5,269.5,1.3,15.0,323.5,343.05,271.92
2016,4,11,9,30,143.0,324.0,1.3,15.0,423.0,467.09,365.93
2016,4,11,9,45,186.5,340.0,1.35,15.5,475.5,524.86,407.65
2016,4,11,10,0,230.0,356.0,1.4,16.0,528.0,583.97,450.0
2016,4,11,10,15,150.0,362.0,1.4,16.0,476.0,519.92,400.05
2016,4,11,10,30,70.0,368.0,1.4,16.0,424.0,443.72,341.41
2016,4,11,10,45,95.0,389.0,1.4,16.5,467.5,489.16,374.99
2016,4,11,11,0,120.0,410.0,1.4,17.0,511.0,543.1,413.13
2016,4,11,11,15,123.5,414.5,1.4,17.0,520.0,549.82,417.28
2016,4,11,11,30,127.0,419.0,1.4,17.0,529.0,555.97,421.46
2016,4,11,11,45,150.5,428.5,1.4,17.0,559.5,585.73,443.09
2016,4,11,12,0,174.0,438.0,1.4,17.0,590.0,614.45,463.62
2016,4,11,12,15,510.5,293.5,1.4,17.0,737.5,787.62,594.87
2016,4,11,12,30,847.0,149.0,1.4,17.0,885.0,937.48,697.66
2016,4,11,12,45,825.5,160.0,1.45,17.5,871.0,912.27,678.78
2016,4,11,13,0,804.0,171.0,1.5,18.0,857.0,884.76,660.57
2016,4,11,13,15,799.0,169.5,1.5,17.5,840.0,856.88,643.88
2016,4,11,13,30,794.0,168.0,1.5,17.0,823.0,826.61,625.45
2016,4,11,13,45,785.0,167.0,1.55,17.0,798.5,791.45,602.89
2016,4,11,14,0,776.0,166.0,1.6,17.0,774.0,754.48,578.84
2016,4,11,14,15,765.0,163.5,1.6,17.0,743.0,713.12,549.76
2016,4,11,14,30,754.0,161.0,1.6,17.0,712.0,670.08,518.84
2016,4,11,14,45,745.0,155.0,1.65,17.0,676.0,623.92,485.39
2016,4,11,15,0,736.0,149.0,1.7,17.0,640.0,576.85,450.33
2016,4,11,15,15,392.0,197.5,1.7,16.5,457.5,399.63,314.6
2016,4,11,15,30,48.0,246.0,1.7,16.0,275.0,256.46,202.07
2016,4,11,15,45,44.5,227.0,1.7,16.0,252.0,233.3,184.61
2016,4,11,16,0,41.0,208.0,1.7,16.0,229.0,210.55,166.81
2016,4,11,16,15,38.0,187.0,1.7,16.0,204.5,186.64,147.88
2016,4,11,16,30,35.0,166.0,1.7,16.0,180.0,163.18,129.09
2016,4,11,16,45,275.0,131.5,1.7,16.0,223.0,176.66,131.39
2016,4,11,17,0,515.0,97.0,1.7,16.0,266.0,164.37,109.72
2016,4,11,17,15,455.0,86.5,1.65,15.5,216.5,117.28,73.99
2016,4,11,17,30,395.0,76.0,1.6,15.0,167.0,76.99,48.52
2016,4,11,17,45,322.5,61.0,1.55,14.5,122.5,45.5,34.52
2016,4,11,18,0,250.0,46.0,1.5,14.0,78.0,35.14,24.78
2016,4,11,18,15,142.0,28.5,1.55,13.5,45.0,22.12,10.81
2016,4,11,18,30,34.0,11.0,1.6,13.0,12.0,10.81,0.0
2016,4,11,18,45,17.0,5.5,1.7,12.5,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,11.0,4.0,3.93,0.0
2016,4,12,6,0,0.0,8.0,2.5,11.0,8.0,7.71,0.0
2016,4,12,6,15,0.0,19.5,2.55,11.0,19.5,18.81,9.89
2016,4,12,6,30,0.0,31.0,2.6,11.0,31.0,29.93,19.84
2016,4,12,6,45,0.0,45.5,2.65,11.5,45.5,43.95,32.12
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,58.2,44.44
2016,4,12,7,15,0.0,75.0,2.7,12.0,75.0,73.12,57.23
2016,4,12,7,30,0.0,90.0,2.7,12.0,90.0,88.04,69.82
2016,4,12,7,45,181.0,128.5,2.75,12.5,211.0,250.46,208.1
2016,4,12,8,0,362.0,167.0,2.8,13.0,332.0,416.02,343.38
2016,4,12,8,15,347.5,192.0,2.8,13.5,365.0,448.94,367.27
2016,4,12,8,30,333.0,217.0,2.8,14.0,398.0,479.6,389.32
2016,4,12,8,45,174.5,219.0,2.85,14.5,314.5,365.55,295.75
2016,4,12,9,0,16.0,221.0,2.9,15.0,231.0,232.58,184.93
2016,4,12,9,15,13.0,221.5,2.9,15.0,230.0,230.43,183.01
2016,4,12,9,30,10.0,222.0,2.9,15.0,229.0,228.21,180.72
2016,4,12,9,45,51.0,287.0,2.95,15.5,325.5,339.71,268.97
2016,4,12,10,0,92.0,352.0,3.0,16.0,422.0,446.75,350.63
2016,4,12,10,15,94.5,364.5,3.05,16.0,438.5,462.79,361.81
2016,4,12,10,30,97.0,377.0,3.1,16.0,455.0,478.53,373.2
2016,4,12,10,45,221.5,379.5,3.2,16.5,564.0,607.23,471.83
2016,4,12,11,0,346.0,382.0,3.3,17.0,673.0,736.98,567.25
2016,4,12,11,15,330.0,394.5,3.35,17.0,675.5,734.23,563.54
2016,4,12,11,30,314.0,407.0,3.4,17.0,678.0,729.9,559.68
2016,4,12,11,45,584.0,276.0,3.45,17.0,784.5,855.81,658.28
2016,4,12,12,0,854.0,145.0,3.5,17.0,891.0,966.17,736.54
2016,4,12,12,15,854.0,145.0,3.55,17.0,890.5,950.29,725.01
2016,4,12,12,30,854.0,145.0,3.6,17.0,890.0,941.06,719.2
2016,4,12,12,45,604.0,268.0,3.65,17.0,792.0,825.66,636.67
2016,4,12,13,0,354.0,391.0,3.7,17.0,694.0,708.26,545.67
2016,4,12,13,15,361.0,380.0,3.8,17.0,684.0,691.3,534.94
2016,4,12,13,30,368.0,369.0,3.9,17.0,674.0,672.87,522.41
2016,4,12,13,45,576.5,266.5,4.0,17.0,727.5,725.49,567.47
2016,4,12,14,0,785.0,164.0,4.1,17.0,781.0,760.36,598.01
2016,4,12,14,15,774.5,161.5,4.1,17.0,750.5,718.92,567.22
2016,4,12,14,30,764.0,159.0,4.1,17.0,720.0,675.89,534.89
2016,4,12,14,45,750.5,155.5,4.2,17.0,683.0,628.87,499.2
2016,4,12,15,0,737.0,152.0,4.3,17.0,646.0,581.3,462.34
2016,4,12,15,15,718.5,148.0,4.3,16.5,604.0,530.25,422.37
2016,4,12,15,30,700.0,144.0,4.3,16.0,562.0,479.62,381.59
2016,4,12,15,45,535.5,169.0,4.35,16.0,473.5,392.23,310.69
2016,4,12,16,0,371.0,194.0,4.4,16.0,385.0,322.15,253.89
2016,4,12,16,15,382.0,170.5,4.3,15.5,349.5,280.48,218.43
2016,4,12,16,30,393.0,147.0,4.2,15.0,314.0,238.76,181.88
2016,4,12,16,45,346.5,138.0,4.15,14.5,271.0,198.35,147.91
2016,4,12,17,0,300.0,129.0,4.1,14.0,228.0,160.63,117.15
2016,4,12,17,15,262.0,110.0,4.0,13.5,185.5,120.61,85.7
2016,4,12,17,30,224.0,91.0,3.9,13.0,143.0,85.07,60.39
2016,4,12,17,45,172.0,71.0,3.85,13.0,105.0,56.32,44.31
2016,4,12,18,0,120.0,51.0,3.8,13.0,67.0,41.29,30.25
2016,4,12,18,15,60.0,30.5,3.75,12.5,38.5,26.69,14.8
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,13.0,2.25,9.5,17.5,23.23,0.0
2016,4,13,6,0,123.0,26.0,2.3,10.0,35.0,64.27,31.77
2016,4,13,6,15,234.5,42.0,2.4,10.5,75.5,122.05,88.59
2016,4,13,6,30,346.0,58.0,2.5,11.0,116.0,189.85,147.32
2016,4,13,6,45,426.5,68.5,2.65,11.5,165.5,251.27,201.71
2016,4,13,7,0,507.0,79.0,2.8,12.0,215.0,323.08,264.09
2016,4,13,7,15,560.0,86.5,2.8,12.5,267.5,384.25,316.48
2016,4,13,7,30,613.0,94.0,2.8,13.0,320.0,449.65,370.67
2016,4,13,7,45,652.5,100.0,2.85,13.5,372.0,509.25,418.69
2016,4,13,8,0,692.0,106.0,2.9,14.0,424.0,571.0,466.89
