Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,15,719.5,110.5,2.85,14.5,474.0,624.66,507.09
2016,4,13,8,30,747.0,115.0,2.8,15.0,524.0,678.68,546.35
2016,4,13,8,45,772.5,117.0,2.8,15.5,571.0,725.84,578.31
2016,4,13,9,0,798.0,119.0,2.8,16.0,618.0,775.13,611.22
2016,4,13,9,15,812.5,122.0,2.75,16.0,659.5,815.55,638.04
2016,4,13,9,30,827.0,125.0,2.7,16.0,701.0,854.15,663.27
2016,4,13,9,45,850.5,121.0,2.7,16.5,739.5,890.94,686.08
2016,4,13,10,0,874.0,117.0,2.7,17.0,778.0,920.4,703.58
2016,4,13,10,15,881.5,118.5,2.7,17.0,807.0,944.3,718.58
2016,4,13,10,30,889.0,120.0,2.7,17.0,836.0,965.22,731.62
2016,4,13,10,45,892.0,122.5,2.7,17.0,857.0,979.84,740.47
2016,4,13,11,0,895.0,125.0,2.7,17.0,878.0,991.14,747.24
2016,4,13,11,15,898.0,125.5,2.7,17.0,892.5,996.97,750.49
2016,4,13,11,30,901.0,126.0,2.7,17.0,907.0,999.41,751.65
2016,4,13,11,45,896.5,130.0,2.7,17.5,911.5,994.89,746.9
2016,4,13,12,0,892.0,134.0,2.7,18.0,916.0,987.0,740.11
2016,4,13,12,15,891.5,134.0,2.7,18.0,914.5,975.5,732.47
2016,4,13,12,30,891.0,134.0,2.7,18.0,913.0,960.75,722.78
2016,4,13,12,45,885.0,135.5,2.7,18.0,902.5,939.36,708.71
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,915.08,692.76
2016,4,13,13,15,874.5,136.0,2.75,18.0,875.0,886.87,674.52
2016,4,13,13,30,870.0,135.0,2.8,18.0,858.0,856.01,654.39
2016,4,13,13,45,855.5,138.0,2.85,18.0,831.5,820.68,630.99
2016,4,13,14,0,841.0,141.0,2.9,18.0,805.0,781.18,604.47
2016,4,13,14,15,832.0,139.0,2.9,17.5,774.0,739.29,576.78
2016,4,13,14,30,823.0,137.0,2.9,17.0,743.0,695.85,546.04
2016,4,13,14,45,802.5,137.5,2.95,17.0,704.0,646.18,508.81
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,596.42,470.61
2016,4,13,15,15,765.0,134.5,3.0,16.5,622.0,543.54,429.85
2016,4,13,15,30,748.0,131.0,3.0,16.0,579.0,491.89,388.75
2016,4,13,15,45,724.0,126.5,3.05,16.0,531.5,436.66,343.06
2016,4,13,16,0,700.0,122.0,3.1,16.0,484.0,382.87,297.31
2016,4,13,16,15,669.0,116.5,3.1,15.5,434.0,327.55,249.88
2016,4,13,16,30,638.0,111.0,3.1,15.0,384.0,274.98,203.91
2016,4,13,16,45,592.0,104.0,3.1,14.5,332.0,220.76,157.05
2016,4,13,17,0,546.0,97.0,3.1,14.0,280.0,171.52,115.52
2016,4,13,17,15,486.0,87.5,2.95,13.5,229.0,123.08,78.09
2016,4,13,17,30,426.0,78.0,2.8,13.0,178.0,81.69,51.42
2016,4,13,17,45,332.5,64.5,2.7,12.5,130.5,48.09,37.16
2016,4,13,18,0,239.0,51.0,2.6,12.0,83.0,39.06,28.52
2016,4,13,18,15,119.5,32.5,2.55,11.5,48.5,26.9,15.51
2016,4,13,18,30,0.0,14.0,2.5,11.0,14.0,13.76,0.0
2016,4,13,18,45,0.0,7.0,2.45,10.5,7.0,6.88,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,66.0,14.5,2.2,9.5,19.5,25.68,0.0
2016,4,14,6,0,132.0,29.0,2.2,10.0,39.0,71.01,39.15
2016,4,14,6,15,248.0,44.0,2.25,10.0,81.0,128.77,94.41
2016,4,14,6,30,364.0,59.0,2.3,10.0,123.0,198.04,154.65
2016,4,14,6,45,439.5,70.0,2.35,10.5,172.5,259.31,209.08
2016,4,14,7,0,515.0,81.0,2.4,11.0,222.0,330.33,270.74
2016,4,14,7,15,596.5,75.0,2.5,11.5,271.5,391.44,323.41
2016,4,14,7,30,678.0,69.0,2.6,12.0,321.0,457.29,378.71
2016,4,14,7,45,672.0,83.0,2.75,12.5,364.0,503.53,416.13
2016,4,14,8,0,666.0,97.0,2.9,13.0,407.0,546.14,449.48
2016,4,14,8,15,656.5,114.0,2.95,13.0,447.5,587.4,481.18
2016,4,14,8,30,647.0,131.0,3.0,13.0,488.0,625.94,509.96
2016,4,14,8,45,628.0,152.5,3.1,13.5,523.0,659.35,533.18
2016,4,14,9,0,609.0,174.0,3.2,14.0,558.0,689.18,553.23
2016,4,14,9,15,506.0,229.0,3.25,14.0,562.0,678.93,541.68
2016,4,14,9,30,403.0,284.0,3.3,14.0,566.0,655.3,520.33
2016,4,14,9,45,622.0,211.0,3.4,14.5,671.0,791.41,625.16
2016,4,14,10,0,841.0,138.0,3.5,15.0,776.0,920.65,715.56
2016,4,14,10,15,849.0,140.0,3.55,15.0,805.0,944.91,730.71
2016,4,14,10,30,857.0,142.0,3.6,15.0,834.0,966.27,744.76
2016,4,14,10,45,437.5,219.0,3.65,15.5,573.0,658.77,519.33
2016,4,14,11,0,18.0,296.0,3.7,16.0,312.0,309.56,241.24
2016,4,14,11,15,433.0,229.5,3.8,16.0,605.5,667.81,528.31
2016,4,14,11,30,848.0,163.0,3.9,16.0,899.0,994.34,763.13
2016,4,14,11,45,835.0,172.5,4.0,16.0,902.0,987.1,755.81
2016,4,14,12,0,822.0,182.0,4.1,16.0,905.0,976.65,749.1
2016,4,14,12,15,821.5,181.5,4.2,16.0,903.0,964.77,741.5
2016,4,14,12,30,821.0,181.0,4.3,16.0,901.0,949.84,731.82
2016,4,14,12,45,845.5,164.0,4.4,16.0,898.5,937.89,724.65
2016,4,14,13,0,870.0,147.0,4.5,16.0,896.0,921.99,714.71
2016,4,14,13,15,865.5,146.0,4.55,16.0,879.0,893.42,695.41
2016,4,14,13,30,861.0,145.0,4.6,16.0,862.0,862.23,674.22
2016,4,14,13,45,848.5,146.5,4.65,16.0,836.0,824.7,648.32
2016,4,14,14,0,836.0,148.0,4.7,16.0,810.0,785.39,620.93
2016,4,14,14,15,593.0,235.0,4.7,16.0,695.5,661.52,525.0
2016,4,14,14,30,350.0,322.0,4.7,16.0,581.0,550.82,436.3
2016,4,14,14,45,571.0,229.5,4.75,16.0,626.5,586.7,468.35
2016,4,14,15,0,792.0,137.0,4.8,16.0,672.0,602.41,482.62
2016,4,14,15,15,774.0,133.0,4.8,15.5,628.5,548.02,439.44
2016,4,14,15,30,756.0,129.0,4.8,15.0,585.0,494.97,396.33
2016,4,14,15,45,746.5,119.5,4.8,15.0,539.5,441.05,350.61
2016,4,14,16,0,737.0,110.0,4.8,15.0,494.0,387.09,303.58
2016,4,14,16,15,707.0,105.0,4.7,14.5,443.0,330.6,254.08
2016,4,14,16,30,677.0,100.0,4.6,14.0,392.0,276.69,205.99
2016,4,14,16,45,640.5,93.0,4.6,14.0,340.5,222.35,157.52
2016,4,14,17,0,604.0,86.0,4.6,14.0,289.0,171.84,113.62
2016,4,14,17,15,545.0,78.0,4.35,13.5,237.0,122.05,74.72
2016,4,14,17,30,486.0,70.0,4.1,13.0,185.0,79.13,47.16
2016,4,14,17,45,399.0,58.5,3.95,12.5,137.5,43.71,33.3
2016,4,14,18,0,312.0,47.0,3.8,12.0,90.0,35.69,25.63
2016,4,14,18,15,186.0,31.0,3.7,11.5,53.5,23.98,13.55
2016,4,14,18,30,60.0,15.0,3.6,11.0,17.0,12.78,0.0
2016,4,14,18,45,30.0,7.5,3.5,10.5,8.5,7.37,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,119.0,13.5,2.65,7.5,22.5,34.26,0.0
2016,4,15,6,0,238.0,27.0,2.7,8.0,45.0,94.86,55.96
2016,4,15,6,15,355.5,38.5,2.75,8.5,90.0,155.03,114.28
2016,4,15,6,30,473.0,50.0,2.8,9.0,135.0,227.76,178.48
2016,4,15,6,45,541.0,59.0,2.9,9.5,186.5,290.64,235.41
2016,4,15,7,0,609.0,68.0,3.0,10.0,238.0,360.09,296.7
2016,4,15,7,15,657.5,74.0,3.15,10.5,292.0,422.56,350.88
2016,4,15,7,30,706.0,80.0,3.3,11.0,346.0,488.7,406.34
2016,4,15,7,45,735.5,86.0,3.45,12.0,398.5,546.74,452.78
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,603.9,497.01
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,658.78,538.39
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,713.65,577.12
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,761.5,609.42
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,808.1,640.18
2016,4,15,9,15,865.5,109.5,3.3,15.0,689.0,849.57,667.63
2016,4,15,9,30,880.0,112.0,3.2,15.0,731.0,883.95,689.69
2016,4,15,9,45,895.5,111.5,3.1,15.5,768.5,918.68,710.46
2016,4,15,10,0,911.0,111.0,3.0,16.0,806.0,951.04,729.24
2016,4,15,10,15,918.5,112.5,2.95,16.5,835.5,975.54,742.83
2016,4,15,10,30,926.0,114.0,2.9,17.0,865.0,996.95,754.29
2016,4,15,10,45,933.0,113.5,2.9,17.5,888.0,1012.5,762.28
2016,4,15,11,0,940.0,113.0,2.9,18.0,911.0,1024.71,768.14
2016,4,15,11,15,942.5,113.5,2.9,18.0,924.5,1030.19,771.11
2016,4,15,11,30,945.0,114.0,2.9,18.0,938.0,1032.12,771.91
2016,4,15,11,45,948.5,113.0,2.95,18.0,945.0,1029.88,770.59
2016,4,15,12,0,952.0,112.0,3.0,18.0,952.0,1024.05,767.04
2016,4,15,12,15,950.5,112.0,3.0,18.0,949.5,1010.99,758.36
2016,4,15,12,30,949.0,112.0,3.0,18.0,947.0,994.5,747.54
2016,4,15,12,45,949.5,109.5,3.05,18.5,937.5,973.93,733.1
2016,4,15,13,0,950.0,107.0,3.1,19.0,928.0,950.04,716.5
2016,4,15,13,15,945.5,106.0,3.1,19.0,909.5,920.14,696.83
2016,4,15,13,30,941.0,105.0,3.1,19.0,891.0,887.38,675.17
2016,4,15,13,45,935.5,103.5,3.15,19.0,865.5,850.6,650.95
2016,4,15,14,0,930.0,102.0,3.2,19.0,840.0,811.36,624.79
2016,4,15,14,15,921.0,100.5,3.2,19.0,807.5,767.3,594.68
2016,4,15,14,30,912.0,99.0,3.2,19.0,775.0,721.43,562.98
2016,4,15,14,45,900.0,97.0,3.2,19.0,736.0,671.56,526.02
2016,4,15,15,0,888.0,95.0,3.2,19.0,697.0,620.62,487.0
2016,4,15,15,15,873.0,92.5,3.15,19.0,653.0,566.73,444.57
2016,4,15,15,30,858.0,90.0,3.1,19.0,609.0,512.55,400.76
2016,4,15,15,45,839.0,87.0,3.05,19.0,561.0,454.15,352.51
2016,4,15,16,0,820.0,84.0,3.0,19.0,513.0,398.11,304.73
2016,4,15,16,15,794.0,80.5,2.9,18.5,461.5,340.23,254.88
2016,4,15,16,30,768.0,77.0,2.8,18.0,410.0,284.36,205.68
2016,4,15,16,45,734.5,72.0,2.7,17.5,357.0,227.7,155.9
2016,4,15,17,0,701.0,67.0,2.6,17.0,304.0,174.44,110.08
2016,4,15,17,15,648.0,61.0,2.55,16.0,251.0,119.11,66.94
2016,4,15,17,30,595.0,55.0,2.5,15.0,198.0,72.2,37.25
2016,4,15,17,45,516.0,46.5,2.45,14.5,149.0,32.63,23.29
2016,4,15,18,0,437.0,38.0,2.4,14.0,100.0,27.92,18.72
2016,4,15,18,15,300.0,26.5,2.45,13.5,60.5,20.03,10.52
2016,4,15,18,30,163.0,15.0,2.5,13.0,21.0,11.54,0.0
2016,4,15,18,45,81.5,7.5,2.55,13.0,10.5,7.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,5,45,125.0,14.0,1.4,10.5,24.0,36.2,0.0
2016,4,16,6,0,250.0,28.0,1.3,11.0,48.0,100.0,61.07
2016,4,16,6,15,358.5,39.5,1.25,11.5,92.5,158.06,115.62
2016,4,16,6,30,467.0,51.0,1.2,12.0,137.0,228.22,176.49
2016,4,16,6,45,536.0,59.5,1.2,13.0,188.0,290.81,231.11
2016,4,16,7,0,605.0,68.0,1.2,14.0,239.0,360.06,289.53
2016,4,16,7,15,652.0,74.0,1.2,14.5,292.5,421.65,340.58
2016,4,16,7,30,699.0,80.0,1.2,15.0,346.0,486.77,392.43
2016,4,16,7,45,732.5,84.5,1.3,15.5,398.5,545.19,437.88
2016,4,16,8,0,766.0,89.0,1.4,16.0,451.0,603.28,481.73
2016,4,16,8,15,790.5,93.0,1.4,16.5,501.5,657.49,520.56
2016,4,16,8,30,815.0,97.0,1.4,17.0,552.0,711.61,556.54
2016,4,16,8,45,831.0,101.0,1.45,18.0,598.5,758.79,586.07
2016,4,16,9,0,847.0,105.0,1.5,19.0,645.0,804.62,614.08
2016,4,16,9,15,861.0,107.5,1.5,19.0,686.5,845.5,640.0
2016,4,16,9,30,875.0,110.0,1.5,19.0,728.0,879.33,660.93
2016,4,16,9,45,888.5,110.0,1.55,19.5,765.0,912.67,680.83
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,943.57,698.97
2016,4,16,10,15,909.5,111.5,1.6,20.5,831.0,967.86,712.04
2016,4,16,10,30,917.0,113.0,1.6,21.0,860.0,989.08,723.15
2016,4,16,10,45,926.0,111.5,1.6,21.5,883.0,1005.34,731.1
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,1018.31,737.08
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.0,1024.22,740.13
2016,4,16,11,30,941.0,111.0,1.6,22.0,934.0,1026.61,741.16
2016,4,16,11,45,944.0,110.0,1.65,22.5,941.0,1023.87,738.46
2016,4,16,12,0,947.0,109.0,1.7,23.0,948.0,1017.59,733.69
2016,4,16,12,15,946.5,109.0,1.7,23.0,946.0,1005.5,726.09
2016,4,16,12,30,946.0,109.0,1.7,23.0,944.0,989.98,716.48
2016,4,16,12,45,944.0,108.5,1.7,23.0,934.0,969.23,703.62
2016,4,16,13,0,942.0,108.0,1.7,23.0,924.0,945.26,688.79
2016,4,16,13,15,937.5,107.0,1.7,23.0,906.5,915.53,670.23
2016,4,16,13,30,933.0,106.0,1.7,23.0,889.0,882.97,649.81
2016,4,16,13,45,928.5,104.0,1.7,23.0,864.0,846.74,626.85
2016,4,16,14,0,924.0,102.0,1.7,23.0,839.0,808.0,602.05
2016,4,16,14,15,915.5,100.5,1.7,23.0,807.0,764.52,573.8
2016,4,16,14,30,907.0,99.0,1.7,23.0,775.0,719.21,543.97
2016,4,16,14,45,898.0,96.5,1.75,23.0,737.0,671.0,510.26
2016,4,16,15,0,889.0,94.0,1.8,23.0,699.0,621.46,474.19
2016,4,16,15,15,874.0,92.0,1.8,23.0,655.0,568.0,433.84
2016,4,16,15,30,859.0,90.0,1.8,23.0,611.0,514.26,392.04
2016,4,16,15,45,836.0,88.0,1.8,23.0,562.0,454.97,344.86
2016,4,16,16,0,813.0,86.0,1.8,23.0,513.0,398.46,298.35
2016,4,16,16,15,786.5,82.5,1.75,22.5,462.0,340.78,250.15
2016,4,16,16,30,760.0,79.0,1.7,22.0,411.0,285.18,202.52
2016,4,16,16,45,704.0,79.0,1.65,21.5,355.5,226.07,152.82
2016,4,16,17,0,648.0,79.0,1.6,21.0,300.0,174.94,110.72
2016,4,16,17,15,594.0,72.0,1.5,20.0,248.0,123.95,71.89
2016,4,16,17,30,540.0,65.0,1.4,19.0,196.0,79.17,43.67
2016,4,16,17,45,436.0,57.0,1.35,18.5,146.0,41.84,30.9
2016,4,16,18,0,332.0,49.0,1.3,18.0,96.0,37.13,26.33
2016,4,16,18,15,215.5,33.0,1.3,17.5,58.5,25.49,14.88
2016,4,16,18,30,99.0,17.0,1.3,17.0,21.0,13.28,0.0
2016,4,16,18,45,49.5,8.5,1.3,17.0,10.5,8.36,0.0
2016,4,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,99.0,15.5,0.7,12.5,24.0,38.19,0.0
2016,4,17,6,0,198.0,31.0,0.7,13.0,48.0,90.93,57.25
2016,4,17,6,15,298.0,45.0,0.75,13.5,91.0,146.26,107.08
2016,4,17,6,30,398.0,59.0,0.8,14.0,134.0,213.96,164.86
2016,4,17,6,45,467.0,69.0,0.85,14.5,184.0,274.85,217.41
2016,4,17,7,0,536.0,79.0,0.9,15.0,234.0,342.4,274.14
2016,4,17,7,15,584.5,87.0,0.95,15.5,286.0,403.69,324.39
2016,4,17,7,30,633.0,95.0,1.0,16.0,338.0,468.73,375.84
2016,4,17,7,45,669.5,100.0,1.05,16.5,390.0,526.57,420.14
2016,4,17,8,0,706.0,105.0,1.1,17.0,442.0,586.21,464.37
2016,4,17,8,15,732.0,109.5,1.15,17.5,491.5,639.46,502.52
2016,4,17,8,30,758.0,114.0,1.2,18.0,541.0,692.9,539.27
2016,4,17,8,45,781.0,116.5,1.25,18.5,588.0,739.25,569.28
2016,4,17,9,0,804.0,119.0,1.3,19.0,635.0,787.32,600.01
2016,4,17,9,15,819.0,121.5,1.35,19.5,676.0,827.66,624.95
2016,4,17,9,30,834.0,124.0,1.4,20.0,717.0,866.17,648.44
2016,4,17,9,45,853.0,122.0,1.45,20.5,754.5,901.25,669.4
2016,4,17,10,0,872.0,120.0,1.5,21.0,792.0,928.74,685.26
2016,4,17,10,15,879.5,121.5,1.55,21.5,820.5,952.38,698.64
2016,4,17,10,30,887.0,123.0,1.6,22.0,849.0,973.05,710.14
2016,4,17,10,45,895.0,123.0,1.65,22.5,871.5,989.53,719.0
2016,4,17,11,0,903.0,123.0,1.7,23.0,894.0,1002.8,725.92
2016,4,17,11,15,906.0,123.5,1.7,23.0,908.0,1008.47,728.84
2016,4,17,11,30,909.0,124.0,1.7,23.0,922.0,1010.73,729.82
2016,4,17,11,45,912.0,123.5,1.7,23.5,929.0,1008.52,726.72
2016,4,17,12,0,915.0,123.0,1.7,24.0,936.0,1002.89,721.64
2016,4,17,12,15,914.5,123.0,1.65,24.0,934.0,991.04,713.5
2016,4,17,12,30,914.0,123.0,1.6,24.0,932.0,975.88,703.44
2016,4,17,12,45,914.0,121.0,1.6,24.5,923.0,955.91,689.78
2016,4,17,13,0,914.0,119.0,1.6,25.0,914.0,932.77,674.23
2016,4,17,13,15,910.0,118.0,1.5,25.0,896.5,904.11,655.24
2016,4,17,13,30,906.0,117.0,1.4,25.0,879.0,872.68,634.53
2016,4,17,13,45,902.0,114.5,1.3,25.0,854.5,837.15,611.14
2016,4,17,14,0,898.0,112.0,1.2,25.0,830.0,799.17,586.1
2016,4,17,14,15,889.0,110.5,1.05,25.0,798.0,756.25,557.08
2016,4,17,14,30,880.0,109.0,0.9,25.0,766.0,711.61,526.77
2016,4,17,14,45,871.0,106.0,0.8,25.0,728.5,664.03,492.81
2016,4,17,15,0,862.0,103.0,0.7,25.0,691.0,615.19,457.25
2016,4,17,15,15,847.0,100.0,0.6,25.0,647.5,560.77,416.96
2016,4,17,15,30,832.0,97.0,0.5,25.0,604.0,507.03,376.1
2016,4,17,15,45,814.0,93.0,0.4,25.0,557.0,451.08,332.54
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,395.8,288.26
2016,4,17,16,15,770.0,85.5,0.35,24.5,459.0,339.19,243.24
2016,4,17,16,30,744.0,82.0,0.4,24.0,408.0,284.64,198.4
2016,4,17,16,45,709.0,76.5,0.45,24.0,356.0,228.49,151.65
2016,4,17,17,0,674.0,71.0,0.5,24.0,304.0,173.34,106.41
2016,4,17,17,15,623.0,64.5,0.65,23.0,251.5,121.63,67.64
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,75.72,38.92
2016,4,17,17,45,494.0,49.5,0.95,21.5,150.5,34.9,24.55
2016,4,17,18,0,416.0,41.0,1.1,21.0,102.0,30.31,20.24
2016,4,17,18,15,292.5,28.5,1.15,20.5,63.0,21.59,11.73
2016,4,17,18,30,169.0,16.0,1.2,20.0,24.0,12.24,0.0
2016,4,17,18,45,84.5,8.0,1.25,19.5,12.0,7.86,0.0
2016,4,17,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.5,15.0,0.55,13.5,27.5,45.87,0.0
2016,4,18,6,0,271.0,30.0,0.5,14.0,55.0,108.58,69.49
2016,4,18,6,15,374.0,41.5,0.5,14.5,100.0,166.94,121.6
2016,4,18,6,30,477.0,53.0,0.5,15.0,145.0,236.69,180.93
2016,4,18,6,45,545.5,61.0,0.5,16.0,196.5,299.43,234.16
2016,4,18,7,0,614.0,69.0,0.5,17.0,248.0,368.72,290.79
2016,4,18,7,15,660.0,75.0,0.45,17.5,301.5,430.43,339.79
2016,4,18,7,30,706.0,81.0,0.4,18.0,355.0,495.54,389.2
2016,4,18,7,45,737.5,86.0,0.4,18.5,408.0,551.89,430.6
2016,4,18,8,0,769.0,91.0,0.4,19.0,461.0,611.34,472.62
2016,4,18,8,15,793.0,95.0,0.45,19.5,511.0,665.31,509.83
2016,4,18,8,30,817.0,99.0,0.5,20.0,561.0,719.15,544.4
2016,4,18,8,45,835.0,102.0,0.6,21.0,608.0,766.77,573.75
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,813.17,601.8
2016,4,18,9,15,866.5,107.0,0.8,22.5,696.0,853.18,626.41
2016,4,18,9,30,880.0,109.0,0.9,23.0,737.0,886.12,646.3
2016,4,18,9,45,894.0,108.5,1.0,23.5,774.0,919.41,666.37
2016,4,18,10,0,908.0,108.0,1.1,24.0,811.0,950.28,684.77
2016,4,18,10,15,915.0,109.5,1.15,24.0,840.0,974.12,699.22
2016,4,18,10,30,922.0,111.0,1.2,24.0,869.0,994.86,711.86
2016,4,18,10,45,927.5,111.5,1.25,24.5,890.5,1009.87,719.63
2016,4,18,11,0,933.0,112.0,1.3,25.0,912.0,1021.52,725.47
2016,4,18,11,15,936.0,112.5,1.3,25.0,926.0,1027.31,728.38
2016,4,18,11,30,939.0,113.0,1.3,25.0,940.0,1029.58,729.32
2016,4,18,11,45,939.5,113.5,1.3,25.5,946.0,1025.92,725.35
2016,4,18,12,0,940.0,114.0,1.3,26.0,952.0,1018.74,719.43
2016,4,18,12,15,939.0,114.0,1.3,26.0,949.5,1006.15,711.75
2016,4,18,12,30,938.0,114.0,1.3,26.0,947.0,990.18,702.14
2016,4,18,12,45,932.0,115.5,1.3,26.0,936.0,967.88,688.67
2016,4,18,13,0,926.0,117.0,1.3,26.0,925.0,942.55,673.4
2016,4,18,13,15,921.5,116.5,1.3,26.0,907.0,913.64,655.87
2016,4,18,13,30,917.0,116.0,1.3,26.0,889.0,881.95,636.52
2016,4,18,13,45,905.5,117.5,1.3,26.0,862.5,844.01,613.03
2016,4,18,14,0,894.0,119.0,1.3,26.0,836.0,804.06,588.07
2016,4,18,14,15,885.0,117.5,1.3,25.5,804.0,761.25,562.04
2016,4,18,14,30,876.0,116.0,1.3,25.0,772.0,716.73,534.24
2016,4,18,14,45,855.0,117.5,1.35,25.0,731.5,665.63,498.81
2016,4,18,15,0,834.0,119.0,1.4,25.0,691.0,614.21,462.16
2016,4,18,15,15,817.5,116.5,1.4,24.5,647.5,561.55,424.1
2016,4,18,15,30,801.0,114.0,1.4,24.0,604.0,508.92,384.71
2016,4,18,15,45,771.5,113.0,1.45,24.0,554.5,452.19,340.47
2016,4,18,16,0,742.0,112.0,1.5,24.0,505.0,395.16,294.73
2016,4,18,16,15,557.5,135.0,1.5,23.5,413.5,311.7,230.67
2016,4,18,16,30,373.0,158.0,1.5,23.0,322.0,246.38,181.63
2016,4,18,16,45,336.5,146.0,1.55,22.5,280.0,206.45,149.56
2016,4,18,17,0,300.0,134.0,1.6,22.0,238.0,168.13,119.19
2016,4,18,17,15,273.5,114.0,1.6,21.0,197.0,128.39,88.59
2016,4,18,17,30,247.0,94.0,1.6,20.0,156.0,91.87,62.66
2016,4,18,17,45,204.0,74.5,1.6,19.0,117.5,59.04,45.77
2016,4,18,18,0,161.0,55.0,1.6,18.0,79.0,44.39,32.63
2016,4,18,18,15,80.5,36.5,1.65,17.5,48.5,30.07,19.0
2016,4,18,18,30,0.0,18.0,1.7,17.0,18.0,17.19,0.0
2016,4,18,18,45,0.0,9.0,1.75,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,17.0,1.2,12.5,28.0,44.09,0.0
2016,4,19,6,0,229.0,34.0,1.1,13.0,56.0,102.77,67.88
2016,4,19,6,15,328.0,47.5,1.05,13.5,100.0,159.61,118.06
2016,4,19,6,30,427.0,61.0,1.0,14.0,144.0,228.74,177.21
2016,4,19,6,45,504.5,68.5,1.0,15.0,196.0,292.36,231.45
2016,4,19,7,0,582.0,76.0,1.0,16.0,248.0,363.38,290.09
2016,4,19,7,15,628.0,82.5,0.95,16.5,301.0,424.19,339.23
2016,4,19,7,30,674.0,89.0,0.9,17.0,354.0,488.41,389.01
2016,4,19,7,45,715.0,92.0,0.9,17.5,407.5,548.67,434.27
2016,4,19,8,0,756.0,95.0,0.9,18.0,461.0,609.1,478.08
2016,4,19,8,15,780.0,98.5,0.9,18.5,510.5,661.98,514.81
2016,4,19,8,30,804.0,102.0,0.9,19.0,560.0,714.74,548.78
2016,4,19,8,45,825.0,104.0,0.9,19.5,607.0,763.07,578.83
2016,4,19,9,0,846.0,106.0,0.9,20.0,654.0,810.41,607.6
2016,4,19,9,15,859.5,108.5,0.85,20.5,695.5,850.72,630.32
2016,4,19,9,30,873.0,111.0,0.8,21.0,737.0,883.93,648.0
2016,4,19,9,45,878.5,115.0,0.8,22.0,771.5,914.28,663.28
2016,4,19,10,0,884.0,119.0,0.8,23.0,806.0,941.8,676.57
2016,4,19,10,15,711.5,208.5,0.8,23.0,774.5,901.26,649.54
2016,4,19,10,30,539.0,298.0,0.8,23.0,743.0,838.73,605.45
2016,4,19,10,45,718.5,214.5,0.8,23.5,823.5,930.02,666.36
2016,4,19,11,0,898.0,131.0,0.8,24.0,904.0,1009.14,712.13
2016,4,19,11,15,723.5,231.5,0.85,24.0,860.5,957.2,679.49
2016,4,19,11,30,549.0,332.0,0.9,24.0,817.0,888.22,633.13
2016,4,19,11,45,722.0,236.5,0.95,24.5,879.0,953.97,679.12
2016,4,19,12,0,895.0,141.0,1.0,25.0,941.0,1004.58,708.98
2016,4,19,12,15,691.5,248.5,1.05,25.0,865.5,919.05,656.0
2016,4,19,12,30,488.0,356.0,1.1,25.0,790.0,824.27,591.23
2016,4,19,12,45,480.5,352.0,1.15,25.0,776.0,801.25,578.06
2016,4,19,13,0,473.0,348.0,1.2,25.0,762.0,776.82,562.95
2016,4,19,13,15,405.0,368.5,1.25,24.5,718.0,722.92,527.41
2016,4,19,13,30,337.0,389.0,1.3,24.0,674.0,668.89,491.34
2016,4,19,13,45,366.5,366.0,1.4,24.0,668.0,656.22,485.18
2016,4,19,14,0,396.0,343.0,1.5,24.0,662.0,640.78,476.44
2016,4,19,14,15,298.5,351.5,1.55,23.5,586.5,560.15,419.56
2016,4,19,14,30,201.0,360.0,1.6,23.0,511.0,485.38,365.94
2016,4,19,14,45,153.0,339.0,1.7,23.0,450.5,423.4,321.24
2016,4,19,15,0,105.0,318.0,1.8,23.0,390.0,365.8,278.84
2016,4,19,15,15,79.0,288.0,1.85,22.5,340.5,316.68,242.9
2016,4,19,15,30,53.0,258.0,1.9,22.0,291.0,270.28,208.39
2016,4,19,15,45,35.0,224.5,2.0,21.5,246.0,227.18,175.98
2016,4,19,16,0,17.0,191.0,2.1,21.0,201.0,188.15,146.26
2016,4,19,16,15,80.0,189.0,2.15,20.5,226.0,203.4,158.08
2016,4,19,16,30,143.0,187.0,2.2,20.0,251.0,210.74,162.37
2016,4,19,16,45,128.5,166.5,2.25,19.5,218.5,179.01,136.98
2016,4,19,17,0,114.0,146.0,2.3,19.0,186.0,148.99,113.04
2016,4,19,17,15,101.0,122.5,2.25,18.0,154.0,118.55,89.05
2016,4,19,17,30,88.0,99.0,2.2,17.0,122.0,89.95,67.0
2016,4,19,17,45,71.0,77.0,2.2,16.5,92.5,64.39,50.95
2016,4,19,18,0,54.0,55.0,2.2,16.0,63.0,46.88,35.11
2016,4,19,18,15,27.0,35.0,2.15,15.5,39.0,32.05,20.99
2016,4,19,18,30,0.0,15.0,2.1,15.0,15.0,14.48,0.0
2016,4,19,18,45,0.0,7.5,2.05,15.0,7.5,7.37,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.5,17.0,1.15,11.5,30.5,49.15,0.0
2016,4,20,6,0,275.0,34.0,1.2,12.0,61.0,115.21,77.45
2016,4,20,6,15,376.0,45.5,1.2,12.5,106.5,173.96,129.48
2016,4,20,6,30,477.0,57.0,1.2,13.0,152.0,243.73,189.78
2016,4,20,6,45,539.0,66.0,1.3,14.0,203.5,305.28,243.18
2016,4,20,7,0,601.0,75.0,1.4,15.0,255.0,372.67,299.75
2016,4,20,7,15,646.0,81.0,1.35,15.5,308.0,433.42,349.44
2016,4,20,7,30,691.0,87.0,1.3,16.0,361.0,497.45,399.71
2016,4,20,7,45,723.5,92.0,1.3,16.5,413.5,555.6,443.85
2016,4,20,8,0,756.0,97.0,1.3,17.0,466.0,615.09,487.42
2016,4,20,8,15,779.5,100.5,1.3,17.5,515.5,665.62,523.06
2016,4,20,8,30,803.0,104.0,1.3,18.0,565.0,717.98,557.36
2016,4,20,8,45,826.5,105.0,1.35,18.5,612.5,767.09,589.07
2016,4,20,9,0,850.0,106.0,1.4,19.0,660.0,815.38,619.66
2016,4,20,9,15,863.0,107.5,1.4,19.0,700.5,854.23,643.99
2016,4,20,9,30,876.0,109.0,1.4,19.0,741.0,886.01,663.44
2016,4,20,9,45,897.0,105.0,1.45,19.5,779.0,921.59,684.75
2016,4,20,10,0,918.0,101.0,1.5,20.0,817.0,955.07,704.46
2016,4,20,10,15,747.5,193.0,1.55,20.0,790.0,919.5,680.43
2016,4,20,10,30,577.0,285.0,1.6,20.0,763.0,861.8,639.53
2016,4,20,10,45,529.5,311.5,1.65,20.5,758.5,848.91,628.76
2016,4,20,11,0,482.0,338.0,1.7,21.0,754.0,832.68,615.31
2016,4,20,11,15,491.5,343.5,1.7,21.0,773.5,847.27,624.87
2016,4,20,11,30,501.0,349.0,1.7,21.0,793.0,859.78,632.75
2016,4,20,11,45,707.0,239.0,1.75,21.0,870.5,942.92,693.51
2016,4,20,12,0,913.0,129.0,1.8,21.0,948.0,1010.74,736.93
2016,4,20,12,15,912.0,129.0,1.8,21.0,945.5,998.3,728.14
2016,4,20,12,30,911.0,129.0,1.8,21.0,943.0,982.59,718.28
2016,4,20,12,45,905.5,130.0,1.85,21.0,932.5,960.58,705.07
2016,4,20,13,0,900.0,131.0,1.9,21.0,922.0,935.63,689.96
2016,4,20,13,15,895.5,130.5,1.9,21.0,903.5,907.27,672.0
2016,4,20,13,30,891.0,130.0,1.9,21.0,885.0,876.23,652.23
2016,4,20,13,45,881.5,129.5,1.95,21.0,859.0,838.65,628.44
2016,4,20,14,0,872.0,129.0,2.0,21.0,833.0,799.03,603.03
2016,4,20,14,15,862.5,127.5,2.0,20.5,801.0,757.39,576.62
2016,4,20,14,30,853.0,126.0,2.0,20.0,769.0,712.93,547.28
2016,4,20,14,45,839.5,123.5,2.0,20.0,730.5,663.56,511.46
2016,4,20,15,0,826.0,121.0,2.0,20.0,692.0,613.44,474.2
2016,4,20,15,15,809.5,118.0,1.95,19.5,648.5,560.69,434.59
2016,4,20,15,30,793.0,115.0,1.9,19.0,605.0,507.99,393.78
2016,4,20,15,45,775.5,109.5,1.9,19.0,557.5,452.8,349.28
2016,4,20,16,0,758.0,104.0,1.9,19.0,510.0,398.3,303.98
2016,4,20,16,15,555.5,134.0,1.85,18.5,416.0,311.66,235.93
2016,4,20,16,30,353.0,164.0,1.8,18.0,322.0,249.27,188.4
2016,4,20,16,45,328.0,148.5,1.8,18.0,281.0,207.76,153.81
2016,4,20,17,0,303.0,133.0,1.8,18.0,240.0,168.94,121.75
2016,4,20,17,15,278.5,113.0,1.7,17.0,199.0,129.29,90.5
2016,4,20,17,30,254.0,93.0,1.6,16.0,158.0,92.65,63.82
2016,4,20,17,45,217.0,74.0,1.55,15.5,120.5,59.83,47.19
2016,4,20,18,0,180.0,55.0,1.5,15.0,83.0,44.42,33.18
2016,4,20,18,15,110.0,37.0,1.5,14.5,52.0,30.5,19.97
2016,4,20,18,30,40.0,19.0,1.5,14.0,21.0,17.12,0.0
2016,4,20,18,45,20.0,9.5,1.5,13.5,10.5,9.34,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,10.0,0.9,13.5,10.0,9.64,0.0
2016,4,21,6,0,0.0,20.0,0.9,14.0,20.0,19.3,9.91
2016,4,21,6,15,0.0,35.5,1.0,14.0,35.5,34.29,23.15
2016,4,21,6,30,0.0,51.0,1.1,14.0,51.0,49.65,36.55
2016,4,21,6,45,0.0,68.0,1.2,14.5,68.0,66.66,51.11
2016,4,21,7,0,0.0,85.0,1.3,15.0,85.0,83.63,65.36
2016,4,21,7,15,0.0,103.0,1.35,15.0,103.0,101.62,80.32
2016,4,21,7,30,0.0,121.0,1.4,15.0,121.0,119.6,95.02
2016,4,21,7,45,9.5,150.0,1.5,15.5,154.5,154.92,123.73
2016,4,21,8,0,19.0,179.0,1.6,16.0,188.0,191.11,152.59
2016,4,21,8,15,133.0,215.0,1.65,16.0,290.5,322.86,259.57
2016,4,21,8,30,247.0,251.0,1.7,16.0,393.0,459.01,365.58
2016,4,21,8,45,328.5,254.0,1.8,16.5,459.5,534.03,421.87
2016,4,21,9,0,410.0,257.0,1.9,17.0,526.0,622.0,486.54
2016,4,21,9,15,356.0,291.0,1.95,17.0,535.0,617.41,480.32
2016,4,21,9,30,302.0,325.0,2.0,17.0,544.0,616.24,477.07
2016,4,21,9,45,339.5,331.5,2.05,17.5,589.0,663.25,510.37
2016,4,21,10,0,377.0,338.0,2.1,18.0,634.0,710.73,543.1
2016,4,21,10,15,311.5,370.0,2.1,18.0,620.5,689.16,524.53
2016,4,21,10,30,246.0,402.0,2.1,18.0,607.0,663.96,503.91
2016,4,21,10,45,229.5,416.0,2.1,18.0,611.0,655.35,496.99
2016,4,21,11,0,213.0,430.0,2.1,18.0,615.0,654.04,495.0
2016,4,21,11,15,289.5,417.0,2.15,18.0,672.5,721.37,544.62
2016,4,21,11,30,366.0,404.0,2.2,18.0,730.0,779.66,586.84
2016,4,21,11,45,384.5,391.5,2.25,18.5,736.0,780.69,586.84
2016,4,21,12,0,403.0,379.0,2.3,19.0,742.0,785.69,589.99
2016,4,21,12,15,628.5,264.5,2.35,19.0,828.5,876.98,660.21
2016,4,21,12,30,854.0,150.0,2.4,19.0,915.0,956.19,714.39
2016,4,21,12,45,857.5,145.5,2.5,19.0,907.0,933.23,699.4
2016,4,21,13,0,861.0,141.0,2.6,19.0,899.0,911.82,686.39
2016,4,21,13,15,587.5,270.0,2.65,19.0,782.5,785.0,597.19
2016,4,21,13,30,314.0,399.0,2.7,19.0,666.0,659.92,501.91
2016,4,21,13,45,587.0,261.0,2.8,19.0,742.5,734.59,564.75
2016,4,21,14,0,860.0,123.0,2.9,19.0,819.0,785.0,604.86
2016,4,21,14,15,851.0,121.5,2.9,19.0,788.0,743.46,575.79
2016,4,21,14,30,842.0,120.0,2.9,19.0,757.0,700.48,545.79
2016,4,21,14,45,496.0,223.0,2.95,19.0,593.5,536.52,419.46
2016,4,21,15,0,150.0,326.0,3.0,19.0,430.0,400.11,311.3
2016,4,21,15,15,218.5,296.5,2.95,18.5,438.0,401.09,314.14
2016,4,21,15,30,287.0,267.0,2.9,18.0,446.0,394.21,309.54
2016,4,21,15,45,236.0,251.0,2.9,18.0,390.5,340.63,267.33
2016,4,21,16,0,185.0,235.0,2.9,18.0,335.0,290.92,228.14
2016,4,21,16,15,123.0,208.5,2.85,17.5,272.5,233.58,183.37
2016,4,21,16,30,61.0,182.0,2.8,17.0,210.0,185.47,146.11
2016,4,21,16,45,56.5,160.5,2.8,17.0,183.5,160.17,125.65
2016,4,21,17,0,52.0,139.0,2.8,17.0,157.0,135.52,105.54
2016,4,21,17,15,44.5,117.0,2.65,16.5,131.0,110.81,85.65
2016,4,21,17,30,37.0,95.0,2.5,16.0,105.0,87.25,66.72
2016,4,21,17,45,25.5,74.0,2.4,15.5,80.0,65.66,52.34
2016,4,21,18,0,14.0,53.0,2.3,15.0,55.0,47.81,36.16
2016,4,21,18,15,7.0,34.0,2.25,14.5,35.0,32.12,21.45
2016,4,21,18,30,0.0,15.0,2.2,14.0,15.0,14.48,0.24
2016,4,21,18,45,0.0,7.5,2.15,13.5,7.5,7.37,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,109.5,19.5,3.75,13.5,31.5,48.09,12.86
2016,4,22,6,0,219.0,39.0,3.8,14.0,63.0,107.46,74.11
2016,4,22,6,15,316.5,51.5,3.85,14.0,106.5,163.04,122.62
2016,4,22,6,30,414.0,64.0,3.9,14.0,150.0,230.81,181.7
2016,4,22,6,45,484.0,72.0,4.0,14.0,200.5,291.69,235.69
2016,4,22,7,0,554.0,80.0,4.1,14.0,251.0,359.19,294.4
2016,4,22,7,15,600.5,86.5,4.2,14.0,303.0,419.08,345.87
2016,4,22,7,30,647.0,93.0,4.3,14.0,355.0,482.45,398.91
2016,4,22,7,45,683.5,97.5,4.45,14.0,407.0,540.52,446.64
2016,4,22,8,0,720.0,102.0,4.6,14.0,459.0,600.34,494.73
2016,4,22,8,15,497.5,175.0,4.7,14.0,433.5,550.84,451.72
2016,4,22,8,30,275.0,248.0,4.8,14.0,408.0,476.84,388.25
2016,4,22,8,45,203.5,276.0,4.9,14.5,400.0,453.01,366.65
2016,4,22,9,0,132.0,304.0,5.0,15.0,392.0,431.16,346.0
2016,4,22,9,15,66.0,200.0,5.1,15.0,244.0,258.57,207.95
2016,4,22,9,30,0.0,96.0,5.2,15.0,96.0,93.0,71.23
2016,4,22,9,45,13.5,200.0,5.35,15.0,211.0,208.61,165.58
2016,4,22,10,0,27.0,304.0,5.5,15.0,326.0,335.36,266.1
2016,4,22,10,15,13.5,209.0,5.55,15.0,220.0,217.79,172.13
2016,4,22,10,30,0.0,114.0,5.6,15.0,114.0,110.77,85.26
2016,4,22,10,45,3.5,154.5,5.65,15.0,157.5,154.05,120.44
2016,4,22,11,0,7.0,195.0,5.7,15.0,201.0,197.53,155.36
2016,4,22,11,15,100.5,322.0,5.7,14.5,411.5,430.43,342.71
2016,4,22,11,30,194.0,449.0,5.7,14.0,622.0,652.24,513.63
2016,4,22,11,45,97.0,272.5,5.7,14.0,359.0,372.91,297.51
2016,4,22,12,0,0.0,96.0,5.7,14.0,96.0,93.18,70.85
2016,4,22,12,15,63.5,273.0,5.6,14.0,330.5,331.95,264.92
2016,4,22,12,30,127.0,450.0,5.5,14.0,565.0,573.85,451.69
2016,4,22,12,45,121.0,443.5,5.4,14.0,552.0,556.85,437.69
2016,4,22,13,0,115.0,437.0,5.3,14.0,539.0,539.69,424.5
2016,4,22,13,15,88.0,413.0,5.2,14.0,490.5,483.34,380.92
2016,4,22,13,30,61.0,389.0,5.1,14.0,442.0,432.68,341.45
2016,4,22,13,45,458.0,261.5,5.05,14.0,635.0,631.23,506.4
2016,4,22,14,0,855.0,134.0,5.0,14.0,828.0,794.1,634.11
2016,4,22,14,15,847.5,132.0,5.0,14.0,797.5,752.8,603.32
2016,4,22,14,30,840.0,130.0,5.0,14.0,767.0,709.83,571.5
2016,4,22,14,45,434.0,199.5,5.0,14.0,528.0,474.52,384.16
2016,4,22,15,0,28.0,269.0,5.0,14.0,289.0,273.93,218.42
2016,4,22,15,15,230.5,251.0,5.0,14.0,395.5,365.2,294.7
2016,4,22,15,30,433.0,233.0,5.0,14.0,502.0,436.3,351.16
2016,4,22,15,45,290.0,235.5,5.0,14.0,409.5,349.93,280.79
2016,4,22,16,0,147.0,238.0,5.0,14.0,317.0,278.59,223.34
2016,4,22,16,15,151.5,214.0,4.9,13.5,289.0,248.42,198.7
2016,4,22,16,30,156.0,190.0,4.8,13.0,261.0,217.86,173.12
2016,4,22,16,45,241.5,158.0,4.7,13.0,252.0,196.6,151.73
2016,4,22,17,0,327.0,126.0,4.6,13.0,243.0,168.5,123.44
2016,4,22,17,15,287.5,111.5,4.35,12.5,202.5,130.3,92.81
2016,4,22,17,30,248.0,97.0,4.1,12.0,162.0,96.53,68.18
2016,4,22,17,45,306.0,75.0,3.9,12.0,136.5,58.73,46.94
2016,4,22,18,0,364.0,53.0,3.7,12.0,111.0,39.79,29.59
2016,4,22,18,15,241.0,39.0,3.5,11.5,71.5,29.96,20.02
2016,4,22,18,30,118.0,25.0,3.3,11.0,32.0,19.62,4.07
2016,4,22,18,45,59.0,12.5,3.15,11.0,16.0,12.29,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,158.5,17.5,2.35,10.0,35.5,57.61,21.16
2016,4,23,6,0,317.0,35.0,2.4,11.0,71.0,129.38,90.22
2016,4,23,6,15,412.0,45.0,2.4,11.5,117.0,187.81,142.14
