Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,30,507.0,55.0,2.4,12.0,163.0,256.47,202.54
2016,4,23,6,45,564.0,63.0,2.45,12.5,213.5,316.75,256.07
2016,4,23,7,0,621.0,71.0,2.5,13.0,264.0,382.28,312.51
2016,4,23,7,15,663.0,76.5,2.5,13.0,316.5,442.04,363.25
2016,4,23,7,30,705.0,82.0,2.5,13.0,369.0,504.75,414.78
2016,4,23,7,45,728.5,88.5,2.5,13.5,419.5,559.72,457.79
2016,4,23,8,0,752.0,95.0,2.5,14.0,470.0,613.38,498.43
2016,4,23,8,15,774.5,98.5,2.5,14.5,519.0,664.97,535.96
2016,4,23,8,30,797.0,102.0,2.5,15.0,568.0,716.32,571.02
2016,4,23,8,45,809.5,107.0,2.5,15.5,612.0,760.94,600.45
2016,4,23,9,0,822.0,112.0,2.5,16.0,656.0,804.01,628.28
2016,4,23,9,15,835.0,114.0,2.5,16.0,696.0,842.42,653.61
2016,4,23,9,30,848.0,116.0,2.5,16.0,736.0,878.85,677.36
2016,4,23,9,45,864.0,114.5,2.5,16.5,771.5,906.71,693.72
2016,4,23,10,0,880.0,113.0,2.5,17.0,807.0,937.49,712.03
2016,4,23,10,15,887.0,114.0,2.5,17.0,835.0,960.02,725.95
2016,4,23,10,30,894.0,115.0,2.5,17.0,863.0,979.56,737.97
2016,4,23,10,45,898.5,116.0,2.55,17.5,884.0,993.57,745.47
2016,4,23,11,0,903.0,117.0,2.6,18.0,905.0,1004.33,750.93
2016,4,23,11,15,906.0,117.5,2.6,18.0,918.0,1009.76,753.91
2016,4,23,11,30,909.0,118.0,2.6,18.0,931.0,1011.82,754.84
2016,4,23,11,45,907.5,120.0,2.6,18.0,936.0,1007.66,751.8
2016,4,23,12,0,906.0,122.0,2.6,18.0,941.0,1000.13,746.73
2016,4,23,12,15,905.0,122.0,2.65,18.0,938.5,987.74,739.04
2016,4,23,12,30,904.0,122.0,2.7,18.0,936.0,972.11,729.3
2016,4,23,12,45,898.5,123.0,2.8,18.5,925.0,950.21,714.47
2016,4,23,13,0,893.0,124.0,2.9,19.0,914.0,925.42,697.71
2016,4,23,13,15,617.5,257.5,3.05,18.5,799.0,799.85,611.76
2016,4,23,13,30,342.0,391.0,3.2,18.0,684.0,675.88,517.96
2016,4,23,13,45,237.5,394.0,3.35,18.0,594.5,580.55,447.65
2016,4,23,14,0,133.0,397.0,3.5,18.0,505.0,489.79,378.82
2016,4,23,14,15,274.5,353.0,3.55,18.0,565.5,544.81,424.45
2016,4,23,14,30,416.0,309.0,3.6,18.0,626.0,587.67,459.27
2016,4,23,14,45,209.5,245.0,3.7,18.0,405.0,371.88,293.54
2016,4,23,15,0,3.0,181.0,3.8,18.0,184.0,176.18,137.14
2016,4,23,15,15,386.5,149.5,3.8,17.5,391.5,356.94,286.22
2016,4,23,15,30,770.0,118.0,3.8,17.0,599.0,502.32,398.48
2016,4,23,15,45,744.5,116.0,3.85,17.0,551.5,446.08,351.11
2016,4,23,16,0,719.0,114.0,3.9,17.0,504.0,393.01,305.95
2016,4,23,16,15,690.5,109.5,3.85,16.5,455.0,338.41,259.07
2016,4,23,16,30,662.0,105.0,3.8,16.0,406.0,286.25,213.31
2016,4,23,16,45,614.0,101.0,3.8,15.5,353.5,232.59,166.76
2016,4,23,17,0,566.0,97.0,3.8,15.0,301.0,184.06,125.36
2016,4,23,17,15,512.5,88.5,3.65,14.5,251.0,136.11,87.03
2016,4,23,17,30,459.0,80.0,3.5,14.0,201.0,93.9,57.74
2016,4,23,17,45,382.5,68.5,3.4,14.0,154.0,55.01,38.0
2016,4,23,18,0,306.0,57.0,3.3,14.0,107.0,42.89,32.1
2016,4,23,18,15,202.0,40.5,3.2,13.5,69.0,31.09,20.91
2016,4,23,18,30,98.0,24.0,3.1,13.0,31.0,20.12,5.58
2016,4,23,18,45,49.0,12.0,3.05,13.0,15.5,11.8,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,107.5,22.0,3.35,10.5,34.5,52.09,22.77
2016,4,24,6,0,215.0,44.0,3.5,11.0,69.0,113.06,80.69
2016,4,24,6,15,307.5,58.0,3.5,11.5,114.0,169.1,129.6
2016,4,24,6,30,400.0,72.0,3.5,12.0,159.0,235.27,187.38
2016,4,24,6,45,475.0,80.5,3.55,12.5,211.0,299.28,243.45
2016,4,24,7,0,550.0,89.0,3.6,13.0,263.0,369.65,303.74
2016,4,24,7,15,596.0,96.5,3.6,13.5,315.5,430.43,354.8
2016,4,24,7,30,642.0,104.0,3.6,14.0,368.0,494.6,407.0
2016,4,24,7,45,684.0,107.0,3.6,14.5,421.5,554.37,454.29
2016,4,24,8,0,726.0,110.0,3.6,15.0,475.0,616.32,501.87
2016,4,24,8,15,751.0,114.0,3.55,15.5,524.5,669.14,540.83
2016,4,24,8,30,776.0,118.0,3.5,16.0,574.0,719.58,575.87
2016,4,24,8,45,800.5,119.0,3.5,16.5,621.5,768.49,608.86
2016,4,24,9,0,825.0,120.0,3.5,17.0,669.0,816.69,640.72
2016,4,24,9,15,570.5,223.0,3.4,17.0,613.5,736.29,577.81
2016,4,24,9,30,316.0,326.0,3.3,17.0,558.0,630.58,492.22
2016,4,24,9,45,334.5,338.0,3.25,17.5,594.0,666.86,517.82
2016,4,24,10,0,353.0,350.0,3.2,18.0,630.0,702.71,541.85
2016,4,24,10,15,622.5,240.0,3.25,18.0,754.0,855.65,658.19
2016,4,24,10,30,892.0,130.0,3.3,18.0,878.0,994.74,753.21
2016,4,24,10,45,896.5,131.5,3.4,18.5,899.0,1009.13,760.24
2016,4,24,11,0,901.0,133.0,3.5,19.0,920.0,1020.25,766.25
2016,4,24,11,15,903.5,133.5,3.7,19.0,933.5,1025.06,770.35
2016,4,24,11,30,906.0,134.0,3.9,19.0,947.0,1026.49,772.3
2016,4,24,11,45,900.5,138.5,4.1,19.0,950.5,1020.85,769.54
2016,4,24,12,0,895.0,143.0,4.3,19.0,954.0,1011.88,764.62
2016,4,24,12,15,894.0,143.0,4.5,19.0,951.5,999.45,757.74
2016,4,24,12,30,893.0,143.0,4.7,19.0,949.0,983.85,748.97
2016,4,24,12,45,693.0,246.5,4.95,19.0,868.5,893.47,688.03
2016,4,24,13,0,493.0,350.0,5.2,19.0,788.0,798.52,615.84
2016,4,24,13,15,484.5,342.5,5.35,18.5,766.0,767.95,596.18
2016,4,24,13,30,476.0,335.0,5.5,18.0,744.0,736.32,575.04
2016,4,24,13,45,387.5,357.5,5.65,18.0,684.5,666.2,521.65
2016,4,24,14,0,299.0,380.0,5.8,18.0,625.0,603.18,472.9
2016,4,24,14,15,418.5,320.5,5.85,17.5,648.5,620.73,490.85
2016,4,24,14,30,538.0,261.0,5.9,17.0,672.0,627.16,499.56
2016,4,24,14,45,627.5,220.5,5.95,17.0,677.0,621.74,496.76
2016,4,24,15,0,717.0,180.0,6.0,17.0,682.0,606.69,485.79
2016,4,24,15,15,698.0,175.5,6.0,16.5,639.0,555.69,445.52
2016,4,24,15,30,679.0,171.0,6.0,16.0,596.0,505.25,404.8
2016,4,24,15,45,668.5,159.5,6.05,16.0,551.5,452.98,361.0
2016,4,24,16,0,658.0,148.0,6.1,16.0,507.0,400.93,316.28
2016,4,24,16,15,627.0,141.5,6.05,15.5,457.0,346.78,269.57
2016,4,24,16,30,596.0,135.0,6.0,15.0,407.0,295.48,224.54
2016,4,24,16,45,563.5,124.0,6.0,15.0,356.5,242.15,177.48
2016,4,24,17,0,531.0,113.0,6.0,15.0,306.0,192.66,134.42
2016,4,24,17,15,476.0,102.5,5.95,14.5,255.0,144.29,95.65
2016,4,24,17,30,421.0,92.0,5.9,14.0,204.0,102.1,65.88
2016,4,24,17,45,347.0,78.0,5.85,13.5,156.5,63.01,44.63
2016,4,24,18,0,273.0,64.0,5.8,13.0,109.0,48.49,37.18
2016,4,24,18,15,179.0,45.0,5.7,12.5,70.5,34.73,24.19
2016,4,24,18,30,85.0,26.0,5.6,12.0,32.0,21.71,7.67
2016,4,24,18,45,42.5,13.0,5.6,11.5,16.0,12.78,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,51.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,102.0,10.0,3.2,8.0,12.0,25.41,0.0
2016,4,25,5,45,258.0,22.0,3.3,8.5,48.0,85.24,42.7
2016,4,25,6,0,414.0,34.0,3.4,9.0,84.0,155.41,110.47
2016,4,25,6,15,504.0,42.5,3.5,9.5,132.5,216.38,165.89
2016,4,25,6,30,594.0,51.0,3.6,10.0,181.0,286.93,229.31
2016,4,25,6,45,650.5,57.0,3.75,10.5,234.5,348.04,284.72
2016,4,25,7,0,707.0,63.0,3.9,11.0,288.0,415.83,344.12
2016,4,25,7,15,745.5,67.5,3.9,11.5,342.5,477.07,396.31
2016,4,25,7,30,784.0,72.0,3.9,12.0,397.0,540.73,448.61
2016,4,25,7,45,812.5,75.5,3.95,12.5,450.5,599.08,495.11
2016,4,25,8,0,841.0,79.0,4.0,13.0,504.0,658.18,540.73
2016,4,25,8,15,861.0,81.5,4.0,13.0,554.5,706.78,576.15
2016,4,25,8,30,881.0,84.0,4.0,13.0,605.0,758.26,612.98
2016,4,25,8,45,897.0,86.0,4.0,13.5,651.5,805.13,644.61
2016,4,25,9,0,913.0,88.0,4.0,14.0,698.0,850.49,674.63
2016,4,25,9,15,924.0,90.0,3.95,14.0,739.0,889.82,700.9
2016,4,25,9,30,935.0,92.0,3.9,14.0,780.0,926.82,725.28
2016,4,25,9,45,943.5,93.0,3.9,14.5,815.5,957.92,744.24
2016,4,25,10,0,952.0,94.0,3.9,15.0,851.0,986.17,761.1
2016,4,25,10,15,958.0,95.0,3.9,15.0,879.5,1009.04,775.63
2016,4,25,10,30,964.0,96.0,3.9,15.0,908.0,1028.64,787.99
2016,4,25,10,45,967.0,97.0,3.9,15.5,928.5,1041.97,794.64
2016,4,25,11,0,970.0,98.0,3.9,16.0,949.0,1051.77,799.03
2016,4,25,11,15,972.0,98.5,3.9,16.0,962.0,1056.49,801.61
2016,4,25,11,30,974.0,99.0,3.9,16.0,975.0,1057.58,801.91
2016,4,25,11,45,971.5,101.0,3.9,16.5,979.5,1052.24,796.51
2016,4,25,12,0,969.0,103.0,3.9,17.0,984.0,1043.32,788.89
2016,4,25,12,15,968.0,103.0,3.85,17.0,981.5,1030.26,779.77
2016,4,25,12,30,967.0,103.0,3.8,17.0,979.0,1013.76,768.45
2016,4,25,12,45,958.5,106.0,3.8,17.5,966.5,990.04,751.23
2016,4,25,13,0,950.0,109.0,3.8,18.0,954.0,963.33,732.1
2016,4,25,13,15,946.0,108.5,3.75,18.0,936.0,934.22,712.45
2016,4,25,13,30,942.0,108.0,3.7,18.0,918.0,902.27,690.81
2016,4,25,13,45,935.0,107.0,3.7,18.0,892.0,864.71,665.47
2016,4,25,14,0,928.0,106.0,3.7,18.0,866.0,824.82,638.35
2016,4,25,14,15,919.5,104.5,3.75,18.0,833.5,781.21,608.56
2016,4,25,14,30,911.0,103.0,3.8,18.0,801.0,735.81,577.14
2016,4,25,14,45,900.0,101.5,3.85,18.0,762.5,687.19,541.59
2016,4,25,15,0,889.0,100.0,3.9,18.0,724.0,637.44,503.44
2016,4,25,15,15,874.5,97.5,3.95,17.5,680.0,583.89,462.25
2016,4,25,15,30,860.0,95.0,4.0,17.0,636.0,530.04,419.48
2016,4,25,15,45,841.0,92.0,4.05,17.0,587.5,471.52,371.0
2016,4,25,16,0,822.0,89.0,4.1,17.0,539.0,415.51,323.08
2016,4,25,16,15,796.5,85.5,4.1,16.5,487.5,357.75,273.12
2016,4,25,16,30,771.0,82.0,4.1,16.0,436.0,301.95,223.66
2016,4,25,16,45,734.0,78.0,4.1,16.0,382.5,245.15,172.99
2016,4,25,17,0,697.0,74.0,4.1,16.0,329.0,189.48,124.21
2016,4,25,17,15,648.0,68.5,4.0,15.0,276.5,137.28,81.89
2016,4,25,17,30,599.0,63.0,3.9,14.0,224.0,90.61,49.37
2016,4,25,17,45,520.0,55.5,3.85,13.5,173.5,47.42,29.03
2016,4,25,18,0,441.0,48.0,3.8,13.0,123.0,35.3,25.62
2016,4,25,18,15,324.5,36.0,3.7,12.5,81.0,27.32,17.93
2016,4,25,18,30,208.0,24.0,3.6,12.0,39.0,18.76,6.7
2016,4,25,18,45,104.0,12.0,3.5,11.5,19.5,11.8,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,32.0,5.5,1.85,7.5,6.5,0.0,0.0
2016,4,26,5,30,64.0,11.0,1.8,8.0,13.0,20.76,0.0
2016,4,26,5,45,197.0,25.5,1.8,9.0,47.0,76.56,41.48
2016,4,26,6,0,330.0,40.0,1.8,10.0,81.0,140.49,100.76
2016,4,26,6,15,419.0,50.0,1.85,10.5,127.5,198.58,152.31
2016,4,26,6,30,508.0,60.0,1.9,11.0,174.0,266.11,211.75
2016,4,26,6,45,398.5,90.0,2.0,11.5,194.0,277.6,226.04
2016,4,26,7,0,289.0,120.0,2.1,12.0,214.0,273.16,224.66
2016,4,26,7,15,317.0,135.5,2.1,12.5,254.5,319.01,263.04
2016,4,26,7,30,345.0,151.0,2.1,13.0,295.0,367.1,301.98
2016,4,26,7,45,363.0,169.5,2.15,13.5,338.5,414.27,339.06
2016,4,26,8,0,381.0,188.0,2.2,14.0,382.0,462.23,375.78
2016,4,26,8,15,484.0,176.0,2.1,14.5,447.5,545.94,440.24
2016,4,26,8,30,587.0,164.0,2.0,15.0,513.0,632.84,504.82
2016,4,26,8,45,606.5,174.0,1.9,15.5,558.5,680.62,537.04
2016,4,26,9,0,626.0,184.0,1.8,16.0,604.0,727.87,568.21
2016,4,26,9,15,601.0,209.5,1.8,16.0,632.5,752.57,583.42
2016,4,26,9,30,576.0,235.0,1.8,16.0,661.0,771.01,594.31
2016,4,26,9,45,449.0,298.5,1.8,16.0,640.0,736.98,565.32
2016,4,26,10,0,322.0,362.0,1.8,16.0,619.0,687.51,525.79
2016,4,26,10,15,336.0,372.0,1.9,16.0,648.0,715.7,546.39
2016,4,26,10,30,350.0,382.0,2.0,16.0,677.0,742.96,565.57
2016,4,26,10,45,350.0,392.5,2.15,16.5,694.0,756.05,573.76
2016,4,26,11,0,350.0,403.0,2.3,17.0,711.0,767.63,581.01
2016,4,26,11,15,292.0,425.5,2.4,17.0,685.5,733.48,555.34
2016,4,26,11,30,234.0,448.0,2.5,17.0,660.0,690.41,523.61
2016,4,26,11,45,264.5,444.0,2.7,17.5,684.5,719.58,545.21
2016,4,26,12,0,295.0,440.0,2.9,18.0,709.0,740.02,560.14
2016,4,26,12,15,289.0,440.5,3.0,18.0,703.5,728.47,552.12
2016,4,26,12,30,283.0,441.0,3.1,18.0,698.0,715.9,543.59
2016,4,26,12,45,384.5,397.5,3.25,18.0,742.5,757.01,576.99
2016,4,26,13,0,486.0,354.0,3.4,18.0,787.0,796.88,608.73
2016,4,26,13,15,652.5,259.0,3.45,18.0,828.5,833.34,639.95
2016,4,26,13,30,819.0,164.0,3.5,18.0,870.0,857.31,658.93
2016,4,26,13,45,823.0,156.0,3.6,18.0,848.0,824.86,637.06
2016,4,26,14,0,827.0,148.0,3.7,18.0,826.0,789.77,613.53
2016,4,26,14,15,817.5,145.5,3.75,18.0,795.0,747.54,584.38
2016,4,26,14,30,808.0,143.0,3.8,18.0,764.0,703.9,552.91
2016,4,26,14,45,791.0,143.0,3.85,18.0,726.0,656.57,517.33
2016,4,26,15,0,774.0,143.0,3.9,18.0,688.0,608.91,480.7
2016,4,26,15,15,757.0,139.0,3.95,17.5,645.0,555.88,440.08
2016,4,26,15,30,740.0,135.0,4.0,17.0,602.0,504.26,399.29
2016,4,26,15,45,719.0,130.5,4.05,17.0,555.5,450.83,355.17
2016,4,26,16,0,698.0,126.0,4.1,17.0,509.0,398.56,310.85
2016,4,26,16,15,497.5,153.0,4.1,16.5,413.0,312.99,242.29
2016,4,26,16,30,297.0,180.0,4.1,16.0,317.0,249.83,193.3
2016,4,26,16,45,438.0,138.5,4.2,15.5,313.5,226.27,167.99
2016,4,26,17,0,579.0,97.0,4.3,15.0,310.0,189.31,129.52
2016,4,26,17,15,527.5,88.5,4.2,14.5,260.0,140.72,90.19
2016,4,26,17,30,476.0,80.0,4.1,14.0,210.0,98.07,59.98
2016,4,26,17,45,400.5,69.5,4.05,13.5,162.5,58.57,39.21
2016,4,26,18,0,325.0,59.0,4.0,13.0,115.0,44.19,33.48
2016,4,26,18,15,225.0,43.0,3.95,12.5,76.0,32.89,22.8
2016,4,26,18,30,125.0,27.0,3.9,12.0,37.0,21.01,8.93
2016,4,26,18,45,62.5,13.5,3.85,12.0,18.5,13.27,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,27.0,6.0,2.3,9.5,6.5,0.0,0.0
2016,4,27,5,30,54.0,12.0,2.5,10.0,13.0,20.32,0.0
2016,4,27,5,45,177.0,27.0,2.7,10.5,46.5,75.1,42.88
2016,4,27,6,0,300.0,42.0,2.9,11.0,80.0,134.54,96.98
2016,4,27,6,15,388.0,52.5,2.95,11.5,126.0,192.25,147.89
2016,4,27,6,30,476.0,63.0,3.0,12.0,172.0,258.48,206.18
2016,4,27,6,45,274.0,96.0,3.15,12.5,162.5,226.07,184.4
2016,4,27,7,0,72.0,129.0,3.3,13.0,153.0,169.08,137.94
2016,4,27,7,15,81.5,151.0,3.45,13.0,182.5,200.48,164.47
2016,4,27,7,30,91.0,173.0,3.6,13.0,212.0,232.64,191.05
2016,4,27,7,45,88.5,195.5,3.8,13.5,237.0,258.53,211.49
2016,4,27,8,0,86.0,218.0,4.0,14.0,262.0,283.97,231.18
2016,4,27,8,15,45.5,201.0,4.15,14.0,224.5,238.64,193.09
2016,4,27,8,30,5.0,184.0,4.3,14.0,187.0,185.47,148.27
2016,4,27,8,45,2.5,171.0,4.45,14.5,172.5,170.0,135.04
2016,4,27,9,0,0.0,158.0,4.6,15.0,158.0,154.65,121.93
2016,4,27,9,15,5.5,194.0,4.7,15.0,198.5,195.44,154.86
2016,4,27,9,30,11.0,230.0,4.8,15.0,239.0,236.65,187.71
2016,4,27,9,45,12.5,246.5,4.9,15.0,257.0,254.68,201.71
2016,4,27,10,0,14.0,263.0,5.0,15.0,275.0,272.72,215.72
2016,4,27,10,15,440.0,201.0,5.05,15.0,574.0,640.29,515.59
2016,4,27,10,30,866.0,139.0,5.1,15.0,873.0,982.62,767.69
2016,4,27,10,45,472.0,279.0,5.15,15.0,680.5,763.06,601.68
2016,4,27,11,0,78.0,419.0,5.2,15.0,488.0,502.88,393.28
2016,4,27,11,15,102.0,435.5,5.2,15.0,527.0,542.46,424.63
2016,4,27,11,30,126.0,452.0,5.2,15.0,566.0,588.96,459.86
2016,4,27,11,45,498.0,304.5,5.2,15.0,759.0,809.84,636.82
2016,4,27,12,0,870.0,157.0,5.2,15.0,952.0,1010.08,784.06
2016,4,27,12,15,869.5,157.0,5.15,15.0,950.0,997.93,773.8
2016,4,27,12,30,869.0,157.0,5.1,15.0,948.0,982.63,762.82
2016,4,27,12,45,864.5,157.5,5.1,15.0,937.5,961.09,747.91
2016,4,27,13,0,860.0,158.0,5.1,15.0,927.0,936.73,731.06
2016,4,27,13,15,855.5,156.5,5.1,15.0,909.0,907.7,710.88
2016,4,27,13,30,851.0,155.0,5.1,15.0,891.0,876.15,688.87
2016,4,27,13,45,846.0,152.0,5.1,15.5,866.0,840.37,662.43
2016,4,27,14,0,841.0,149.0,5.1,16.0,841.0,802.43,634.39
2016,4,27,14,15,720.5,195.5,5.05,16.0,773.0,725.26,576.16
2016,4,27,14,30,600.0,242.0,5.0,16.0,705.0,654.26,520.03
2016,4,27,14,45,300.5,203.0,4.95,16.0,435.0,392.67,315.56
2016,4,27,15,0,1.0,164.0,4.9,16.0,165.0,158.74,124.31
2016,4,27,15,15,312.5,166.5,4.8,16.0,364.5,333.07,268.99
2016,4,27,15,30,624.0,169.0,4.7,16.0,564.0,477.7,381.93
2016,4,27,15,45,678.0,143.0,4.65,16.0,542.5,444.53,352.82
2016,4,27,16,0,732.0,117.0,4.6,16.0,521.0,405.09,317.79
2016,4,27,16,15,703.5,112.0,4.55,15.5,470.5,349.35,269.66
2016,4,27,16,30,675.0,107.0,4.5,15.0,420.0,296.02,222.66
2016,4,27,16,45,337.5,59.5,4.45,15.0,216.0,132.19,94.31
2016,4,27,17,0,0.0,12.0,4.4,15.0,12.0,11.58,4.22
2016,4,27,17,15,261.0,43.0,4.3,14.5,114.5,67.23,40.15
2016,4,27,17,30,522.0,74.0,4.2,14.0,217.0,96.87,57.07
2016,4,27,17,45,460.0,63.0,4.15,13.5,169.5,55.04,34.84
2016,4,27,18,0,398.0,52.0,4.1,13.0,122.0,38.61,28.59
2016,4,27,18,15,291.0,39.5,4.05,12.5,81.0,29.97,20.34
2016,4,27,18,30,184.0,27.0,4.0,12.0,40.0,20.96,9.5
2016,4,27,18,45,92.0,13.5,3.95,12.0,20.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,47.5,6.5,2.8,8.5,8.0,6.39,0.0
2016,4,28,5,30,95.0,13.0,2.9,9.0,16.0,28.03,0.0
2016,4,28,5,45,229.0,26.0,3.0,10.0,51.5,86.94,51.6
2016,4,28,6,0,363.0,39.0,3.1,11.0,87.0,150.05,108.28
2016,4,28,6,15,448.5,48.0,3.1,11.5,134.0,208.06,160.07
2016,4,28,6,30,534.0,57.0,3.1,12.0,181.0,275.09,219.45
2016,4,28,6,45,593.5,63.0,3.1,12.5,232.5,336.14,273.5
2016,4,28,7,0,653.0,69.0,3.1,13.0,284.0,402.59,330.52
2016,4,28,7,15,692.0,74.0,3.05,13.5,337.0,461.98,380.09
2016,4,28,7,30,731.0,79.0,3.0,14.0,390.0,522.54,428.9
2016,4,28,7,45,761.0,82.0,2.95,15.0,441.5,578.84,471.85
2016,4,28,8,0,791.0,85.0,2.9,16.0,493.0,636.1,513.89
2016,4,28,8,15,812.0,88.5,2.8,16.5,542.5,688.1,549.81
2016,4,28,8,30,833.0,92.0,2.7,17.0,592.0,739.65,584.08
2016,4,28,8,45,850.5,94.0,2.65,17.5,637.5,781.75,611.0
2016,4,28,9,0,868.0,96.0,2.6,18.0,683.0,826.62,639.43
2016,4,28,9,15,880.0,98.0,2.55,18.5,723.5,865.24,662.93
2016,4,28,9,30,892.0,100.0,2.5,19.0,764.0,901.73,684.62
2016,4,28,9,45,908.0,98.0,2.45,19.5,801.0,935.16,703.92
2016,4,28,10,0,924.0,96.0,2.4,20.0,838.0,966.22,721.41
2016,4,28,10,15,931.0,97.0,2.35,20.0,866.5,989.39,734.91
2016,4,28,10,30,938.0,98.0,2.3,20.0,895.0,1009.44,746.4
2016,4,28,10,45,939.5,100.5,2.3,20.5,915.0,1022.49,752.5
2016,4,28,11,0,941.0,103.0,2.3,21.0,935.0,1032.09,756.5
2016,4,28,11,15,944.0,104.0,2.35,21.0,949.0,1038.08,760.34
2016,4,28,11,30,947.0,105.0,2.4,21.0,963.0,1040.56,762.08
2016,4,28,11,45,945.0,107.0,2.5,21.0,967.5,1035.68,759.75
2016,4,28,12,0,943.0,109.0,2.6,21.0,972.0,1027.33,755.31
2016,4,28,12,15,942.5,109.0,2.65,21.0,970.0,1014.97,747.83
2016,4,28,12,30,942.0,109.0,2.7,21.0,968.0,999.25,738.25
2016,4,28,12,45,940.5,108.0,2.8,21.0,958.0,978.33,725.74
2016,4,28,13,0,939.0,107.0,2.9,21.0,948.0,954.25,711.11
2016,4,28,13,15,935.0,106.5,2.95,21.0,930.5,925.45,692.85
2016,4,28,13,30,931.0,106.0,3.0,21.0,913.0,893.86,672.62
2016,4,28,13,45,922.0,107.0,3.1,21.0,887.0,857.03,648.99
2016,4,28,14,0,913.0,108.0,3.2,21.0,861.0,818.05,623.59
2016,4,28,14,15,905.0,106.5,3.3,21.0,829.5,775.43,595.31
2016,4,28,14,30,897.0,105.0,3.4,21.0,798.0,731.02,565.36
2016,4,28,14,45,880.5,106.0,3.5,21.0,758.5,681.85,530.16
2016,4,28,15,0,864.0,107.0,3.6,21.0,719.0,632.05,492.69
2016,4,28,15,15,849.5,104.5,3.65,20.5,676.0,578.34,452.13
2016,4,28,15,30,835.0,102.0,3.7,20.0,633.0,525.41,410.8
2016,4,28,15,45,810.0,101.0,3.8,20.0,584.5,469.09,364.87
2016,4,28,16,0,785.0,100.0,3.9,20.0,536.0,414.16,318.76
2016,4,28,16,15,759.5,96.0,3.9,19.5,485.5,357.92,270.97
2016,4,28,16,30,734.0,92.0,3.9,19.0,435.0,301.25,221.81
2016,4,28,16,45,696.5,87.5,3.95,18.5,382.0,245.62,173.35
2016,4,28,17,0,659.0,83.0,4.0,18.0,329.0,193.82,128.61
2016,4,28,17,15,610.0,76.5,3.95,17.0,277.0,142.76,87.37
2016,4,28,17,30,561.0,70.0,3.9,16.0,225.0,97.24,55.16
2016,4,28,17,45,487.5,61.5,3.85,15.5,175.5,55.14,33.65
2016,4,28,18,0,414.0,53.0,3.8,15.0,126.0,39.36,29.03
2016,4,28,18,15,305.0,40.5,3.6,14.0,84.5,31.07,21.22
2016,4,28,18,30,196.0,28.0,3.4,13.0,43.0,21.72,10.52
2016,4,28,18,45,98.0,14.0,3.2,12.5,21.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.52,0.0
2016,4,29,5,45,102.0,33.5,1.75,10.5,47.5,63.88,39.71
2016,4,29,6,0,204.0,53.0,1.8,11.0,81.0,122.15,90.17
2016,4,29,6,15,288.0,68.0,1.85,11.0,126.0,177.12,137.91
2016,4,29,6,30,372.0,83.0,1.9,11.0,171.0,241.16,193.69
2016,4,29,6,45,483.5,78.0,1.95,11.5,221.0,305.97,249.47
2016,4,29,7,0,595.0,73.0,2.0,12.0,271.0,380.24,312.26
2016,4,29,7,15,403.0,123.5,2.05,12.0,267.5,359.92,296.72
2016,4,29,7,30,211.0,174.0,2.1,12.0,264.0,309.82,254.97
2016,4,29,7,45,443.0,150.0,2.2,12.5,370.0,452.43,372.11
2016,4,29,8,0,675.0,126.0,2.3,13.0,476.0,606.27,492.98
2016,4,29,8,15,699.5,130.5,2.35,13.0,524.0,657.17,530.59
2016,4,29,8,30,724.0,135.0,2.4,13.0,572.0,708.15,567.94
2016,4,29,8,45,743.0,139.0,2.45,13.5,616.5,753.97,598.83
2016,4,29,9,0,762.0,143.0,2.5,14.0,661.0,798.86,628.6
2016,4,29,9,15,776.5,146.0,2.5,14.0,701.0,834.55,652.23
2016,4,29,9,30,791.0,149.0,2.5,14.0,741.0,871.55,676.66
2016,4,29,9,45,818.5,142.5,2.5,14.5,779.0,908.28,699.39
2016,4,29,10,0,846.0,136.0,2.5,15.0,817.0,943.29,720.67
2016,4,29,10,15,853.5,137.5,2.6,15.5,845.0,965.95,734.33
2016,4,29,10,30,861.0,139.0,2.7,16.0,873.0,979.77,742.13
2016,4,29,10,45,866.5,140.0,2.8,16.5,893.5,994.04,750.39
2016,4,29,11,0,872.0,141.0,2.9,17.0,914.0,1005.19,756.61
2016,4,29,11,15,875.5,142.0,3.0,17.0,927.5,1011.19,760.93
2016,4,29,11,30,879.0,143.0,3.1,17.0,941.0,1013.94,763.21
2016,4,29,11,45,882.0,142.0,3.25,17.5,947.5,1010.89,760.71
2016,4,29,12,0,885.0,141.0,3.4,18.0,954.0,1004.59,756.12
2016,4,29,12,15,884.5,141.0,3.5,18.0,952.0,992.7,748.89
2016,4,29,12,30,884.0,141.0,3.6,18.0,950.0,977.66,739.62
2016,4,29,12,45,874.0,145.5,3.7,18.5,938.0,955.24,723.95
2016,4,29,13,0,864.0,150.0,3.8,19.0,926.0,930.18,706.53
2016,4,29,13,15,860.0,148.5,3.9,19.0,908.5,905.19,690.47
2016,4,29,13,30,856.0,147.0,4.0,19.0,891.0,874.01,670.0
2016,4,29,13,45,849.0,145.5,4.1,19.0,866.0,838.0,645.98
2016,4,29,14,0,842.0,144.0,4.2,19.0,841.0,799.95,620.3
2016,4,29,14,15,833.0,142.0,4.25,19.0,809.5,758.09,591.42
2016,4,29,14,30,824.0,140.0,4.3,19.0,778.0,714.74,560.49
2016,4,29,14,45,683.5,185.5,4.35,19.0,697.5,628.39,493.99
2016,4,29,15,0,543.0,231.0,4.4,19.0,617.0,551.94,434.09
2016,4,29,15,15,658.0,179.0,4.4,19.0,618.5,540.47,426.09
2016,4,29,15,30,773.0,127.0,4.4,19.0,620.0,518.28,408.1
2016,4,29,15,45,755.5,122.0,4.45,19.0,574.0,462.68,362.45
2016,4,29,16,0,738.0,117.0,4.5,19.0,528.0,409.59,317.62
2016,4,29,16,15,711.0,112.0,4.5,18.5,478.5,354.08,270.39
2016,4,29,16,30,684.0,107.0,4.5,18.0,429.0,300.82,224.01
2016,4,29,16,45,644.5,95.5,4.5,17.5,370.0,241.07,172.4
2016,4,29,17,0,605.0,84.0,4.5,17.0,311.0,185.5,124.68
2016,4,29,17,15,530.5,85.0,4.45,16.5,262.0,140.72,89.36
2016,4,29,17,30,456.0,86.0,4.4,16.0,213.0,104.05,64.68
2016,4,29,17,45,398.5,73.0,4.4,15.5,167.0,63.89,41.88
2016,4,29,18,0,341.0,60.0,4.4,15.0,121.0,44.68,33.73
2016,4,29,18,15,247.0,45.0,4.35,14.5,81.5,34.26,23.97
2016,4,29,18,30,153.0,30.0,4.3,14.0,42.0,23.3,12.09
2016,4,29,18,45,76.5,15.0,4.3,13.5,21.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,8.0,3.35,11.5,10.0,14.64,0.0
2016,4,30,5,30,119.0,16.0,3.4,12.0,20.0,39.72,0.0
2016,4,30,5,45,253.5,28.5,3.5,12.5,57.5,95.94,59.66
2016,4,30,6,0,388.0,41.0,3.6,13.0,95.0,160.74,116.31
2016,4,30,6,15,471.5,50.0,3.65,13.5,143.0,219.86,168.87
2016,4,30,6,30,555.0,59.0,3.7,14.0,191.0,287.7,228.7
2016,4,30,6,45,612.5,65.0,3.8,14.5,243.5,349.19,282.88
2016,4,30,7,0,670.0,71.0,3.9,15.0,296.0,415.83,339.84
2016,4,30,7,15,708.0,76.0,3.9,15.0,349.0,475.59,390.29
2016,4,30,7,30,746.0,81.0,3.9,15.0,402.0,536.36,440.12
2016,4,30,7,45,774.5,84.0,3.95,15.5,454.5,592.41,484.09
2016,4,30,8,0,803.0,87.0,4.0,16.0,507.0,649.25,527.35
2016,4,30,8,15,823.5,90.0,3.95,16.5,556.0,700.78,563.46
2016,4,30,8,30,844.0,93.0,3.9,17.0,605.0,751.79,598.16
2016,4,30,8,45,860.5,95.0,3.85,17.5,650.5,793.42,625.3
2016,4,30,9,0,877.0,97.0,3.8,18.0,696.0,837.74,653.96
2016,4,30,9,15,888.0,99.0,3.75,18.0,736.0,875.68,678.89
2016,4,30,9,30,899.0,101.0,3.7,18.0,776.0,911.42,702.06
2016,4,30,9,45,913.5,99.5,3.65,18.5,811.5,944.12,721.58
2016,4,30,10,0,928.0,98.0,3.6,19.0,847.0,974.38,739.22
2016,4,30,10,15,933.5,99.0,3.55,19.0,875.0,996.1,752.36
2016,4,30,10,30,939.0,100.0,3.5,19.0,903.0,1014.65,763.44
2016,4,30,10,45,943.5,100.5,3.5,19.5,923.0,1028.42,770.28
2016,4,30,11,0,948.0,101.0,3.5,20.0,943.0,1038.79,774.97
2016,4,30,11,15,950.0,101.5,3.45,20.0,956.0,1043.25,776.94
2016,4,30,11,30,952.0,102.0,3.4,20.0,969.0,1044.19,776.75
2016,4,30,11,45,952.0,102.5,3.4,20.5,974.0,1039.66,772.01
2016,4,30,12,0,952.0,103.0,3.4,21.0,979.0,1031.64,765.15
2016,4,30,12,15,951.0,103.0,3.35,21.0,976.5,1018.71,756.26
2016,4,30,12,30,950.0,103.0,3.3,21.0,974.0,1002.42,745.3
2016,4,30,12,45,945.0,104.0,3.25,21.5,962.5,980.17,729.06
2016,4,30,13,0,940.0,105.0,3.2,22.0,951.0,954.89,710.95
2016,4,30,13,15,936.0,104.5,3.15,22.0,933.0,926.09,691.92
2016,4,30,13,30,932.0,104.0,3.1,22.0,915.0,894.51,671.01
2016,4,30,13,45,927.0,102.0,3.1,22.0,890.0,857.99,647.01
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,819.08,621.21
2016,4,30,14,15,914.5,99.0,3.05,22.0,833.0,777.07,592.77
2016,4,30,14,30,907.0,98.0,3.0,22.0,801.0,733.22,562.81
2016,4,30,14,45,896.5,96.0,3.0,22.0,763.5,684.79,528.67
2016,4,30,15,0,886.0,94.0,3.0,22.0,726.0,635.21,491.58
2016,4,30,15,15,872.5,91.5,2.9,22.0,683.0,582.55,450.92
2016,4,30,15,30,859.0,89.0,2.8,22.0,640.0,529.52,408.94
2016,4,30,15,45,841.0,86.5,2.75,22.0,592.5,474.26,364.27
2016,4,30,16,0,823.0,84.0,2.7,22.0,545.0,417.08,316.92
2016,4,30,16,15,799.5,81.0,2.6,21.5,494.5,360.57,269.36
2016,4,30,16,30,776.0,78.0,2.5,21.0,444.0,305.79,222.03
2016,4,30,16,45,743.5,74.0,2.45,21.0,391.5,249.84,173.19
2016,4,30,17,0,711.0,70.0,2.4,21.0,339.0,197.12,127.56
2016,4,30,17,15,666.0,65.0,2.3,20.0,287.0,142.6,83.61
2016,4,30,17,30,621.0,60.0,2.2,19.0,235.0,95.5,50.24
2016,4,30,17,45,553.0,53.0,2.15,18.5,185.0,51.27,27.71
2016,4,30,18,0,485.0,46.0,2.1,18.0,135.0,32.65,22.89
2016,4,30,18,15,377.5,36.0,2.1,17.5,92.0,26.49,17.08
2016,4,30,18,30,270.0,26.0,2.1,17.0,49.0,19.89,9.67
2016,4,30,18,45,135.0,13.0,2.1,16.5,24.5,12.78,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,60.5,8.5,1.3,11.5,11.0,15.38,0.0
2016,5,1,5,30,121.0,17.0,1.2,12.0,22.0,41.71,0.0
2016,5,1,5,45,248.5,29.5,1.2,13.0,59.0,96.41,61.01
2016,5,1,6,0,376.0,42.0,1.2,14.0,96.0,159.33,114.98
2016,5,1,6,15,459.0,51.0,1.15,14.5,143.5,217.81,165.95
2016,5,1,6,30,542.0,60.0,1.1,15.0,191.0,284.94,223.65
2016,5,1,6,45,595.0,67.0,1.1,15.5,242.5,344.97,274.89
2016,5,1,7,0,648.0,74.0,1.1,16.0,294.0,409.71,328.16
2016,5,1,7,15,686.0,79.0,1.15,16.5,346.5,468.41,375.19
2016,5,1,7,30,724.0,84.0,1.2,17.0,399.0,528.04,421.33
2016,5,1,7,45,751.0,88.5,1.25,18.0,450.0,583.78,462.1
2016,5,1,8,0,778.0,93.0,1.3,19.0,501.0,640.23,501.89
2016,5,1,8,15,799.0,96.0,1.3,19.5,549.5,691.08,535.72
2016,5,1,8,30,820.0,99.0,1.3,20.0,598.0,741.49,567.97
2016,5,1,8,45,834.5,102.0,1.3,20.5,642.5,785.99,595.43
2016,5,1,9,0,849.0,105.0,1.3,21.0,687.0,829.03,621.43
2016,5,1,9,15,861.0,107.0,1.25,21.5,727.0,862.31,639.84
2016,5,1,9,30,873.0,109.0,1.2,22.0,767.0,898.11,659.66
2016,5,1,9,45,882.0,111.0,1.2,22.5,801.0,928.88,676.63
2016,5,1,10,0,891.0,113.0,1.2,23.0,835.0,957.03,691.81
2016,5,1,10,15,897.5,114.0,1.1,23.0,862.5,978.94,702.6
2016,5,1,10,30,904.0,115.0,1.0,23.0,890.0,997.83,711.4
2016,5,1,10,45,908.5,116.0,0.95,23.5,910.5,1011.64,716.59
2016,5,1,11,0,913.0,117.0,0.9,24.0,931.0,1022.18,719.84
2016,5,1,11,15,915.5,117.5,0.85,24.0,944.0,1026.9,721.04
2016,5,1,11,30,918.0,118.0,0.8,24.0,957.0,1028.24,720.35
2016,5,1,11,45,919.0,118.5,0.75,24.5,962.0,1024.71,715.49
2016,5,1,12,0,920.0,119.0,0.7,25.0,967.0,1017.81,708.78
2016,5,1,12,15,919.0,119.0,0.65,25.0,964.5,1005.15,700.15
2016,5,1,12,30,918.0,119.0,0.6,25.0,962.0,989.25,689.75
2016,5,1,12,45,917.0,117.5,0.6,25.0,952.0,968.69,677.75
2016,5,1,13,0,916.0,116.0,0.6,25.0,942.0,945.06,663.96
2016,5,1,13,15,911.5,115.5,0.65,25.0,924.0,916.39,648.07
2016,5,1,13,30,907.0,115.0,0.7,25.0,906.0,885.04,630.39
2016,5,1,13,45,900.5,114.0,0.8,25.0,881.0,849.05,610.39
2016,5,1,14,0,894.0,113.0,0.9,25.0,856.0,810.83,588.53
2016,5,1,14,15,885.5,111.5,1.0,25.0,824.5,768.6,563.5
2016,5,1,14,30,877.0,110.0,1.1,25.0,793.0,724.69,536.74
2016,5,1,14,45,865.0,108.5,1.25,25.0,755.0,676.99,505.96
2016,5,1,15,0,853.0,107.0,1.4,25.0,717.0,628.34,472.48
2016,5,1,15,15,838.5,104.5,1.45,24.5,674.0,575.2,434.73
2016,5,1,15,30,824.0,102.0,1.5,24.0,631.0,522.91,396.15
2016,5,1,15,45,804.0,99.5,1.55,23.5,584.0,468.13,354.23
2016,5,1,16,0,784.0,97.0,1.6,23.0,537.0,414.24,311.43
2016,5,1,16,15,759.0,93.0,1.6,22.5,487.0,358.31,265.58
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,304.33,220.04
2016,5,1,16,45,699.0,84.5,1.65,22.0,385.0,247.0,171.21
2016,5,1,17,0,664.0,80.0,1.7,22.0,333.0,195.54,127.43
2016,5,1,17,15,617.5,74.0,1.6,21.0,281.5,144.9,87.07
2016,5,1,17,30,571.0,68.0,1.5,20.0,230.0,99.48,54.95
2016,5,1,17,45,503.0,59.5,1.45,19.0,181.0,56.65,32.41
2016,5,1,18,0,435.0,51.0,1.4,18.0,132.0,36.92,26.64
2016,5,1,18,15,331.5,39.5,1.35,17.5,90.0,29.54,19.76
2016,5,1,18,30,228.0,28.0,1.3,17.0,48.0,21.64,11.32
2016,5,1,18,45,114.0,14.0,1.3,16.5,24.0,10.87,0.0
2016,5,1,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.0,9.0,1.0,10.5,11.5,14.4,0.0
2016,5,2,5,30,94.0,18.0,1.0,11.0,23.0,38.77,0.0
2016,5,2,5,45,202.0,33.5,1.05,11.5,58.5,89.98,58.74
2016,5,2,6,0,310.0,49.0,1.1,12.0,94.0,148.2,108.91
2016,5,2,6,15,391.0,60.0,1.1,12.5,140.5,204.13,157.62
2016,5,2,6,30,472.0,71.0,1.1,13.0,187.0,270.61,214.8
2016,5,2,6,45,532.5,73.5,1.15,13.5,233.0,325.7,262.27
2016,5,2,7,0,593.0,76.0,1.2,14.0,279.0,386.05,312.74
2016,5,2,7,15,544.0,102.5,1.2,14.5,312.5,418.41,338.87
2016,5,2,7,30,495.0,129.0,1.2,15.0,346.0,441.76,356.66
2016,5,2,7,45,278.5,173.5,1.2,15.5,298.5,368.1,296.28
2016,5,2,8,0,62.0,218.0,1.2,16.0,251.0,267.44,212.63
2016,5,2,8,15,52.0,232.5,1.15,16.5,262.0,277.22,219.44
2016,5,2,8,30,42.0,247.0,1.1,17.0,273.0,286.1,224.85
2016,5,2,8,45,284.5,236.0,1.1,17.5,430.5,483.69,380.11
2016,5,2,9,0,527.0,225.0,1.1,18.0,588.0,691.15,531.06
2016,5,2,9,15,515.0,246.0,1.1,18.0,617.5,718.98,546.58
2016,5,2,9,30,503.0,267.0,1.1,18.0,647.0,744.23,562.13
2016,5,2,9,45,681.5,197.0,1.1,18.5,736.5,847.71,633.84
2016,5,2,10,0,860.0,127.0,1.1,19.0,826.0,943.91,693.33
2016,5,2,10,15,672.5,229.0,1.1,19.5,786.5,897.13,659.47
2016,5,2,10,30,485.0,331.0,1.1,20.0,747.0,828.51,607.55
2016,5,2,10,45,684.0,232.0,1.15,20.5,834.0,925.18,675.96
2016,5,2,11,0,883.0,133.0,1.2,21.0,921.0,1010.19,727.69
2016,5,2,11,15,885.5,133.5,1.2,21.0,934.0,1014.7,728.87
2016,5,2,11,30,888.0,134.0,1.2,21.0,947.0,1015.94,729.24
2016,5,2,11,45,886.5,136.0,1.25,21.5,951.5,1011.5,725.72
2016,5,2,12,0,885.0,138.0,1.3,22.0,956.0,1003.83,720.34
2016,5,2,12,15,884.0,138.0,1.35,22.0,953.5,991.45,713.49
2016,5,2,12,30,883.0,138.0,1.4,22.0,951.0,975.97,704.76
2016,5,2,12,45,876.5,140.0,1.45,22.0,939.5,954.34,692.15
2016,5,2,13,0,870.0,142.0,1.5,22.0,928.0,929.98,677.8
2016,5,2,13,15,865.0,141.0,1.55,22.0,910.5,901.42,660.64
2016,5,2,13,30,860.0,140.0,1.6,22.0,893.0,870.38,641.74
2016,5,2,13,45,847.5,142.0,1.65,22.0,866.5,835.63,620.21
2016,5,2,14,0,835.0,144.0,1.7,22.0,840.0,796.86,595.72
2016,5,2,14,15,825.5,142.5,1.75,22.0,808.5,755.45,569.12
2016,5,2,14,30,816.0,141.0,1.8,22.0,777.0,712.61,540.59
2016,5,2,14,45,794.0,143.0,1.85,22.0,738.0,663.68,505.86
2016,5,2,15,0,772.0,145.0,1.9,22.0,699.0,614.84,470.34
2016,5,2,15,15,653.5,174.0,1.9,21.5,623.5,535.44,411.35
2016,5,2,15,30,535.0,203.0,1.9,21.0,548.0,466.54,359.19
2016,5,2,15,45,605.0,170.5,1.9,20.5,533.0,440.37,338.87
2016,5,2,16,0,675.0,138.0,1.9,20.0,518.0,405.85,310.25
2016,5,2,16,15,485.5,162.0,1.9,19.5,422.5,321.02,244.29
2016,5,2,16,30,296.0,186.0,1.9,19.0,327.0,257.54,196.2
2016,5,2,16,45,393.0,147.5,1.95,18.5,312.0,227.06,167.67
2016,5,2,17,0,490.0,109.0,2.0,18.0,297.0,188.56,130.86
2016,5,2,17,15,417.5,107.0,1.95,17.5,250.5,146.93,98.68
2016,5,2,17,30,345.0,105.0,1.9,17.0,204.0,113.18,75.7
2016,5,2,17,45,284.0,89.0,1.9,16.5,159.5,79.7,55.81
2016,5,2,18,0,223.0,73.0,1.9,16.0,115.0,57.82,45.16
2016,5,2,18,15,153.5,53.5,1.85,15.5,78.5,43.22,31.77
2016,5,2,18,30,84.0,34.0,1.8,15.0,42.0,28.09,16.83
2016,5,2,18,45,42.0,17.0,1.8,14.5,21.0,14.41,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
