Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.5,1.3,12.0,7.5,7.37,0.0
2016,5,3,5,30,0.0,15.0,1.3,12.0,15.0,14.48,0.0
2016,5,3,5,45,26.5,35.0,1.3,12.5,39.0,42.63,27.57
2016,5,3,6,0,53.0,55.0,1.3,13.0,63.0,75.68,56.21
2016,5,3,6,15,78.0,77.0,1.25,13.0,94.0,110.5,86.32
2016,5,3,6,30,103.0,99.0,1.2,13.0,125.0,147.77,118.44
2016,5,3,6,45,132.5,117.5,1.2,13.5,158.5,185.48,150.33
2016,5,3,7,0,162.0,136.0,1.2,14.0,192.0,226.13,184.05
2016,5,3,7,15,152.5,160.0,1.25,14.5,219.5,254.44,206.76
2016,5,3,7,30,143.0,184.0,1.3,15.0,247.0,281.48,227.73
2016,5,3,7,45,127.0,207.0,1.4,15.5,268.0,302.03,242.94
2016,5,3,8,0,111.0,230.0,1.5,16.0,289.0,320.8,256.34
2016,5,3,8,15,229.5,239.5,1.6,16.0,376.0,427.87,341.28
2016,5,3,8,30,348.0,249.0,1.7,16.0,463.0,536.94,425.01
2016,5,3,8,45,226.5,283.0,1.8,16.5,426.0,480.69,378.06
2016,5,3,9,0,105.0,317.0,1.9,17.0,389.0,414.76,324.03
2016,5,3,9,15,246.0,317.0,1.85,17.0,500.0,555.06,432.02
2016,5,3,9,30,387.0,317.0,1.8,17.0,611.0,686.44,528.2
2016,5,3,9,45,376.0,337.5,1.8,17.5,633.0,706.66,538.86
2016,5,3,10,0,365.0,358.0,1.8,18.0,655.0,724.9,549.02
2016,5,3,10,15,310.5,387.0,1.7,18.0,646.0,708.79,534.29
2016,5,3,10,30,256.0,416.0,1.6,18.0,637.0,689.55,517.7
2016,5,3,10,45,244.0,429.0,1.55,18.5,644.0,692.33,517.43
2016,5,3,11,0,232.0,442.0,1.5,19.0,651.0,685.93,510.82
2016,5,3,11,15,241.0,447.5,1.4,19.0,667.0,699.33,519.12
2016,5,3,11,30,250.0,453.0,1.3,19.0,683.0,718.72,531.07
2016,5,3,11,45,189.0,459.0,1.2,19.5,633.5,654.81,483.49
2016,5,3,12,0,128.0,465.0,1.1,20.0,584.0,597.82,441.07
2016,5,3,12,15,100.5,451.5,1.05,19.5,545.0,548.04,406.74
2016,5,3,12,30,73.0,438.0,1.0,19.0,506.0,505.03,376.55
2016,5,3,12,45,104.5,445.5,1.0,19.0,541.0,538.53,401.66
2016,5,3,13,0,136.0,453.0,1.0,19.0,576.0,573.92,427.12
2016,5,3,13,15,187.0,441.5,1.05,19.0,607.0,601.14,447.95
2016,5,3,13,30,238.0,430.0,1.1,19.0,638.0,625.09,466.42
2016,5,3,13,45,242.5,416.0,1.15,19.5,623.5,606.66,453.39
2016,5,3,14,0,247.0,402.0,1.2,20.0,609.0,585.05,438.48
2016,5,3,14,15,339.0,356.5,1.3,19.5,628.5,597.77,451.92
2016,5,3,14,30,431.0,311.0,1.4,19.0,648.0,603.46,459.65
2016,5,3,14,45,287.5,325.0,1.5,19.0,545.0,500.26,383.3
2016,5,3,15,0,144.0,339.0,1.6,19.0,442.0,409.69,315.16
2016,5,3,15,15,290.5,290.5,1.65,19.0,483.5,438.11,339.25
2016,5,3,15,30,437.0,242.0,1.7,19.0,525.0,452.02,350.22
2016,5,3,15,45,375.0,236.0,1.8,19.0,466.5,394.13,305.35
2016,5,3,16,0,313.0,230.0,1.9,19.0,408.0,340.83,263.89
2016,5,3,16,15,343.5,201.5,1.95,18.5,380.0,307.47,236.89
2016,5,3,16,30,374.0,173.0,2.0,18.0,352.0,268.32,203.96
2016,5,3,16,45,279.0,163.5,2.05,17.5,288.5,215.4,162.6
2016,5,3,17,0,184.0,154.0,2.1,17.0,225.0,173.26,130.96
2016,5,3,17,15,155.5,136.0,2.05,16.5,190.0,141.03,105.62
2016,5,3,17,30,127.0,118.0,2.0,16.0,155.0,112.03,83.61
2016,5,3,17,45,103.0,96.0,1.95,16.0,122.0,83.52,62.59
2016,5,3,18,0,79.0,74.0,1.9,16.0,89.0,61.62,48.5
2016,5,3,18,15,47.5,52.5,1.8,15.5,60.5,46.76,34.87
2016,5,3,18,30,16.0,31.0,1.7,15.0,32.0,28.61,17.52
2016,5,3,18,45,8.0,15.5,1.6,15.0,16.0,14.77,0.0
2016,5,3,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.05,13.0,4.5,4.42,0.0
2016,5,4,5,30,0.0,9.0,2.1,13.0,9.0,8.68,0.0
2016,5,4,5,45,0.0,25.5,2.15,13.0,25.5,24.62,14.18
2016,5,4,6,0,0.0,42.0,2.2,13.0,42.0,41.08,28.88
2016,5,4,6,15,0.0,63.0,2.2,13.0,63.0,62.39,47.43
2016,5,4,6,30,0.0,84.0,2.2,13.0,84.0,83.59,65.73
2016,5,4,6,45,9.0,104.5,2.2,13.5,108.0,108.18,86.46
2016,5,4,7,0,18.0,125.0,2.2,14.0,132.0,133.64,107.6
2016,5,4,7,15,191.5,141.5,2.1,14.0,226.0,260.95,214.24
2016,5,4,7,30,365.0,158.0,2.0,14.0,320.0,397.54,325.13
2016,5,4,7,45,340.5,185.5,1.95,14.0,350.5,421.67,342.83
2016,5,4,8,0,316.0,213.0,1.9,14.0,381.0,449.39,363.11
2016,5,4,8,15,299.5,239.0,1.85,14.0,410.0,478.31,383.85
2016,5,4,8,30,283.0,265.0,1.8,14.0,439.0,505.0,402.4
2016,5,4,8,45,282.0,286.5,1.75,14.5,471.0,537.06,424.25
2016,5,4,9,0,281.0,308.0,1.7,15.0,503.0,568.1,444.84
2016,5,4,9,15,301.5,323.0,1.6,15.0,543.0,609.66,473.89
2016,5,4,9,30,322.0,338.0,1.5,15.0,583.0,651.31,502.33
2016,5,4,9,45,339.5,349.5,1.45,15.5,618.5,686.31,524.93
2016,5,4,10,0,357.0,361.0,1.4,16.0,654.0,720.8,546.81
2016,5,4,10,15,331.0,383.0,1.35,16.0,661.5,724.21,546.61
2016,5,4,10,30,305.0,405.0,1.3,16.0,669.0,725.36,545.19
2016,5,4,10,45,345.0,399.5,1.3,16.5,704.0,760.02,568.61
2016,5,4,11,0,385.0,394.0,1.3,17.0,739.0,794.01,590.9
2016,5,4,11,15,377.5,404.0,1.35,17.0,746.5,796.16,591.78
2016,5,4,11,30,370.0,414.0,1.4,17.0,754.0,796.64,591.96
2016,5,4,11,45,298.0,439.5,1.5,17.0,714.5,748.18,557.51
2016,5,4,12,0,226.0,465.0,1.6,17.0,675.0,693.08,518.44
2016,5,4,12,15,244.5,460.0,1.7,17.0,687.0,706.02,529.18
2016,5,4,12,30,263.0,455.0,1.8,17.0,699.0,711.58,534.28
2016,5,4,12,45,304.0,438.5,1.9,17.5,717.5,724.91,544.68
2016,5,4,13,0,345.0,422.0,2.0,18.0,736.0,735.68,553.14
2016,5,4,13,15,336.5,415.0,2.05,18.0,716.0,709.38,535.16
2016,5,4,13,30,328.0,408.0,2.1,18.0,696.0,682.52,516.93
2016,5,4,13,45,352.0,387.5,2.15,18.0,688.5,668.74,508.78
2016,5,4,14,0,376.0,367.0,2.2,18.0,681.0,652.61,498.66
2016,5,4,14,15,413.5,334.5,2.25,18.0,668.5,633.33,486.56
2016,5,4,14,30,451.0,302.0,2.3,18.0,656.0,609.44,470.78
2016,5,4,14,45,446.5,288.5,2.4,18.0,625.0,571.64,443.62
2016,5,4,15,0,442.0,275.0,2.5,18.0,594.0,533.38,415.58
2016,5,4,15,15,387.5,273.0,2.5,17.5,541.0,477.63,373.61
2016,5,4,15,30,333.0,271.0,2.5,17.0,488.0,425.88,334.11
2016,5,4,15,45,331.5,249.5,2.55,17.0,452.0,386.28,303.19
2016,5,4,16,0,330.0,228.0,2.6,17.0,416.0,346.59,271.37
2016,5,4,16,15,360.5,199.5,2.55,16.5,387.5,312.43,243.08
2016,5,4,16,30,391.0,171.0,2.5,16.0,359.0,272.41,208.87
2016,5,4,16,45,352.5,156.0,2.5,16.0,310.5,228.29,171.94
2016,5,4,17,0,314.0,141.0,2.5,16.0,262.0,185.71,136.7
2016,5,4,17,15,272.0,127.5,2.4,15.5,221.5,148.09,106.84
2016,5,4,17,30,230.0,114.0,2.3,15.0,181.0,115.06,82.31
2016,5,4,17,45,194.0,94.5,2.2,15.0,143.0,82.26,59.7
2016,5,4,18,0,158.0,75.0,2.1,15.0,105.0,59.24,46.65
2016,5,4,18,15,108.5,54.5,2.0,14.5,72.5,46.31,34.69
2016,5,4,18,30,59.0,34.0,1.9,14.0,40.0,29.71,18.74
2016,5,4,18,45,29.5,17.0,1.8,13.5,20.0,15.36,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,16.5,10.5,1.75,12.0,11.5,12.37,0.0
2016,5,5,5,30,33.0,21.0,1.8,12.0,23.0,28.67,5.47
2016,5,5,5,45,101.5,40.5,1.9,12.5,55.0,72.08,49.19
2016,5,5,6,0,170.0,60.0,2.0,13.0,87.0,118.33,88.65
2016,5,5,6,15,227.0,78.0,2.05,13.0,128.0,166.2,130.26
2016,5,5,6,30,284.0,96.0,2.1,13.0,169.0,220.07,177.01
2016,5,5,6,45,353.0,102.0,2.2,13.5,213.0,277.07,225.61
2016,5,5,7,0,422.0,108.0,2.3,14.0,257.0,336.16,275.22
2016,5,5,7,15,423.0,128.0,2.3,14.0,297.0,379.64,311.2
2016,5,5,7,30,424.0,148.0,2.3,14.0,337.0,422.38,345.49
2016,5,5,7,45,307.0,190.0,2.3,14.5,335.5,405.49,329.61
2016,5,5,8,0,190.0,232.0,2.3,15.0,334.0,377.16,304.05
2016,5,5,8,15,260.0,244.0,2.25,15.0,397.0,455.29,365.52
2016,5,5,8,30,330.0,256.0,2.2,15.0,460.0,531.4,423.6
2016,5,5,8,45,426.5,243.0,2.2,15.5,527.0,614.01,485.39
2016,5,5,9,0,523.0,230.0,2.2,16.0,594.0,694.78,544.27
2016,5,5,9,15,400.0,290.5,2.15,16.0,578.0,667.92,519.2
2016,5,5,9,30,277.0,351.0,2.1,16.0,562.0,625.26,483.46
2016,5,5,9,45,142.0,276.0,2.1,16.5,384.5,418.49,327.41
2016,5,5,10,0,7.0,201.0,2.1,17.0,207.0,203.56,157.68
2016,5,5,10,15,3.5,167.5,2.1,17.0,170.5,166.89,129.08
2016,5,5,10,30,0.0,134.0,2.1,17.0,134.0,130.44,99.93
2016,5,5,10,45,0.0,103.0,2.1,17.0,103.0,100.03,75.59
2016,5,5,11,0,0.0,72.0,2.1,17.0,72.0,69.8,51.24
2016,5,5,11,15,0.0,52.5,2.15,17.0,52.5,50.89,35.91
2016,5,5,11,30,0.0,33.0,2.2,17.0,33.0,31.98,20.52
2016,5,5,11,45,5.0,125.0,2.25,17.5,129.5,126.47,96.76
2016,5,5,12,0,10.0,217.0,2.3,18.0,226.0,221.54,171.12
2016,5,5,12,15,5.0,171.5,2.3,18.0,176.0,171.77,131.89
2016,5,5,12,30,0.0,126.0,2.3,18.0,126.0,122.41,92.87
2016,5,5,12,45,24.0,264.5,2.3,18.5,286.5,283.21,218.86
2016,5,5,13,0,48.0,403.0,2.3,19.0,447.0,440.82,336.24
2016,5,5,13,15,40.0,380.0,2.25,19.0,416.5,408.2,311.27
2016,5,5,13,30,32.0,357.0,2.2,19.0,386.0,376.17,287.58
2016,5,5,13,45,17.0,257.5,2.2,19.0,273.5,263.39,202.59
2016,5,5,14,0,2.0,158.0,2.2,19.0,161.0,154.56,118.23
2016,5,5,14,15,2.5,163.0,2.2,18.5,166.0,159.55,122.81
2016,5,5,14,30,3.0,168.0,2.2,18.0,171.0,164.46,127.14
2016,5,5,14,45,3.0,170.5,2.2,18.0,173.0,166.54,129.01
2016,5,5,15,0,3.0,173.0,2.2,18.0,175.0,168.56,130.87
2016,5,5,15,15,14.0,209.0,2.15,17.5,218.5,208.47,163.19
2016,5,5,15,30,25.0,245.0,2.1,17.0,262.0,246.48,193.73
2016,5,5,15,45,112.5,247.5,2.05,17.0,313.0,283.49,223.27
2016,5,5,16,0,200.0,250.0,2.0,17.0,364.0,314.08,246.34
2016,5,5,16,15,209.5,225.5,1.95,16.5,335.0,282.8,221.18
2016,5,5,16,30,219.0,201.0,1.9,16.0,306.0,250.55,194.79
2016,5,5,16,45,109.5,126.5,1.85,16.0,179.0,144.03,110.89
2016,5,5,17,0,0.0,52.0,1.8,16.0,52.0,50.24,36.87
2016,5,5,17,15,0.0,44.0,1.7,15.5,44.0,42.49,30.56
2016,5,5,17,30,0.0,36.0,1.6,15.0,36.0,34.75,24.06
2016,5,5,17,45,0.0,28.5,1.55,15.0,28.5,27.5,17.83
2016,5,5,18,0,0.0,21.0,1.5,15.0,21.0,20.26,12.35
2016,5,5,18,15,0.0,14.5,1.35,14.5,14.5,13.98,6.6
2016,5,5,18,30,0.0,8.0,1.2,14.0,8.0,7.71,0.75
2016,5,5,18,45,0.0,4.0,1.1,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,18.5,11.0,1.5,11.0,12.0,13.15,0.0
2016,5,6,5,30,37.0,22.0,1.5,11.0,24.0,30.64,8.61
2016,5,6,5,45,99.0,42.5,1.55,11.5,56.5,73.9,51.25
2016,5,6,6,0,161.0,63.0,1.6,12.0,89.0,119.41,90.24
2016,5,6,6,15,218.5,81.5,1.55,12.0,130.0,167.59,132.03
2016,5,6,6,30,276.0,100.0,1.5,12.0,171.0,221.81,178.88
2016,5,6,6,45,347.0,105.0,1.45,12.5,214.5,278.18,226.6
2016,5,6,7,0,418.0,110.0,1.4,13.0,258.0,336.98,275.41
2016,5,6,7,15,433.0,127.0,1.3,13.0,302.0,384.63,314.11
2016,5,6,7,30,448.0,144.0,1.2,13.0,346.0,432.93,352.01
2016,5,6,7,45,305.5,189.5,1.2,13.5,334.5,404.28,326.71
2016,5,6,8,0,163.0,235.0,1.2,14.0,323.0,362.0,290.13
2016,5,6,8,15,85.0,213.5,1.15,14.0,259.5,280.44,224.55
2016,5,6,8,30,7.0,192.0,1.1,14.0,196.0,194.81,154.15
2016,5,6,8,45,3.5,168.0,1.1,14.0,170.0,167.53,132.15
2016,5,6,9,0,0.0,144.0,1.1,14.0,144.0,140.5,110.04
2016,5,6,9,15,0.0,105.5,1.1,14.0,105.5,102.34,78.96
2016,5,6,9,30,0.0,67.0,1.1,14.0,67.0,64.87,48.22
2016,5,6,9,45,9.0,176.5,1.15,14.5,184.0,180.89,142.15
2016,5,6,10,0,18.0,286.0,1.2,15.0,301.0,299.53,233.74
2016,5,6,10,15,27.0,322.5,1.2,15.0,346.0,353.28,273.76
2016,5,6,10,30,36.0,359.0,1.2,15.0,391.0,399.71,308.0
2016,5,6,10,45,26.0,327.5,1.25,15.5,351.0,356.54,274.57
2016,5,6,11,0,16.0,296.0,1.3,16.0,311.0,307.03,236.68
2016,5,6,11,15,23.0,333.5,1.3,16.0,355.0,351.25,270.27
2016,5,6,11,30,30.0,371.0,1.3,16.0,399.0,402.78,308.26
2016,5,6,11,45,60.0,413.0,1.35,16.0,468.5,473.99,361.13
2016,5,6,12,0,90.0,455.0,1.4,16.0,538.0,544.19,412.12
2016,5,6,12,15,57.5,405.5,1.4,16.0,459.0,459.83,349.89
2016,5,6,12,30,25.0,356.0,1.4,16.0,380.0,376.9,288.45
2016,5,6,12,45,96.0,407.5,1.4,16.0,495.5,492.5,376.48
2016,5,6,13,0,167.0,459.0,1.4,16.0,611.0,607.84,459.95
2016,5,6,13,15,155.0,449.0,1.4,16.0,588.5,580.39,439.39
2016,5,6,13,30,143.0,439.0,1.4,16.0,566.0,553.19,420.17
2016,5,6,13,45,81.5,371.0,1.4,16.5,443.0,427.8,327.69
2016,5,6,14,0,20.0,303.0,1.4,17.0,320.0,308.59,237.51
2016,5,6,14,15,44.5,330.0,1.3,17.0,366.0,351.68,271.38
2016,5,6,14,30,69.0,357.0,1.2,17.0,412.0,391.2,301.19
2016,5,6,14,45,186.0,339.5,1.2,17.0,477.0,447.41,345.55
2016,5,6,15,0,303.0,322.0,1.2,17.0,542.0,492.09,379.9
2016,5,6,15,15,239.5,310.5,1.1,17.0,478.0,429.27,331.77
2016,5,6,15,30,176.0,299.0,1.0,17.0,414.0,371.25,287.71
2016,5,6,15,45,268.5,261.0,0.95,17.0,422.0,367.6,285.32
2016,5,6,16,0,361.0,223.0,0.9,17.0,430.0,356.11,275.12
2016,5,6,16,15,482.5,177.0,0.85,16.5,427.0,336.13,256.92
2016,5,6,16,30,604.0,131.0,0.8,16.0,424.0,304.99,227.52
2016,5,6,16,45,585.5,114.0,0.8,16.0,372.0,249.86,180.49
2016,5,6,17,0,567.0,97.0,0.8,16.0,320.0,196.66,134.95
2016,5,6,17,15,489.0,98.5,0.75,15.5,271.0,153.46,101.3
2016,5,6,17,30,411.0,100.0,0.7,15.0,222.0,117.86,76.82
2016,5,6,17,45,351.5,86.5,0.7,15.0,176.5,79.05,52.77
2016,5,6,18,0,292.0,73.0,0.7,15.0,131.0,54.32,42.4
2016,5,6,18,15,212.0,56.0,0.7,14.5,91.5,42.59,31.6
2016,5,6,18,30,132.0,39.0,0.7,14.0,52.0,32.02,21.08
2016,5,6,18,45,66.0,19.5,0.75,13.5,26.0,16.48,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.0,1.6,12.5,21.0,20.26,10.97
2016,5,7,6,0,0.0,33.0,1.7,13.0,33.0,31.86,21.27
2016,5,7,6,15,0.0,47.5,1.75,13.0,47.5,45.91,33.56
2016,5,7,6,30,0.0,62.0,1.8,13.0,62.0,60.27,46.01
2016,5,7,6,45,0.0,78.5,1.85,13.0,78.5,76.67,60.01
2016,5,7,7,0,0.0,95.0,1.9,13.0,95.0,93.06,73.78
2016,5,7,7,15,10.0,129.5,1.95,13.0,134.0,133.61,107.69
2016,5,7,7,30,20.0,164.0,2.0,13.0,173.0,175.26,141.95
2016,5,7,7,45,10.0,144.5,2.05,13.5,149.0,148.69,119.18
2016,5,7,8,0,0.0,125.0,2.1,14.0,125.0,122.05,96.47
2016,5,7,8,15,0.0,94.0,2.1,14.0,94.0,91.01,70.6
2016,5,7,8,30,0.0,63.0,2.1,14.0,63.0,60.93,45.47
2016,5,7,8,45,0.0,98.0,2.15,14.5,98.0,94.94,73.35
2016,5,7,9,0,0.0,133.0,2.2,15.0,133.0,129.54,101.17
2016,5,7,9,15,0.0,96.0,2.15,15.0,96.0,93.0,71.17
2016,5,7,9,30,0.0,59.0,2.1,15.0,59.0,57.11,41.67
2016,5,7,9,45,0.0,63.0,2.1,15.5,63.0,61.0,44.72
2016,5,7,10,0,0.0,67.0,2.1,16.0,67.0,64.9,47.72
2016,5,7,10,15,0.0,57.5,2.05,16.0,57.5,55.7,40.14
2016,5,7,10,30,0.0,48.0,2.0,16.0,48.0,46.5,32.58
2016,5,7,10,45,0.0,73.0,2.0,16.5,73.0,70.76,52.21
2016,5,7,11,0,0.0,98.0,2.0,17.0,98.0,95.16,71.68
2016,5,7,11,15,0.0,96.5,1.95,17.0,96.5,93.71,70.43
2016,5,7,11,30,0.0,95.0,1.9,17.0,95.0,92.25,69.23
2016,5,7,11,45,0.0,83.5,1.9,17.0,83.5,81.04,60.2
2016,5,7,12,0,0.0,72.0,1.9,17.0,72.0,69.84,51.19
2016,5,7,12,15,0.0,93.0,1.85,17.0,93.0,90.28,67.64
2016,5,7,12,30,0.0,114.0,1.8,17.0,114.0,110.71,83.97
2016,5,7,12,45,1.5,136.5,1.75,17.0,138.5,133.98,102.54
2016,5,7,13,0,3.0,159.0,1.7,17.0,163.0,157.14,120.91
2016,5,7,13,15,1.5,128.5,1.65,17.0,130.5,125.98,96.2
2016,5,7,13,30,0.0,98.0,1.6,17.0,98.0,95.01,71.53
2016,5,7,13,45,2.0,134.0,1.6,17.0,136.0,131.5,100.92
2016,5,7,14,0,4.0,170.0,1.6,17.0,174.0,167.72,129.73
2016,5,7,14,15,16.0,238.5,1.55,17.0,251.5,242.31,188.43
2016,5,7,14,30,28.0,307.0,1.5,17.0,329.0,314.87,244.21
2016,5,7,14,45,50.5,316.5,1.5,17.0,354.0,336.1,260.85
2016,5,7,15,0,73.0,326.0,1.5,17.0,379.0,354.84,275.68
2016,5,7,15,15,63.5,301.5,1.45,16.5,346.0,321.43,250.79
2016,5,7,15,30,54.0,277.0,1.4,16.0,313.0,289.05,226.65
2016,5,7,15,45,63.0,260.5,1.4,16.0,299.5,273.7,215.24
2016,5,7,16,0,72.0,244.0,1.4,16.0,286.0,257.4,202.72
2016,5,7,16,15,36.0,183.0,1.35,16.0,204.0,184.38,145.31
2016,5,7,16,30,0.0,122.0,1.3,16.0,122.0,116.77,91.57
2016,5,7,16,45,0.0,95.5,1.3,16.0,95.5,91.84,71.44
2016,5,7,17,0,0.0,69.0,1.3,16.0,69.0,66.7,50.73
2016,5,7,17,15,0.0,58.5,1.2,15.5,58.5,56.53,42.41
2016,5,7,17,30,0.0,48.0,1.1,15.0,48.0,46.36,33.93
2016,5,7,17,45,0.0,38.0,1.05,15.0,38.0,36.69,25.66
2016,5,7,18,0,0.0,28.0,1.0,15.0,28.0,27.02,18.38
2016,5,7,18,15,0.0,19.5,0.95,14.5,19.5,18.81,10.88
2016,5,7,18,30,0.0,11.0,0.9,14.0,11.0,10.6,3.27
2016,5,7,18,45,0.0,5.5,0.9,13.5,5.5,5.3,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,51.5,12.5,1.0,11.5,16.0,18.99,0.0
2016,5,8,5,30,103.0,25.0,1.0,12.0,32.0,48.59,20.69
2016,5,8,5,45,199.0,40.5,1.05,12.5,68.5,98.84,68.39
2016,5,8,6,0,295.0,56.0,1.1,13.0,105.0,154.69,115.66
2016,5,8,6,15,147.5,64.5,1.15,13.0,89.0,123.88,96.6
2016,5,8,6,30,0.0,73.0,1.2,13.0,73.0,71.62,55.54
2016,5,8,6,45,0.0,91.5,1.25,13.5,91.5,90.09,71.19
2016,5,8,7,0,0.0,110.0,1.3,14.0,110.0,108.55,86.39
2016,5,8,7,15,103.0,148.5,1.25,14.0,195.0,214.72,174.98
2016,5,8,7,30,206.0,187.0,1.2,14.0,280.0,322.9,262.41
2016,5,8,7,45,124.0,201.5,1.2,14.5,259.5,294.1,236.86
2016,5,8,8,0,42.0,216.0,1.2,15.0,239.0,251.07,200.14
2016,5,8,8,15,58.5,244.0,1.15,15.5,279.0,294.01,233.39
2016,5,8,8,30,75.0,272.0,1.1,16.0,319.0,338.08,266.34
2016,5,8,8,45,43.0,247.5,1.1,16.5,274.5,287.48,225.34
2016,5,8,9,0,11.0,223.0,1.1,17.0,230.0,229.33,178.64
2016,5,8,9,15,17.5,256.0,1.1,17.0,269.0,268.55,209.01
2016,5,8,9,30,24.0,289.0,1.1,17.0,308.0,308.1,238.75
2016,5,8,9,45,32.5,318.5,1.15,17.0,345.5,354.65,273.5
2016,5,8,10,0,41.0,348.0,1.2,17.0,383.0,393.55,302.08
2016,5,8,10,15,88.5,389.0,1.2,17.0,466.0,482.0,367.78
2016,5,8,10,30,136.0,430.0,1.2,17.0,549.0,579.75,437.71
2016,5,8,10,45,115.5,435.0,1.3,17.5,537.5,564.65,424.83
2016,5,8,11,0,95.0,440.0,1.4,18.0,526.0,540.79,406.81
2016,5,8,11,15,100.5,441.5,1.45,18.0,533.5,546.59,411.35
2016,5,8,11,30,106.0,443.0,1.5,18.0,541.0,551.97,415.41
2016,5,8,11,45,161.5,456.5,1.6,18.5,607.0,625.09,468.19
2016,5,8,12,0,217.0,470.0,1.7,19.0,673.0,689.45,513.42
2016,5,8,12,15,533.0,310.0,1.75,19.0,806.5,837.63,625.38
2016,5,8,12,30,849.0,150.0,1.8,19.0,940.0,959.39,709.18
2016,5,8,12,45,435.5,242.0,1.9,19.0,647.0,655.24,498.6
2016,5,8,13,0,22.0,334.0,2.0,19.0,354.0,345.35,262.43
2016,5,8,13,15,174.0,373.0,2.05,19.0,527.0,522.52,399.73
2016,5,8,13,30,326.0,412.0,2.1,19.0,700.0,685.25,518.18
2016,5,8,13,45,169.0,330.0,2.15,19.0,479.0,461.92,354.39
2016,5,8,14,0,12.0,248.0,2.2,19.0,258.0,249.3,191.5
2016,5,8,14,15,60.5,312.5,2.25,19.0,360.5,346.93,268.31
2016,5,8,14,30,109.0,377.0,2.3,19.0,463.0,438.47,337.63
2016,5,8,14,45,468.5,244.0,2.35,19.0,589.0,546.18,425.4
2016,5,8,15,0,828.0,111.0,2.4,19.0,715.0,622.29,485.78
2016,5,8,15,15,814.5,108.5,2.4,18.5,673.5,572.17,447.36
2016,5,8,15,30,801.0,106.0,2.4,18.0,632.0,521.82,408.46
2016,5,8,15,45,414.5,162.5,2.45,18.0,434.0,346.83,272.15
2016,5,8,16,0,28.0,219.0,2.5,18.0,236.0,216.66,170.03
2016,5,8,16,15,14.0,176.0,2.5,17.5,184.5,172.25,135.63
2016,5,8,16,30,0.0,133.0,2.5,17.0,133.0,126.92,99.73
2016,5,8,16,45,60.0,147.5,2.5,17.0,171.0,152.48,119.26
2016,5,8,17,0,120.0,162.0,2.5,17.0,209.0,168.5,129.87
2016,5,8,17,15,348.5,115.5,2.5,16.5,226.0,148.35,103.42
2016,5,8,17,30,577.0,69.0,2.5,16.0,243.0,108.57,62.03
2016,5,8,17,45,518.5,61.5,2.5,15.5,195.0,66.09,36.9
2016,5,8,18,0,460.0,54.0,2.5,15.0,147.0,38.39,28.41
2016,5,8,18,15,367.0,43.5,2.35,14.5,104.5,32.06,22.47
2016,5,8,18,30,274.0,33.0,2.2,14.0,62.0,25.28,15.68
2016,5,8,18,45,137.0,16.5,2.1,13.5,31.0,12.23,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,52.5,14.0,1.95,10.0,17.5,20.7,0.0
2016,5,9,5,30,105.0,28.0,2.0,10.0,35.0,52.95,25.34
2016,5,9,5,45,203.5,44.0,2.05,10.5,73.0,104.14,73.43
2016,5,9,6,0,302.0,60.0,2.1,11.0,111.0,161.63,122.55
2016,5,9,6,15,151.0,51.5,2.05,11.5,77.0,110.44,86.1
2016,5,9,6,30,0.0,43.0,2.0,12.0,43.0,41.52,30.12
2016,5,9,6,45,0.0,53.5,2.0,12.5,53.5,51.69,38.85
2016,5,9,7,0,0.0,64.0,2.0,13.0,64.0,61.86,47.37
2016,5,9,7,15,0.0,70.0,1.95,13.0,70.0,67.67,52.16
2016,5,9,7,30,0.0,76.0,1.9,13.0,76.0,73.49,56.89
2016,5,9,7,45,0.0,105.5,1.9,13.5,105.5,102.63,80.93
2016,5,9,8,0,0.0,135.0,1.9,14.0,135.0,132.1,104.77
2016,5,9,8,15,0.0,145.0,1.85,14.0,145.0,141.93,112.4
2016,5,9,8,30,0.0,155.0,1.8,14.0,155.0,151.77,120.03
2016,5,9,8,45,8.0,198.5,1.75,14.5,204.5,201.97,160.05
2016,5,9,9,0,16.0,242.0,1.7,15.0,254.0,252.91,199.65
2016,5,9,9,15,16.0,251.5,1.7,15.5,264.0,262.61,206.19
2016,5,9,9,30,16.0,261.0,1.7,16.0,274.0,272.28,212.84
2016,5,9,9,45,23.0,294.0,1.7,16.5,313.0,312.28,242.95
2016,5,9,10,0,30.0,327.0,1.7,17.0,352.0,360.97,278.92
2016,5,9,10,15,67.5,375.5,1.65,17.0,434.0,447.54,343.83
2016,5,9,10,30,105.0,424.0,1.6,17.0,516.0,534.89,407.23
2016,5,9,10,45,278.0,396.5,1.6,17.5,647.0,691.61,522.18
2016,5,9,11,0,451.0,369.0,1.6,18.0,778.0,840.63,625.81
2016,5,9,11,15,390.0,403.0,1.6,18.0,760.0,808.11,599.9
2016,5,9,11,30,329.0,437.0,1.6,18.0,742.0,780.37,578.93
2016,5,9,11,45,367.5,420.0,1.65,18.5,763.0,796.83,590.92
2016,5,9,12,0,406.0,403.0,1.7,19.0,784.0,816.29,604.29
2016,5,9,12,15,653.5,265.5,1.75,19.0,876.5,910.17,675.72
2016,5,9,12,30,901.0,128.0,1.8,19.0,969.0,987.55,726.63
2016,5,9,12,45,896.5,129.0,1.85,19.5,958.0,966.59,711.6
2016,5,9,13,0,892.0,130.0,1.9,20.0,947.0,942.79,695.88
2016,5,9,13,15,888.0,129.0,1.9,20.0,929.5,914.77,678.13
2016,5,9,13,30,884.0,128.0,1.9,20.0,912.0,884.16,658.63
2016,5,9,13,45,878.0,127.0,1.95,20.0,887.5,849.46,636.78
2016,5,9,14,0,872.0,126.0,2.0,20.0,863.0,812.6,613.24
2016,5,9,14,15,864.0,124.0,2.0,19.5,832.5,771.29,587.08
2016,5,9,14,30,856.0,122.0,2.0,19.0,802.0,728.34,559.39
2016,5,9,14,45,846.5,119.5,2.05,19.0,765.0,682.48,527.23
2016,5,9,15,0,837.0,117.0,2.1,19.0,728.0,634.55,492.1
2016,5,9,15,15,823.0,114.5,2.1,19.0,686.0,583.71,453.55
2016,5,9,15,30,809.0,112.0,2.1,19.0,644.0,532.7,413.8
2016,5,9,15,45,790.5,108.5,2.1,19.0,598.0,478.65,370.63
2016,5,9,16,0,772.0,105.0,2.1,19.0,552.0,425.37,326.8
2016,5,9,16,15,748.0,101.0,2.1,18.5,502.5,370.6,281.22
2016,5,9,16,30,724.0,97.0,2.1,18.0,453.0,315.12,233.93
2016,5,9,16,45,688.5,93.0,2.15,18.0,401.5,260.97,186.89
2016,5,9,17,0,653.0,89.0,2.2,18.0,350.0,210.39,142.97
2016,5,9,17,15,608.0,83.0,2.2,17.5,299.0,160.34,101.64
2016,5,9,17,30,563.0,77.0,2.2,17.0,248.0,115.33,67.8
2016,5,9,17,45,494.5,69.0,2.25,16.5,198.5,72.72,42.49
2016,5,9,18,0,426.0,61.0,2.3,16.0,149.0,44.57,33.73
2016,5,9,18,15,331.0,49.5,2.25,15.0,106.0,37.06,26.81
2016,5,9,18,30,236.0,38.0,2.2,14.0,63.0,29.19,19.08
2016,5,9,18,45,118.0,19.0,2.2,13.5,31.5,14.64,1.39
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,72.5,13.5,1.65,11.5,18.5,22.97,0.0
2016,5,10,5,30,145.0,27.0,1.7,12.0,37.0,62.44,31.66
2016,5,10,5,45,253.5,40.0,1.75,12.5,76.0,111.84,77.73
2016,5,10,6,0,362.0,53.0,1.8,13.0,115.0,171.94,128.74
2016,5,10,6,15,435.0,62.5,1.7,13.5,162.0,229.22,178.83
2016,5,10,6,30,508.0,72.0,1.6,14.0,209.0,292.78,233.57
2016,5,10,6,45,268.5,103.5,1.55,14.5,177.0,236.99,191.89
2016,5,10,7,0,29.0,135.0,1.5,15.0,145.0,153.49,123.16
2016,5,10,7,15,27.5,152.5,1.35,15.5,163.5,171.84,137.91
2016,5,10,7,30,26.0,170.0,1.2,16.0,182.0,190.02,151.85
2016,5,10,7,45,28.5,190.0,1.05,17.0,204.5,213.33,169.28
2016,5,10,8,0,31.0,210.0,0.9,18.0,227.0,236.79,186.33
2016,5,10,8,15,42.0,237.0,0.8,18.5,262.5,274.18,214.33
2016,5,10,8,30,53.0,264.0,0.7,19.0,298.0,312.29,242.1
2016,5,10,8,45,57.0,285.5,0.65,19.5,324.0,339.42,260.98
2016,5,10,9,0,61.0,307.0,0.6,20.0,350.0,366.63,279.61
2016,5,10,9,15,159.0,333.0,0.6,20.5,454.0,488.78,369.41
2016,5,10,9,30,257.0,359.0,0.6,21.0,558.0,616.25,457.88
2016,5,10,9,45,554.0,246.0,0.6,21.5,698.0,783.17,575.76
2016,5,10,10,0,851.0,133.0,0.6,22.0,838.0,947.61,678.8
2016,5,10,10,15,858.5,134.5,0.65,22.0,865.5,969.96,690.29
2016,5,10,10,30,866.0,136.0,0.7,22.0,893.0,989.47,702.28
2016,5,10,10,45,875.0,135.0,0.8,22.5,914.5,1004.93,711.6
2016,5,10,11,0,884.0,134.0,0.9,23.0,936.0,1017.36,719.16
2016,5,10,11,15,887.5,134.5,0.95,23.0,949.5,1022.74,722.85
2016,5,10,11,30,891.0,135.0,1.0,23.0,963.0,1024.88,724.76
2016,5,10,11,45,896.0,133.0,1.1,23.5,970.0,1022.72,723.74
2016,5,10,12,0,901.0,131.0,1.2,24.0,977.0,1017.3,720.78
2016,5,10,12,15,901.0,131.0,1.3,24.0,975.0,1005.77,715.46
2016,5,10,12,30,901.0,131.0,1.4,24.0,973.0,991.1,708.19
2016,5,10,12,45,905.0,127.0,1.5,24.0,965.0,973.11,698.8
2016,5,10,13,0,909.0,123.0,1.6,24.0,957.0,951.97,687.31
2016,5,10,13,15,905.5,122.5,1.7,24.0,940.0,924.52,671.64
2016,5,10,13,30,902.0,122.0,1.8,24.0,923.0,894.4,654.07
2016,5,10,13,45,899.5,119.0,1.9,24.0,899.5,860.14,633.51
2016,5,10,14,0,897.0,116.0,2.0,24.0,876.0,823.45,611.03
2016,5,10,14,15,889.5,114.5,2.05,24.0,845.0,782.16,584.67
2016,5,10,14,30,882.0,113.0,2.1,24.0,814.0,739.12,556.77
2016,5,10,14,45,874.5,109.5,2.2,24.0,777.5,692.63,525.59
2016,5,10,15,0,867.0,106.0,2.3,24.0,741.0,644.83,491.4
2016,5,10,15,15,853.5,104.0,2.35,23.5,698.5,593.86,454.44
2016,5,10,15,30,840.0,102.0,2.4,23.0,656.0,540.65,414.59
2016,5,10,15,45,824.5,98.0,2.45,23.0,610.0,486.11,371.6
2016,5,10,16,0,809.0,94.0,2.5,23.0,564.0,431.98,327.57
2016,5,10,16,15,786.0,91.0,2.55,22.5,514.0,376.62,281.92
2016,5,10,16,30,763.0,88.0,2.6,22.0,464.0,322.96,236.33
2016,5,10,16,45,734.0,83.0,2.65,21.5,413.0,267.79,188.92
2016,5,10,17,0,705.0,78.0,2.7,21.0,362.0,212.78,141.63
2016,5,10,17,15,663.0,73.0,2.65,20.0,310.0,161.22,99.17
2016,5,10,17,30,621.0,68.0,2.6,19.0,258.0,114.29,63.91
2016,5,10,17,45,561.0,61.0,2.6,18.5,208.0,69.62,37.33
2016,5,10,18,0,501.0,54.0,2.6,18.0,158.0,38.09,27.8
2016,5,10,18,15,408.0,44.0,2.5,17.5,114.0,32.21,22.34
2016,5,10,18,30,315.0,34.0,2.4,17.0,70.0,25.92,16.16
2016,5,10,18,45,157.5,17.0,2.3,16.5,35.0,12.49,1.06
2016,5,10,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.0,1.9,11.5,5.0,4.91,0.0
2016,5,11,5,30,0.0,10.0,2.0,12.0,10.0,9.64,1.1
2016,5,11,5,45,0.0,20.5,2.1,12.5,20.5,19.78,10.76
2016,5,11,6,0,0.0,31.0,2.2,13.0,31.0,29.92,19.72
2016,5,11,6,15,0.0,43.0,2.1,13.5,43.0,41.53,29.83
2016,5,11,6,30,0.0,55.0,2.0,14.0,55.0,53.15,39.81
2016,5,11,6,45,0.0,67.5,1.95,14.5,67.5,65.36,50.1
2016,5,11,7,0,0.0,80.0,1.9,15.0,80.0,77.67,60.28
2016,5,11,7,15,0.0,88.5,1.85,15.5,88.5,85.96,66.91
2016,5,11,7,30,0.0,97.0,1.8,16.0,97.0,94.28,73.45
2016,5,11,7,45,1.5,132.5,1.75,16.5,133.5,130.82,103.06
2016,5,11,8,0,3.0,168.0,1.7,17.0,170.0,167.72,132.29
2016,5,11,8,15,4.5,179.0,1.65,17.5,182.0,179.71,141.13
2016,5,11,8,30,6.0,190.0,1.6,18.0,194.0,191.82,150.04
2016,5,11,8,45,12.5,221.0,1.55,18.5,230.0,228.5,178.24
2016,5,11,9,0,19.0,252.0,1.5,19.0,266.0,265.61,206.16
2016,5,11,9,15,93.0,311.5,1.45,19.0,383.0,399.99,309.52
2016,5,11,9,30,167.0,371.0,1.4,19.0,500.0,539.9,411.79
2016,5,11,9,45,151.0,387.5,1.4,19.5,508.5,545.51,412.55
2016,5,11,10,0,135.0,404.0,1.4,20.0,517.0,549.78,413.47
2016,5,11,10,15,515.5,264.5,1.4,20.0,713.5,785.04,588.85
2016,5,11,10,30,896.0,125.0,1.4,20.0,910.0,1007.73,734.83
2016,5,11,10,45,898.5,127.0,1.45,20.5,929.5,1020.25,738.54
2016,5,11,11,0,901.0,129.0,1.5,21.0,949.0,1029.53,743.05
2016,5,11,11,15,904.0,129.5,1.55,21.0,961.5,1034.49,746.39
2016,5,11,11,30,907.0,130.0,1.6,21.0,974.0,1036.15,747.82
2016,5,11,11,45,910.5,128.5,1.65,21.5,980.0,1032.97,744.91
2016,5,11,12,0,914.0,127.0,1.7,22.0,986.0,1026.5,740.07
2016,5,11,12,15,913.0,126.5,1.75,22.0,983.0,1013.4,732.58
2016,5,11,12,30,912.0,126.0,1.8,22.0,980.0,997.14,723.18
2016,5,11,12,45,913.0,123.5,1.9,22.5,970.5,977.69,711.03
2016,5,11,13,0,914.0,121.0,2.0,23.0,961.0,955.17,696.86
2016,5,11,13,15,910.0,120.0,2.05,23.0,943.5,926.69,679.55
2016,5,11,13,30,906.0,119.0,2.1,23.0,926.0,895.58,660.42
2016,5,11,13,45,900.5,117.5,2.15,23.0,901.5,860.23,638.31
2016,5,11,14,0,895.0,116.0,2.2,23.0,877.0,822.64,614.48
2016,5,11,14,15,887.5,114.5,2.2,22.5,845.5,781.46,588.69
2016,5,11,14,30,880.0,113.0,2.2,22.0,814.0,738.55,561.32
2016,5,11,14,45,868.5,111.5,2.2,22.0,776.5,691.41,528.72
2016,5,11,15,0,857.0,110.0,2.2,22.0,739.0,643.3,493.48
2016,5,11,15,15,843.5,107.5,2.15,21.5,697.0,590.84,454.87
2016,5,11,15,30,830.0,105.0,2.1,21.0,655.0,539.21,415.66
2016,5,11,15,45,812.0,102.0,2.1,21.0,608.5,484.93,372.64
2016,5,11,16,0,794.0,99.0,2.1,21.0,562.0,431.33,328.88
2016,5,11,16,15,771.0,95.5,2.05,20.5,512.5,376.31,283.32
2016,5,11,16,30,748.0,92.0,2.0,20.0,463.0,323.0,237.92
2016,5,11,16,45,718.0,87.0,1.95,20.0,412.0,265.78,188.51
2016,5,11,17,0,688.0,82.0,1.9,20.0,361.0,213.88,143.46
2016,5,11,17,15,645.5,76.5,1.8,19.0,309.0,162.71,101.36
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,116.24,66.31
2016,5,11,17,45,545.0,63.5,1.65,17.5,208.0,72.15,39.59
2016,5,11,18,0,487.0,56.0,1.6,17.0,159.0,39.68,29.35
2016,5,11,18,15,395.5,46.0,1.55,16.0,114.5,33.87,24.0
2016,5,11,18,30,304.0,36.0,1.5,15.0,70.0,27.67,17.9
2016,5,11,18,45,152.0,22.5,1.45,14.5,39.5,17.43,4.71
2016,5,11,19,0,0.0,9.0,1.4,14.0,9.0,8.85,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.5,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,2.25,10.5,20.0,23.8,0.0
2016,5,12,5,30,139.0,29.0,2.4,11.0,40.0,64.71,36.17
2016,5,12,5,45,234.0,44.0,2.55,11.5,78.5,112.22,79.52
2016,5,12,6,0,329.0,59.0,2.7,12.0,117.0,169.75,128.83
2016,5,12,6,15,400.0,70.0,2.7,12.5,164.0,224.57,177.11
2016,5,12,6,30,471.0,81.0,2.7,13.0,211.0,286.74,231.19
2016,5,12,6,45,235.5,87.0,2.75,13.5,152.0,204.02,166.6
2016,5,12,7,0,0.0,93.0,2.8,14.0,93.0,90.84,71.48
2016,5,12,7,15,0.0,110.5,2.75,14.5,110.5,108.25,85.82
2016,5,12,7,30,0.0,128.0,2.7,15.0,128.0,125.66,99.78
2016,5,12,7,45,1.5,148.5,2.65,15.5,149.5,147.11,116.87
2016,5,12,8,0,3.0,169.0,2.6,16.0,171.0,168.71,133.79
2016,5,12,8,15,11.0,198.0,2.55,16.5,205.5,203.93,161.6
2016,5,12,8,30,19.0,227.0,2.5,17.0,240.0,239.79,189.41
2016,5,12,8,45,32.0,261.5,2.5,17.5,284.0,293.27,230.64
2016,5,12,9,0,45.0,296.0,2.5,18.0,328.0,341.18,266.73
2016,5,12,9,15,122.0,333.0,2.4,18.0,426.5,456.43,355.41
2016,5,12,9,30,199.0,370.0,2.3,18.0,525.0,567.58,437.82
2016,5,12,9,45,520.5,253.5,2.25,18.5,681.5,760.8,583.68
2016,5,12,10,0,842.0,137.0,2.2,19.0,838.0,950.1,712.05
2016,5,12,10,15,849.0,138.5,2.15,19.0,864.5,966.03,719.14
2016,5,12,10,30,856.0,140.0,2.1,19.0,891.0,984.88,730.0
2016,5,12,10,45,862.5,139.5,2.1,19.5,911.0,998.26,736.46
2016,5,12,11,0,869.0,139.0,2.1,20.0,931.0,1008.62,741.06
2016,5,12,11,15,872.0,140.0,2.1,20.0,943.5,1013.93,743.93
2016,5,12,11,30,875.0,141.0,2.1,20.0,956.0,1016.06,744.91
2016,5,12,11,45,875.5,141.0,2.1,20.5,961.0,1011.53,740.32
2016,5,12,12,0,876.0,141.0,2.1,21.0,966.0,1003.85,733.9
2016,5,12,12,15,875.5,141.0,2.1,21.0,963.5,992.1,726.39
2016,5,12,12,30,875.0,141.0,2.1,21.0,961.0,977.32,717.04
2016,5,12,12,45,851.0,154.0,2.15,21.0,944.5,950.34,700.35
2016,5,12,13,0,827.0,167.0,2.2,21.0,928.0,925.35,685.0
2016,5,12,13,15,822.5,165.5,2.25,21.0,911.0,897.38,667.56
2016,5,12,13,30,818.0,164.0,2.3,21.0,894.0,867.07,648.45
2016,5,12,13,45,810.0,163.0,2.35,21.0,869.5,832.16,626.07
2016,5,12,14,0,802.0,162.0,2.4,21.0,845.0,795.45,602.24
2016,5,12,14,15,793.0,160.0,2.4,21.0,814.5,755.39,575.51
2016,5,12,14,30,784.0,158.0,2.4,21.0,784.0,713.99,546.71
2016,5,12,14,45,774.0,154.0,2.45,21.0,748.0,668.88,514.44
2016,5,12,15,0,764.0,150.0,2.5,21.0,712.0,622.93,480.78
2016,5,12,15,15,748.0,146.5,2.55,20.5,670.5,571.74,443.22
2016,5,12,15,30,732.0,143.0,2.6,20.0,629.0,521.99,405.51
2016,5,12,15,45,717.5,136.5,2.65,20.0,585.0,470.59,364.67
2016,5,12,16,0,703.0,130.0,2.7,20.0,541.0,419.71,323.05
2016,5,12,16,15,676.5,125.0,2.75,19.5,492.5,366.39,279.07
2016,5,12,16,30,650.0,120.0,2.8,19.0,444.0,315.29,235.78
2016,5,12,16,45,473.0,135.5,2.9,18.5,357.5,244.53,180.49
2016,5,12,17,0,296.0,151.0,3.0,18.0,271.0,194.89,144.26
2016,5,12,17,15,264.5,135.5,3.0,17.5,232.0,157.87,114.52
2016,5,12,17,30,233.0,120.0,3.0,17.0,193.0,124.33,88.81
2016,5,12,17,45,313.0,93.5,3.05,16.5,172.0,87.39,58.87
2016,5,12,18,0,393.0,67.0,3.1,16.0,151.0,48.94,37.62
2016,5,12,18,15,305.5,54.0,3.05,15.5,109.0,40.4,29.75
2016,5,12,18,30,218.0,41.0,3.0,15.0,67.0,31.42,21.14
2016,5,12,18,45,109.0,25.0,2.95,14.5,38.0,19.43,6.71
2016,5,12,19,0,0.0,9.0,2.9,14.0,9.0,8.85,0.0
2016,5,12,19,15,0.0,4.5,2.9,13.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,87.0,14.5,2.7,10.5,22.0,26.34,0.0
2016,5,13,5,30,174.0,29.0,2.8,11.0,44.0,71.95,41.21
2016,5,13,5,45,278.0,42.5,2.95,11.5,84.0,121.6,86.02
2016,5,13,6,0,382.0,56.0,3.1,12.0,124.0,183.81,139.41
