Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,15,452.5,65.5,3.1,12.0,172.0,240.43,190.0
2016,5,13,6,30,523.0,75.0,3.1,12.0,220.0,304.14,246.27
2016,5,13,6,45,559.5,79.0,3.15,12.5,262.5,353.07,289.43
2016,5,13,7,0,596.0,83.0,3.2,13.0,305.0,404.83,333.64
2016,5,13,7,15,485.0,124.5,3.15,13.5,322.5,414.43,341.22
2016,5,13,7,30,374.0,166.0,3.1,14.0,340.0,415.06,340.06
2016,5,13,7,45,362.0,190.5,3.1,14.5,374.5,443.92,361.94
2016,5,13,8,0,350.0,215.0,3.1,15.0,409.0,477.41,386.47
2016,5,13,8,15,568.0,167.5,3.1,15.0,514.5,611.57,493.19
2016,5,13,8,30,786.0,120.0,3.1,15.0,620.0,748.99,596.53
2016,5,13,8,45,632.0,186.5,3.1,15.5,606.5,726.03,574.9
2016,5,13,9,0,478.0,253.0,3.1,16.0,593.0,684.33,538.41
2016,5,13,9,15,416.0,295.0,3.15,16.5,602.5,688.39,537.8
2016,5,13,9,30,354.0,337.0,3.2,17.0,612.0,680.11,528.0
2016,5,13,9,45,619.5,228.5,3.25,17.5,735.0,829.04,641.4
2016,5,13,10,0,885.0,120.0,3.3,18.0,858.0,967.58,735.22
2016,5,13,10,15,891.0,121.0,3.35,18.0,884.5,988.56,747.67
2016,5,13,10,30,897.0,122.0,3.4,18.0,911.0,1006.56,759.2
2016,5,13,10,45,903.5,121.5,3.5,18.5,931.5,1020.42,766.97
2016,5,13,11,0,910.0,121.0,3.6,19.0,952.0,1031.13,772.73
2016,5,13,11,15,912.5,121.5,3.7,19.0,964.0,1035.66,775.94
2016,5,13,11,30,915.0,122.0,3.8,19.0,976.0,1036.88,777.09
2016,5,13,11,45,917.5,121.0,3.9,19.0,981.5,1033.25,775.12
2016,5,13,12,0,920.0,120.0,4.0,19.0,987.0,1026.32,771.06
2016,5,13,12,15,919.5,120.0,4.05,19.0,984.5,1014.2,763.27
2016,5,13,12,30,919.0,120.0,4.1,19.0,982.0,998.9,753.43
2016,5,13,12,45,915.5,120.0,4.15,19.0,971.5,977.68,739.63
2016,5,13,13,0,912.0,120.0,4.2,19.0,961.0,953.55,723.88
2016,5,13,13,15,908.5,119.0,4.2,18.5,944.0,925.65,706.58
2016,5,13,13,30,905.0,118.0,4.2,18.0,927.0,895.08,687.34
2016,5,13,13,45,903.5,115.0,4.25,18.0,903.5,861.7,664.93
2016,5,13,14,0,902.0,112.0,4.3,18.0,880.0,825.82,640.57
2016,5,13,14,15,895.0,110.5,4.25,17.5,849.5,784.87,613.22
2016,5,13,14,30,888.0,109.0,4.2,17.0,819.0,742.13,584.23
2016,5,13,14,45,883.0,105.0,4.2,17.0,784.0,696.77,551.61
2016,5,13,15,0,878.0,101.0,4.2,17.0,749.0,649.87,515.61
2016,5,13,15,15,866.0,99.0,4.15,16.5,707.0,599.43,476.73
2016,5,13,15,30,854.0,97.0,4.1,16.0,665.0,548.49,436.32
2016,5,13,15,45,844.0,92.0,4.05,16.0,620.5,495.47,392.35
2016,5,13,16,0,834.0,87.0,4.0,16.0,576.0,439.61,344.96
2016,5,13,16,15,813.0,84.0,3.9,15.5,526.5,383.83,296.91
2016,5,13,16,30,792.0,81.0,3.8,15.0,477.0,329.48,248.83
2016,5,13,16,45,771.0,76.0,3.75,15.0,427.0,274.98,199.5
2016,5,13,17,0,750.0,71.0,3.7,15.0,377.0,222.39,151.86
2016,5,13,17,15,712.0,66.5,3.6,14.5,325.0,169.64,106.51
2016,5,13,17,30,674.0,62.0,3.5,14.0,273.0,121.09,68.33
2016,5,13,17,45,623.0,55.5,3.45,13.5,223.0,71.46,36.48
2016,5,13,18,0,572.0,49.0,3.4,13.0,173.0,33.42,24.29
2016,5,13,18,15,484.5,41.0,3.2,12.5,127.0,29.12,20.2
2016,5,13,18,30,397.0,33.0,3.0,12.0,81.0,24.54,15.58
2016,5,13,18,45,252.5,22.0,2.85,12.0,47.0,16.76,5.71
2016,5,13,19,0,108.0,11.0,2.7,12.0,13.0,10.81,0.0
2016,5,13,19,15,54.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.34,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,18.34,8.1
2016,5,14,5,45,0.0,35.5,2.35,12.5,35.5,34.56,23.14
2016,5,14,6,0,0.0,52.0,2.5,13.0,52.0,51.06,37.62
2016,5,14,6,15,0.0,71.5,2.5,13.5,71.5,70.65,54.54
2016,5,14,6,30,0.0,91.0,2.5,14.0,91.0,90.18,71.13
2016,5,14,6,45,4.0,109.5,2.55,14.5,111.5,110.44,88.02
2016,5,14,7,0,8.0,128.0,2.6,15.0,132.0,131.1,104.94
2016,5,14,7,15,19.0,152.0,2.5,15.0,161.0,161.82,130.19
2016,5,14,7,30,30.0,176.0,2.4,15.0,190.0,198.66,160.06
2016,5,14,7,45,20.5,181.5,2.3,15.5,191.5,193.5,154.81
2016,5,14,8,0,11.0,187.0,2.2,16.0,193.0,192.71,153.13
2016,5,14,8,15,5.5,154.0,2.1,16.5,157.0,154.97,121.9
2016,5,14,8,30,0.0,121.0,2.0,17.0,121.0,117.7,91.11
2016,5,14,8,45,0.0,140.0,1.95,17.5,140.5,136.52,105.89
2016,5,14,9,0,0.0,159.0,1.9,18.0,160.0,155.38,120.4
2016,5,14,9,15,3.0,176.5,1.9,18.0,179.5,175.37,136.04
2016,5,14,9,30,6.0,194.0,1.9,18.0,199.0,195.53,151.7
2016,5,14,9,45,4.0,176.5,1.9,18.5,180.5,176.24,135.91
2016,5,14,10,0,2.0,159.0,1.9,19.0,162.0,157.01,120.31
2016,5,14,10,15,7.0,205.0,1.95,19.0,211.5,207.46,159.8
2016,5,14,10,30,12.0,251.0,2.0,19.0,261.0,258.19,198.74
2016,5,14,10,45,127.5,350.5,2.05,19.5,466.5,487.6,373.45
2016,5,14,11,0,243.0,450.0,2.1,20.0,672.0,712.73,532.87
2016,5,14,11,15,278.0,447.5,2.15,20.0,705.0,743.37,553.18
2016,5,14,11,30,313.0,445.0,2.2,20.0,738.0,772.92,574.26
2016,5,14,11,45,274.0,458.0,2.25,20.0,715.5,743.72,552.85
2016,5,14,12,0,235.0,471.0,2.3,20.0,693.0,708.07,527.45
2016,5,14,12,15,573.5,295.0,2.35,20.0,834.5,863.41,646.39
2016,5,14,12,30,912.0,119.0,2.4,20.0,976.0,991.75,733.74
2016,5,14,12,45,491.5,277.0,2.45,20.0,739.0,743.9,561.8
2016,5,14,13,0,71.0,435.0,2.5,20.0,502.0,493.04,371.41
2016,5,14,13,15,265.0,396.5,2.55,20.0,635.5,629.06,477.45
2016,5,14,13,30,459.0,358.0,2.6,20.0,769.0,749.68,566.92
2016,5,14,13,45,262.5,374.0,2.65,20.0,608.0,583.53,444.15
2016,5,14,14,0,66.0,390.0,2.7,20.0,447.0,429.36,327.24
2016,5,14,14,15,99.0,388.0,2.75,20.0,469.0,448.02,343.14
2016,5,14,14,30,132.0,386.0,2.8,20.0,491.0,463.64,355.82
2016,5,14,14,45,73.0,316.0,2.85,20.0,374.0,350.93,270.88
2016,5,14,15,0,14.0,246.0,2.9,20.0,257.0,244.75,189.17
2016,5,14,15,15,118.5,274.0,2.9,19.5,354.0,327.51,255.85
2016,5,14,15,30,223.0,302.0,2.9,19.0,451.0,400.67,312.78
2016,5,14,15,45,111.5,214.5,2.95,19.0,289.0,254.58,199.32
2016,5,14,16,0,0.0,127.0,3.0,19.0,127.0,122.18,94.33
2016,5,14,16,15,348.5,117.5,2.95,18.5,292.0,237.59,184.33
2016,5,14,16,30,697.0,108.0,2.9,18.0,457.0,321.75,241.65
2016,5,14,16,45,650.0,100.5,2.9,17.5,399.0,262.76,190.99
2016,5,14,17,0,603.0,93.0,2.9,17.0,341.0,208.62,144.82
2016,5,14,17,15,541.5,93.0,2.85,16.5,292.5,163.88,108.14
2016,5,14,17,30,480.0,93.0,2.8,16.0,244.0,125.96,79.92
2016,5,14,17,45,435.0,80.5,2.75,16.0,198.5,84.56,52.41
2016,5,14,18,0,390.0,68.0,2.7,16.0,153.0,49.52,38.17
2016,5,14,18,15,311.0,55.0,2.55,15.5,111.5,41.03,30.37
2016,5,14,18,30,232.0,42.0,2.4,15.0,70.0,32.08,21.86
2016,5,14,18,45,116.0,27.0,2.25,14.5,41.0,20.98,9.04
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.8,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,88.0,15.5,2.2,11.5,23.0,30.85,0.0
2016,5,15,5,30,176.0,31.0,2.2,12.0,46.0,74.89,44.79
2016,5,15,5,45,280.5,43.0,2.25,13.0,86.0,123.36,87.26
2016,5,15,6,0,385.0,55.0,2.3,14.0,126.0,184.74,139.25
2016,5,15,6,15,455.0,64.0,2.15,14.5,173.5,240.9,188.43
2016,5,15,6,30,525.0,73.0,2.0,15.0,221.0,304.07,242.72
2016,5,15,6,45,580.5,78.5,1.85,15.5,272.0,363.46,292.81
2016,5,15,7,0,636.0,84.0,1.7,16.0,323.0,427.67,344.99
2016,5,15,7,15,671.0,89.0,1.65,16.5,374.0,484.26,389.69
2016,5,15,7,30,706.0,94.0,1.6,17.0,425.0,542.97,434.39
2016,5,15,7,45,736.5,96.0,1.55,17.5,476.0,595.66,473.11
2016,5,15,8,0,767.0,98.0,1.5,18.0,527.0,650.95,512.35
2016,5,15,8,15,787.0,101.5,1.5,18.5,574.0,700.79,545.12
2016,5,15,8,30,807.0,105.0,1.5,19.0,621.0,750.14,576.84
2016,5,15,8,45,826.0,105.5,1.5,19.5,666.0,794.62,604.53
2016,5,15,9,0,845.0,106.0,1.5,20.0,711.0,833.49,627.94
2016,5,15,9,15,857.0,108.0,1.55,20.0,749.5,870.81,651.83
2016,5,15,9,30,869.0,110.0,1.6,20.0,788.0,906.09,674.24
2016,5,15,9,45,888.0,106.0,1.65,20.5,824.5,939.19,693.81
2016,5,15,10,0,907.0,102.0,1.7,21.0,861.0,970.18,711.86
2016,5,15,10,15,913.5,103.0,1.85,21.0,888.0,992.08,726.69
2016,5,15,10,30,920.0,104.0,2.0,21.0,915.0,1010.96,739.71
2016,5,15,10,45,925.0,104.5,2.15,21.5,935.5,1024.71,748.07
2016,5,15,11,0,930.0,105.0,2.3,22.0,956.0,1035.2,754.4
2016,5,15,11,15,932.5,105.5,2.4,22.0,969.0,1039.89,757.98
2016,5,15,11,30,935.0,106.0,2.5,22.0,982.0,1041.21,759.53
2016,5,15,11,45,934.5,107.0,2.7,22.5,987.0,1036.69,756.99
2016,5,15,12,0,934.0,108.0,2.9,23.0,992.0,1028.83,752.28
2016,5,15,12,15,933.5,108.0,2.95,23.0,989.5,1016.66,744.89
2016,5,15,12,30,933.0,108.0,3.0,23.0,987.0,1001.27,735.5
2016,5,15,12,45,933.0,106.5,3.15,23.0,977.5,981.69,724.21
2016,5,15,13,0,933.0,105.0,3.3,23.0,968.0,959.03,710.79
2016,5,15,13,15,929.0,104.5,3.35,23.0,950.5,930.8,692.87
2016,5,15,13,30,925.0,104.0,3.4,23.0,933.0,899.87,673.07
2016,5,15,13,45,919.0,103.5,3.5,23.0,908.5,864.73,650.55
2016,5,15,14,0,913.0,103.0,3.6,23.0,884.0,827.32,626.25
2016,5,15,14,15,905.5,101.5,3.65,22.5,853.0,785.73,599.68
2016,5,15,14,30,898.0,100.0,3.7,22.0,822.0,742.36,571.44
2016,5,15,14,45,888.5,98.5,3.75,22.0,785.0,696.08,539.51
2016,5,15,15,0,879.0,97.0,3.8,22.0,748.0,648.61,504.03
2016,5,15,15,15,866.5,95.0,3.85,21.5,706.0,597.95,466.16
2016,5,15,15,30,854.0,93.0,3.9,21.0,664.0,546.85,426.74
2016,5,15,15,45,836.0,91.0,4.0,21.0,617.5,492.85,383.16
2016,5,15,16,0,818.0,89.0,4.1,21.0,571.0,436.8,336.79
2016,5,15,16,15,719.5,103.5,4.1,20.5,501.0,366.18,279.18
2016,5,15,16,30,621.0,118.0,4.1,20.0,431.0,306.89,230.21
2016,5,15,16,45,666.0,97.5,4.1,19.5,400.5,265.5,192.02
2016,5,15,17,0,711.0,77.0,4.1,19.0,370.0,221.83,150.92
2016,5,15,17,15,671.5,72.0,4.0,18.5,319.0,167.71,105.18
2016,5,15,17,30,632.0,67.0,3.9,18.0,268.0,120.49,68.33
2016,5,15,17,45,570.0,61.0,3.85,17.5,218.0,75.65,40.16
2016,5,15,18,0,508.0,55.0,3.8,17.0,168.0,38.19,28.07
2016,5,15,18,15,421.0,46.0,3.7,16.5,123.5,33.24,23.46
2016,5,15,18,30,334.0,37.0,3.6,16.0,79.0,27.96,18.29
2016,5,15,18,45,201.0,24.5,3.5,15.5,46.5,18.86,7.95
2016,5,15,19,0,68.0,12.0,3.4,15.0,14.0,11.8,0.0
2016,5,15,19,15,34.0,6.0,3.4,14.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,93.5,15.0,2.0,11.5,23.5,31.31,0.0
2016,5,16,5,30,187.0,30.0,2.0,12.0,47.0,75.96,45.86
2016,5,16,5,45,282.5,43.0,2.05,13.0,86.5,124.12,87.99
2016,5,16,6,0,378.0,56.0,2.1,14.0,126.0,184.1,139.0
2016,5,16,6,15,446.5,65.0,2.05,14.5,172.5,239.41,187.43
2016,5,16,6,30,515.0,74.0,2.0,15.0,219.0,301.58,240.91
2016,5,16,6,45,566.0,80.0,2.0,15.5,269.5,358.95,289.61
2016,5,16,7,0,617.0,86.0,2.0,16.0,320.0,420.69,340.36
2016,5,16,7,15,652.0,91.5,2.0,16.5,370.5,476.92,385.21
2016,5,16,7,30,687.0,97.0,2.0,17.0,421.0,535.29,430.23
2016,5,16,7,45,718.5,99.5,2.05,18.0,471.0,589.85,470.35
2016,5,16,8,0,750.0,102.0,2.1,19.0,521.0,643.99,508.92
2016,5,16,8,15,770.0,105.0,2.1,19.5,568.0,692.58,541.5
2016,5,16,8,30,790.0,108.0,2.1,20.0,615.0,740.72,572.91
2016,5,16,8,45,808.5,109.5,2.1,20.5,659.5,785.27,601.18
2016,5,16,9,0,827.0,111.0,2.1,21.0,704.0,828.72,628.2
2016,5,16,9,15,839.0,113.0,2.1,21.5,742.0,860.87,647.13
2016,5,16,9,30,851.0,115.0,2.1,22.0,780.0,895.63,667.68
2016,5,16,9,45,868.5,112.0,2.1,22.5,816.0,927.98,686.37
2016,5,16,10,0,886.0,109.0,2.1,23.0,852.0,958.2,703.49
2016,5,16,10,15,892.5,110.5,2.1,23.0,878.5,980.22,716.56
2016,5,16,10,30,899.0,112.0,2.1,23.0,905.0,999.3,727.83
2016,5,16,10,45,904.0,112.5,2.15,23.5,925.5,1012.79,734.76
2016,5,16,11,0,909.0,113.0,2.2,24.0,946.0,1023.1,739.78
2016,5,16,11,15,912.0,113.5,2.25,24.0,959.0,1028.19,743.04
2016,5,16,11,30,915.0,114.0,2.3,24.0,972.0,1029.98,744.36
2016,5,16,11,45,916.5,114.0,2.35,24.0,977.5,1026.46,742.44
2016,5,16,12,0,918.0,114.0,2.4,24.0,983.0,1019.66,738.57
2016,5,16,12,15,917.5,114.0,2.45,24.0,980.5,1007.66,731.47
2016,5,16,12,30,917.0,114.0,2.5,24.0,978.0,992.51,722.44
2016,5,16,12,45,915.5,113.0,2.6,24.5,968.5,972.33,709.27
2016,5,16,13,0,914.0,112.0,2.7,25.0,959.0,949.18,694.19
2016,5,16,13,15,910.5,111.5,2.75,25.0,941.5,921.87,677.27
2016,5,16,13,30,907.0,111.0,2.8,25.0,924.0,891.9,658.53
2016,5,16,13,45,902.0,109.5,2.85,25.0,900.0,857.18,636.47
2016,5,16,14,0,897.0,108.0,2.9,25.0,876.0,820.2,612.7
2016,5,16,14,15,889.5,106.5,2.9,24.5,845.5,779.22,586.82
2016,5,16,14,30,882.0,105.0,2.9,24.0,815.0,736.51,559.37
2016,5,16,14,45,869.5,105.0,2.95,24.0,778.0,690.32,527.9
2016,5,16,15,0,857.0,105.0,3.0,24.0,741.0,643.22,493.35
2016,5,16,15,15,844.0,102.5,3.0,23.5,699.5,592.82,456.26
2016,5,16,15,30,831.0,100.0,3.0,23.0,658.0,540.08,416.34
2016,5,16,15,45,810.0,99.0,3.05,23.0,611.5,486.38,373.72
2016,5,16,16,0,789.0,98.0,3.1,23.0,565.0,433.64,330.63
2016,5,16,16,15,766.5,94.5,3.1,22.5,516.5,379.22,285.65
2016,5,16,16,30,744.0,91.0,3.1,22.0,468.0,326.45,240.78
2016,5,16,16,45,714.0,87.0,3.1,22.0,417.5,270.47,192.43
2016,5,16,17,0,684.0,83.0,3.1,22.0,367.0,219.72,148.29
2016,5,16,17,15,643.5,77.5,3.05,21.0,316.0,169.01,106.29
2016,5,16,17,30,603.0,72.0,3.0,20.0,265.0,122.74,70.71
2016,5,16,17,45,544.0,65.5,2.95,19.5,216.0,79.16,43.17
2016,5,16,18,0,485.0,59.0,2.9,19.0,167.0,42.31,31.44
2016,5,16,18,15,398.5,49.5,2.85,18.0,123.0,36.26,25.95
2016,5,16,18,30,312.0,40.0,2.8,17.0,79.0,30.67,20.57
2016,5,16,18,45,187.0,26.5,2.75,16.5,46.5,20.47,9.47
2016,5,16,19,0,62.0,13.0,2.7,16.0,14.0,12.78,0.0
2016,5,16,19,15,31.0,6.5,2.65,15.5,7.0,6.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,134.0,14.5,1.85,14.5,27.0,37.58,0.0
2016,5,17,5,30,268.0,29.0,1.9,15.0,54.0,91.94,55.07
2016,5,17,5,45,371.0,39.0,1.95,16.0,96.0,143.67,100.13
2016,5,17,6,0,474.0,49.0,2.0,17.0,138.0,206.64,153.5
2016,5,17,6,15,540.0,56.0,2.0,17.5,187.0,263.91,203.65
2016,5,17,6,30,606.0,63.0,2.0,18.0,236.0,327.72,258.31
2016,5,17,6,45,653.5,68.0,2.05,18.5,288.0,386.9,308.23
2016,5,17,7,0,701.0,73.0,2.1,19.0,340.0,448.89,358.8
2016,5,17,7,15,733.0,77.0,2.15,19.5,392.0,505.81,403.86
2016,5,17,7,30,765.0,81.0,2.2,20.0,444.0,564.43,448.71
2016,5,17,7,45,790.0,84.5,2.3,21.0,494.5,619.29,488.62
2016,5,17,8,0,815.0,88.0,2.4,22.0,545.0,674.59,526.8
2016,5,17,8,15,833.5,90.5,2.4,22.5,593.0,724.09,559.25
2016,5,17,8,30,852.0,93.0,2.4,23.0,641.0,769.0,587.84
2016,5,17,8,45,866.0,95.5,2.45,23.5,685.0,812.96,615.62
2016,5,17,9,0,880.0,98.0,2.5,24.0,729.0,855.38,641.94
2016,5,17,9,15,890.5,99.5,2.45,24.0,768.5,891.88,664.42
2016,5,17,9,30,901.0,101.0,2.4,24.0,808.0,926.17,685.22
2016,5,17,9,45,909.5,102.5,2.4,24.5,841.5,956.2,702.15
2016,5,17,10,0,918.0,104.0,2.4,25.0,875.0,983.55,717.22
2016,5,17,10,15,923.5,105.0,2.35,25.0,901.5,1004.63,729.1
2016,5,17,10,30,929.0,106.0,2.3,25.0,928.0,1022.65,739.06
2016,5,17,10,45,932.5,107.0,2.3,25.5,948.0,1035.51,744.89
2016,5,17,11,0,936.0,108.0,2.3,26.0,968.0,1045.07,748.76
2016,5,17,11,15,938.0,108.5,2.25,26.0,980.5,1049.27,750.26
2016,5,17,11,30,940.0,109.0,2.2,26.0,993.0,1050.09,749.8
2016,5,17,11,45,940.5,109.5,2.15,26.5,997.5,1046.03,744.95
2016,5,17,12,0,941.0,110.0,2.1,27.0,1002.0,1038.61,738.17
2016,5,17,12,15,940.0,110.0,2.05,27.0,999.5,1025.91,729.71
2016,5,17,12,30,939.0,110.0,2.0,27.0,997.0,1009.98,719.38
2016,5,17,12,45,937.0,109.5,2.0,27.5,986.5,989.48,705.48
2016,5,17,13,0,935.0,109.0,2.0,28.0,976.0,965.95,689.78
2016,5,17,13,15,931.0,108.0,2.0,28.0,958.0,937.23,672.2
2016,5,17,13,30,927.0,107.0,2.0,28.0,940.0,905.82,652.87
2016,5,17,13,45,920.5,106.5,2.0,28.0,915.5,870.28,630.77
2016,5,17,14,0,914.0,106.0,2.0,28.0,891.0,832.5,607.06
2016,5,17,14,15,906.5,104.5,2.05,28.0,859.5,790.95,581.03
2016,5,17,14,30,899.0,103.0,2.1,28.0,828.0,747.63,553.47
2016,5,17,14,45,889.5,101.0,2.15,28.0,791.5,700.91,523.1
2016,5,17,15,0,880.0,99.0,2.2,28.0,755.0,653.01,489.26
2016,5,17,15,15,867.5,97.0,2.25,27.5,712.5,602.39,453.39
2016,5,17,15,30,855.0,95.0,2.3,27.0,670.0,551.32,415.92
2016,5,17,15,45,839.0,92.5,2.35,27.0,624.0,497.86,374.62
2016,5,17,16,0,823.0,90.0,2.4,27.0,578.0,442.13,330.39
2016,5,17,16,15,732.5,101.5,2.4,26.5,508.5,373.72,276.57
2016,5,17,16,30,642.0,113.0,2.4,26.0,439.0,311.18,226.74
2016,5,17,16,45,630.5,102.0,2.45,26.0,394.0,261.78,184.71
2016,5,17,17,0,619.0,91.0,2.5,26.0,349.0,213.43,143.21
2016,5,17,17,15,630.5,79.0,2.4,25.0,311.5,169.26,105.28
2016,5,17,17,30,642.0,67.0,2.3,24.0,274.0,123.95,68.78
2016,5,17,17,45,583.0,61.0,2.25,23.0,224.0,78.61,40.48
2016,5,17,18,0,524.0,55.0,2.2,22.0,174.0,39.95,29.0
2016,5,17,18,15,440.0,46.5,2.15,21.0,129.0,33.4,23.18
2016,5,17,18,30,356.0,38.0,2.1,20.0,84.0,28.6,18.59
2016,5,17,18,45,225.5,25.5,2.05,19.5,50.0,19.55,8.96
2016,5,17,19,0,95.0,13.0,2.0,19.0,16.0,12.78,0.0
2016,5,17,19,15,47.5,6.5,1.95,18.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.0,15.5,1.3,15.5,26.5,35.75,0.0
2016,5,18,5,30,234.0,31.0,1.3,16.0,53.0,86.71,52.61
2016,5,18,5,45,330.0,42.0,1.35,16.5,93.5,136.8,95.77
2016,5,18,6,0,426.0,53.0,1.4,17.0,134.0,196.61,146.4
2016,5,18,6,15,491.0,61.0,1.3,17.5,181.5,252.17,194.46
2016,5,18,6,30,556.0,69.0,1.2,18.0,229.0,314.17,246.79
2016,5,18,6,45,600.5,75.5,1.15,18.5,279.0,371.12,293.94
2016,5,18,7,0,645.0,82.0,1.1,19.0,329.0,431.77,342.26
2016,5,18,7,15,678.0,87.0,1.0,19.5,379.5,487.63,384.85
2016,5,18,7,30,711.0,92.0,0.9,20.0,430.0,545.41,427.03
2016,5,18,7,45,735.5,96.0,0.85,21.0,479.0,596.62,462.26
2016,5,18,8,0,760.0,100.0,0.8,22.0,528.0,649.79,497.35
2016,5,18,8,15,779.0,103.5,0.8,22.5,574.5,698.54,528.06
2016,5,18,8,30,798.0,107.0,0.8,23.0,621.0,746.74,557.72
2016,5,18,8,45,810.0,110.5,0.85,23.5,663.0,788.43,583.13
2016,5,18,9,0,822.0,114.0,0.9,24.0,705.0,828.57,607.22
2016,5,18,9,15,833.0,116.0,1.0,24.5,743.0,864.42,629.03
2016,5,18,9,30,844.0,118.0,1.1,25.0,781.0,893.25,646.2
2016,5,18,9,45,856.5,117.5,1.2,25.5,814.5,923.44,664.23
2016,5,18,10,0,869.0,117.0,1.3,26.0,848.0,951.31,680.68
2016,5,18,10,15,875.0,118.5,1.4,26.0,874.0,972.5,694.27
2016,5,18,10,30,881.0,120.0,1.5,26.0,900.0,990.79,706.18
2016,5,18,10,45,882.5,122.5,1.6,26.5,919.0,1002.68,712.78
2016,5,18,11,0,884.0,125.0,1.7,27.0,938.0,1011.39,717.51
2016,5,18,11,15,886.5,125.5,1.75,27.0,950.0,1015.85,720.44
2016,5,18,11,30,889.0,126.0,1.8,27.0,962.0,1017.11,721.52
2016,5,18,11,45,890.5,126.0,1.85,27.0,967.5,1013.66,719.81
2016,5,18,12,0,892.0,126.0,1.9,27.0,973.0,1007.04,716.25
2016,5,18,12,15,891.5,126.0,1.95,27.0,970.5,995.32,709.59
2016,5,18,12,30,891.0,126.0,2.0,27.0,968.0,980.54,701.1
2016,5,18,12,45,887.5,126.0,2.05,27.0,958.0,959.95,688.97
2016,5,18,13,0,884.0,126.0,2.1,27.0,948.0,936.58,675.08
2016,5,18,13,15,880.5,125.5,2.15,27.0,931.0,910.03,659.09
2016,5,18,13,30,877.0,125.0,2.2,27.0,914.0,880.91,641.35
2016,5,18,13,45,870.5,124.0,2.3,27.0,890.0,846.4,620.32
2016,5,18,14,0,864.0,123.0,2.4,27.0,866.0,809.8,597.64
2016,5,18,14,15,856.5,121.5,2.45,26.5,835.5,770.06,573.3
2016,5,18,14,30,849.0,120.0,2.5,26.0,805.0,728.67,547.43
2016,5,18,14,45,836.5,119.0,2.55,26.0,768.5,682.91,516.2
2016,5,18,15,0,824.0,118.0,2.6,26.0,732.0,635.29,481.9
2016,5,18,15,15,810.5,115.5,2.6,25.5,691.5,585.73,446.0
2016,5,18,15,30,797.0,113.0,2.6,25.0,651.0,535.97,408.82
2016,5,18,15,45,783.5,108.5,2.65,24.5,606.5,484.36,369.21
2016,5,18,16,0,770.0,104.0,2.7,24.0,562.0,433.02,328.43
2016,5,18,16,15,748.0,100.0,2.7,23.5,514.0,379.36,284.54
2016,5,18,16,30,726.0,96.0,2.7,23.0,466.0,327.32,240.74
2016,5,18,16,45,705.0,89.5,2.7,22.5,417.5,272.44,193.88
2016,5,18,17,0,684.0,83.0,2.7,22.0,369.0,222.01,150.22
2016,5,18,17,15,645.0,77.5,2.7,21.0,319.0,171.52,108.32
2016,5,18,17,30,606.0,72.0,2.7,20.0,269.0,125.3,72.5
2016,5,18,17,45,553.0,65.0,2.75,19.5,220.5,81.35,44.02
2016,5,18,18,0,500.0,58.0,2.8,19.0,172.0,43.45,32.45
2016,5,18,18,15,416.5,49.0,2.8,18.5,128.0,35.49,25.27
2016,5,18,18,30,333.0,40.0,2.8,18.0,84.0,30.33,20.28
2016,5,18,18,45,209.0,27.0,2.85,17.5,50.5,20.77,10.28
2016,5,18,19,0,85.0,14.0,2.9,17.0,17.0,13.76,0.0
2016,5,18,19,15,42.5,7.0,2.95,16.5,8.5,6.88,0.0
2016,5,18,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,105.5,17.5,3.95,11.0,27.5,36.57,0.0
2016,5,19,5,30,211.0,35.0,4.1,11.0,55.0,86.89,55.15
2016,5,19,5,45,318.0,46.0,4.35,11.5,97.0,137.3,98.91
2016,5,19,6,0,425.0,57.0,4.6,12.0,139.0,200.89,153.87
2016,5,19,6,15,421.0,74.0,4.6,12.5,175.5,239.43,190.64
2016,5,19,6,30,417.0,91.0,4.6,13.0,212.0,278.6,226.64
2016,5,19,6,45,479.5,94.5,4.7,14.0,259.0,333.12,273.5
2016,5,19,7,0,542.0,98.0,4.8,15.0,306.0,396.41,326.36
2016,5,19,7,15,436.0,138.5,4.6,15.5,321.5,404.16,331.93
2016,5,19,7,30,330.0,179.0,4.4,16.0,337.0,397.11,324.35
2016,5,19,7,45,477.0,158.5,4.25,16.5,413.5,493.14,401.63
2016,5,19,8,0,624.0,138.0,4.1,17.0,490.0,598.13,483.42
2016,5,19,8,15,735.0,119.5,4.0,17.5,569.0,685.65,548.89
2016,5,19,8,30,846.0,101.0,3.9,18.0,648.0,777.96,613.54
2016,5,19,8,45,863.0,102.5,3.8,18.5,693.0,818.98,639.37
2016,5,19,9,0,880.0,104.0,3.7,19.0,738.0,862.7,666.96
2016,5,19,9,15,890.5,106.0,3.55,19.5,777.0,899.67,688.98
2016,5,19,9,30,901.0,108.0,3.4,20.0,816.0,934.43,709.1
2016,5,19,9,45,897.0,116.0,3.25,20.5,846.0,959.72,722.41
2016,5,19,10,0,893.0,124.0,3.1,21.0,876.0,981.73,733.38
2016,5,19,10,15,899.0,125.5,3.15,21.0,902.5,1003.27,747.0
2016,5,19,10,30,905.0,127.0,3.2,21.0,929.0,1021.85,758.7
2016,5,19,10,45,910.0,127.0,3.25,21.0,949.0,1034.79,766.79
2016,5,19,11,0,915.0,127.0,3.3,21.0,969.0,1044.55,772.93
2016,5,19,11,15,918.0,127.5,3.35,21.0,982.0,1049.58,776.1
2016,5,19,11,30,921.0,128.0,3.4,21.0,995.0,1051.31,777.26
2016,5,19,11,45,924.0,126.5,3.45,21.5,1001.0,1047.7,773.55
2016,5,19,12,0,927.0,125.0,3.5,22.0,1007.0,1040.79,767.84
2016,5,19,12,15,927.0,125.0,3.55,22.0,1004.5,1029.18,760.64
2016,5,19,12,30,927.0,125.0,3.6,22.0,1002.0,1014.38,751.43
2016,5,19,12,45,699.0,253.5,3.7,22.0,911.0,916.7,686.8
2016,5,19,13,0,471.0,382.0,3.8,22.0,820.0,815.98,611.69
2016,5,19,13,15,502.5,362.5,3.95,22.0,822.0,810.04,610.09
2016,5,19,13,30,534.0,343.0,4.1,22.0,824.0,801.05,605.63
2016,5,19,13,45,724.0,228.5,4.25,22.0,862.5,829.08,632.04
2016,5,19,14,0,914.0,114.0,4.4,22.0,901.0,841.67,642.33
2016,5,19,14,15,906.5,112.5,4.5,21.5,870.0,800.18,615.64
2016,5,19,14,30,899.0,111.0,4.6,21.0,839.0,756.92,587.52
2016,5,19,14,45,883.5,112.0,4.7,21.0,800.5,709.02,554.03
2016,5,19,15,0,868.0,113.0,4.8,21.0,762.0,660.43,517.48
2016,5,19,15,15,854.0,110.5,4.9,20.0,719.0,609.02,479.81
2016,5,19,15,30,840.0,108.0,5.0,19.0,676.0,555.45,439.12
2016,5,19,15,45,706.5,137.5,5.1,18.5,593.0,472.45,373.07
2016,5,19,16,0,573.0,167.0,5.2,18.0,510.0,403.2,317.1
2016,5,19,16,15,585.5,147.0,5.25,17.5,471.5,357.98,278.92
2016,5,19,16,30,598.0,127.0,5.3,17.0,433.0,311.09,238.0
2016,5,19,16,45,509.0,131.5,5.4,16.5,373.0,256.49,192.38
2016,5,19,17,0,420.0,136.0,5.5,16.0,313.0,210.43,154.68
2016,5,19,17,15,383.5,125.5,5.4,15.5,270.5,169.91,120.86
2016,5,19,17,30,347.0,115.0,5.3,15.0,228.0,133.38,92.05
2016,5,19,17,45,314.5,98.0,5.25,14.5,187.0,95.75,64.96
2016,5,19,18,0,282.0,81.0,5.2,14.0,146.0,61.94,49.57
2016,5,19,18,15,233.0,64.0,5.2,13.5,109.0,47.76,36.67
2016,5,19,18,30,184.0,47.0,5.2,13.0,72.0,35.76,25.49
2016,5,19,18,45,92.0,31.5,5.25,13.0,44.0,26.13,15.0
2016,5,19,19,0,0.0,16.0,5.3,13.0,16.0,15.27,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,130.5,16.5,4.5,10.0,29.5,39.38,0.0
2016,5,20,5,30,261.0,33.0,4.5,10.0,59.0,95.41,60.67
2016,5,20,5,45,367.0,43.0,4.55,10.5,102.0,147.99,106.78
2016,5,20,6,0,473.0,53.0,4.6,11.0,145.0,212.02,162.75
2016,5,20,6,15,538.5,60.0,4.6,11.5,194.0,269.24,214.56
2016,5,20,6,30,604.0,67.0,4.6,12.0,243.0,332.89,271.13
2016,5,20,6,45,653.5,71.5,4.7,12.5,295.0,392.42,323.42
2016,5,20,7,0,703.0,76.0,4.8,13.0,347.0,456.05,377.7
2016,5,20,7,15,734.5,80.0,4.75,13.0,398.5,511.54,424.45
2016,5,20,7,30,766.0,84.0,4.7,13.0,450.0,569.9,472.13
2016,5,20,7,45,789.5,87.5,4.7,13.5,500.5,623.76,514.18
2016,5,20,8,0,813.0,91.0,4.7,14.0,551.0,677.92,554.53
2016,5,20,8,15,831.0,93.5,4.65,14.5,598.5,726.9,588.64
2016,5,20,8,30,849.0,96.0,4.6,15.0,646.0,771.24,618.6
2016,5,20,8,45,860.5,99.5,4.6,15.5,689.0,814.06,647.22
2016,5,20,9,0,872.0,103.0,4.6,16.0,732.0,855.19,674.18
2016,5,20,9,15,882.5,105.0,4.6,16.0,771.0,891.9,698.95
2016,5,20,9,30,893.0,107.0,4.6,16.0,810.0,926.44,722.03
2016,5,20,9,45,600.5,248.0,4.6,16.0,729.5,832.98,652.0
2016,5,20,10,0,308.0,389.0,4.6,16.0,649.0,705.35,549.02
2016,5,20,10,15,615.5,250.0,4.6,16.0,790.0,870.17,679.04
2016,5,20,10,30,923.0,111.0,4.6,16.0,931.0,1023.02,785.76
2016,5,20,10,45,925.0,113.5,4.65,16.5,950.5,1035.88,791.68
2016,5,20,11,0,927.0,116.0,4.7,17.0,970.0,1045.43,796.46
2016,5,20,11,15,929.0,116.5,4.7,17.0,982.5,1049.58,798.75
2016,5,20,11,30,931.0,117.0,4.7,17.0,995.0,1050.39,798.91
2016,5,20,11,45,930.0,118.5,4.75,17.0,999.5,1045.9,796.07
2016,5,20,12,0,929.0,120.0,4.8,17.0,1004.0,1038.1,791.1
2016,5,20,12,15,928.5,120.0,4.8,17.0,1001.5,1026.05,782.87
2016,5,20,12,30,928.0,120.0,4.8,17.0,999.0,1010.81,772.57
2016,5,20,12,45,918.0,124.5,4.85,17.0,987.0,987.99,757.51
2016,5,20,13,0,908.0,129.0,4.9,17.0,975.0,962.48,740.6
2016,5,20,13,15,904.0,128.0,4.9,17.0,957.0,934.47,721.53
2016,5,20,13,30,900.0,127.0,4.9,17.0,939.0,903.85,700.59
2016,5,20,13,45,892.0,127.0,4.9,17.0,914.0,868.42,676.14
2016,5,20,14,0,884.0,127.0,4.9,17.0,889.0,830.92,650.1
2016,5,20,14,15,876.0,125.5,4.9,16.5,858.0,790.14,622.68
2016,5,20,14,30,868.0,124.0,4.9,16.0,827.0,747.7,593.7
2016,5,20,14,45,856.0,122.5,4.9,16.0,790.0,701.08,559.33
2016,5,20,15,0,844.0,121.0,4.9,16.0,753.0,652.57,521.73
2016,5,20,15,15,830.0,118.5,4.85,15.5,711.0,601.87,482.37
2016,5,20,15,30,816.0,116.0,4.8,15.0,669.0,550.97,441.78
2016,5,20,15,45,798.0,113.0,4.8,15.0,623.0,497.68,397.52
2016,5,20,16,0,780.0,110.0,4.8,15.0,577.0,445.08,352.7
2016,5,20,16,15,757.0,106.0,4.7,14.5,528.0,390.55,305.78
2016,5,20,16,30,734.0,102.0,4.6,14.0,479.0,335.06,257.07
2016,5,20,16,45,703.5,97.5,4.55,14.0,428.0,281.34,208.86
2016,5,20,17,0,673.0,93.0,4.5,14.0,377.0,230.58,163.21
2016,5,20,17,15,631.5,87.0,4.4,13.5,326.0,179.75,119.38
2016,5,20,17,30,590.0,81.0,4.3,13.0,275.0,133.49,82.11
2016,5,20,17,45,528.0,74.0,4.25,13.0,225.5,89.76,52.6
2016,5,20,18,0,466.0,67.0,4.2,13.0,176.0,53.12,36.39
2016,5,20,18,15,380.5,57.0,4.05,12.5,131.5,42.16,31.9
2016,5,20,18,30,295.0,47.0,3.9,12.0,87.0,35.73,25.64
2016,5,20,18,45,176.0,32.0,3.8,12.0,53.5,24.78,14.28
2016,5,20,19,0,57.0,17.0,3.7,12.0,20.0,14.42,0.0
2016,5,20,19,15,28.5,8.5,3.6,11.5,10.0,8.36,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,98.5,18.0,2.05,10.0,28.0,36.53,0.0
2016,5,21,5,30,197.0,36.0,2.1,10.0,56.0,85.39,55.42
2016,5,21,5,45,280.0,50.0,2.2,10.5,95.5,132.49,96.6
2016,5,21,6,0,363.0,64.0,2.3,11.0,135.0,188.64,145.39
2016,5,21,6,15,428.0,74.0,2.35,11.0,181.5,242.61,193.49
2016,5,21,6,30,493.0,84.0,2.4,11.0,228.0,305.17,248.36
2016,5,21,6,45,534.5,93.0,2.45,11.5,276.5,360.36,295.91
2016,5,21,7,0,576.0,102.0,2.5,12.0,325.0,418.99,344.91
2016,5,21,7,15,305.0,142.0,2.6,12.0,262.0,327.73,270.81
2016,5,21,7,30,34.0,182.0,2.7,12.0,199.0,207.13,168.48
2016,5,21,7,45,17.0,167.5,2.8,12.5,176.0,176.51,142.6
2016,5,21,8,0,0.0,153.0,2.9,13.0,153.0,150.06,119.79
2016,5,21,8,15,164.5,211.5,2.95,13.0,318.0,343.79,280.82
2016,5,21,8,30,329.0,270.0,3.0,13.0,483.0,548.04,441.61
2016,5,21,8,45,174.5,265.0,3.1,13.5,379.0,420.03,337.32
2016,5,21,9,0,20.0,260.0,3.2,14.0,275.0,274.32,217.58
2016,5,21,9,15,29.5,292.0,3.15,14.0,315.0,323.14,256.11
2016,5,21,9,30,39.0,324.0,3.1,14.0,355.0,365.48,288.54
2016,5,21,9,45,78.5,366.0,3.1,14.0,431.5,446.51,351.28
2016,5,21,10,0,118.0,408.0,3.1,14.0,508.0,537.13,419.58
2016,5,21,10,15,125.0,423.5,3.05,14.0,532.5,560.92,436.2
2016,5,21,10,30,132.0,439.0,3.0,14.0,557.0,584.31,452.8
2016,5,21,10,45,82.5,407.0,3.0,14.0,481.5,493.89,383.91
2016,5,21,11,0,33.0,375.0,3.0,14.0,406.0,410.96,319.83
2016,5,21,11,15,123.5,424.0,2.95,14.0,540.5,557.96,433.14
2016,5,21,11,30,214.0,473.0,2.9,14.0,675.0,696.61,535.14
2016,5,21,11,45,110.5,326.5,2.9,14.0,431.0,441.37,345.05
2016,5,21,12,0,7.0,180.0,2.9,14.0,187.0,182.24,141.91
2016,5,21,12,15,13.5,256.0,2.9,14.0,269.0,262.93,206.22
2016,5,21,12,30,20.0,332.0,2.9,14.0,351.0,343.35,268.32
2016,5,21,12,45,14.0,267.5,2.9,14.0,281.0,273.61,214.14
2016,5,21,13,0,8.0,203.0,2.9,14.0,211.0,204.56,160.08
2016,5,21,13,15,4.0,121.0,2.9,14.0,125.0,120.94,93.39
2016,5,21,13,30,0.0,39.0,2.9,14.0,39.0,37.79,25.59
2016,5,21,13,45,0.0,41.5,2.9,14.0,41.5,40.21,27.65
2016,5,21,14,0,0.0,44.0,2.9,14.0,44.0,42.62,29.68
2016,5,21,14,15,100.5,217.0,2.9,14.0,299.0,287.1,229.89
2016,5,21,14,30,201.0,390.0,2.9,14.0,554.0,517.73,407.26
2016,5,21,14,45,148.5,368.0,2.9,14.5,486.5,450.5,353.81
2016,5,21,15,0,96.0,346.0,2.9,15.0,419.0,388.78,305.68
2016,5,21,15,15,288.0,291.0,2.9,15.0,490.5,442.38,350.6
2016,5,21,15,30,480.0,236.0,2.9,15.0,562.0,478.79,379.64
2016,5,21,15,45,596.0,184.0,2.9,15.0,561.0,462.72,366.24
2016,5,21,16,0,712.0,132.0,2.9,15.0,560.0,433.98,341.37
2016,5,21,16,15,688.0,127.0,2.9,14.5,512.0,381.32,297.09
2016,5,21,16,30,664.0,122.0,2.9,14.0,464.0,330.57,253.35
2016,5,21,16,45,644.0,112.5,2.95,14.0,416.0,279.0,207.75
2016,5,21,17,0,624.0,103.0,3.0,14.0,368.0,229.36,163.52
2016,5,21,17,15,582.5,96.0,2.95,13.5,318.0,180.28,121.66
2016,5,21,17,30,541.0,89.0,2.9,13.0,268.0,135.81,86.01
2016,5,21,17,45,491.0,79.5,2.9,13.0,220.5,93.26,56.56
2016,5,21,18,0,441.0,70.0,2.9,13.0,173.0,56.47,38.8
2016,5,21,18,15,360.5,58.5,2.7,12.5,129.5,43.26,32.91
2016,5,21,18,30,280.0,47.0,2.5,12.0,86.0,35.65,25.62
2016,5,21,18,45,177.0,32.0,2.35,12.0,53.0,24.71,14.46
2016,5,21,19,0,74.0,17.0,2.2,12.0,20.0,14.43,0.0
2016,5,21,19,15,37.0,8.5,2.15,11.5,10.0,8.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,111.0,18.0,1.7,10.5,29.5,38.61,2.85
2016,5,22,5,30,222.0,36.0,1.8,11.0,59.0,90.58,58.69
2016,5,22,5,45,315.5,48.0,1.95,11.5,100.5,139.59,101.07
2016,5,22,6,0,409.0,60.0,2.1,12.0,142.0,200.08,153.28
2016,5,22,6,15,474.0,69.0,2.1,12.0,189.5,256.06,203.07
2016,5,22,6,30,539.0,78.0,2.1,12.0,237.0,318.44,257.63
2016,5,22,6,45,284.0,110.5,2.1,12.5,196.0,254.31,208.3
2016,5,22,7,0,29.0,143.0,2.1,13.0,155.0,161.37,130.71
2016,5,22,7,15,14.5,129.0,2.05,13.5,135.0,135.13,108.53
2016,5,22,7,30,0.0,115.0,2.0,14.0,115.0,112.24,88.8
2016,5,22,7,45,26.0,173.5,2.0,14.5,188.0,193.27,155.37
2016,5,22,8,0,52.0,232.0,2.0,15.0,261.0,274.38,219.83
2016,5,22,8,15,35.5,232.5,1.95,15.0,253.5,263.71,210.01
2016,5,22,8,30,19.0,233.0,1.9,15.0,246.0,245.61,194.64
2016,5,22,8,45,18.0,242.0,1.9,15.5,254.5,254.12,200.5
2016,5,22,9,0,17.0,251.0,1.9,16.0,263.0,262.54,206.17
2016,5,22,9,15,13.0,236.5,1.9,16.0,246.0,244.4,191.44
2016,5,22,9,30,9.0,222.0,1.9,16.0,229.0,226.23,176.8
2016,5,22,9,45,103.5,316.5,1.95,16.5,404.0,425.45,332.16
2016,5,22,10,0,198.0,411.0,2.0,17.0,579.0,616.1,471.45
2016,5,22,10,15,292.0,397.5,2.05,17.0,653.5,702.67,534.03
2016,5,22,10,30,386.0,384.0,2.1,17.0,728.0,782.93,591.83
2016,5,22,10,45,294.0,422.5,2.15,17.0,687.5,734.5,554.15
2016,5,22,11,0,202.0,461.0,2.2,17.0,647.0,675.71,509.97
2016,5,22,11,15,325.5,426.5,2.25,17.0,731.5,768.86,579.75
2016,5,22,11,30,449.0,392.0,2.3,17.0,816.0,859.62,645.08
2016,5,22,11,45,401.0,414.5,2.4,17.0,795.0,825.18,619.77
2016,5,22,12,0,353.0,437.0,2.5,17.0,774.0,795.1,598.24
2016,5,22,12,15,423.0,413.0,2.55,17.0,816.0,835.99,629.12
2016,5,22,12,30,493.0,389.0,2.6,17.0,858.0,869.82,654.41
2016,5,22,12,45,675.5,270.0,2.7,17.0,905.0,911.75,690.26
2016,5,22,13,0,858.0,151.0,2.8,17.0,952.0,938.94,710.07
2016,5,22,13,15,647.0,260.0,2.85,17.0,858.0,839.94,641.32
2016,5,22,13,30,436.0,369.0,2.9,17.0,764.0,742.18,567.18
2016,5,22,13,45,396.5,378.0,2.95,17.0,730.0,699.95,537.19
2016,5,22,14,0,357.0,387.0,3.0,17.0,696.0,660.69,508.54
2016,5,22,14,15,317.0,382.5,3.05,17.0,649.5,609.89,471.41
2016,5,22,14,30,277.0,378.0,3.1,17.0,603.0,561.31,435.49
2016,5,22,14,45,541.0,256.0,3.15,17.0,671.0,612.74,480.22
2016,5,22,15,0,805.0,134.0,3.2,17.0,739.0,641.78,505.91
2016,5,22,15,15,791.0,131.0,3.2,16.5,698.0,592.43,468.25
2016,5,22,15,30,777.0,128.0,3.2,16.0,657.0,542.95,429.87
2016,5,22,15,45,650.0,156.5,3.25,16.0,579.0,464.67,367.23
2016,5,22,16,0,523.0,185.0,3.3,16.0,501.0,399.51,314.41
2016,5,22,16,15,463.0,184.0,3.3,15.5,446.5,345.72,270.73
2016,5,22,16,30,403.0,183.0,3.3,15.0,392.0,297.7,231.3
2016,5,22,16,45,289.0,178.5,3.3,15.0,320.5,240.12,185.32
2016,5,22,17,0,175.0,174.0,3.3,15.0,249.0,194.89,150.72
2016,5,22,17,15,159.5,154.0,3.2,14.5,215.5,163.17,124.85
2016,5,22,17,30,144.0,134.0,3.1,14.0,182.0,133.28,100.89
2016,5,22,17,45,130.0,112.0,3.05,14.0,150.0,103.9,77.97
2016,5,22,18,0,116.0,90.0,3.0,14.0,118.0,76.46,58.16
2016,5,22,18,15,92.0,70.0,2.8,13.5,88.5,58.74,46.44
2016,5,22,18,30,68.0,50.0,2.6,13.0,59.0,42.9,31.86
2016,5,22,18,45,34.0,32.0,2.45,12.5,36.5,28.12,17.39
2016,5,22,19,0,0.0,14.0,2.3,12.0,14.0,13.51,0.0
2016,5,22,19,15,0.0,7.0,2.25,11.5,7.0,6.88,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
