Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,69.5,18.0,2.2,10.5,25.0,30.73,3.16
2016,5,23,5,30,139.0,36.0,2.3,11.0,50.0,70.48,45.98
2016,5,23,5,45,199.0,52.0,2.4,11.5,85.0,114.05,83.76
2016,5,23,6,0,259.0,68.0,2.5,12.0,120.0,160.96,124.52
2016,5,23,6,15,299.0,84.0,2.5,12.5,160.0,206.87,165.02
2016,5,23,6,30,339.0,100.0,2.5,13.0,200.0,256.77,208.27
2016,5,23,6,45,375.5,112.0,2.55,13.5,242.5,304.51,248.97
2016,5,23,7,0,412.0,124.0,2.6,14.0,285.0,355.45,291.31
2016,5,23,7,15,550.0,111.5,2.55,14.5,358.5,443.54,362.86
2016,5,23,7,30,688.0,99.0,2.5,15.0,432.0,540.93,439.69
2016,5,23,7,45,710.5,104.5,2.5,15.5,480.0,592.84,478.58
2016,5,23,8,0,733.0,110.0,2.5,16.0,528.0,645.15,516.87
2016,5,23,8,15,752.5,113.5,2.5,16.5,574.0,691.33,548.65
2016,5,23,8,30,772.0,117.0,2.5,17.0,620.0,738.84,580.32
2016,5,23,8,45,784.0,122.0,2.5,17.5,662.0,781.13,607.64
2016,5,23,9,0,796.0,127.0,2.5,18.0,704.0,821.94,633.51
2016,5,23,9,15,807.5,129.5,2.5,18.0,741.5,857.93,656.89
2016,5,23,9,30,819.0,132.0,2.5,18.0,779.0,891.99,678.79
2016,5,23,9,45,835.0,129.5,2.5,18.5,813.5,917.38,693.34
2016,5,23,10,0,851.0,127.0,2.5,19.0,848.0,945.99,710.05
2016,5,23,10,15,857.5,128.5,2.5,19.0,874.0,967.3,723.1
2016,5,23,10,30,864.0,130.0,2.5,19.0,900.0,985.8,734.39
2016,5,23,10,45,867.0,132.0,2.55,19.0,919.0,998.44,742.37
2016,5,23,11,0,870.0,134.0,2.6,19.0,938.0,1008.01,748.49
2016,5,23,11,15,872.5,134.5,2.6,19.0,950.5,1012.43,750.86
2016,5,23,11,30,875.0,135.0,2.6,19.0,963.0,1013.73,751.33
2016,5,23,11,45,875.0,136.5,2.65,19.0,967.5,1010.41,749.41
2016,5,23,12,0,875.0,138.0,2.7,19.0,972.0,1003.99,745.58
2016,5,23,12,15,874.5,138.0,2.7,19.0,970.0,992.53,738.07
2016,5,23,12,30,874.0,138.0,2.7,19.0,968.0,978.11,728.73
2016,5,23,12,45,855.5,148.0,2.75,19.0,954.0,953.59,713.16
2016,5,23,13,0,837.0,158.0,2.8,19.0,940.0,930.61,698.67
2016,5,23,13,15,833.0,157.0,2.8,19.0,923.5,903.79,681.13
2016,5,23,13,30,829.0,156.0,2.8,19.0,907.0,874.59,661.95
2016,5,23,13,45,826.0,152.0,2.85,19.0,884.0,841.08,640.06
2016,5,23,14,0,823.0,148.0,2.9,19.0,861.0,805.43,616.52
2016,5,23,14,15,815.0,146.0,2.9,18.5,831.0,765.92,590.86
2016,5,23,14,30,807.0,144.0,2.9,18.0,801.0,724.93,563.82
2016,5,23,14,45,801.0,139.0,2.95,18.0,766.5,681.18,532.18
2016,5,23,15,0,795.0,134.0,3.0,18.0,732.0,636.21,498.72
2016,5,23,15,15,781.0,131.0,3.0,18.0,691.5,587.35,461.25
2016,5,23,15,30,767.0,128.0,3.0,18.0,651.0,538.39,422.78
2016,5,23,15,45,754.0,122.5,3.05,18.0,607.5,487.72,382.13
2016,5,23,16,0,741.0,117.0,3.1,18.0,564.0,435.03,338.81
2016,5,23,16,15,718.0,112.5,3.1,17.5,516.5,381.85,294.46
2016,5,23,16,30,695.0,108.0,3.1,17.0,469.0,330.41,250.36
2016,5,23,16,45,669.0,102.0,3.15,17.0,420.0,278.72,204.97
2016,5,23,17,0,643.0,96.0,3.2,17.0,371.0,229.53,161.49
2016,5,23,17,15,603.0,89.5,3.2,16.5,321.5,180.09,119.47
2016,5,23,17,30,563.0,83.0,3.2,16.0,272.0,135.04,83.38
2016,5,23,17,45,512.5,74.5,3.2,16.0,224.5,92.02,53.59
2016,5,23,18,0,462.0,66.0,3.2,16.0,177.0,54.76,35.44
2016,5,23,18,15,384.0,56.0,3.1,15.5,133.5,41.12,30.65
2016,5,23,18,30,306.0,46.0,3.0,15.0,90.0,34.7,24.54
2016,5,23,18,45,153.0,34.0,2.9,14.5,56.0,26.24,15.86
2016,5,23,19,0,0.0,22.0,2.8,14.0,22.0,20.47,0.0
2016,5,23,19,15,0.0,11.0,2.75,13.5,11.0,10.81,0.0
2016,5,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.5,18.5,2.6,12.0,30.0,39.64,7.12
2016,5,24,5,30,223.0,37.0,2.7,12.0,60.0,92.1,60.15
2016,5,24,5,45,315.0,48.5,2.85,12.5,101.0,140.37,101.69
2016,5,24,6,0,407.0,60.0,3.0,13.0,142.0,200.04,153.21
2016,5,24,6,15,470.5,68.5,3.0,13.0,189.0,254.86,202.11
2016,5,24,6,30,534.0,77.0,3.0,13.0,236.0,315.91,255.73
2016,5,24,6,45,575.5,84.5,3.0,13.5,285.0,371.5,303.53
2016,5,24,7,0,617.0,92.0,3.0,14.0,334.0,430.47,352.67
2016,5,24,7,15,442.5,142.5,3.0,14.5,328.0,413.09,337.91
2016,5,24,7,30,268.0,193.0,3.0,15.0,322.0,374.65,304.82
2016,5,24,7,45,177.0,219.0,3.0,15.5,308.5,347.92,281.36
2016,5,24,8,0,86.0,245.0,3.0,16.0,295.0,312.23,250.03
2016,5,24,8,15,157.0,268.0,3.0,16.0,367.5,399.03,319.2
2016,5,24,8,30,228.0,291.0,3.0,16.0,440.0,484.37,385.38
2016,5,24,8,45,184.0,315.5,3.0,16.5,441.0,481.91,380.21
2016,5,24,9,0,140.0,340.0,3.0,17.0,442.0,475.84,372.64
2016,5,24,9,15,142.0,357.5,2.95,17.0,465.5,499.43,389.49
2016,5,24,9,30,144.0,375.0,2.9,17.0,489.0,522.61,405.74
2016,5,24,9,45,211.5,382.0,2.9,17.5,557.5,595.0,459.56
2016,5,24,10,0,279.0,389.0,2.9,18.0,626.0,677.68,519.07
2016,5,24,10,15,271.0,409.5,2.9,18.0,645.5,694.93,529.62
2016,5,24,10,30,263.0,430.0,2.9,18.0,665.0,710.71,539.56
2016,5,24,10,45,564.0,285.5,2.95,18.5,803.0,867.61,658.45
2016,5,24,11,0,865.0,141.0,3.0,19.0,941.0,1010.37,754.98
2016,5,24,11,15,868.0,141.5,3.0,19.0,954.0,1015.25,756.42
2016,5,24,11,30,871.0,142.0,3.0,19.0,967.0,1017.03,757.22
2016,5,24,11,45,873.0,141.5,3.0,19.0,972.5,1013.69,754.76
2016,5,24,12,0,875.0,141.0,3.0,19.0,978.0,1007.26,750.42
2016,5,24,12,15,874.5,141.0,3.0,19.0,975.5,995.82,742.87
2016,5,24,12,30,874.0,141.0,3.0,19.0,973.0,981.41,733.48
2016,5,24,12,45,862.5,147.0,3.05,19.0,961.0,959.59,719.59
2016,5,24,13,0,851.0,153.0,3.1,19.0,949.0,935.31,704.08
2016,5,24,13,15,847.0,152.0,3.1,19.0,932.0,908.77,686.65
2016,5,24,13,30,843.0,151.0,3.1,19.0,915.0,882.32,669.26
2016,5,24,13,45,604.0,267.0,3.15,19.0,807.5,768.24,587.85
2016,5,24,14,0,365.0,383.0,3.2,19.0,700.0,663.72,507.43
2016,5,24,14,15,590.5,262.5,3.2,18.5,754.0,706.14,546.16
2016,5,24,14,30,816.0,142.0,3.2,18.0,808.0,730.24,569.45
2016,5,24,14,45,807.5,138.5,3.25,18.0,773.0,685.9,536.88
2016,5,24,15,0,799.0,135.0,3.3,18.0,738.0,640.52,502.94
2016,5,24,15,15,623.0,193.0,3.3,17.5,647.5,550.81,433.45
2016,5,24,15,30,447.0,251.0,3.3,17.0,557.0,476.07,374.66
2016,5,24,15,45,376.5,251.0,3.3,17.0,496.5,418.25,329.13
2016,5,24,16,0,306.0,251.0,3.3,17.0,436.0,365.19,286.97
2016,5,24,16,15,498.5,181.5,3.3,16.5,453.5,358.79,279.86
2016,5,24,16,30,691.0,112.0,3.3,16.0,471.0,333.65,254.29
2016,5,24,16,45,662.0,106.0,3.35,16.0,422.0,281.3,208.23
2016,5,24,17,0,633.0,100.0,3.4,16.0,373.0,231.77,164.46
2016,5,24,17,15,592.0,94.0,3.4,15.5,323.0,183.12,122.98
2016,5,24,17,30,551.0,88.0,3.4,15.0,273.0,138.97,87.48
2016,5,24,17,45,498.0,79.0,3.4,14.5,225.5,95.94,57.52
2016,5,24,18,0,445.0,70.0,3.4,14.0,178.0,58.97,38.88
2016,5,24,18,15,366.5,59.5,3.3,13.5,134.5,43.82,33.32
2016,5,24,18,30,288.0,49.0,3.2,13.0,91.0,37.06,26.85
2016,5,24,18,45,144.0,36.5,3.1,13.0,57.5,30.09,19.31
2016,5,24,19,0,0.0,24.0,3.0,13.0,24.0,22.13,0.0
2016,5,24,19,15,0.0,12.0,2.95,12.5,12.0,11.8,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,18.0,2.3,11.5,30.5,39.62,8.65
2016,5,25,5,30,228.0,36.0,2.4,12.0,61.0,92.06,60.15
2016,5,25,5,45,317.0,47.5,2.55,12.5,101.5,139.92,101.34
2016,5,25,6,0,406.0,59.0,2.7,13.0,142.0,198.94,152.35
2016,5,25,6,15,468.5,67.5,2.7,13.5,188.5,253.33,200.43
2016,5,25,6,30,531.0,76.0,2.7,14.0,235.0,313.85,252.94
2016,5,25,6,45,265.5,83.0,2.75,14.5,162.5,221.17,180.4
2016,5,25,7,0,0.0,90.0,2.8,15.0,90.0,87.57,68.36
2016,5,25,7,15,3.0,124.5,2.8,15.0,126.0,123.92,98.62
2016,5,25,7,30,6.0,159.0,2.8,15.0,162.0,160.76,128.62
2016,5,25,7,45,3.0,158.0,2.85,15.5,159.5,157.44,125.14
2016,5,25,8,0,0.0,157.0,2.9,16.0,157.0,154.04,121.66
2016,5,25,8,15,1.0,165.0,2.9,16.0,165.5,162.57,128.22
2016,5,25,8,30,2.0,173.0,2.9,16.0,174.0,171.19,134.82
2016,5,25,8,45,6.0,197.5,2.95,16.5,201.5,198.99,156.56
2016,5,25,9,0,10.0,222.0,3.0,17.0,229.0,227.06,178.18
2016,5,25,9,15,15.0,252.5,3.0,17.5,264.0,262.31,205.15
2016,5,25,9,30,20.0,283.0,3.0,18.0,299.0,297.81,231.88
2016,5,25,9,45,18.0,282.0,3.0,18.5,297.0,295.0,228.71
2016,5,25,10,0,16.0,281.0,3.0,19.0,295.0,292.1,225.65
2016,5,25,10,15,35.0,339.5,3.0,19.0,370.5,377.53,290.77
2016,5,25,10,30,54.0,398.0,3.0,19.0,446.0,456.68,349.53
2016,5,25,10,45,102.5,430.5,3.0,19.0,524.5,537.95,410.07
2016,5,25,11,0,151.0,463.0,3.0,19.0,603.0,626.87,474.68
2016,5,25,11,15,529.0,287.5,3.0,19.0,787.5,835.34,634.54
2016,5,25,11,30,907.0,112.0,3.0,19.0,972.0,1022.76,762.7
2016,5,25,11,45,910.5,111.0,3.05,19.5,978.0,1020.46,758.16
2016,5,25,12,0,914.0,110.0,3.1,20.0,984.0,1014.92,753.4
2016,5,25,12,15,913.5,110.0,3.15,20.0,982.0,1003.27,746.14
2016,5,25,12,30,913.0,110.0,3.2,20.0,980.0,988.51,736.93
2016,5,25,12,45,904.5,114.0,3.25,20.0,968.5,967.13,723.34
2016,5,25,13,0,896.0,118.0,3.3,20.0,957.0,943.08,707.99
2016,5,25,13,15,893.0,117.0,3.35,20.0,941.0,916.54,690.92
2016,5,25,13,30,890.0,116.0,3.4,20.0,925.0,887.4,672.0
2016,5,25,13,45,886.5,114.0,3.5,20.5,902.0,854.39,649.35
2016,5,25,14,0,883.0,112.0,3.6,21.0,879.0,819.09,624.97
2016,5,25,14,15,876.0,110.5,3.65,20.5,849.5,779.44,599.45
2016,5,25,14,30,869.0,109.0,3.7,20.0,820.0,738.06,572.32
2016,5,25,14,45,861.0,107.0,3.75,20.0,784.5,693.99,541.77
2016,5,25,15,0,853.0,105.0,3.8,20.0,749.0,648.68,507.8
2016,5,25,15,15,841.0,103.0,3.85,19.5,709.0,599.95,471.27
2016,5,25,15,30,829.0,101.0,3.9,19.0,669.0,550.76,433.27
2016,5,25,15,45,813.0,98.5,3.95,19.0,624.0,496.53,389.52
2016,5,25,16,0,797.0,96.0,4.0,19.0,579.0,444.77,346.42
2016,5,25,16,15,776.5,92.5,4.0,18.5,531.5,390.99,301.17
2016,5,25,16,30,756.0,89.0,4.0,18.0,484.0,338.61,255.84
2016,5,25,16,45,726.0,86.0,4.05,18.0,434.0,285.55,208.95
2016,5,25,17,0,696.0,83.0,4.1,18.0,384.0,232.62,162.12
2016,5,25,17,15,658.5,78.0,4.1,17.5,334.0,182.1,118.7
2016,5,25,17,30,621.0,73.0,4.1,17.0,284.0,135.62,81.02
2016,5,25,17,45,561.5,68.0,4.1,16.5,234.5,91.73,51.0
2016,5,25,18,0,502.0,63.0,4.1,16.0,185.0,54.57,33.51
2016,5,25,18,15,423.5,54.0,4.0,15.5,140.5,38.98,28.8
2016,5,25,18,30,345.0,45.0,3.9,15.0,96.0,34.0,23.98
2016,5,25,18,45,224.0,32.5,3.8,14.5,61.0,24.91,15.02
2016,5,25,19,0,103.0,20.0,3.7,14.0,26.0,15.59,0.0
2016,5,25,19,15,51.5,10.0,3.65,13.5,13.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,100.5,19.5,1.9,11.5,30.5,39.42,10.19
2016,5,26,5,30,201.0,39.0,1.9,12.0,61.0,89.93,59.61
2016,5,26,5,45,290.5,51.5,1.95,12.5,101.5,137.6,100.24
2016,5,26,6,0,380.0,64.0,2.0,13.0,142.0,194.97,149.49
2016,5,26,6,15,444.5,73.5,1.9,13.5,188.5,249.24,196.95
2016,5,26,6,30,509.0,83.0,1.8,14.0,235.0,312.21,250.73
2016,5,26,6,45,276.0,116.5,1.75,14.5,201.0,257.47,208.99
2016,5,26,7,0,43.0,150.0,1.7,15.0,167.0,176.06,141.7
2016,5,26,7,15,46.5,171.0,1.6,15.5,192.0,201.67,162.26
2016,5,26,7,30,50.0,192.0,1.5,16.0,217.0,227.52,182.25
2016,5,26,7,45,56.0,215.0,1.4,16.5,245.5,257.39,205.03
2016,5,26,8,0,62.0,238.0,1.3,17.0,274.0,287.65,227.6
2016,5,26,8,15,65.5,260.5,1.25,17.5,301.0,315.83,248.12
2016,5,26,8,30,69.0,283.0,1.2,18.0,328.0,344.1,268.31
2016,5,26,8,45,138.5,310.5,1.15,18.5,409.0,439.22,339.82
2016,5,26,9,0,208.0,338.0,1.1,19.0,490.0,531.33,406.15
2016,5,26,9,15,514.5,236.0,1.05,19.5,637.5,713.6,540.49
2016,5,26,9,30,821.0,134.0,1.0,20.0,785.0,896.31,660.88
2016,5,26,9,45,820.0,142.0,1.0,20.5,815.0,922.54,672.97
2016,5,26,10,0,819.0,150.0,1.0,21.0,845.0,945.89,685.24
2016,5,26,10,15,826.5,151.5,1.0,21.5,871.5,967.66,696.49
2016,5,26,10,30,834.0,153.0,1.0,22.0,898.0,986.72,706.01
2016,5,26,10,45,841.0,153.0,1.05,22.5,918.0,1000.88,713.48
2016,5,26,11,0,848.0,153.0,1.1,23.0,938.0,1005.94,715.44
2016,5,26,11,15,851.0,153.5,1.15,23.0,951.0,1010.74,718.83
2016,5,26,11,30,854.0,154.0,1.2,23.0,964.0,1012.5,720.43
2016,5,26,11,45,857.0,153.0,1.3,23.5,969.5,1009.72,718.82
2016,5,26,12,0,860.0,152.0,1.4,24.0,975.0,1003.9,715.38
2016,5,26,12,15,859.5,152.0,1.55,24.0,973.0,992.64,710.69
2016,5,26,12,30,859.0,152.0,1.7,24.0,971.0,978.46,704.07
2016,5,26,12,45,869.0,144.0,1.85,24.0,965.0,963.56,696.86
2016,5,26,13,0,879.0,136.0,2.0,24.0,959.0,945.47,687.43
2016,5,26,13,15,875.0,135.0,2.15,24.0,942.5,918.41,672.0
2016,5,26,13,30,871.0,134.0,2.3,24.0,926.0,888.87,654.71
2016,5,26,13,45,864.0,133.5,2.45,24.0,902.0,854.93,634.18
2016,5,26,14,0,857.0,133.0,2.6,24.0,878.0,818.96,611.93
2016,5,26,14,15,849.5,131.5,2.7,23.5,848.5,779.82,587.95
2016,5,26,14,30,842.0,130.0,2.8,23.0,819.0,739.05,562.37
2016,5,26,14,45,831.0,128.0,2.9,23.0,783.0,693.49,531.1
2016,5,26,15,0,820.0,126.0,3.0,23.0,747.0,647.06,497.43
2016,5,26,15,15,806.5,123.5,3.05,22.5,706.5,597.99,461.63
2016,5,26,15,30,793.0,121.0,3.1,22.0,666.0,548.71,424.55
2016,5,26,15,45,776.5,117.5,3.2,22.0,621.5,497.03,383.83
2016,5,26,16,0,760.0,114.0,3.3,22.0,577.0,445.92,342.36
2016,5,26,16,15,737.5,110.0,3.35,21.5,529.0,390.28,296.87
2016,5,26,16,30,715.0,106.0,3.4,21.0,481.0,338.5,253.13
2016,5,26,16,45,686.5,101.5,3.45,20.5,431.5,286.4,208.41
2016,5,26,17,0,658.0,97.0,3.5,20.0,382.0,237.02,165.59
2016,5,26,17,15,618.5,91.0,3.45,19.5,332.5,187.23,123.52
2016,5,26,17,30,579.0,85.0,3.4,19.0,283.0,141.76,87.15
2016,5,26,17,45,525.0,77.5,3.4,18.5,234.0,98.35,57.18
2016,5,26,18,0,471.0,70.0,3.4,18.0,185.0,61.1,38.59
2016,5,26,18,15,392.5,59.5,3.3,17.0,140.5,43.69,32.74
2016,5,26,18,30,314.0,49.0,3.2,16.0,96.0,36.92,26.45
2016,5,26,18,45,204.0,35.0,3.1,15.5,61.0,26.9,16.71
2016,5,26,19,0,94.0,21.0,3.0,15.0,26.0,16.38,0.0
2016,5,26,19,15,47.0,10.5,2.95,14.5,13.0,10.32,0.0
2016,5,26,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,11.5,31.0,40.72,11.79
2016,5,27,5,30,216.0,39.0,1.0,12.0,62.0,93.09,61.73
2016,5,27,5,45,310.5,50.5,1.05,13.0,103.5,141.82,102.8
2016,5,27,6,0,405.0,62.0,1.1,14.0,145.0,202.09,153.76
2016,5,27,6,15,468.0,70.5,1.15,14.5,192.5,256.69,201.16
2016,5,27,6,30,531.0,79.0,1.2,15.0,240.0,317.44,252.82
2016,5,27,6,45,580.5,85.0,1.25,16.0,290.0,375.03,300.31
2016,5,27,7,0,630.0,91.0,1.3,17.0,340.0,436.77,349.43
2016,5,27,7,15,663.5,96.0,1.3,17.5,390.0,492.14,392.47
2016,5,27,7,30,697.0,101.0,1.3,18.0,440.0,549.46,435.53
2016,5,27,7,45,726.0,103.5,1.3,18.5,490.0,602.69,474.19
2016,5,27,8,0,755.0,106.0,1.3,19.0,540.0,655.25,511.23
2016,5,27,8,15,774.0,109.5,1.25,19.5,586.5,703.64,542.21
2016,5,27,8,30,793.0,113.0,1.2,20.0,633.0,751.51,571.94
2016,5,27,8,45,811.0,114.5,1.2,21.0,676.5,795.6,597.81
2016,5,27,9,0,829.0,116.0,1.2,22.0,720.0,838.57,622.35
2016,5,27,9,15,840.5,117.5,1.15,22.5,758.0,869.65,639.08
2016,5,27,9,30,852.0,119.0,1.1,23.0,796.0,903.36,657.34
2016,5,27,9,45,867.5,117.0,1.05,23.5,830.5,934.9,673.85
2016,5,27,10,0,883.0,115.0,1.0,24.0,865.0,964.27,688.72
2016,5,27,10,15,889.0,116.0,0.95,24.5,891.5,985.21,698.15
2016,5,27,10,30,895.0,117.0,0.9,25.0,918.0,1003.24,705.81
2016,5,27,10,45,901.5,116.5,0.9,25.5,938.5,1017.19,712.01
2016,5,27,11,0,908.0,116.0,0.9,26.0,959.0,1028.07,716.44
2016,5,27,11,15,911.0,117.0,0.95,26.0,972.0,1033.81,720.34
2016,5,27,11,30,914.0,118.0,1.0,26.0,985.0,1036.3,722.45
2016,5,27,11,45,916.0,117.5,1.1,26.5,990.5,1033.02,720.76
2016,5,27,12,0,918.0,117.0,1.2,27.0,996.0,1026.5,717.18
2016,5,27,12,15,918.0,117.0,1.35,27.0,994.5,1015.31,713.02
2016,5,27,12,30,918.0,117.0,1.5,27.0,993.0,1001.0,706.8
2016,5,27,12,45,910.0,120.5,1.65,27.0,982.0,979.54,695.96
2016,5,27,13,0,902.0,124.0,1.8,27.0,971.0,955.37,683.21
2016,5,27,13,15,899.0,123.0,1.9,27.0,954.5,928.75,668.08
2016,5,27,13,30,896.0,122.0,2.0,27.0,938.0,899.51,651.07
2016,5,27,13,45,889.0,122.0,2.15,27.0,914.0,865.4,631.1
2016,5,27,14,0,882.0,122.0,2.3,27.0,890.0,829.18,609.36
2016,5,27,14,15,875.0,120.5,2.35,27.0,860.0,789.62,584.26
2016,5,27,14,30,868.0,119.0,2.4,27.0,830.0,748.33,557.69
2016,5,27,14,45,856.0,118.5,2.5,27.0,794.0,703.01,527.94
2016,5,27,15,0,844.0,118.0,2.6,27.0,758.0,656.78,495.22
2016,5,27,15,15,831.0,115.5,2.6,26.5,717.0,605.92,458.87
2016,5,27,15,30,818.0,113.0,2.6,26.0,676.0,555.84,421.94
2016,5,27,15,45,796.5,112.0,2.65,26.0,630.0,502.84,381.01
2016,5,27,16,0,775.0,111.0,2.7,26.0,584.0,450.84,339.68
2016,5,27,16,15,753.0,107.5,2.7,25.5,536.0,397.59,296.83
2016,5,27,16,30,731.0,104.0,2.7,25.0,488.0,343.25,252.01
2016,5,27,16,45,696.0,101.0,2.75,24.5,437.0,289.75,207.21
2016,5,27,17,0,661.0,98.0,2.8,24.0,386.0,239.64,164.81
2016,5,27,17,15,621.5,92.0,2.75,23.0,336.0,189.67,123.57
2016,5,27,17,30,582.0,86.0,2.7,22.0,286.0,144.01,87.7
2016,5,27,17,45,523.5,79.0,2.65,21.5,236.5,100.48,58.05
2016,5,27,18,0,465.0,72.0,2.6,21.0,187.0,63.63,39.78
2016,5,27,18,15,387.5,61.5,2.5,20.0,142.5,45.18,33.64
2016,5,27,18,30,310.0,51.0,2.4,19.0,98.0,38.47,27.46
2016,5,27,18,45,203.5,36.5,2.35,18.5,62.5,28.08,17.55
2016,5,27,19,0,97.0,22.0,2.3,18.0,27.0,17.17,0.93
2016,5,27,19,15,48.5,11.0,2.3,17.5,13.5,10.81,0.0
2016,5,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,3.5,1.5,13.5,3.5,0.0,0.0
2016,5,28,5,0,0.0,7.0,1.5,14.0,7.0,6.88,0.0
2016,5,28,5,15,54.0,23.0,1.5,14.5,29.0,34.45,10.72
2016,5,28,5,30,108.0,39.0,1.5,15.0,51.0,67.51,44.71
2016,5,28,5,45,153.0,57.0,1.55,15.5,83.5,104.4,76.24
2016,5,28,6,0,198.0,75.0,1.6,16.0,116.0,146.01,111.8
2016,5,28,6,15,227.5,93.5,1.65,16.5,153.0,187.11,147.24
2016,5,28,6,30,257.0,112.0,1.7,17.0,190.0,231.12,184.49
2016,5,28,6,45,287.5,127.0,1.75,17.5,229.0,274.51,220.51
2016,5,28,7,0,318.0,142.0,1.8,18.0,268.0,320.65,257.88
2016,5,28,7,15,507.0,122.0,1.75,18.5,355.0,427.98,343.3
2016,5,28,7,30,696.0,102.0,1.7,19.0,442.0,550.05,436.94
2016,5,28,7,45,721.0,106.5,1.65,20.0,491.0,602.79,473.69
2016,5,28,8,0,746.0,111.0,1.6,21.0,540.0,654.36,508.75
2016,5,28,8,15,765.5,114.5,1.55,21.5,586.5,702.77,540.12
2016,5,28,8,30,785.0,118.0,1.5,22.0,633.0,750.71,570.07
2016,5,28,8,45,799.5,121.0,1.45,22.5,676.0,793.28,595.63
2016,5,28,9,0,814.0,124.0,1.4,23.0,719.0,834.53,619.76
2016,5,28,9,15,826.0,126.5,1.3,23.5,757.0,871.46,639.9
2016,5,28,9,30,838.0,129.0,1.2,24.0,795.0,906.46,658.27
2016,5,28,9,45,845.5,132.0,1.2,24.5,827.5,930.29,670.67
2016,5,28,10,0,853.0,135.0,1.2,25.0,860.0,956.8,684.82
2016,5,28,10,15,859.5,136.5,1.2,25.5,886.5,978.14,695.6
2016,5,28,10,30,866.0,138.0,1.2,26.0,913.0,996.68,704.68
2016,5,28,10,45,870.5,139.0,1.2,26.5,933.0,1009.82,710.47
2016,5,28,11,0,875.0,140.0,1.2,27.0,953.0,1019.93,714.53
2016,5,28,11,15,878.0,140.5,1.25,27.0,965.5,1024.94,717.89
2016,5,28,11,30,881.0,141.0,1.3,27.0,978.0,1026.81,719.52
2016,5,28,11,45,882.5,141.5,1.4,27.0,983.5,1024.06,719.26
2016,5,28,12,0,884.0,142.0,1.5,27.0,989.0,1018.18,717.16
2016,5,28,12,15,883.5,142.0,1.6,27.0,987.0,1006.78,711.68
2016,5,28,12,30,883.0,142.0,1.7,27.0,985.0,992.39,704.36
2016,5,28,12,45,871.5,147.5,1.8,27.0,973.0,970.06,692.01
2016,5,28,13,0,860.0,153.0,1.9,27.0,961.0,945.25,678.02
2016,5,28,13,15,856.0,152.0,1.95,27.0,944.5,918.68,662.22
2016,5,28,13,30,852.0,151.0,2.0,27.0,928.0,889.67,644.76
2016,5,28,13,45,847.5,149.0,2.1,27.0,904.5,858.9,626.45
2016,5,28,14,0,843.0,147.0,2.2,27.0,881.0,823.54,604.85
2016,5,28,14,15,834.5,145.0,2.25,27.0,851.0,783.15,579.21
2016,5,28,14,30,826.0,143.0,2.3,27.0,821.0,741.29,552.26
2016,5,28,14,45,816.0,140.0,2.35,27.0,785.5,696.16,521.57
2016,5,28,15,0,806.0,137.0,2.4,27.0,750.0,650.1,488.99
2016,5,28,15,15,792.5,134.5,2.4,26.5,709.5,601.7,454.53
2016,5,28,15,30,779.0,132.0,2.4,26.0,669.0,553.12,418.89
2016,5,28,15,45,762.0,128.0,2.45,26.0,624.0,501.44,379.27
2016,5,28,16,0,745.0,124.0,2.5,26.0,579.0,447.98,337.24
2016,5,28,16,15,722.0,119.5,2.5,25.5,531.5,394.65,294.65
2016,5,28,16,30,699.0,115.0,2.5,25.0,484.0,343.04,252.21
2016,5,28,16,45,670.5,109.5,2.5,24.5,434.5,290.86,208.6
2016,5,28,17,0,642.0,104.0,2.5,24.0,385.0,241.44,166.79
2016,5,28,17,15,602.0,97.5,2.4,23.0,334.5,191.93,126.1
2016,5,28,17,30,562.0,91.0,2.3,22.0,284.0,146.8,90.73
2016,5,28,17,45,509.5,82.0,2.25,21.5,235.5,102.98,60.4
2016,5,28,18,0,457.0,73.0,2.2,21.0,187.0,65.16,40.7
2016,5,28,18,15,380.0,62.5,2.1,20.0,142.5,45.89,34.27
2016,5,28,18,30,303.0,52.0,2.0,19.0,98.0,39.21,28.13
2016,5,28,18,45,201.0,37.0,1.9,18.0,63.0,28.43,17.98
2016,5,28,19,0,99.0,22.0,1.8,17.0,28.0,17.13,2.01
2016,5,28,19,15,49.5,11.0,1.8,16.5,14.0,10.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.7,12.5,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.7,13.0,9.0,10.27,0.0
2016,5,29,5,15,133.0,23.5,1.65,13.5,37.5,49.44,17.43
2016,5,29,5,30,243.0,39.0,1.6,14.0,66.0,98.81,65.1
2016,5,29,5,45,334.5,50.0,1.55,14.5,108.0,147.74,106.57
2016,5,29,6,0,426.0,61.0,1.5,15.0,150.0,208.01,157.9
2016,5,29,6,15,489.0,69.5,1.4,15.5,197.5,263.69,206.13
2016,5,29,6,30,552.0,78.0,1.3,16.0,245.0,325.51,258.35
2016,5,29,6,45,597.0,84.5,1.25,16.5,295.5,382.55,305.55
2016,5,29,7,0,642.0,91.0,1.2,17.0,346.0,443.28,353.97
2016,5,29,7,15,675.0,96.0,1.15,17.5,396.5,498.9,396.76
2016,5,29,7,30,708.0,101.0,1.1,18.0,447.0,556.42,439.35
2016,5,29,7,45,733.0,105.0,1.05,19.0,496.0,609.13,475.91
2016,5,29,8,0,758.0,109.0,1.0,20.0,545.0,660.73,510.26
2016,5,29,8,15,777.0,112.5,1.0,20.5,591.5,709.22,541.32
2016,5,29,8,30,796.0,116.0,1.0,21.0,638.0,757.19,571.18
2016,5,29,8,45,810.5,118.5,1.0,21.5,681.0,799.61,596.66
2016,5,29,9,0,825.0,121.0,1.0,22.0,724.0,840.66,620.83
2016,5,29,9,15,836.5,123.5,1.05,22.5,762.0,877.48,642.62
2016,5,29,9,30,848.0,126.0,1.1,23.0,800.0,907.22,659.67
2016,5,29,9,45,856.5,127.5,1.15,23.5,832.5,935.84,675.99
2016,5,29,10,0,865.0,129.0,1.2,24.0,865.0,961.99,690.67
2016,5,29,10,15,871.5,130.5,1.25,24.0,891.5,983.58,703.82
2016,5,29,10,30,878.0,132.0,1.3,24.0,918.0,1002.33,715.32
2016,5,29,10,45,880.5,134.0,1.4,24.5,937.0,1014.69,722.35
2016,5,29,11,0,883.0,136.0,1.5,25.0,956.0,1023.94,727.57
2016,5,29,11,15,885.5,136.5,1.55,25.0,968.5,1028.53,730.63
2016,5,29,11,30,888.0,137.0,1.6,25.0,981.0,1029.96,731.9
2016,5,29,11,45,888.0,138.0,1.7,25.5,986.0,1026.24,729.39
2016,5,29,12,0,888.0,139.0,1.8,26.0,991.0,1019.4,725.03
2016,5,29,12,15,887.5,139.0,1.85,26.0,989.0,1008.01,718.64
2016,5,29,12,30,887.0,139.0,1.9,26.0,987.0,993.63,710.46
2016,5,29,12,45,876.0,144.0,1.95,26.0,974.5,971.27,697.27
2016,5,29,13,0,865.0,149.0,2.0,26.0,962.0,946.42,682.52
2016,5,29,13,15,861.5,148.0,2.05,26.0,945.5,920.24,666.85
2016,5,29,13,30,858.0,147.0,2.1,26.0,929.0,891.58,649.47
2016,5,29,13,45,854.5,144.0,2.15,26.0,906.5,858.68,629.16
2016,5,29,14,0,851.0,141.0,2.2,26.0,884.0,823.58,607.23
2016,5,29,14,15,843.0,139.5,2.25,26.0,854.0,785.03,582.73
2016,5,29,14,30,835.0,138.0,2.3,26.0,824.0,743.76,556.08
2016,5,29,14,45,827.0,134.5,2.35,26.0,789.0,699.24,525.99
2016,5,29,15,0,819.0,131.0,2.4,26.0,754.0,653.59,493.6
2016,5,29,15,15,653.5,184.0,2.4,25.5,664.0,563.93,427.52
2016,5,29,15,30,488.0,237.0,2.4,25.0,574.0,488.44,370.87
2016,5,29,15,45,624.5,177.0,2.45,25.0,579.0,476.24,361.96
2016,5,29,16,0,761.0,117.0,2.5,25.0,584.0,452.04,341.76
2016,5,29,16,15,738.5,113.0,2.5,24.5,536.0,396.34,297.06
2016,5,29,16,30,716.0,109.0,2.5,24.0,488.0,344.55,254.22
2016,5,29,16,45,688.0,104.0,2.55,23.5,438.5,292.09,210.13
2016,5,29,17,0,660.0,99.0,2.6,23.0,389.0,242.3,167.73
2016,5,29,17,15,620.5,93.0,2.6,22.5,338.5,192.34,126.1
2016,5,29,17,30,581.0,87.0,2.6,22.0,288.0,146.67,89.85
2016,5,29,17,45,528.5,79.0,2.65,21.5,239.5,102.65,59.26
2016,5,29,18,0,476.0,71.0,2.7,21.0,191.0,64.6,39.46
2016,5,29,18,15,398.5,61.0,2.6,20.0,146.0,44.65,33.21
2016,5,29,18,30,321.0,51.0,2.5,19.0,101.0,38.34,27.4
2016,5,29,18,45,214.0,37.0,2.45,18.0,65.5,28.38,18.01
2016,5,29,19,0,107.0,23.0,2.4,17.0,30.0,17.92,3.3
2016,5,29,19,15,53.5,11.5,2.4,16.5,15.0,11.3,0.0
2016,5,29,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.0,4.5,0.95,12.5,5.0,0.0,0.0
2016,5,30,5,0,34.0,9.0,0.9,13.0,10.0,12.42,0.0
2016,5,30,5,15,152.0,23.0,0.85,13.5,39.0,51.98,19.18
2016,5,30,5,30,270.0,37.0,0.8,14.0,68.0,102.24,66.92
2016,5,30,5,45,363.0,47.5,0.8,14.5,110.5,153.77,110.43
2016,5,30,6,0,456.0,58.0,0.8,15.0,153.0,214.52,161.97
2016,5,30,6,15,517.0,65.0,0.75,15.5,200.5,269.38,209.29
2016,5,30,6,30,578.0,72.0,0.7,16.0,248.0,330.14,260.25
2016,5,30,6,45,367.0,116.0,0.7,17.0,235.0,305.37,242.88
2016,5,30,7,0,156.0,160.0,0.7,18.0,222.0,250.64,199.23
2016,5,30,7,15,231.5,174.5,0.7,18.5,280.5,321.62,255.42
2016,5,30,7,30,307.0,189.0,0.7,19.0,339.0,394.28,310.74
2016,5,30,7,45,545.0,143.5,0.75,20.0,444.0,526.25,410.68
2016,5,30,8,0,783.0,98.0,0.8,21.0,549.0,666.47,511.36
2016,5,30,8,15,801.0,100.5,0.8,21.5,595.5,714.09,540.13
2016,5,30,8,30,819.0,103.0,0.8,22.0,642.0,761.06,568.88
2016,5,30,8,45,832.5,105.5,0.85,22.5,684.5,803.44,594.73
2016,5,30,9,0,846.0,108.0,0.9,23.0,727.0,839.98,616.42
2016,5,30,9,15,857.0,110.0,0.95,23.5,765.0,876.27,637.79
2016,5,30,9,30,868.0,112.0,1.0,24.0,803.0,910.53,657.63
2016,5,30,9,45,879.5,111.5,1.1,24.5,836.5,940.37,675.36
2016,5,30,10,0,891.0,111.0,1.2,25.0,870.0,967.81,691.56
2016,5,30,10,15,896.5,112.5,1.25,25.5,896.5,988.99,703.0
2016,5,30,10,30,902.0,114.0,1.3,26.0,923.0,1007.22,712.69
2016,5,30,10,45,906.0,115.0,1.4,26.5,942.5,1020.41,720.17
2016,5,30,11,0,910.0,116.0,1.5,27.0,962.0,1030.46,725.79
2016,5,30,11,15,912.0,116.5,1.55,27.0,974.5,1034.78,728.66
2016,5,30,11,30,914.0,117.0,1.6,27.0,987.0,1035.86,729.71
2016,5,30,11,45,915.0,117.0,1.7,27.5,992.0,1032.19,727.25
2016,5,30,12,0,916.0,117.0,1.8,28.0,997.0,1025.31,722.89
2016,5,30,12,15,915.5,117.0,1.85,28.0,995.0,1013.79,716.49
2016,5,30,12,30,915.0,117.0,1.9,28.0,993.0,999.17,708.25
2016,5,30,12,45,907.5,120.0,1.95,28.0,981.5,977.87,695.86
2016,5,30,13,0,900.0,123.0,2.0,28.0,970.0,953.86,681.79
2016,5,30,13,15,896.5,122.5,2.05,28.0,953.5,927.48,666.15
2016,5,30,13,30,893.0,122.0,2.1,28.0,937.0,898.52,648.76
2016,5,30,13,45,888.0,120.5,2.2,28.0,913.5,864.88,628.62
2016,5,30,14,0,883.0,119.0,2.3,28.0,890.0,829.04,606.77
2016,5,30,14,15,875.5,117.5,2.35,27.5,860.0,789.22,582.74
2016,5,30,14,30,868.0,116.0,2.4,27.0,830.0,747.72,557.16
2016,5,30,14,45,859.0,113.5,2.5,27.0,795.0,702.75,527.94
2016,5,30,15,0,850.0,111.0,2.6,27.0,760.0,656.62,495.39
2016,5,30,15,15,837.5,109.0,2.6,26.5,719.0,607.91,460.54
2016,5,30,15,30,825.0,107.0,2.6,26.0,678.0,556.83,422.93
2016,5,30,15,45,810.0,104.0,2.65,26.0,633.5,505.01,382.93
2016,5,30,16,0,795.0,101.0,2.7,26.0,589.0,453.54,341.98
2016,5,30,16,15,646.5,132.5,2.65,25.5,509.0,377.96,283.17
2016,5,30,16,30,498.0,164.0,2.6,25.0,429.0,318.84,237.18
2016,5,30,16,45,532.5,137.5,2.6,24.5,395.0,277.27,201.74
2016,5,30,17,0,567.0,111.0,2.6,24.0,361.0,231.4,161.66
2016,5,30,17,15,525.5,105.5,2.5,23.5,315.0,186.52,124.75
2016,5,30,17,30,484.0,100.0,2.4,23.0,269.0,146.27,93.24
2016,5,30,17,45,445.0,88.5,2.35,22.5,224.0,105.24,64.09
2016,5,30,18,0,406.0,77.0,2.3,22.0,179.0,68.6,43.44
2016,5,30,18,15,348.5,64.0,2.15,21.0,138.0,46.91,35.02
2016,5,30,18,30,291.0,51.0,2.0,20.0,97.0,38.26,27.24
2016,5,30,18,45,199.5,37.0,1.95,19.5,63.5,28.31,17.91
2016,5,30,19,0,108.0,23.0,1.9,19.0,30.0,17.88,3.99
2016,5,30,19,15,54.0,11.5,1.9,18.5,15.0,11.3,0.0
2016,5,30,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,17.0,5.0,1.6,13.5,5.0,0.0,0.0
2016,5,31,5,0,34.0,10.0,1.6,14.0,10.0,13.41,0.0
2016,5,31,5,15,155.5,23.5,1.55,14.5,39.5,53.22,20.41
2016,5,31,5,30,277.0,37.0,1.5,15.0,69.0,103.74,67.75
2016,5,31,5,45,368.0,47.5,1.5,15.5,111.5,155.17,111.3
2016,5,31,6,0,459.0,58.0,1.5,16.0,154.0,215.56,162.79
2016,5,31,6,15,521.0,65.0,1.45,16.5,202.0,270.94,210.85
2016,5,31,6,30,583.0,72.0,1.4,17.0,250.0,332.32,262.8
2016,5,31,6,45,627.5,77.5,1.35,18.0,300.5,389.5,309.54
2016,5,31,7,0,672.0,83.0,1.3,19.0,351.0,450.3,357.23
2016,5,31,7,15,704.0,87.5,1.3,19.5,402.0,506.16,400.25
2016,5,31,7,30,736.0,92.0,1.3,20.0,453.0,562.48,442.17
2016,5,31,7,45,761.0,95.5,1.3,20.5,502.5,615.82,480.46
2016,5,31,8,0,786.0,99.0,1.3,21.0,552.0,669.66,517.48
2016,5,31,8,15,804.5,102.0,1.25,21.5,599.0,718.31,548.08
2016,5,31,8,30,823.0,105.0,1.2,22.0,646.0,766.35,577.47
2016,5,31,8,45,838.0,107.0,1.2,23.0,689.5,809.55,602.33
2016,5,31,9,0,853.0,109.0,1.2,24.0,733.0,846.98,622.84
2016,5,31,9,15,864.0,111.0,1.2,24.5,771.5,883.48,643.64
2016,5,31,9,30,875.0,113.0,1.2,25.0,810.0,917.93,662.84
2016,5,31,9,45,886.5,113.0,1.25,25.5,844.0,948.46,680.12
2016,5,31,10,0,898.0,113.0,1.3,26.0,878.0,976.59,695.83
2016,5,31,10,15,904.0,114.5,1.35,26.5,905.0,998.37,707.56
2016,5,31,10,30,910.0,116.0,1.4,27.0,932.0,1017.2,717.53
2016,5,31,10,45,915.0,116.5,1.45,27.5,952.0,1030.96,724.45
2016,5,31,11,0,920.0,117.0,1.5,28.0,972.0,1041.56,729.56
2016,5,31,11,15,922.5,117.5,1.55,28.0,985.5,1046.44,732.75
2016,5,31,11,30,925.0,118.0,1.6,28.0,999.0,1048.04,734.11
2016,5,31,11,45,926.5,118.5,1.65,28.5,1004.5,1045.36,731.54
2016,5,31,12,0,928.0,119.0,1.7,29.0,1010.0,1039.41,727.11
2016,5,31,12,15,928.0,118.5,1.75,29.0,1008.5,1027.77,720.75
2016,5,31,12,30,928.0,118.0,1.8,29.0,1007.0,1012.99,712.56
2016,5,31,12,45,930.5,115.0,1.9,29.5,999.0,995.02,701.65
2016,5,31,13,0,933.0,112.0,2.0,30.0,991.0,973.94,688.78
2016,5,31,13,15,930.0,111.5,2.05,30.0,974.5,947.31,673.2
2016,5,31,13,30,927.0,111.0,2.1,30.0,958.0,917.96,655.84
2016,5,31,13,45,921.5,110.5,2.2,30.0,934.5,883.94,635.78
2016,5,31,14,0,916.0,110.0,2.3,30.0,911.0,847.63,613.97
2016,5,31,14,15,909.5,108.5,2.3,29.5,881.0,807.49,589.77
2016,5,31,14,30,903.0,107.0,2.3,29.0,851.0,765.5,563.99
2016,5,31,14,45,894.0,105.5,2.35,29.0,815.0,720.13,534.72
2016,5,31,15,0,885.0,104.0,2.4,29.0,779.0,673.52,502.53
2016,5,31,15,15,873.5,102.0,2.4,28.5,738.5,623.92,467.58
2016,5,31,15,30,862.0,100.0,2.4,28.0,698.0,573.74,431.09
2016,5,31,15,45,846.5,97.5,2.45,28.0,652.5,520.73,390.71
2016,5,31,16,0,831.0,95.0,2.5,28.0,607.0,465.35,347.4
2016,5,31,16,15,811.5,92.0,2.45,27.5,558.5,410.85,303.86
2016,5,31,16,30,792.0,89.0,2.4,27.0,510.0,357.57,259.97
2016,5,31,16,45,765.5,85.5,2.4,26.5,459.5,303.21,214.46
2016,5,31,17,0,739.0,82.0,2.4,26.0,409.0,251.29,170.35
2016,5,31,17,15,703.0,77.5,2.3,25.0,357.5,196.44,124.96
2016,5,31,17,30,667.0,73.0,2.2,24.0,306.0,148.07,86.54
2016,5,31,17,45,617.0,67.0,2.15,23.5,256.0,101.25,53.89
2016,5,31,18,0,567.0,61.0,2.1,23.0,206.0,60.06,32.74
2016,5,31,18,15,492.5,53.0,2.05,22.0,159.0,37.35,26.66
2016,5,31,18,30,418.0,45.0,2.0,21.0,112.0,33.2,22.82
2016,5,31,18,45,302.5,34.0,1.95,20.0,74.0,25.87,15.91
2016,5,31,19,0,187.0,23.0,1.9,19.0,36.0,18.02,4.74
2016,5,31,19,15,93.5,11.5,1.95,18.5,18.0,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.5,2.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,50.0,11.0,2.3,13.0,12.0,16.1,0.0
2016,6,1,5,15,182.5,24.5,2.35,13.5,43.0,58.71,23.58
2016,6,1,5,30,315.0,38.0,2.4,14.0,74.0,113.53,74.59
2016,6,1,5,45,404.0,48.0,2.5,14.5,117.5,165.25,119.11
2016,6,1,6,0,493.0,58.0,2.6,15.0,161.0,226.41,172.07
2016,6,1,6,15,554.5,65.0,2.55,15.5,210.5,283.39,222.24
2016,6,1,6,30,616.0,72.0,2.5,16.0,260.0,346.28,276.32
2016,6,1,6,45,659.0,77.5,2.5,16.5,311.5,404.43,325.43
2016,6,1,7,0,702.0,83.0,2.5,17.0,363.0,465.99,375.66
2016,6,1,7,15,733.5,87.0,2.5,17.5,415.0,522.43,420.33
2016,6,1,7,30,765.0,91.0,2.5,18.0,467.0,579.29,463.88
2016,6,1,7,45,789.0,94.5,2.5,19.0,517.5,633.24,502.85
2016,6,1,8,0,813.0,98.0,2.5,20.0,568.0,687.56,540.12
2016,6,1,8,15,831.0,101.0,2.45,20.5,615.5,736.91,572.34
2016,6,1,8,30,849.0,104.0,2.4,21.0,663.0,785.55,603.34
2016,6,1,8,45,863.5,106.0,2.4,21.5,707.0,825.09,627.73
2016,6,1,9,0,878.0,108.0,2.4,22.0,751.0,867.11,653.5
2016,6,1,9,15,889.0,110.0,2.35,22.0,790.0,904.36,676.5
2016,6,1,9,30,900.0,112.0,2.3,22.0,829.0,939.49,697.84
2016,6,1,9,45,911.0,112.0,2.3,22.5,863.5,970.16,715.19
2016,6,1,10,0,922.0,112.0,2.3,23.0,898.0,998.32,730.78
2016,6,1,10,15,928.0,113.0,2.3,23.0,925.0,1020.01,743.56
2016,6,1,10,30,934.0,114.0,2.3,23.0,952.0,1038.68,754.49
2016,6,1,10,45,937.5,115.5,2.3,23.5,972.0,1052.26,760.78
2016,6,1,11,0,941.0,117.0,2.3,24.0,992.0,1062.58,765.11
2016,6,1,11,15,943.5,117.5,2.3,24.0,1005.5,1067.55,767.68
2016,6,1,11,30,946.0,118.0,2.3,24.0,1019.0,1069.18,768.3
2016,6,1,11,45,946.0,119.0,2.3,24.5,1024.0,1065.46,764.22
2016,6,1,12,0,946.0,120.0,2.3,25.0,1029.0,1058.43,758.23
2016,6,1,12,15,945.5,120.0,2.3,25.0,1027.5,1046.64,750.87
2016,6,1,12,30,945.0,120.0,2.3,25.0,1026.0,1031.66,741.62
2016,6,1,12,45,932.0,127.0,2.35,25.0,1013.0,1008.62,727.88
2016,6,1,13,0,919.0,134.0,2.4,25.0,1000.0,982.95,712.48
2016,6,1,13,15,915.5,133.0,2.4,25.0,983.0,955.67,695.51
2016,6,1,13,30,912.0,132.0,2.4,25.0,966.0,925.75,676.78
2016,6,1,13,45,905.0,131.5,2.45,25.0,941.5,890.86,655.13
2016,6,1,14,0,898.0,131.0,2.5,25.0,917.0,853.84,631.86
2016,6,1,14,15,890.5,129.5,2.45,25.0,887.0,813.52,605.43
2016,6,1,14,30,883.0,128.0,2.4,25.0,857.0,771.48,577.63
2016,6,1,14,45,873.0,126.0,2.4,25.0,820.5,725.7,547.06
2016,6,1,15,0,863.0,124.0,2.4,25.0,784.0,677.84,512.88
2016,6,1,15,15,850.0,121.5,2.4,24.5,742.5,627.38,476.9
2016,6,1,15,30,837.0,119.0,2.4,24.0,701.0,576.57,439.54
2016,6,1,15,45,821.5,115.5,2.4,24.0,655.5,523.46,398.5
2016,6,1,16,0,806.0,112.0,2.4,24.0,610.0,470.73,356.56
2016,6,1,16,15,784.5,108.5,2.35,23.5,561.0,416.19,312.63
2016,6,1,16,30,763.0,105.0,2.3,23.0,512.0,363.14,268.62
2016,6,1,16,45,736.5,100.0,2.3,22.5,461.0,306.0,220.67
2016,6,1,17,0,710.0,95.0,2.3,22.0,410.0,254.0,176.14
2016,6,1,17,15,672.0,89.5,2.25,21.5,358.5,202.01,132.42
2016,6,1,17,30,634.0,84.0,2.2,21.0,307.0,154.12,93.89
2016,6,1,17,45,583.5,76.5,2.2,20.5,256.5,107.67,60.96
2016,6,1,18,0,533.0,69.0,2.2,20.0,206.0,66.96,39.11
2016,6,1,18,15,456.5,60.0,2.1,19.0,159.5,43.5,32.39
2016,6,1,18,30,380.0,51.0,2.0,18.0,113.0,38.74,27.95
2016,6,1,18,45,269.0,38.5,1.9,17.5,74.5,29.46,19.18
2016,6,1,19,0,158.0,26.0,1.8,17.0,36.0,20.31,6.8
2016,6,1,19,15,79.0,13.0,1.85,16.5,18.0,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
