Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,48.0,11.0,1.7,12.0,12.0,15.9,0.0
2016,6,2,5,15,179.0,24.5,1.65,12.5,43.0,58.25,24.14
2016,6,2,5,30,310.0,38.0,1.6,13.0,74.0,112.52,74.3
2016,6,2,5,45,403.0,48.0,1.6,14.0,118.5,165.04,119.03
2016,6,2,6,0,496.0,58.0,1.6,15.0,163.0,227.41,172.3
2016,6,2,6,15,557.5,65.0,1.5,15.5,212.5,284.52,222.08
2016,6,2,6,30,619.0,72.0,1.4,16.0,262.0,347.56,275.49
2016,6,2,6,45,309.5,86.5,1.35,16.5,181.5,245.95,197.89
2016,6,2,7,0,0.0,101.0,1.3,17.0,101.0,98.62,76.72
2016,6,2,7,15,0.0,123.5,1.2,17.5,123.5,121.07,95.01
2016,6,2,7,30,0.0,146.0,1.1,18.0,146.0,143.55,112.63
2016,6,2,7,45,6.0,170.0,1.05,19.0,174.0,171.55,134.22
2016,6,2,8,0,12.0,194.0,1.0,20.0,202.0,200.07,155.73
2016,6,2,8,15,30.0,233.0,0.95,20.5,253.0,259.61,201.29
2016,6,2,8,30,48.0,272.0,0.9,21.0,304.0,315.48,242.68
2016,6,2,8,45,185.5,294.5,0.85,22.0,429.0,460.01,350.72
2016,6,2,9,0,323.0,317.0,0.8,23.0,554.0,613.88,458.19
2016,6,2,9,15,610.0,214.5,0.75,23.5,690.5,777.61,572.34
2016,6,2,9,30,897.0,112.0,0.7,24.0,827.0,936.71,670.11
2016,6,2,9,45,898.5,117.0,0.7,24.5,858.5,963.78,682.13
2016,6,2,10,0,900.0,122.0,0.7,25.0,890.0,987.91,694.18
2016,6,2,10,15,905.5,123.5,0.7,25.5,916.5,1009.23,704.5
2016,6,2,10,30,911.0,125.0,0.7,26.0,943.0,1027.59,713.05
2016,6,2,10,45,915.0,125.5,0.75,26.5,963.0,1040.37,719.46
2016,6,2,11,0,919.0,126.0,0.8,27.0,983.0,1049.98,724.12
2016,6,2,11,15,921.5,127.0,0.85,27.5,995.5,1055.37,726.41
2016,6,2,11,30,924.0,128.0,0.9,28.0,1008.0,1057.48,726.9
2016,6,2,11,45,925.0,127.5,0.95,28.5,1013.0,1053.31,723.8
2016,6,2,12,0,926.0,127.0,1.0,29.0,1018.0,1045.91,718.95
2016,6,2,12,15,925.5,127.0,1.05,29.0,1016.0,1034.34,713.15
2016,6,2,12,30,925.0,127.0,1.1,29.0,1014.0,1019.66,705.55
2016,6,2,12,45,929.0,122.5,1.2,29.5,1006.0,1001.75,695.52
2016,6,2,13,0,933.0,118.0,1.3,30.0,998.0,980.69,683.5
2016,6,2,13,15,929.5,117.5,1.4,30.0,981.0,953.69,669.07
2016,6,2,13,30,926.0,117.0,1.5,30.0,964.0,924.0,652.77
2016,6,2,13,45,920.5,115.5,1.6,30.0,940.5,889.11,632.91
2016,6,2,14,0,915.0,114.0,1.7,30.0,917.0,851.96,611.28
2016,6,2,14,15,908.0,113.0,1.75,30.0,886.5,812.03,586.98
2016,6,2,14,30,901.0,112.0,1.8,30.0,856.0,770.29,561.15
2016,6,2,14,45,891.5,110.0,1.9,30.0,819.5,724.26,532.41
2016,6,2,15,0,882.0,108.0,2.0,30.0,783.0,677.03,500.63
2016,6,2,15,15,869.5,106.0,2.05,29.5,742.0,627.02,466.16
2016,6,2,15,30,857.0,104.0,2.1,29.0,701.0,576.53,430.15
2016,6,2,15,45,841.5,101.5,2.15,29.0,655.5,521.48,388.84
2016,6,2,16,0,826.0,99.0,2.2,29.0,610.0,468.78,347.89
2016,6,2,16,15,805.5,95.5,2.2,28.5,561.0,413.69,304.47
2016,6,2,16,30,785.0,92.0,2.2,28.0,512.0,359.94,260.75
2016,6,2,16,45,758.5,88.0,2.25,27.5,461.5,305.5,215.62
2016,6,2,17,0,732.0,84.0,2.3,27.0,411.0,253.51,171.79
2016,6,2,17,15,696.0,79.5,2.25,26.0,359.5,198.93,126.84
2016,6,2,17,30,660.0,75.0,2.2,25.0,308.0,150.88,88.73
2016,6,2,17,45,610.5,69.0,2.2,24.5,258.0,104.38,56.1
2016,6,2,18,0,561.0,63.0,2.2,24.0,208.0,63.46,34.56
2016,6,2,18,15,487.5,55.0,2.1,23.0,161.5,38.88,27.87
2016,6,2,18,30,414.0,47.0,2.0,22.0,115.0,34.81,24.13
2016,6,2,18,45,302.5,36.0,1.95,21.0,76.5,27.56,17.33
2016,6,2,19,0,191.0,25.0,1.9,20.0,38.0,19.44,6.65
2016,6,2,19,15,95.5,12.5,1.9,19.5,19.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,33.0,5.5,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,66.0,11.0,1.1,15.0,12.0,17.82,0.0
2016,6,3,5,15,196.5,23.5,1.1,16.0,43.0,60.65,25.16
2016,6,3,5,30,327.0,36.0,1.1,17.0,74.0,114.13,73.81
2016,6,3,5,45,415.0,45.0,1.1,18.0,117.5,165.11,116.77
2016,6,3,6,0,503.0,54.0,1.1,19.0,161.0,225.41,167.58
2016,6,3,6,15,561.5,60.5,1.0,19.5,209.5,281.14,215.3
2016,6,3,6,30,620.0,67.0,0.9,20.0,258.0,342.5,266.22
2016,6,3,6,45,661.5,72.0,0.85,20.5,308.5,399.49,312.36
2016,6,3,7,0,703.0,77.0,0.8,21.0,359.0,459.76,359.19
2016,6,3,7,15,732.5,81.0,0.75,21.5,409.5,514.0,399.73
2016,6,3,7,30,762.0,85.0,0.7,22.0,460.0,570.79,440.42
2016,6,3,7,45,683.0,116.5,0.65,23.0,478.5,588.45,449.41
2016,6,3,8,0,604.0,148.0,0.6,24.0,497.0,595.94,450.77
2016,6,3,8,15,723.5,122.5,0.55,25.0,575.0,681.82,508.62
2016,6,3,8,30,843.0,97.0,0.5,26.0,653.0,769.15,561.37
2016,6,3,8,45,857.0,98.5,0.5,27.0,696.0,811.5,583.87
2016,6,3,9,0,871.0,100.0,0.5,28.0,739.0,852.39,605.49
2016,6,3,9,15,881.0,102.0,0.45,28.5,777.0,888.6,624.01
2016,6,3,9,30,891.0,104.0,0.4,29.0,815.0,922.66,640.88
2016,6,3,9,45,905.0,102.0,0.4,30.0,849.0,953.85,655.46
2016,6,3,10,0,919.0,100.0,0.4,31.0,883.0,982.7,668.46
2016,6,3,10,15,924.0,101.0,0.55,31.0,909.5,1003.48,682.7
2016,6,3,10,30,929.0,102.0,0.7,31.0,936.0,1021.24,695.38
2016,6,3,10,45,932.0,103.0,0.85,31.5,955.5,1033.9,703.71
2016,6,3,11,0,935.0,104.0,1.0,32.0,975.0,1043.32,710.15
2016,6,3,11,15,937.0,104.5,1.1,32.0,988.0,1047.93,714.23
2016,6,3,11,30,939.0,105.0,1.2,32.0,1001.0,1049.23,716.47
2016,6,3,11,45,938.0,106.5,1.35,32.5,1005.5,1045.23,715.02
2016,6,3,12,0,937.0,108.0,1.5,33.0,1010.0,1037.95,711.59
2016,6,3,12,15,936.5,108.0,1.6,33.0,1008.0,1026.42,706.26
2016,6,3,12,30,936.0,108.0,1.7,33.0,1006.0,1011.74,699.02
2016,6,3,12,45,922.0,115.5,1.8,33.0,993.0,988.61,686.6
2016,6,3,13,0,908.0,123.0,1.9,33.0,980.0,962.91,672.52
2016,6,3,13,15,904.5,122.0,1.95,33.0,963.5,936.06,657.04
2016,6,3,13,30,901.0,121.0,2.0,33.0,947.0,906.6,639.82
2016,6,3,13,45,895.5,120.0,2.05,33.0,923.5,872.99,619.82
2016,6,3,14,0,890.0,119.0,2.1,33.0,900.0,837.18,598.23
2016,6,3,14,15,883.0,117.5,2.1,32.5,870.5,797.7,574.79
2016,6,3,14,30,876.0,116.0,2.1,32.0,841.0,756.47,549.87
2016,6,3,14,45,868.0,113.5,2.15,32.0,806.0,712.06,521.66
2016,6,3,15,0,860.0,111.0,2.2,32.0,771.0,666.38,490.42
2016,6,3,15,15,848.0,109.0,2.15,31.5,730.5,617.69,456.45
2016,6,3,15,30,836.0,107.0,2.1,31.0,690.0,566.54,419.79
2016,6,3,15,45,821.5,103.5,2.1,31.0,645.5,514.11,380.46
2016,6,3,16,0,807.0,100.0,2.1,31.0,601.0,461.96,340.15
2016,6,3,16,15,624.5,141.0,2.05,30.5,510.0,380.01,278.52
2016,6,3,16,30,442.0,182.0,2.0,30.0,419.0,317.51,231.84
2016,6,3,16,45,558.0,133.5,2.0,30.0,402.5,284.18,201.85
2016,6,3,17,0,674.0,85.0,2.0,30.0,386.0,238.26,159.89
2016,6,3,17,15,659.0,80.5,1.9,29.0,345.5,193.58,122.54
2016,6,3,17,30,644.0,76.0,1.8,28.0,305.0,150.48,87.91
2016,6,3,17,45,593.5,70.0,1.7,27.0,255.5,104.7,56.22
2016,6,3,18,0,543.0,64.0,1.6,26.0,206.0,64.6,35.13
2016,6,3,18,15,471.0,56.0,1.55,25.0,160.0,39.64,28.28
2016,6,3,18,30,399.0,48.0,1.5,24.0,114.0,35.61,24.61
2016,6,3,18,45,291.0,36.5,1.45,23.0,76.0,27.92,17.51
2016,6,3,19,0,183.0,25.0,1.4,22.0,38.0,19.4,6.97
2016,6,3,19,15,91.5,12.5,1.4,21.5,19.0,12.29,0.0
2016,6,3,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,18.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,18.5,0.9,18.0,18.5,17.86,5.33
2016,6,4,5,30,0.0,32.0,0.8,18.0,32.0,31.13,19.45
2016,6,4,5,45,0.0,50.5,0.75,18.5,50.5,49.74,35.47
2016,6,4,6,0,0.0,69.0,0.7,19.0,69.0,68.24,51.17
2016,6,4,6,15,6.5,88.0,0.7,19.5,90.0,89.61,68.88
2016,6,4,6,30,13.0,107.0,0.7,20.0,111.0,111.61,86.82
2016,6,4,6,45,18.5,126.0,0.7,20.5,133.0,133.77,104.56
2016,6,4,7,0,24.0,145.0,0.7,21.0,155.0,156.44,122.35
2016,6,4,7,15,113.5,175.0,0.75,21.0,230.0,249.02,196.22
2016,6,4,7,30,203.0,205.0,0.8,21.0,305.0,341.23,267.67
2016,6,4,7,45,263.0,218.5,0.85,21.5,362.0,410.01,318.88
2016,6,4,8,0,323.0,232.0,0.9,22.0,419.0,477.56,368.15
2016,6,4,8,15,171.5,234.0,0.95,22.0,334.0,372.58,287.37
2016,6,4,8,30,20.0,236.0,1.0,22.0,249.0,249.14,190.56
2016,6,4,8,45,71.0,288.5,1.05,22.5,340.0,352.5,269.41
2016,6,4,9,0,122.0,341.0,1.1,23.0,431.0,460.76,347.72
2016,6,4,9,15,68.5,301.5,1.1,23.0,352.5,366.77,277.03
2016,6,4,9,30,15.0,262.0,1.1,23.0,274.0,271.8,205.14
2016,6,4,9,45,50.5,331.5,1.1,23.5,374.5,383.42,288.03
2016,6,4,10,0,86.0,401.0,1.1,24.0,475.0,490.26,363.17
2016,6,4,10,15,93.5,418.0,1.15,24.0,500.5,515.69,380.06
2016,6,4,10,30,101.0,435.0,1.2,24.0,526.0,540.93,397.37
2016,6,4,10,45,79.0,429.5,1.25,24.5,501.5,513.19,376.36
2016,6,4,11,0,57.0,424.0,1.3,25.0,477.0,484.87,355.3
2016,6,4,11,15,53.5,424.5,1.3,25.0,475.0,480.85,352.34
2016,6,4,11,30,50.0,425.0,1.3,25.0,473.0,476.57,349.08
2016,6,4,11,45,41.0,409.0,1.35,25.0,449.0,449.8,330.18
2016,6,4,12,0,32.0,393.0,1.4,25.0,425.0,423.12,311.35
2016,6,4,12,15,98.5,439.0,1.4,25.0,534.5,532.67,390.57
2016,6,4,12,30,165.0,485.0,1.4,25.0,644.0,643.93,467.36
2016,6,4,12,45,216.0,473.0,1.4,25.5,678.5,674.59,487.82
2016,6,4,13,0,267.0,461.0,1.4,26.0,713.0,705.37,508.71
2016,6,4,13,15,260.5,453.5,1.4,26.0,696.5,682.44,493.24
2016,6,4,13,30,254.0,446.0,1.4,26.0,680.0,659.11,477.94
2016,6,4,13,45,140.0,390.5,1.45,26.5,519.0,497.94,365.22
2016,6,4,14,0,26.0,335.0,1.5,27.0,358.0,344.8,254.22
2016,6,4,14,15,114.5,367.0,1.5,27.0,462.5,441.63,327.1
2016,6,4,14,30,203.0,399.0,1.5,27.0,567.0,529.79,390.41
2016,6,4,14,45,500.5,267.5,1.5,27.5,658.0,601.65,445.95
2016,6,4,15,0,798.0,136.0,1.5,28.0,749.0,649.36,482.26
2016,6,4,15,15,785.0,133.0,1.5,27.5,709.0,601.41,448.23
2016,6,4,15,30,772.0,130.0,1.5,27.0,669.0,553.25,413.81
2016,6,4,15,45,761.5,124.0,1.55,27.0,627.0,503.56,376.68
2016,6,4,16,0,751.0,118.0,1.6,27.0,585.0,453.86,338.32
2016,6,4,16,15,729.5,114.0,1.6,26.5,538.0,399.19,295.61
2016,6,4,16,30,708.0,110.0,1.6,26.0,491.0,348.3,254.45
2016,6,4,16,45,685.5,103.5,1.65,26.0,443.0,296.61,211.36
2016,6,4,17,0,663.0,97.0,1.7,26.0,395.0,246.99,169.38
2016,6,4,17,15,626.5,91.5,1.7,25.0,345.5,197.76,129.02
2016,6,4,17,30,590.0,86.0,1.7,24.0,296.0,152.45,93.19
2016,6,4,17,45,546.5,77.5,1.7,23.5,248.5,107.96,61.39
2016,6,4,18,0,503.0,69.0,1.7,23.0,201.0,68.41,39.23
2016,6,4,18,15,432.5,59.5,1.65,22.0,156.0,42.64,31.26
2016,6,4,18,30,362.0,50.0,1.6,21.0,111.0,37.36,26.47
2016,6,4,18,45,266.5,37.5,1.55,20.0,74.5,28.5,18.3
2016,6,4,19,0,171.0,25.0,1.5,19.0,38.0,19.36,7.48
2016,6,4,19,15,85.5,12.5,1.55,18.5,19.0,12.29,0.0
2016,6,4,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,65.0,10.0,1.6,13.0,12.0,16.75,0.0
2016,6,5,5,15,184.0,23.5,1.65,13.5,42.5,58.07,25.03
2016,6,5,5,30,303.0,37.0,1.7,14.0,73.0,110.06,72.49
2016,6,5,5,45,388.0,47.0,1.8,15.0,115.5,160.02,115.11
2016,6,5,6,0,473.0,57.0,1.9,16.0,158.0,219.0,165.63
2016,6,5,6,15,238.0,80.0,1.85,16.5,131.0,175.84,137.97
2016,6,5,6,30,3.0,103.0,1.8,17.0,104.0,103.17,80.93
2016,6,5,6,45,8.5,121.5,1.8,17.5,124.5,124.31,98.31
2016,6,5,7,0,14.0,140.0,1.8,18.0,145.0,145.98,115.68
2016,6,5,7,15,24.0,163.5,1.8,18.5,174.5,175.93,139.5
2016,6,5,7,30,34.0,187.0,1.8,19.0,204.0,211.79,167.61
2016,6,5,7,45,134.0,217.5,1.8,20.0,294.0,317.22,251.01
2016,6,5,8,0,234.0,248.0,1.8,21.0,384.0,425.43,333.27
2016,6,5,8,15,526.5,177.0,1.85,21.5,515.5,590.0,459.75
2016,6,5,8,30,819.0,106.0,1.9,22.0,647.0,763.76,583.51
2016,6,5,8,45,833.0,108.5,2.0,22.5,690.0,806.55,609.58
2016,6,5,9,0,847.0,111.0,2.1,23.0,733.0,843.53,632.61
2016,6,5,9,15,858.0,113.0,2.15,23.5,771.0,879.88,654.6
2016,6,5,9,30,869.0,115.0,2.2,24.0,809.0,914.22,675.02
2016,6,5,9,45,885.0,112.5,2.3,24.5,844.0,946.23,694.23
2016,6,5,10,0,901.0,110.0,2.4,25.0,879.0,976.06,711.93
2016,6,5,10,15,906.5,111.0,2.4,25.0,905.5,997.01,724.27
2016,6,5,10,30,912.0,112.0,2.4,25.0,932.0,1015.02,734.83
2016,6,5,10,45,915.5,113.5,2.45,25.5,951.5,1028.52,741.66
2016,6,5,11,0,919.0,115.0,2.5,26.0,971.0,1038.84,746.58
2016,6,5,11,15,921.5,115.5,2.5,26.0,984.0,1043.91,749.23
2016,6,5,11,30,924.0,116.0,2.5,26.0,997.0,1045.71,749.98
2016,6,5,11,45,924.5,116.0,2.5,26.0,1002.5,1041.75,747.23
2016,6,5,12,0,925.0,116.0,2.5,26.0,1008.0,1034.57,742.6
2016,6,5,12,15,925.0,116.5,2.45,26.0,1006.5,1024.21,735.57
2016,6,5,12,30,925.0,117.0,2.4,26.0,1005.0,1010.71,726.67
2016,6,5,12,45,913.5,122.5,2.4,26.5,993.5,988.18,711.22
2016,6,5,13,0,902.0,128.0,2.4,27.0,982.0,963.05,694.25
2016,6,5,13,15,899.0,127.5,2.4,27.0,966.0,937.35,678.32
2016,6,5,13,30,896.0,127.0,2.4,27.0,950.0,909.04,660.66
2016,6,5,13,45,893.0,125.0,2.4,27.0,927.5,876.8,640.38
2016,6,5,14,0,890.0,123.0,2.4,27.0,905.0,842.22,618.44
2016,6,5,14,15,883.5,121.5,2.45,27.0,875.5,803.2,593.73
2016,6,5,14,30,877.0,120.0,2.5,27.0,846.0,762.4,567.52
2016,6,5,14,45,869.5,117.0,2.55,27.0,811.5,717.9,538.41
2016,6,5,15,0,862.0,114.0,2.6,27.0,777.0,672.08,506.21
2016,6,5,15,15,850.0,111.5,2.65,26.5,736.5,622.9,471.44
2016,6,5,15,30,838.0,109.0,2.7,26.0,696.0,571.29,433.84
2016,6,5,15,45,824.5,105.5,2.75,26.0,651.5,519.33,393.89
2016,6,5,16,0,811.0,102.0,2.8,26.0,607.0,467.53,352.85
2016,6,5,16,15,791.0,99.0,2.8,25.5,559.0,413.92,309.81
2016,6,5,16,30,771.0,96.0,2.8,25.0,511.0,361.61,266.5
2016,6,5,16,45,746.0,91.5,2.85,24.5,461.0,307.91,221.28
2016,6,5,17,0,721.0,87.0,2.9,24.0,411.0,253.7,175.07
2016,6,5,17,15,685.5,82.0,2.85,23.0,360.5,202.01,131.7
2016,6,5,17,30,650.0,77.0,2.8,22.0,310.0,154.1,92.96
2016,6,5,17,45,602.0,70.5,2.8,21.5,260.0,107.69,59.44
2016,6,5,18,0,554.0,64.0,2.8,21.0,210.0,66.69,36.61
2016,6,5,18,15,483.0,56.0,2.7,20.0,164.0,39.43,28.75
2016,6,5,18,30,412.0,48.0,2.6,19.0,118.0,35.39,25.01
2016,6,5,18,45,306.5,37.0,2.55,18.5,79.5,28.18,18.19
2016,6,5,19,0,201.0,26.0,2.5,18.0,41.0,20.16,8.4
2016,6,5,19,15,100.5,13.0,2.5,17.5,20.5,12.78,0.0
2016,6,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,31.0,5.0,2.45,14.0,6.0,0.0,0.0
2016,6,6,5,0,62.0,10.0,2.5,14.0,12.0,16.43,0.0
2016,6,6,5,15,173.0,23.0,2.5,14.5,41.0,55.77,24.09
2016,6,6,5,30,284.0,36.0,2.5,15.0,70.0,105.0,68.93
2016,6,6,5,45,366.5,45.5,2.5,15.5,110.5,152.72,109.76
2016,6,6,6,0,449.0,55.0,2.5,16.0,151.0,209.19,158.5
2016,6,6,6,15,505.5,62.5,2.45,16.5,197.0,262.39,205.22
2016,6,6,6,30,562.0,70.0,2.4,17.0,243.0,321.06,255.59
2016,6,6,6,45,281.0,87.0,2.4,18.0,173.5,232.77,187.2
2016,6,6,7,0,0.0,104.0,2.4,19.0,104.0,101.64,78.77
2016,6,6,7,15,8.0,138.5,2.4,19.5,143.0,140.93,110.7
2016,6,6,7,30,16.0,173.0,2.4,20.0,182.0,181.12,142.52
2016,6,6,7,45,50.5,211.0,2.4,20.5,240.0,248.91,196.11
2016,6,6,8,0,85.0,249.0,2.4,21.0,298.0,315.11,247.16
2016,6,6,8,15,135.0,274.0,2.4,21.0,360.0,388.25,303.33
2016,6,6,8,30,185.0,299.0,2.4,21.0,422.0,458.46,356.19
2016,6,6,8,45,499.0,204.0,2.45,21.5,563.5,634.62,492.53
2016,6,6,9,0,813.0,109.0,2.5,22.0,705.0,816.68,621.27
2016,6,6,9,15,824.0,111.0,2.5,22.5,742.5,847.7,638.47
2016,6,6,9,30,835.0,113.0,2.5,23.0,780.0,881.16,658.44
2016,6,6,9,45,844.0,114.5,2.55,23.5,812.5,910.12,675.57
2016,6,6,10,0,853.0,116.0,2.6,24.0,845.0,936.7,691.05
2016,6,6,10,15,859.5,117.5,2.6,24.0,871.5,958.32,704.16
2016,6,6,10,30,866.0,119.0,2.6,24.0,898.0,977.18,715.53
2016,6,6,10,45,871.5,119.5,2.65,24.5,918.0,991.15,722.83
2016,6,6,11,0,877.0,120.0,2.7,25.0,938.0,1002.14,728.3
2016,6,6,11,15,880.0,120.5,2.65,25.0,951.0,1007.58,730.79
2016,6,6,11,30,883.0,121.0,2.6,25.0,964.0,1009.9,731.42
2016,6,6,11,45,885.0,121.0,2.6,25.0,970.0,1007.61,729.7
2016,6,6,12,0,887.0,121.0,2.6,25.0,976.0,1002.21,726.13
2016,6,6,12,15,887.0,121.0,2.6,25.0,974.5,991.78,719.45
2016,6,6,12,30,887.0,121.0,2.6,25.0,973.0,978.35,710.96
2016,6,6,12,45,881.0,123.0,2.6,25.0,963.0,958.27,698.25
2016,6,6,13,0,875.0,125.0,2.6,25.0,953.0,935.54,683.88
2016,6,6,13,15,871.5,124.5,2.6,25.0,937.0,910.11,667.76
2016,6,6,13,30,868.0,124.0,2.6,25.0,921.0,882.18,649.96
2016,6,6,13,45,861.5,123.5,2.6,25.0,898.0,849.34,628.83
2016,6,6,14,0,855.0,123.0,2.6,25.0,875.0,814.45,606.21
2016,6,6,14,15,848.0,121.5,2.6,24.5,846.5,776.35,582.37
2016,6,6,14,30,841.0,120.0,2.6,24.0,818.0,736.59,557.07
2016,6,6,14,45,830.0,119.0,2.65,24.0,783.0,693.04,527.92
2016,6,6,15,0,819.0,118.0,2.7,24.0,748.0,647.45,495.02
2016,6,6,15,15,806.5,115.5,2.7,23.5,709.0,599.5,460.3
2016,6,6,15,30,794.0,113.0,2.7,23.0,670.0,551.22,424.3
2016,6,6,15,45,776.5,111.0,2.75,23.0,626.0,500.75,384.91
2016,6,6,16,0,759.0,109.0,2.8,23.0,582.0,450.9,344.87
2016,6,6,16,15,739.0,105.0,2.85,22.5,536.0,399.01,302.84
2016,6,6,16,30,719.0,101.0,2.9,22.0,490.0,345.96,258.72
2016,6,6,16,45,692.0,97.0,2.95,21.5,442.0,294.61,215.01
2016,6,6,17,0,665.0,93.0,3.0,21.0,394.0,245.75,172.79
2016,6,6,17,15,630.0,87.5,3.0,20.5,345.0,196.68,131.01
2016,6,6,17,30,595.0,82.0,3.0,20.0,296.0,151.35,93.87
2016,6,6,17,45,548.5,75.0,3.0,19.5,248.5,107.55,61.84
2016,6,6,18,0,502.0,68.0,3.0,19.0,201.0,68.99,39.74
2016,6,6,18,15,434.0,59.0,2.95,18.5,157.0,41.95,31.16
2016,6,6,18,30,366.0,50.0,2.9,18.0,113.0,37.12,26.64
2016,6,6,18,45,271.0,38.0,2.9,17.5,76.5,28.82,18.85
2016,6,6,19,0,176.0,26.0,2.9,17.0,40.0,20.11,8.72
2016,6,6,19,15,88.0,13.0,2.9,16.5,20.0,12.78,0.0
2016,6,6,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,48.0,11.0,2.4,13.0,12.0,15.92,0.0
2016,6,7,5,15,156.5,25.0,2.4,13.5,41.5,55.45,24.75
2016,6,7,5,30,265.0,39.0,2.4,14.0,71.0,103.29,68.54
2016,6,7,5,45,354.0,49.0,2.45,14.5,112.5,152.97,110.74
2016,6,7,6,0,443.0,59.0,2.5,15.0,154.0,211.4,161.01
2016,6,7,6,15,221.5,61.5,2.45,15.5,109.0,153.67,120.72
2016,6,7,6,30,0.0,64.0,2.4,16.0,64.0,61.9,46.81
2016,6,7,6,45,0.0,76.5,2.35,16.5,76.5,74.19,57.05
2016,6,7,7,0,0.0,89.0,2.3,17.0,89.0,86.49,67.03
2016,6,7,7,15,0.0,106.0,2.25,17.5,106.0,103.32,80.58
2016,6,7,7,30,0.0,123.0,2.2,18.0,123.0,120.17,93.9
2016,6,7,7,45,0.0,141.0,2.15,18.5,141.0,138.04,107.85
2016,6,7,8,0,0.0,159.0,2.1,19.0,159.0,155.93,121.58
2016,6,7,8,15,4.0,180.0,2.1,19.5,183.0,179.83,140.05
2016,6,7,8,30,8.0,201.0,2.1,20.0,207.0,204.04,158.5
2016,6,7,8,45,18.0,240.5,2.15,20.5,253.5,252.24,195.5
2016,6,7,9,0,28.0,280.0,2.2,21.0,300.0,308.32,237.67
2016,6,7,9,15,70.5,329.0,2.25,21.0,384.0,397.44,305.35
2016,6,7,9,30,113.0,378.0,2.3,21.0,468.0,496.68,378.5
2016,6,7,9,45,259.5,365.5,2.35,21.5,583.5,629.16,476.6
2016,6,7,10,0,406.0,353.0,2.4,22.0,699.0,766.36,573.9
2016,6,7,10,15,643.0,237.5,2.45,22.0,806.5,883.84,660.23
2016,6,7,10,30,880.0,122.0,2.5,22.0,914.0,993.98,731.9
2016,6,7,10,45,882.5,124.5,2.6,22.5,933.0,1007.19,738.3
2016,6,7,11,0,885.0,127.0,2.7,23.0,952.0,1017.32,743.71
2016,6,7,11,15,888.0,127.5,2.75,23.0,965.5,1022.77,747.17
2016,6,7,11,30,891.0,128.0,2.8,23.0,979.0,1025.09,748.75
2016,6,7,11,45,893.0,128.0,2.85,23.0,985.0,1022.76,747.45
2016,6,7,12,0,895.0,128.0,2.9,23.0,991.0,1017.3,744.26
2016,6,7,12,15,895.0,128.0,2.9,23.0,989.5,1006.78,737.45
2016,6,7,12,30,895.0,128.0,2.9,23.0,988.0,993.25,728.79
2016,6,7,12,45,900.0,123.5,2.95,23.0,981.5,977.07,718.92
2016,6,7,13,0,905.0,119.0,3.0,23.0,975.0,957.82,707.06
2016,6,7,13,15,902.0,118.0,3.0,23.0,959.5,931.71,690.28
2016,6,7,13,30,899.0,117.0,3.0,23.0,944.0,902.99,671.76
2016,6,7,13,45,893.5,116.5,3.05,23.0,921.0,870.14,650.73
2016,6,7,14,0,888.0,116.0,3.1,23.0,898.0,835.09,628.04
2016,6,7,14,15,881.5,114.5,3.1,23.0,869.0,796.28,602.28
2016,6,7,14,30,875.0,113.0,3.1,23.0,840.0,755.68,575.07
2016,6,7,14,45,863.5,113.0,3.15,23.0,805.0,711.42,545.2
2016,6,7,15,0,852.0,113.0,3.2,23.0,770.0,666.16,512.53
2016,6,7,15,15,840.0,110.5,3.2,22.5,730.0,617.51,477.01
2016,6,7,15,30,828.0,108.0,3.2,22.0,690.0,566.43,438.7
2016,6,7,15,45,810.5,106.5,3.2,22.0,645.0,514.83,397.97
2016,6,7,16,0,793.0,105.0,3.2,22.0,600.0,463.78,356.57
2016,6,7,16,15,772.5,101.5,3.15,21.5,553.0,410.45,312.92
2016,6,7,16,30,752.0,98.0,3.1,21.0,506.0,358.47,269.14
2016,6,7,16,45,723.5,95.0,3.1,20.5,456.0,303.4,222.19
2016,6,7,17,0,695.0,92.0,3.1,20.0,406.0,253.36,178.72
2016,6,7,17,15,659.0,86.5,3.1,19.5,356.0,202.47,135.17
2016,6,7,17,30,623.0,81.0,3.1,19.0,306.0,155.41,96.38
2016,6,7,17,45,571.5,75.0,3.1,18.5,257.0,110.47,63.47
2016,6,7,18,0,520.0,69.0,3.1,18.0,208.0,71.32,41.07
2016,6,7,18,15,449.5,60.5,3.0,17.5,162.5,43.21,32.4
2016,6,7,18,30,379.0,52.0,2.9,17.0,117.0,38.91,28.33
2016,6,7,18,45,275.0,40.0,2.85,16.5,79.0,30.4,20.32
2016,6,7,19,0,171.0,28.0,2.8,16.0,41.0,21.74,10.22
2016,6,7,19,15,85.5,14.0,2.8,15.5,20.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,12.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,13.0,6.0,5.9,0.0
2016,6,8,5,15,0.0,19.5,2.95,13.0,19.5,18.83,6.52
2016,6,8,5,30,0.0,33.0,3.0,13.0,33.0,32.16,20.74
2016,6,8,5,45,0.0,51.0,3.15,13.5,51.0,50.22,36.6
2016,6,8,6,0,0.0,69.0,3.3,14.0,69.0,68.18,52.19
2016,6,8,6,15,5.5,88.0,3.35,14.5,89.5,89.17,70.04
2016,6,8,6,30,11.0,107.0,3.4,15.0,110.0,110.7,88.08
2016,6,8,6,45,16.0,125.5,3.5,15.5,131.5,131.99,105.66
2016,6,8,7,0,21.0,144.0,3.6,16.0,153.0,153.75,123.33
2016,6,8,7,15,129.5,172.5,3.65,16.0,236.0,255.18,207.49
2016,6,8,7,30,238.0,201.0,3.7,16.0,319.0,363.98,295.85
2016,6,8,7,45,258.5,221.0,3.75,16.5,361.0,409.31,330.7
2016,6,8,8,0,279.0,241.0,3.8,17.0,403.0,455.84,365.99
2016,6,8,8,15,284.0,262.0,3.8,17.5,438.5,492.91,392.94
2016,6,8,8,30,289.0,283.0,3.8,18.0,474.0,529.6,419.1
2016,6,8,8,45,427.0,256.0,3.85,18.5,559.0,630.63,496.67
2016,6,8,9,0,565.0,229.0,3.9,19.0,644.0,733.04,573.0
2016,6,8,9,15,722.5,166.5,3.9,19.0,726.0,824.96,639.88
2016,6,8,9,30,880.0,104.0,3.9,19.0,808.0,912.02,699.39
2016,6,8,9,45,685.5,212.5,3.9,19.5,774.5,874.71,670.22
2016,6,8,10,0,491.0,321.0,3.9,20.0,741.0,813.94,620.2
2016,6,8,10,15,497.0,334.5,3.9,20.0,770.5,841.13,638.8
2016,6,8,10,30,503.0,348.0,3.9,20.0,800.0,866.55,655.49
2016,6,8,10,45,692.0,240.5,3.9,20.5,877.5,948.49,715.62
2016,6,8,11,0,881.0,133.0,3.9,21.0,955.0,1019.47,761.01
2016,6,8,11,15,884.0,133.5,3.95,21.0,968.0,1024.91,763.94
2016,6,8,11,30,887.0,134.0,4.0,21.0,981.0,1027.23,765.43
2016,6,8,11,45,886.0,136.0,4.05,21.0,986.0,1023.93,763.29
2016,6,8,12,0,885.0,138.0,4.1,21.0,991.0,1017.53,759.23
2016,6,8,12,15,884.5,138.0,4.1,20.5,989.5,1006.61,753.38
2016,6,8,12,30,884.0,138.0,4.1,20.0,988.0,992.73,745.63
2016,6,8,12,45,680.0,264.0,4.1,20.0,914.5,914.43,692.29
2016,6,8,13,0,476.0,390.0,4.1,20.0,841.0,832.04,628.52
2016,6,8,13,15,654.5,275.5,4.05,19.5,884.0,867.06,660.98
2016,6,8,13,30,833.0,161.0,4.0,19.0,927.0,890.63,680.13
2016,6,8,13,45,835.0,154.5,4.0,19.0,906.0,859.54,658.82
2016,6,8,14,0,837.0,148.0,4.0,19.0,885.0,826.02,636.08
2016,6,8,14,15,652.5,231.0,3.95,19.0,794.5,730.93,566.39
2016,6,8,14,30,468.0,314.0,3.9,19.0,704.0,645.8,500.07
2016,6,8,14,45,466.5,298.5,3.85,19.0,673.5,608.52,473.09
2016,6,8,15,0,465.0,283.0,3.8,19.0,643.0,570.51,444.89
2016,6,8,15,15,485.5,258.5,3.8,18.5,616.5,537.01,420.84
2016,6,8,15,30,506.0,234.0,3.8,18.0,590.0,501.03,394.08
2016,6,8,15,45,641.0,173.0,3.8,18.0,594.0,487.96,383.96
2016,6,8,16,0,776.0,112.0,3.8,18.0,598.0,463.25,362.78
2016,6,8,16,15,651.0,135.5,3.8,17.5,521.5,389.65,303.21
2016,6,8,16,30,526.0,159.0,3.8,17.0,445.0,330.38,255.0
2016,6,8,16,45,494.5,149.5,3.8,17.0,398.0,282.5,214.19
2016,6,8,17,0,463.0,140.0,3.8,17.0,351.0,237.73,175.76
2016,6,8,17,15,469.0,120.5,3.75,16.5,312.0,195.27,138.46
2016,6,8,17,30,475.0,101.0,3.7,16.0,273.0,152.41,101.53
2016,6,8,17,45,427.0,93.0,3.7,16.0,230.0,113.57,72.55
2016,6,8,18,0,379.0,85.0,3.7,16.0,187.0,79.94,52.03
2016,6,8,18,15,330.5,71.0,3.55,15.5,146.5,51.8,40.27
2016,6,8,18,30,282.0,57.0,3.4,15.0,106.0,42.54,31.77
2016,6,8,18,45,210.5,42.5,3.3,15.0,72.5,32.37,22.18
2016,6,8,19,0,139.0,28.0,3.2,15.0,39.0,21.69,10.48
2016,6,8,19,15,69.5,14.0,3.15,14.5,19.5,13.76,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,13.0,13.0,18.06,0.0
2016,6,9,5,15,177.5,25.0,3.25,13.5,43.5,58.71,26.44
2016,6,9,5,30,296.0,38.0,3.4,14.0,74.0,109.34,72.33
2016,6,9,5,45,381.0,48.0,3.6,14.5,116.0,158.87,114.9
2016,6,9,6,0,466.0,58.0,3.8,15.0,158.0,217.39,165.76
2016,6,9,6,15,233.0,57.0,3.8,15.5,107.0,152.7,120.01
2016,6,9,6,30,0.0,56.0,3.8,16.0,56.0,54.11,40.26
2016,6,9,6,45,0.0,67.5,3.8,16.5,67.5,65.25,49.56
2016,6,9,7,0,0.0,79.0,3.8,17.0,79.0,76.49,58.73
2016,6,9,7,15,0.0,96.5,3.75,17.0,96.5,93.78,72.91
2016,6,9,7,30,0.0,114.0,3.7,17.0,114.0,111.11,86.95
2016,6,9,7,45,0.0,128.0,3.7,17.5,128.0,124.94,97.78
2016,6,9,8,0,0.0,142.0,3.7,18.0,142.0,138.79,108.49
2016,6,9,8,15,5.0,176.0,3.65,18.5,179.5,176.51,138.39
2016,6,9,8,30,10.0,210.0,3.6,19.0,217.0,214.72,168.13
2016,6,9,8,45,9.5,214.0,3.55,19.5,221.0,218.35,170.14
2016,6,9,9,0,9.0,218.0,3.5,20.0,225.0,221.98,172.21
2016,6,9,9,15,9.5,222.5,3.45,20.0,230.5,226.96,175.74
2016,6,9,9,30,10.0,227.0,3.4,20.0,236.0,231.97,179.29
2016,6,9,9,45,14.0,261.0,3.4,20.5,273.5,269.86,207.97
2016,6,9,10,0,18.0,295.0,3.4,21.0,311.0,307.9,236.25
2016,6,9,10,15,32.0,342.5,3.35,21.0,371.5,377.22,288.41
2016,6,9,10,30,46.0,390.0,3.3,21.0,432.0,439.88,334.6
2016,6,9,10,45,176.0,416.0,3.3,21.5,579.5,602.71,456.23
2016,6,9,11,0,306.0,442.0,3.3,22.0,727.0,766.12,572.32
2016,6,9,11,15,602.0,285.0,3.3,22.0,856.5,907.51,678.25
2016,6,9,11,30,898.0,128.0,3.3,22.0,986.0,1032.28,761.74
2016,6,9,11,45,899.5,128.0,3.35,22.5,992.0,1029.51,757.51
2016,6,9,12,0,901.0,128.0,3.4,23.0,998.0,1023.6,752.45
2016,6,9,12,15,900.5,128.0,3.45,23.0,996.0,1012.62,745.65
2016,6,9,12,30,900.0,128.0,3.5,23.0,994.0,998.62,736.97
2016,6,9,12,45,907.0,121.5,3.55,23.0,988.0,982.39,726.87
2016,6,9,13,0,914.0,115.0,3.6,23.0,982.0,963.0,714.71
2016,6,9,13,15,911.0,114.5,3.65,23.0,965.5,937.28,698.32
2016,6,9,13,30,908.0,114.0,3.7,23.0,949.0,908.92,680.12
2016,6,9,13,45,905.5,111.0,3.75,23.0,927.0,876.03,658.74
2016,6,9,14,0,903.0,108.0,3.8,23.0,905.0,840.74,635.58
2016,6,9,14,15,896.5,107.0,3.8,22.5,876.0,802.0,610.78
2016,6,9,14,30,890.0,106.0,3.8,22.0,847.0,761.44,584.39
2016,6,9,14,45,882.0,103.5,3.85,22.0,812.0,716.77,553.79
2016,6,9,15,0,874.0,101.0,3.9,22.0,777.0,670.8,520.72
2016,6,9,15,15,863.0,99.0,3.95,21.5,737.0,622.38,485.03
2016,6,9,15,30,852.0,97.0,4.0,21.0,697.0,573.34,447.79
2016,6,9,15,45,837.5,94.5,4.05,21.0,653.0,521.64,406.57
2016,6,9,16,0,823.0,92.0,4.1,21.0,609.0,467.41,362.33
2016,6,9,16,15,804.5,89.5,4.1,20.5,561.5,414.39,318.35
2016,6,9,16,30,786.0,87.0,4.1,20.0,514.0,362.46,273.97
2016,6,9,16,45,761.5,83.5,4.15,19.5,464.5,309.08,227.6
2016,6,9,17,0,737.0,80.0,4.2,19.0,415.0,257.88,182.42
2016,6,9,17,15,704.0,75.5,4.2,18.5,365.0,206.45,137.64
2016,6,9,17,30,671.0,71.0,4.2,18.0,315.0,155.63,95.04
2016,6,9,17,45,625.5,66.0,4.2,17.5,266.0,109.47,60.51
2016,6,9,18,0,580.0,61.0,4.2,17.0,217.0,68.4,36.59
2016,6,9,18,15,514.0,53.5,4.1,16.5,171.0,36.91,27.01
2016,6,9,18,30,448.0,46.0,4.0,16.0,125.0,33.19,23.47
2016,6,9,18,45,349.0,36.0,3.95,15.5,86.0,26.86,17.44
2016,6,9,19,0,250.0,26.0,3.9,15.0,47.0,20.09,9.49
2016,6,9,19,15,125.0,13.0,3.85,14.5,23.5,12.78,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,53.5,6.0,3.3,12.5,7.5,0.0,0.0
2016,6,10,5,0,107.0,12.0,3.4,13.0,15.0,23.14,0.0
2016,6,10,5,15,233.5,23.0,3.55,13.5,46.0,66.08,29.41
2016,6,10,5,30,360.0,34.0,3.7,14.0,77.0,118.62,77.47
2016,6,10,5,45,438.0,42.0,3.85,14.5,119.0,167.45,120.24
2016,6,10,6,0,516.0,50.0,4.0,15.0,161.0,224.51,170.56
2016,6,10,6,15,571.0,56.0,4.05,15.5,208.5,278.86,219.25
2016,6,10,6,30,626.0,62.0,4.1,16.0,256.0,338.48,271.5
2016,6,10,6,45,623.5,73.5,4.2,16.5,295.5,382.08,309.87
2016,6,10,7,0,621.0,85.0,4.3,17.0,335.0,424.6,345.92
2016,6,10,7,15,686.0,83.5,4.3,17.5,394.0,489.99,399.02
2016,6,10,7,30,751.0,82.0,4.3,18.0,453.0,559.31,453.71
2016,6,10,7,45,770.5,86.5,4.3,18.5,501.0,610.64,492.69
2016,6,10,8,0,790.0,91.0,4.3,19.0,549.0,662.02,529.97
2016,6,10,8,15,807.5,94.0,4.3,19.0,595.5,710.05,563.96
2016,6,10,8,30,825.0,97.0,4.3,19.0,642.0,757.42,597.01
2016,6,10,8,45,835.0,101.0,4.3,19.5,683.5,794.85,621.31
2016,6,10,9,0,845.0,105.0,4.3,20.0,725.0,834.38,646.8
2016,6,10,9,15,856.0,107.0,4.25,20.5,763.5,870.78,669.51
2016,6,10,9,30,867.0,109.0,4.2,21.0,802.0,905.19,690.53
2016,6,10,9,45,877.5,109.5,4.2,21.5,835.5,935.35,708.65
2016,6,10,10,0,888.0,110.0,4.2,22.0,869.0,963.11,725.02
2016,6,10,10,15,630.0,252.0,4.2,22.0,799.0,885.92,670.21
2016,6,10,10,30,372.0,394.0,4.2,22.0,729.0,778.91,586.66
2016,6,10,10,45,310.5,425.5,4.25,22.0,709.5,753.14,566.64
2016,6,10,11,0,249.0,457.0,4.3,22.0,690.0,724.76,544.21
2016,6,10,11,15,270.5,458.5,4.3,22.0,714.5,746.57,560.02
2016,6,10,11,30,292.0,460.0,4.3,22.0,739.0,767.27,574.75
2016,6,10,11,45,252.5,472.0,4.3,22.0,714.5,736.52,551.54
2016,6,10,12,0,213.0,484.0,4.3,22.0,690.0,699.82,524.46
2016,6,10,12,15,204.0,484.5,4.3,22.0,681.5,686.78,515.1
2016,6,10,12,30,195.0,485.0,4.3,22.0,673.0,673.11,505.2
2016,6,10,12,45,221.5,475.5,4.3,22.0,687.5,682.7,513.1
2016,6,10,13,0,248.0,466.0,4.3,22.0,702.0,693.29,521.52
2016,6,10,13,15,368.0,416.5,4.3,22.0,759.5,744.18,561.62
2016,6,10,13,30,488.0,367.0,4.3,22.0,817.0,790.08,597.34
2016,6,10,13,45,491.5,352.5,4.3,22.0,796.0,761.43,577.41
2016,6,10,14,0,495.0,338.0,4.3,22.0,775.0,731.33,556.71
2016,6,10,14,15,481.5,326.0,4.3,22.0,740.0,688.97,526.64
2016,6,10,14,30,468.0,314.0,4.3,22.0,705.0,646.52,496.17
2016,6,10,14,45,469.0,298.0,4.3,22.0,675.5,610.57,470.32
2016,6,10,15,0,470.0,282.0,4.3,22.0,646.0,573.68,443.29
2016,6,10,15,15,409.5,287.5,4.3,21.5,592.5,518.04,401.59
2016,6,10,15,30,349.0,293.0,4.3,21.0,539.0,468.61,364.08
2016,6,10,15,45,388.5,261.5,4.3,21.0,519.0,441.3,343.26
2016,6,10,16,0,428.0,230.0,4.3,21.0,499.0,407.66,316.61
2016,6,10,16,15,415.5,212.5,4.3,20.5,457.0,362.63,280.8
2016,6,10,16,30,403.0,195.0,4.3,20.0,415.0,318.64,245.04
2016,6,10,16,45,403.5,174.5,4.3,20.0,376.5,277.23,209.95
2016,6,10,17,0,404.0,154.0,4.3,20.0,338.0,235.77,174.29
2016,6,10,17,15,429.5,129.5,4.25,19.5,304.5,196.07,139.23
2016,6,10,17,30,455.0,105.0,4.2,19.0,271.0,153.98,102.58
2016,6,10,17,45,404.5,97.5,4.2,18.5,228.5,116.24,74.85
2016,6,10,18,0,354.0,90.0,4.2,18.0,186.0,83.94,55.21
2016,6,10,18,15,379.0,71.5,4.0,17.0,155.0,52.12,40.31
2016,6,10,18,30,404.0,53.0,3.8,16.0,124.0,39.55,29.05
2016,6,10,18,45,300.0,41.5,3.65,15.5,85.0,31.51,21.45
2016,6,10,19,0,196.0,30.0,3.5,15.0,46.0,23.3,12.1
2016,6,10,19,15,98.0,15.0,3.4,14.5,23.0,14.74,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,32.0,6.0,1.95,12.5,6.5,0.0,0.0
2016,6,11,5,0,64.0,12.0,1.9,13.0,13.0,18.56,0.0
2016,6,11,5,15,180.5,25.5,1.95,13.5,43.5,59.63,27.04
2016,6,11,5,30,297.0,39.0,2.0,14.0,74.0,110.32,73.01
2016,6,11,5,45,384.0,48.5,2.1,14.5,116.5,159.89,115.37
2016,6,11,6,0,471.0,58.0,2.2,15.0,159.0,218.61,166.06
2016,6,11,6,15,529.0,65.5,2.2,15.5,206.5,273.45,214.26
2016,6,11,6,30,587.0,73.0,2.2,16.0,254.0,333.87,266.16
2016,6,11,6,45,556.0,89.5,2.2,17.0,286.0,367.33,295.02
2016,6,11,7,0,525.0,106.0,2.2,18.0,318.0,396.91,319.16
2016,6,11,7,15,412.0,148.5,2.15,18.5,328.5,401.11,321.67
2016,6,11,7,30,299.0,191.0,2.1,19.0,339.0,390.32,311.3
2016,6,11,7,45,266.0,219.5,2.1,19.5,361.0,412.26,326.66
2016,6,11,8,0,233.0,248.0,2.1,20.0,383.0,424.11,333.7
2016,6,11,8,15,248.0,268.0,2.0,20.5,422.5,472.24,368.3
2016,6,11,8,30,263.0,288.0,1.9,21.0,462.0,514.28,397.44
2016,6,11,8,45,156.5,298.5,1.85,22.0,404.0,439.91,337.68
2016,6,11,9,0,50.0,309.0,1.8,23.0,346.0,357.54,271.88
2016,6,11,9,15,96.0,345.5,1.7,23.5,420.5,437.18,330.77
2016,6,11,9,30,142.0,382.0,1.6,24.0,495.0,526.94,394.0
2016,6,11,9,45,167.5,399.0,1.55,24.5,538.0,570.9,423.19
2016,6,11,10,0,193.0,416.0,1.5,25.0,581.0,615.31,452.41
2016,6,11,10,15,268.5,413.0,1.4,25.5,650.5,694.97,506.02
2016,6,11,10,30,344.0,410.0,1.3,26.0,720.0,768.13,553.29
2016,6,11,10,45,288.0,435.0,1.25,26.5,698.5,740.69,530.64
2016,6,11,11,0,232.0,460.0,1.2,27.0,677.0,703.86,503.02
2016,6,11,11,15,258.5,461.0,1.2,27.0,706.0,737.12,525.49
2016,6,11,11,30,285.0,462.0,1.2,27.0,735.0,762.33,542.0
2016,6,11,11,45,598.0,293.5,1.2,27.5,870.5,905.68,642.59
2016,6,11,12,0,911.0,125.0,1.2,28.0,1006.0,1030.85,718.41
2016,6,11,12,15,911.5,125.0,1.3,28.0,1005.0,1020.85,712.43
2016,6,11,12,30,912.0,125.0,1.4,28.0,1004.0,1007.78,706.29
2016,6,11,12,45,918.0,120.0,1.55,28.5,997.5,991.98,697.78
2016,6,11,13,0,924.0,115.0,1.7,29.0,991.0,973.01,687.15
2016,6,11,13,15,921.5,114.5,1.85,28.5,976.0,947.6,674.99
2016,6,11,13,30,919.0,114.0,2.0,28.0,961.0,919.49,660.81
2016,6,11,13,45,914.0,113.5,2.2,28.0,938.5,886.67,642.37
2016,6,11,14,0,909.0,113.0,2.4,28.0,916.0,851.56,621.96
2016,6,11,14,15,903.0,111.5,2.5,28.0,887.0,812.58,597.79
2016,6,11,14,30,897.0,110.0,2.6,28.0,858.0,771.72,572.0
2016,6,11,14,45,887.0,109.5,2.75,28.0,823.0,727.32,543.61
2016,6,11,15,0,877.0,109.0,2.9,28.0,788.0,681.74,512.55
2016,6,11,15,15,866.0,107.0,2.95,27.5,748.0,633.2,478.31
2016,6,11,15,30,855.0,105.0,3.0,27.0,708.0,584.03,442.5
2016,6,11,15,45,837.0,103.5,3.05,27.0,663.0,528.98,400.44
2016,6,11,16,0,819.0,102.0,3.1,27.0,618.0,476.47,359.02
2016,6,11,16,15,800.0,99.0,3.05,26.5,570.0,422.96,316.16
2016,6,11,16,30,781.0,96.0,3.0,26.0,522.0,370.6,272.96
2016,6,11,16,45,752.5,93.0,3.0,25.5,471.5,316.67,227.77
2016,6,11,17,0,724.0,90.0,3.0,25.0,421.0,262.48,181.84
2016,6,11,17,15,690.0,85.0,2.95,24.0,370.5,210.81,138.51
2016,6,11,17,30,656.0,80.0,2.9,23.0,320.0,162.73,99.39
2016,6,11,17,45,607.5,74.0,2.85,22.5,270.0,116.11,65.17
2016,6,11,18,0,559.0,68.0,2.8,22.0,220.0,74.94,41.15
2016,6,11,18,15,491.5,59.5,2.75,21.0,173.5,41.96,30.86
