Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,424.0,51.0,2.7,20.0,127.0,37.58,26.87
2016,6,11,18,45,324.5,40.0,2.65,19.5,87.5,30.48,20.22
2016,6,11,19,0,225.0,29.0,2.6,19.0,48.0,22.45,11.37
2016,6,11,19,15,112.5,14.5,2.55,18.5,24.0,11.29,0.0
2016,6,11,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,4,45,32.5,6.0,2.1,13.0,7.0,0.0,0.0
2016,6,12,5,0,65.0,12.0,2.1,13.0,14.0,18.65,0.0
2016,6,12,5,15,185.5,25.5,2.2,13.5,45.0,60.33,27.3
2016,6,12,5,30,306.0,39.0,2.3,14.0,76.0,112.07,74.08
2016,6,12,5,45,391.0,48.5,2.4,15.0,118.5,161.55,116.33
2016,6,12,6,0,476.0,58.0,2.5,16.0,161.0,219.97,166.52
2016,6,12,6,15,534.5,65.5,2.45,16.5,208.5,275.23,214.96
2016,6,12,6,30,593.0,73.0,2.4,17.0,256.0,336.12,267.11
2016,6,12,6,45,637.0,78.0,2.35,17.5,306.5,392.81,314.73
2016,6,12,7,0,681.0,83.0,2.3,18.0,357.0,453.06,363.62
2016,6,12,7,15,711.0,87.5,2.25,18.5,407.0,508.04,406.81
2016,6,12,7,30,741.0,92.0,2.2,19.0,457.0,563.37,448.81
2016,6,12,7,45,765.5,95.0,2.15,19.5,506.0,615.97,487.33
2016,6,12,8,0,790.0,98.0,2.1,20.0,555.0,669.04,524.57
2016,6,12,8,15,807.0,100.5,2.05,20.0,601.5,716.17,556.19
2016,6,12,8,30,824.0,103.0,2.0,20.0,648.0,762.61,586.76
2016,6,12,8,45,837.5,105.5,1.95,20.5,690.0,805.24,612.96
2016,6,12,9,0,851.0,108.0,1.9,21.0,732.0,842.15,634.75
2016,6,12,9,15,861.0,110.0,1.9,21.5,770.0,877.88,655.92
2016,6,12,9,30,871.0,112.0,1.9,22.0,808.0,911.55,675.44
2016,6,12,9,45,883.5,111.0,1.9,22.5,841.5,942.12,692.72
2016,6,12,10,0,896.0,110.0,1.9,23.0,875.0,970.38,708.37
2016,6,12,10,15,901.5,111.0,1.95,23.0,901.5,991.47,721.34
2016,6,12,10,30,907.0,112.0,2.0,23.0,928.0,1009.65,732.57
2016,6,12,10,45,910.0,113.5,2.1,23.5,947.5,1022.86,739.9
2016,6,12,11,0,913.0,115.0,2.2,24.0,967.0,1032.93,745.34
2016,6,12,11,15,915.0,115.5,2.25,24.0,979.5,1037.76,748.42
2016,6,12,11,30,917.0,116.0,2.3,24.0,992.0,1039.37,749.63
2016,6,12,11,45,916.0,117.0,2.4,24.5,997.0,1035.26,746.42
2016,6,12,12,0,915.0,118.0,2.5,25.0,1002.0,1027.97,741.31
2016,6,12,12,15,914.5,118.0,2.55,25.0,1000.5,1017.05,734.89
2016,6,12,12,30,914.0,118.0,2.6,25.0,999.0,1003.06,726.6
2016,6,12,12,45,905.0,122.0,2.65,25.0,987.5,981.93,713.75
2016,6,12,13,0,896.0,126.0,2.7,25.0,976.0,958.15,699.22
2016,6,12,13,15,892.5,125.5,2.7,25.0,960.0,932.5,683.02
2016,6,12,13,30,889.0,125.0,2.7,25.0,944.0,904.28,665.11
2016,6,12,13,45,883.0,124.0,2.7,25.0,921.0,871.02,643.78
2016,6,12,14,0,877.0,123.0,2.7,25.0,898.0,835.62,620.92
2016,6,12,14,15,869.5,121.5,2.65,24.5,869.0,796.6,596.27
2016,6,12,14,30,862.0,120.0,2.6,24.0,840.0,755.9,570.2
2016,6,12,14,45,853.0,118.0,2.6,24.0,805.0,712.18,540.89
2016,6,12,15,0,844.0,116.0,2.6,24.0,770.0,667.29,508.82
2016,6,12,15,15,832.0,113.5,2.55,23.5,730.5,617.62,472.97
2016,6,12,15,30,820.0,111.0,2.5,23.0,691.0,568.61,436.56
2016,6,12,15,45,805.0,108.0,2.45,23.0,647.0,517.38,396.63
2016,6,12,16,0,790.0,105.0,2.4,23.0,603.0,466.47,355.87
2016,6,12,16,15,770.0,101.5,2.35,22.5,556.0,413.55,313.18
2016,6,12,16,30,750.0,98.0,2.3,22.0,509.0,361.92,270.26
2016,6,12,16,45,724.5,94.0,2.3,22.0,460.0,309.63,225.55
2016,6,12,17,0,699.0,90.0,2.3,22.0,411.0,256.79,179.98
2016,6,12,17,15,664.5,85.0,2.25,21.5,361.5,206.33,137.1
2016,6,12,17,30,630.0,80.0,2.2,21.0,312.0,159.52,98.58
2016,6,12,17,45,583.5,73.5,2.2,20.5,263.0,114.02,64.83
2016,6,12,18,0,537.0,67.0,2.2,20.0,214.0,73.73,40.83
2016,6,12,18,15,471.0,59.0,2.15,19.0,168.5,41.42,30.67
2016,6,12,18,30,405.0,51.0,2.1,18.0,123.0,37.48,27.05
2016,6,12,18,45,310.5,39.5,2.05,17.5,85.0,29.91,19.96
2016,6,12,19,0,216.0,28.0,2.0,17.0,47.0,21.59,10.99
2016,6,12,19,15,108.0,14.0,2.05,16.5,23.5,10.87,0.0
2016,6,12,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,6.0,2.7,12.0,7.0,0.0,0.0
2016,6,13,5,0,66.0,12.0,2.8,12.0,14.0,18.73,0.0
2016,6,13,5,15,181.0,25.0,2.8,12.5,44.0,58.95,26.61
2016,6,13,5,30,296.0,38.0,2.8,13.0,74.0,108.84,72.13
2016,6,13,5,45,384.0,47.5,2.85,13.5,116.0,158.49,114.75
2016,6,13,6,0,472.0,57.0,2.9,14.0,158.0,217.43,165.91
2016,6,13,6,15,238.5,80.5,2.9,14.5,131.5,175.84,139.27
2016,6,13,6,30,5.0,104.0,2.9,15.0,105.0,104.99,83.19
2016,6,13,6,45,10.0,122.5,2.95,15.5,126.0,125.98,100.59
2016,6,13,7,0,15.0,141.0,3.0,16.0,147.0,147.44,117.99
2016,6,13,7,15,46.0,172.0,3.0,16.5,194.0,201.75,162.28
2016,6,13,7,30,77.0,203.0,3.0,17.0,241.0,255.23,205.08
2016,6,13,7,45,92.0,227.5,3.05,17.5,277.5,293.79,235.03
2016,6,13,8,0,107.0,252.0,3.1,18.0,314.0,333.44,265.37
2016,6,13,8,15,129.0,275.5,3.15,18.0,356.5,384.9,305.02
2016,6,13,8,30,151.0,299.0,3.2,18.0,399.0,431.33,340.28
2016,6,13,8,45,180.5,319.0,3.25,18.5,446.0,481.26,377.3
2016,6,13,9,0,210.0,339.0,3.3,19.0,493.0,532.63,414.75
2016,6,13,9,15,541.5,223.5,3.3,19.5,649.5,722.1,561.58
2016,6,13,9,30,873.0,108.0,3.3,20.0,806.0,908.87,691.88
2016,6,13,9,45,886.5,107.0,3.3,20.5,841.0,940.45,709.45
2016,6,13,10,0,900.0,106.0,3.3,21.0,876.0,969.77,726.59
2016,6,13,10,15,906.5,107.5,3.4,21.0,903.0,992.48,741.37
2016,6,13,10,30,913.0,109.0,3.5,21.0,930.0,1012.29,754.33
2016,6,13,10,45,917.0,110.0,3.6,21.5,951.0,1026.1,761.91
2016,6,13,11,0,921.0,111.0,3.7,22.0,972.0,1036.76,767.52
2016,6,13,11,15,924.0,112.0,3.8,22.0,985.5,1043.21,771.94
2016,6,13,11,30,927.0,113.0,3.9,22.0,999.0,1046.39,774.35
2016,6,13,11,45,925.5,114.5,4.0,22.0,1004.0,1042.33,772.07
2016,6,13,12,0,924.0,116.0,4.1,22.0,1009.0,1035.04,767.79
2016,6,13,12,15,924.0,116.0,4.15,22.0,1008.0,1024.57,761.18
2016,6,13,12,30,924.0,116.0,4.2,22.0,1007.0,1010.99,752.58
2016,6,13,12,45,920.5,117.0,4.3,22.5,998.0,992.01,739.28
2016,6,13,13,0,917.0,118.0,4.4,23.0,989.0,970.17,724.13
2016,6,13,13,15,913.5,117.5,4.45,23.0,973.0,944.11,707.26
2016,6,13,13,30,910.0,117.0,4.5,23.0,957.0,915.41,688.67
2016,6,13,13,45,901.0,118.5,4.55,23.0,933.0,881.47,666.44
2016,6,13,14,0,892.0,120.0,4.6,23.0,909.0,845.5,642.64
2016,6,13,14,15,885.0,118.5,4.6,22.5,880.0,806.39,617.36
2016,6,13,14,30,878.0,117.0,4.6,22.0,851.0,765.52,590.51
2016,6,13,14,45,868.5,115.5,4.7,21.5,816.0,721.33,561.35
2016,6,13,15,0,859.0,114.0,4.8,21.0,781.0,675.96,529.28
2016,6,13,15,15,847.0,111.5,4.8,20.5,741.0,627.18,492.8
2016,6,13,15,30,835.0,109.0,4.8,20.0,701.0,575.97,453.52
2016,6,13,15,45,829.0,102.5,4.85,20.0,658.5,525.45,412.96
2016,6,13,16,0,823.0,96.0,4.9,20.0,616.0,474.38,370.76
2016,6,13,16,15,804.0,93.0,4.9,19.5,568.5,420.71,325.94
2016,6,13,16,30,785.0,90.0,4.9,19.0,521.0,368.18,280.79
2016,6,13,16,45,764.5,85.0,4.9,19.0,472.0,314.73,233.47
2016,6,13,17,0,744.0,80.0,4.9,19.0,423.0,263.03,187.14
2016,6,13,17,15,712.0,76.0,4.9,18.5,373.0,211.81,142.24
2016,6,13,17,30,680.0,72.0,4.9,18.0,323.0,161.06,99.32
2016,6,13,17,45,628.0,68.0,4.9,17.5,272.5,114.45,64.22
2016,6,13,18,0,576.0,64.0,4.9,17.0,222.0,73.62,39.93
2016,6,13,18,15,510.5,56.5,4.8,16.5,175.5,39.19,29.03
2016,6,13,18,30,445.0,49.0,4.7,16.0,129.0,35.59,25.61
2016,6,13,18,45,339.0,39.5,4.65,15.5,89.5,29.85,20.08
2016,6,13,19,0,233.0,30.0,4.6,15.0,50.0,23.22,12.48
2016,6,13,19,15,116.5,15.0,4.6,14.5,25.0,11.67,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,3.7,11.0,14.0,19.12,0.0
2016,6,14,5,15,193.0,25.0,3.7,11.5,45.0,60.71,27.35
2016,6,14,5,30,316.0,38.0,3.7,12.0,76.0,112.85,74.92
2016,6,14,5,45,414.5,45.5,3.75,12.5,119.5,164.2,119.04
2016,6,14,6,0,513.0,53.0,3.8,13.0,163.0,225.84,172.78
2016,6,14,6,15,569.0,59.0,3.8,13.5,210.5,280.34,221.82
2016,6,14,6,30,625.0,65.0,3.8,14.0,258.0,340.19,274.5
2016,6,14,6,45,672.5,68.0,3.85,15.0,309.0,397.79,323.69
2016,6,14,7,0,720.0,71.0,3.9,16.0,360.0,458.45,373.79
2016,6,14,7,15,651.0,97.0,3.85,16.5,385.0,483.71,394.06
2016,6,14,7,30,582.0,123.0,3.8,17.0,410.0,499.99,406.0
2016,6,14,7,45,701.5,102.5,3.75,17.5,484.0,582.64,471.0
2016,6,14,8,0,821.0,82.0,3.7,18.0,558.0,669.29,535.87
2016,6,14,8,15,837.0,84.5,3.65,18.0,603.5,716.71,568.84
2016,6,14,8,30,853.0,87.0,3.6,18.0,649.0,763.33,600.92
2016,6,14,8,45,863.5,89.5,3.55,18.5,691.0,804.41,627.36
2016,6,14,9,0,874.0,92.0,3.5,19.0,733.0,843.82,652.18
2016,6,14,9,15,883.5,93.5,3.5,19.0,771.0,879.38,675.51
2016,6,14,9,30,893.0,95.0,3.5,19.0,809.0,912.8,697.22
2016,6,14,9,45,665.5,215.5,3.5,19.5,760.0,858.29,656.6
2016,6,14,10,0,438.0,336.0,3.5,20.0,711.0,778.51,592.08
2016,6,14,10,15,379.0,376.0,3.55,20.0,707.5,762.71,578.96
2016,6,14,10,30,320.0,416.0,3.6,20.0,704.0,750.72,567.87
2016,6,14,10,45,612.0,266.5,3.65,20.5,832.5,895.58,677.68
2016,6,14,11,0,904.0,117.0,3.7,21.0,961.0,1025.96,764.4
2016,6,14,11,15,906.5,117.5,3.75,20.5,974.0,1031.34,768.24
2016,6,14,11,30,909.0,118.0,3.8,20.0,987.0,1033.52,771.13
2016,6,14,11,45,910.5,117.5,3.9,20.0,993.0,1030.5,769.54
2016,6,14,12,0,912.0,117.0,4.0,20.0,999.0,1024.32,765.96
2016,6,14,12,15,912.0,117.0,4.1,20.0,997.5,1014.01,759.71
2016,6,14,12,30,912.0,117.0,4.2,20.0,996.0,1000.64,751.46
2016,6,14,12,45,694.0,253.5,4.35,20.0,919.5,918.83,696.6
2016,6,14,13,0,476.0,390.0,4.5,20.0,843.0,833.24,631.27
2016,6,14,13,15,693.0,250.0,4.55,19.5,896.5,879.01,673.39
2016,6,14,13,30,910.0,110.0,4.6,19.0,950.0,909.06,696.37
2016,6,14,13,45,905.0,109.5,4.65,19.0,927.5,876.66,674.35
2016,6,14,14,0,900.0,109.0,4.7,19.0,905.0,841.99,650.98
2016,6,14,14,15,700.0,207.5,4.7,19.0,814.5,748.25,583.36
2016,6,14,14,30,500.0,306.0,4.7,19.0,724.0,664.17,516.84
2016,6,14,14,45,688.0,203.0,4.7,19.0,752.5,676.71,531.02
2016,6,14,15,0,876.0,100.0,4.7,19.0,781.0,674.69,532.83
2016,6,14,15,15,865.5,98.5,4.7,18.5,742.0,627.11,496.71
2016,6,14,15,30,855.0,97.0,4.7,18.0,703.0,578.85,459.26
2016,6,14,15,45,843.0,94.0,4.75,18.0,659.5,527.96,417.99
2016,6,14,16,0,831.0,91.0,4.8,18.0,616.0,476.98,375.52
2016,6,14,16,15,813.5,88.0,4.8,18.0,569.0,420.87,327.86
2016,6,14,16,30,796.0,85.0,4.8,18.0,522.0,368.43,281.93
2016,6,14,16,45,546.5,130.0,4.85,18.0,417.0,284.62,215.03
2016,6,14,17,0,297.0,175.0,4.9,18.0,312.0,230.95,175.38
2016,6,14,17,15,397.5,137.0,4.9,17.5,297.5,197.81,143.31
2016,6,14,17,30,498.0,99.0,4.9,17.0,283.0,157.25,104.4
2016,6,14,17,45,457.0,90.5,4.9,16.5,240.0,117.83,74.38
2016,6,14,18,0,416.0,82.0,4.9,16.0,197.0,82.32,51.84
2016,6,14,18,15,370.0,69.0,4.8,15.5,156.0,49.97,38.69
2016,6,14,18,30,324.0,56.0,4.7,15.0,115.0,41.5,30.93
2016,6,14,18,45,247.5,43.0,4.6,14.5,80.0,32.56,22.54
2016,6,14,19,0,171.0,30.0,4.5,14.0,45.0,23.17,12.63
2016,6,14,19,15,85.5,15.0,4.45,13.5,22.5,11.65,0.0
2016,6,14,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.83,0.0
2016,6,15,5,15,51.0,25.5,3.85,11.5,32.0,35.22,15.45
2016,6,15,5,30,102.0,41.0,3.9,12.0,54.0,67.73,46.14
2016,6,15,5,45,137.5,59.5,4.0,12.5,84.5,102.25,76.1
2016,6,15,6,0,173.0,78.0,4.1,13.0,115.0,140.43,109.39
2016,6,15,6,15,193.5,97.0,4.15,13.5,148.5,177.29,141.85
2016,6,15,6,30,214.0,116.0,4.2,14.0,182.0,216.12,175.47
2016,6,15,6,45,234.0,134.0,4.3,14.5,218.5,255.5,208.92
2016,6,15,7,0,254.0,152.0,4.4,15.0,255.0,296.6,243.09
2016,6,15,7,15,510.5,116.5,4.45,15.0,356.5,424.61,349.75
2016,6,15,7,30,767.0,81.0,4.5,15.0,458.0,566.25,465.27
2016,6,15,7,45,792.5,82.5,4.55,15.5,507.5,618.94,505.85
2016,6,15,8,0,818.0,84.0,4.6,16.0,557.0,672.15,545.1
2016,6,15,8,15,834.0,86.0,4.6,16.5,603.0,715.74,575.14
2016,6,15,8,30,850.0,88.0,4.6,17.0,649.0,761.71,606.46
2016,6,15,8,45,864.5,89.0,4.7,17.5,692.0,804.33,635.36
2016,6,15,9,0,879.0,90.0,4.8,18.0,735.0,845.55,662.94
2016,6,15,9,15,888.5,92.0,4.8,18.0,773.0,881.84,687.4
2016,6,15,9,30,898.0,94.0,4.8,18.0,811.0,915.97,710.18
2016,6,15,9,45,897.0,100.0,4.85,18.5,841.0,942.29,726.31
2016,6,15,10,0,896.0,106.0,4.9,19.0,871.0,965.58,740.31
2016,6,15,10,15,618.0,257.5,4.9,19.0,793.0,879.4,677.52
2016,6,15,10,30,340.0,409.0,4.9,19.0,715.0,762.95,584.46
2016,6,15,10,45,629.5,258.5,4.95,19.0,840.5,904.7,696.07
2016,6,15,11,0,919.0,108.0,5.0,19.0,966.0,1031.6,783.91
2016,6,15,11,15,922.0,108.5,5.0,19.0,980.0,1037.64,786.69
2016,6,15,11,30,925.0,109.0,5.0,19.0,994.0,1040.44,788.19
2016,6,15,11,45,928.5,108.0,5.05,19.0,1000.5,1038.95,787.33
2016,6,15,12,0,932.0,107.0,5.1,19.0,1007.0,1034.22,784.38
2016,6,15,12,15,932.0,107.0,5.05,19.0,1006.0,1023.82,776.84
2016,6,15,12,30,932.0,107.0,5.0,19.0,1005.0,1010.28,767.28
2016,6,15,12,45,611.5,281.5,4.95,19.0,868.5,868.2,666.3
2016,6,15,13,0,291.0,456.0,4.9,19.0,732.0,723.98,552.64
2016,6,15,13,15,281.0,450.0,4.85,19.0,713.5,698.95,535.07
2016,6,15,13,30,271.0,444.0,4.8,19.0,695.0,673.61,516.64
2016,6,15,13,45,585.5,277.5,4.8,19.0,801.5,770.45,597.44
2016,6,15,14,0,900.0,111.0,4.8,19.0,908.0,844.43,653.96
2016,6,15,14,15,690.5,211.0,4.7,18.5,811.0,744.62,581.63
2016,6,15,14,30,481.0,311.0,4.6,18.0,714.0,655.09,511.36
2016,6,15,14,45,356.5,336.5,4.6,18.0,628.0,569.7,445.61
2016,6,15,15,0,232.0,362.0,4.6,18.0,542.0,494.49,386.68
2016,6,15,15,15,547.5,228.0,4.55,17.5,624.0,550.11,435.69
2016,6,15,15,30,863.0,94.0,4.5,17.0,706.0,581.31,462.76
2016,6,15,15,45,855.5,89.5,4.45,17.0,663.5,531.03,421.32
2016,6,15,16,0,848.0,85.0,4.4,17.0,621.0,480.23,378.74
2016,6,15,16,15,830.0,82.5,4.3,16.5,573.5,426.52,333.32
2016,6,15,16,30,812.0,80.0,4.2,16.0,526.0,370.53,284.92
2016,6,15,16,45,790.5,76.5,4.15,16.0,477.0,316.75,236.84
2016,6,15,17,0,769.0,73.0,4.1,16.0,428.0,264.8,189.76
2016,6,15,17,15,738.0,69.0,3.95,15.5,377.5,212.43,143.28
2016,6,15,17,30,707.0,65.0,3.8,15.0,327.0,163.3,101.08
2016,6,15,17,45,664.0,60.5,3.65,15.0,277.5,115.92,64.36
2016,6,15,18,0,621.0,56.0,3.5,15.0,228.0,70.39,35.7
2016,6,15,18,15,558.5,50.0,3.25,14.5,181.0,33.64,24.37
2016,6,15,18,30,496.0,44.0,3.0,14.0,134.0,31.04,21.86
2016,6,15,18,45,400.0,35.5,2.75,13.5,94.0,26.02,17.01
2016,6,15,19,0,304.0,27.0,2.5,13.0,54.0,20.67,10.82
2016,6,15,19,15,152.0,13.5,2.35,12.5,27.0,10.08,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.5,1.2,11.5,4.5,0.0,0.0
2016,6,16,5,0,0.0,9.0,1.2,12.0,9.0,8.85,0.0
2016,6,16,5,15,37.5,25.0,1.2,12.5,29.5,32.52,13.98
2016,6,16,5,30,75.0,41.0,1.2,13.0,50.0,59.7,40.42
2016,6,16,5,45,102.0,59.5,1.3,13.5,78.0,90.15,66.74
2016,6,16,6,0,129.0,78.0,1.4,14.0,106.0,123.33,95.42
2016,6,16,6,15,146.5,98.0,1.3,14.0,137.5,157.44,125.09
2016,6,16,6,30,164.0,118.0,1.2,14.0,169.0,193.22,155.69
2016,6,16,6,45,176.5,138.5,1.2,14.5,202.0,228.81,185.24
2016,6,16,7,0,189.0,159.0,1.2,15.0,235.0,265.43,214.85
2016,6,16,7,15,94.5,145.5,1.15,15.5,183.5,205.64,165.59
2016,6,16,7,30,0.0,132.0,1.1,16.0,132.0,129.26,101.64
2016,6,16,7,45,0.0,146.0,1.1,16.5,146.0,143.09,112.51
2016,6,16,8,0,0.0,160.0,1.1,17.0,160.0,156.92,123.0
2016,6,16,8,15,15.0,206.5,1.1,17.5,216.5,214.89,168.71
2016,6,16,8,30,30.0,253.0,1.1,18.0,273.0,280.79,219.15
2016,6,16,8,45,41.0,281.5,1.1,18.5,310.5,320.19,248.12
2016,6,16,9,0,52.0,310.0,1.1,19.0,348.0,360.17,277.12
2016,6,16,9,15,61.5,335.0,1.15,19.0,382.5,395.61,302.94
2016,6,16,9,30,71.0,360.0,1.2,19.0,417.0,431.32,328.73
2016,6,16,9,45,142.5,386.0,1.3,19.5,506.0,533.7,403.78
2016,6,16,10,0,214.0,412.0,1.4,20.0,595.0,630.75,472.39
2016,6,16,10,15,246.5,419.5,1.5,20.0,636.5,680.26,506.67
2016,6,16,10,30,279.0,427.0,1.6,20.0,678.0,721.96,535.88
2016,6,16,10,45,255.5,443.0,1.7,20.5,677.0,716.69,530.27
2016,6,16,11,0,232.0,459.0,1.8,21.0,676.0,702.77,519.34
2016,6,16,11,15,333.5,429.0,1.9,21.0,745.0,779.27,575.22
2016,6,16,11,30,435.0,399.0,2.0,21.0,814.0,853.43,627.83
2016,6,16,11,45,461.5,375.5,2.1,21.5,819.5,852.35,627.1
2016,6,16,12,0,488.0,352.0,2.2,22.0,825.0,849.3,625.79
2016,6,16,12,15,702.0,229.0,2.25,22.0,907.5,928.72,684.58
2016,6,16,12,30,916.0,106.0,2.3,22.0,990.0,994.06,727.1
2016,6,16,12,45,607.0,279.5,2.4,22.0,863.5,862.18,638.91
2016,6,16,13,0,298.0,453.0,2.5,22.0,737.0,727.67,538.75
2016,6,16,13,15,601.0,279.5,2.55,22.0,839.0,824.86,617.18
2016,6,16,13,30,904.0,106.0,2.6,22.0,941.0,900.74,670.66
2016,6,16,13,45,901.0,103.5,2.65,22.0,919.0,868.38,649.14
2016,6,16,14,0,898.0,101.0,2.7,22.0,897.0,833.66,626.8
2016,6,16,14,15,694.5,205.0,2.7,22.0,808.5,742.44,563.69
2016,6,16,14,30,491.0,309.0,2.7,22.0,720.0,660.99,501.38
2016,6,16,14,45,351.5,337.0,2.75,22.0,625.0,566.92,431.84
2016,6,16,15,0,212.0,365.0,2.8,22.0,530.0,484.21,369.37
2016,6,16,15,15,532.0,227.5,2.75,21.5,612.5,540.53,417.78
2016,6,16,15,30,852.0,90.0,2.7,21.0,695.0,571.99,444.27
2016,6,16,15,45,555.5,181.5,2.7,21.0,566.0,456.0,353.23
2016,6,16,16,0,259.0,273.0,2.7,21.0,437.0,370.85,286.36
2016,6,16,16,15,285.0,245.5,2.6,20.5,413.5,341.78,263.97
2016,6,16,16,30,311.0,218.0,2.5,20.0,390.0,310.09,238.38
2016,6,16,16,45,308.5,196.5,2.45,19.5,353.5,271.87,207.3
2016,6,16,17,0,306.0,175.0,2.4,19.0,317.0,233.97,175.91
2016,6,16,17,15,294.5,154.5,2.3,18.5,278.0,195.41,144.01
2016,6,16,17,30,283.0,134.0,2.2,18.0,239.0,158.28,113.59
2016,6,16,17,45,268.0,115.5,2.1,18.0,203.0,123.89,86.53
2016,6,16,18,0,253.0,97.0,2.0,18.0,167.0,91.4,63.41
2016,6,16,18,15,227.5,79.0,1.8,17.5,132.5,62.13,49.02
2016,6,16,18,30,202.0,61.0,1.6,17.0,98.0,48.94,37.19
2016,6,16,18,45,161.0,45.0,1.45,16.5,69.0,36.78,26.03
2016,6,16,19,0,120.0,29.0,1.3,16.0,40.0,24.2,13.53
2016,6,16,19,15,60.0,14.5,1.2,15.5,20.0,12.4,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,13.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,14.0,7.0,6.88,0.0
2016,6,17,5,15,2.5,22.5,1.55,14.5,23.0,22.31,8.36
2016,6,17,5,30,5.0,38.0,1.6,15.0,39.0,38.57,25.55
2016,6,17,5,45,18.0,56.0,1.7,15.5,60.0,61.82,45.37
2016,6,17,6,0,31.0,74.0,1.8,16.0,81.0,85.22,65.29
2016,6,17,6,15,39.5,94.0,1.8,16.0,105.0,110.47,86.87
2016,6,17,6,30,48.0,114.0,1.8,16.0,129.0,136.53,108.88
2016,6,17,6,45,52.0,134.5,1.8,16.5,153.5,161.83,129.66
2016,6,17,7,0,56.0,155.0,1.8,17.0,178.0,187.45,150.25
2016,6,17,7,15,40.0,167.5,1.8,17.0,185.0,193.41,154.59
2016,6,17,7,30,24.0,180.0,1.8,17.0,192.0,193.16,153.7
2016,6,17,7,45,410.0,130.0,1.85,17.5,366.0,416.23,336.71
2016,6,17,8,0,796.0,80.0,1.9,18.0,540.0,648.35,514.01
2016,6,17,8,15,422.5,176.0,1.95,18.5,422.5,509.34,402.52
2016,6,17,8,30,49.0,272.0,2.0,19.0,305.0,315.76,245.72
2016,6,17,8,45,76.5,304.0,2.05,19.5,358.5,372.99,289.83
2016,6,17,9,0,104.0,336.0,2.1,20.0,412.0,431.84,333.19
2016,6,17,9,15,293.5,312.5,2.15,20.0,543.0,590.41,454.32
2016,6,17,9,30,483.0,289.0,2.2,20.0,674.0,751.75,571.81
2016,6,17,9,45,260.0,320.5,2.3,20.5,529.0,581.26,443.21
2016,6,17,10,0,37.0,352.0,2.4,21.0,384.0,391.99,297.47
2016,6,17,10,15,38.5,366.0,2.45,21.0,400.0,407.85,309.74
2016,6,17,10,30,40.0,380.0,2.5,21.0,416.0,423.53,320.93
2016,6,17,10,45,27.5,334.0,2.55,21.5,359.0,363.26,275.37
2016,6,17,11,0,15.0,288.0,2.6,22.0,302.0,297.6,225.62
2016,6,17,11,15,27.5,348.5,2.65,22.0,375.0,376.89,285.1
2016,6,17,11,30,40.0,409.0,2.7,22.0,448.0,450.17,338.55
2016,6,17,11,45,24.5,308.5,2.75,22.0,333.0,331.67,250.95
2016,6,17,12,0,9.0,208.0,2.8,22.0,218.0,211.73,160.38
2016,6,17,12,15,12.5,257.5,2.8,22.0,270.5,263.48,200.11
2016,6,17,12,30,16.0,307.0,2.8,22.0,323.0,314.97,238.74
2016,6,17,12,45,12.5,258.5,2.85,22.0,271.0,263.49,199.91
2016,6,17,13,0,9.0,210.0,2.9,22.0,219.0,212.4,161.18
2016,6,17,13,15,5.5,178.5,2.9,22.0,184.0,178.2,134.95
2016,6,17,13,30,2.0,147.0,2.9,22.0,149.0,144.29,108.66
2016,6,17,13,45,6.0,185.5,2.9,22.0,191.0,184.78,140.39
2016,6,17,14,0,10.0,224.0,2.9,22.0,233.0,224.8,171.38
2016,6,17,14,15,11.0,237.0,2.9,21.5,246.5,237.42,181.51
2016,6,17,14,30,12.0,250.0,2.9,21.0,260.0,249.8,191.58
2016,6,17,14,45,10.5,236.0,2.95,21.0,245.0,234.48,180.03
2016,6,17,15,0,9.0,222.0,3.0,21.0,230.0,219.32,168.64
2016,6,17,15,15,5.0,192.5,3.05,20.5,197.0,188.11,144.9
2016,6,17,15,30,1.0,163.0,3.1,20.0,164.0,157.37,121.24
2016,6,17,15,45,0.5,163.5,3.2,20.0,164.5,157.25,121.51
2016,6,17,16,0,0.0,164.0,3.3,20.0,165.0,157.1,121.73
2016,6,17,16,15,6.0,175.0,3.4,19.5,179.0,169.32,132.11
2016,6,17,16,30,12.0,186.0,3.5,19.0,193.0,180.46,141.58
2016,6,17,16,45,6.0,151.5,3.6,19.0,155.0,145.72,114.05
2016,6,17,17,0,0.0,117.0,3.7,19.0,117.0,111.72,86.89
2016,6,17,17,15,0.0,75.5,3.7,18.5,75.5,73.0,55.38
2016,6,17,17,30,0.0,34.0,3.7,18.0,34.0,32.82,22.04
2016,6,17,17,45,0.0,29.0,3.7,17.5,29.0,27.99,18.05
2016,6,17,18,0,0.0,24.0,3.7,17.0,24.0,23.15,13.99
2016,6,17,18,15,0.0,19.0,3.5,16.5,19.0,18.32,10.62
2016,6,17,18,30,0.0,14.0,3.3,16.0,14.0,13.5,6.25
2016,6,17,18,45,0.0,9.5,3.15,15.5,9.5,9.15,2.28
2016,6,17,19,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,6,17,19,15,0.0,2.5,2.85,14.5,2.5,2.41,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,58.0,5.5,1.65,12.5,7.5,0.0,0.0
2016,6,18,5,0,116.0,11.0,1.7,13.0,15.0,22.69,0.0
2016,6,18,5,15,248.0,21.5,1.75,13.5,46.0,65.46,27.32
2016,6,18,5,30,380.0,32.0,1.8,14.0,77.0,119.05,76.6
2016,6,18,5,45,464.0,39.5,1.85,14.5,120.5,169.56,120.43
2016,6,18,6,0,548.0,47.0,1.9,15.0,164.0,228.94,172.22
2016,6,18,6,15,604.0,52.5,1.9,15.5,212.5,284.49,221.49
2016,6,18,6,30,660.0,58.0,1.9,16.0,261.0,344.66,273.55
2016,6,18,6,45,699.5,62.0,1.9,16.5,311.5,401.33,321.53
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,461.03,370.27
2016,6,18,7,15,767.5,69.5,1.85,17.5,413.0,516.71,414.05
2016,6,18,7,30,796.0,73.0,1.8,18.0,464.0,573.78,457.23
2016,6,18,7,45,818.0,76.0,1.75,18.5,514.0,624.25,494.03
2016,6,18,8,0,840.0,79.0,1.7,19.0,564.0,677.56,530.19
2016,6,18,8,15,857.0,81.0,1.6,19.5,611.5,726.0,560.85
2016,6,18,8,30,874.0,83.0,1.5,20.0,659.0,773.69,590.1
2016,6,18,8,45,887.0,85.0,1.45,20.5,702.5,817.11,616.14
2016,6,18,9,0,900.0,87.0,1.4,21.0,746.0,858.99,640.58
2016,6,18,9,15,910.5,88.5,1.35,21.0,785.5,896.34,662.79
2016,6,18,9,30,921.0,90.0,1.3,21.0,825.0,931.55,683.32
2016,6,18,9,45,923.5,94.5,1.3,21.5,857.0,960.2,698.85
2016,6,18,10,0,926.0,99.0,1.3,22.0,889.0,985.94,712.46
2016,6,18,10,15,932.0,100.0,1.3,22.5,916.5,1008.33,723.92
2016,6,18,10,30,938.0,101.0,1.3,23.0,944.0,1027.74,733.52
2016,6,18,10,45,943.5,101.0,1.3,23.5,965.5,1042.53,740.29
2016,6,18,11,0,949.0,101.0,1.3,24.0,987.0,1054.12,745.19
2016,6,18,11,15,952.0,101.0,1.35,24.0,1001.0,1059.94,749.03
2016,6,18,11,30,955.0,101.0,1.4,24.0,1015.0,1062.42,751.0
2016,6,18,11,45,957.0,101.0,1.5,24.5,1021.5,1060.56,749.82
2016,6,18,12,0,959.0,101.0,1.6,25.0,1028.0,1055.34,746.65
2016,6,18,12,15,959.0,101.0,1.65,25.0,1027.0,1044.85,740.98
2016,6,18,12,30,959.0,101.0,1.7,25.0,1026.0,1031.11,733.4
2016,6,18,12,45,960.0,99.0,1.8,25.0,1018.5,1013.16,723.92
2016,6,18,13,0,961.0,97.0,1.9,25.0,1011.0,992.06,712.41
2016,6,18,13,15,958.5,96.5,1.9,25.0,995.5,966.2,696.58
2016,6,18,13,30,956.0,96.0,1.9,25.0,980.0,937.5,678.94
2016,6,18,13,45,952.5,95.0,1.95,25.5,957.5,904.76,657.87
2016,6,18,14,0,949.0,94.0,2.0,26.0,935.0,869.52,635.07
2016,6,18,14,15,943.5,93.0,2.0,25.5,906.5,830.37,611.49
2016,6,18,14,30,938.0,92.0,2.0,25.0,878.0,789.19,586.23
2016,6,18,14,45,929.0,91.5,2.05,25.0,842.5,744.17,557.23
2016,6,18,15,0,920.0,91.0,2.1,25.0,807.0,697.79,526.52
2016,6,18,15,15,910.0,89.0,2.1,25.0,767.0,648.24,490.66
2016,6,18,15,30,900.0,87.0,2.1,25.0,727.0,597.88,453.25
2016,6,18,15,45,884.5,86.0,2.15,25.0,682.0,544.99,413.05
2016,6,18,16,0,869.0,85.0,2.2,25.0,637.0,492.25,371.7
2016,6,18,16,15,851.5,82.5,2.2,24.5,589.0,437.71,328.25
2016,6,18,16,30,834.0,80.0,2.2,24.0,541.0,384.02,284.04
2016,6,18,16,45,811.0,77.0,2.25,24.0,490.5,325.83,234.88
2016,6,18,17,0,788.0,74.0,2.3,24.0,440.0,272.81,188.97
2016,6,18,17,15,757.0,70.5,2.3,23.5,389.0,219.81,143.72
2016,6,18,17,30,726.0,67.0,2.3,23.0,338.0,170.04,102.39
2016,6,18,17,45,684.0,62.0,2.3,22.5,287.0,121.19,65.62
2016,6,18,18,0,642.0,57.0,2.3,22.0,236.0,77.09,38.9
2016,6,18,18,15,579.5,51.0,2.3,21.0,188.0,34.34,24.29
2016,6,18,18,30,517.0,45.0,2.3,20.0,140.0,31.79,21.93
2016,6,18,18,45,421.5,36.5,2.35,19.0,98.5,26.8,17.27
2016,6,18,19,0,326.0,28.0,2.4,18.0,57.0,21.49,11.38
2016,6,18,19,15,163.0,14.0,2.4,17.5,28.5,10.45,0.0
2016,6,18,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,6.0,1.2,14.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,12.0,1.2,15.0,15.0,25.32,0.0
2016,6,19,5,15,269.5,22.0,1.15,15.5,47.5,69.01,28.15
2016,6,19,5,30,406.0,32.0,1.1,16.0,80.0,124.12,78.87
2016,6,19,5,45,490.0,39.5,1.1,17.0,124.5,175.94,123.23
2016,6,19,6,0,574.0,47.0,1.1,18.0,169.0,236.63,175.05
2016,6,19,6,15,628.0,52.0,1.1,18.5,217.5,291.44,222.9
2016,6,19,6,30,682.0,57.0,1.1,19.0,266.0,352.25,274.39
2016,6,19,6,45,719.5,61.0,1.1,19.5,317.0,409.07,321.34
2016,6,19,7,0,757.0,65.0,1.1,20.0,368.0,468.71,368.71
2016,6,19,7,15,783.5,68.5,1.1,20.5,418.5,524.12,411.15
2016,6,19,7,30,810.0,72.0,1.1,21.0,469.0,580.71,452.86
2016,6,19,7,45,830.0,74.5,1.15,22.0,518.5,629.96,487.4
2016,6,19,8,0,850.0,77.0,1.2,23.0,568.0,681.85,521.09
2016,6,19,8,15,865.0,79.5,1.15,23.5,614.5,729.79,550.66
2016,6,19,8,30,880.0,82.0,1.1,24.0,661.0,776.81,578.82
2016,6,19,8,45,891.0,84.0,1.1,24.5,703.5,818.85,603.63
2016,6,19,9,0,902.0,86.0,1.1,25.0,746.0,859.19,626.93
2016,6,19,9,15,911.5,87.5,1.1,25.5,784.5,895.77,647.43
2016,6,19,9,30,921.0,89.0,1.1,26.0,823.0,930.14,666.29
2016,6,19,9,45,933.0,87.0,1.1,26.5,857.0,960.67,682.52
2016,6,19,10,0,945.0,85.0,1.1,27.0,891.0,988.75,697.12
2016,6,19,10,15,950.0,86.0,1.15,27.0,918.5,1010.64,710.15
2016,6,19,10,30,955.0,87.0,1.2,27.0,946.0,1029.46,721.43
2016,6,19,10,45,958.0,88.5,1.25,27.5,966.5,1043.66,728.58
2016,6,19,11,0,961.0,90.0,1.3,28.0,987.0,1054.56,733.85
2016,6,19,11,15,963.5,90.5,1.4,28.0,1000.5,1060.57,738.61
2016,6,19,11,30,966.0,91.0,1.5,28.0,1014.0,1063.19,741.43
2016,6,19,11,45,962.0,94.5,1.65,28.5,1019.0,1059.0,739.51
2016,6,19,12,0,958.0,98.0,1.8,29.0,1024.0,1051.45,735.54
2016,6,19,12,15,957.5,98.0,1.9,29.0,1023.0,1040.54,730.28
2016,6,19,12,30,957.0,98.0,2.0,29.0,1022.0,1026.4,723.04
2016,6,19,12,45,943.5,106.0,2.15,29.0,1010.0,1004.69,711.63
2016,6,19,13,0,930.0,114.0,2.3,29.0,998.0,980.29,698.39
2016,6,19,13,15,717.5,238.5,2.4,28.5,914.5,891.5,644.28
2016,6,19,13,30,505.0,363.0,2.5,28.0,831.0,803.49,583.17
2016,6,19,13,45,715.0,233.5,2.6,28.0,878.0,839.69,615.37
2016,6,19,14,0,925.0,104.0,2.7,28.0,925.0,860.04,630.05
2016,6,19,14,15,919.5,103.0,2.75,27.5,896.5,821.71,606.57
2016,6,19,14,30,914.0,102.0,2.8,27.0,868.0,781.42,581.85
2016,6,19,14,45,909.0,99.0,2.85,27.0,834.0,737.78,553.3
2016,6,19,15,0,904.0,96.0,2.9,27.0,800.0,692.52,522.74
2016,6,19,15,15,894.0,94.0,2.9,27.0,760.5,643.67,487.1
2016,6,19,15,30,884.0,92.0,2.9,27.0,721.0,594.04,449.98
2016,6,19,15,45,871.5,89.5,2.95,27.0,677.0,542.06,410.25
2016,6,19,16,0,859.0,87.0,3.0,27.0,633.0,490.0,369.24
2016,6,19,16,15,720.0,115.5,3.0,26.5,549.5,407.6,305.66
2016,6,19,16,30,581.0,144.0,3.0,26.0,466.0,342.92,255.15
2016,6,19,16,45,637.0,114.0,3.0,25.5,436.0,301.57,219.37
2016,6,19,17,0,693.0,84.0,3.0,25.0,406.0,257.17,179.41
2016,6,19,17,15,718.5,69.0,2.9,24.0,369.0,210.88,138.13
2016,6,19,17,30,744.0,54.0,2.8,23.0,332.0,162.05,95.38
2016,6,19,17,45,678.5,57.5,2.75,22.5,282.5,117.15,62.56
2016,6,19,18,0,613.0,61.0,2.7,22.0,233.0,76.36,39.0
2016,6,19,18,15,550.5,54.5,2.55,21.0,186.0,37.19,26.76
2016,6,19,18,30,488.0,48.0,2.4,20.0,139.0,34.37,24.17
2016,6,19,18,45,398.5,38.5,2.3,19.5,98.5,28.59,18.75
2016,6,19,19,0,309.0,29.0,2.2,19.0,58.0,22.41,12.1
2016,6,19,19,15,154.5,14.5,2.2,18.5,29.0,10.88,0.0
2016,6,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,2.45,11.5,8.0,0.0,0.0
2016,6,20,5,0,138.0,12.0,2.5,12.0,16.0,25.74,0.0
2016,6,20,5,15,280.5,22.5,2.5,12.5,49.5,70.92,28.84
2016,6,20,5,30,423.0,33.0,2.5,13.0,83.0,128.34,82.59
2016,6,20,5,45,512.5,39.5,2.55,14.0,128.0,181.37,128.76
2016,6,20,6,0,602.0,46.0,2.6,15.0,173.0,242.91,182.48
2016,6,20,6,15,655.5,51.0,2.5,15.5,223.0,299.89,233.46
2016,6,20,6,30,709.0,56.0,2.4,16.0,273.0,361.87,287.35
2016,6,20,6,45,748.5,59.0,2.35,17.0,325.0,419.85,336.05
2016,6,20,7,0,788.0,62.0,2.3,18.0,377.0,480.83,385.14
2016,6,20,7,15,814.0,65.0,2.3,18.5,428.5,536.87,429.45
2016,6,20,7,30,840.0,68.0,2.3,19.0,480.0,591.43,471.15
2016,6,20,7,45,860.0,70.5,2.35,20.0,530.0,644.65,509.64
2016,6,20,8,0,880.0,73.0,2.4,21.0,580.0,697.85,544.99
2016,6,20,8,15,895.0,75.0,2.4,22.0,627.5,746.49,575.56
2016,6,20,8,30,910.0,77.0,2.4,23.0,675.0,794.14,604.69
2016,6,20,8,45,921.5,79.0,2.4,24.0,719.0,837.71,630.32
2016,6,20,9,0,933.0,81.0,2.4,25.0,763.0,879.53,654.24
2016,6,20,9,15,941.5,82.5,2.4,25.5,802.0,916.22,675.59
2016,6,20,9,30,950.0,84.0,2.4,26.0,841.0,950.57,695.17
2016,6,20,9,45,947.0,90.5,2.4,26.5,872.0,977.1,709.5
2016,6,20,10,0,944.0,97.0,2.4,27.0,903.0,1000.37,721.71
2016,6,20,10,15,949.5,98.0,2.45,27.0,930.0,1022.69,735.28
2016,6,20,10,30,955.0,99.0,2.5,27.0,957.0,1041.97,746.97
2016,6,20,10,45,959.0,99.5,2.55,27.5,978.0,1056.07,754.0
2016,6,20,11,0,963.0,100.0,2.6,28.0,999.0,1066.91,759.08
2016,6,20,11,15,964.5,100.5,2.65,28.0,1012.0,1071.9,762.14
2016,6,20,11,30,966.0,101.0,2.7,28.0,1025.0,1073.5,763.25
2016,6,20,11,45,968.0,100.5,2.75,28.0,1031.5,1071.18,762.04
2016,6,20,12,0,970.0,100.0,2.8,28.0,1038.0,1065.49,758.84
2016,6,20,12,15,969.0,100.0,2.85,28.0,1036.0,1054.0,752.12
2016,6,20,12,30,968.0,100.0,2.9,28.0,1034.0,1039.26,743.45
2016,6,20,12,45,967.5,98.5,3.0,28.0,1025.5,1020.32,732.6
2016,6,20,13,0,967.0,97.0,3.1,28.0,1017.0,998.27,719.74
2016,6,20,13,15,963.5,96.5,3.15,28.0,1000.5,971.44,703.36
2016,6,20,13,30,960.0,96.0,3.2,28.0,984.0,941.81,685.11
2016,6,20,13,45,954.5,95.5,3.25,28.0,960.5,907.82,663.88
2016,6,20,14,0,949.0,95.0,3.3,28.0,937.0,871.43,640.91
2016,6,20,14,15,942.5,94.0,3.35,27.5,907.5,831.56,616.6
2016,6,20,14,30,936.0,93.0,3.4,27.0,878.0,789.72,590.58
2016,6,20,14,45,926.0,92.5,3.45,27.0,842.5,744.13,560.4
2016,6,20,15,0,916.0,92.0,3.5,27.0,807.0,697.25,528.62
2016,6,20,15,15,905.5,90.5,3.5,26.5,766.5,648.08,493.42
2016,6,20,15,30,895.0,89.0,3.5,26.0,726.0,598.13,456.59
2016,6,20,15,45,879.0,88.0,3.5,25.5,681.0,545.21,416.38
2016,6,20,16,0,863.0,87.0,3.5,25.0,636.0,492.51,375.03
2016,6,20,16,15,845.5,84.5,3.45,24.5,588.0,438.26,331.13
2016,6,20,16,30,828.0,82.0,3.4,24.0,540.0,381.66,284.19
2016,6,20,16,45,804.5,79.0,3.35,23.5,490.0,326.82,237.48
2016,6,20,17,0,781.0,76.0,3.3,23.0,440.0,273.97,191.62
2016,6,20,17,15,733.5,69.5,3.15,22.5,380.0,215.08,141.86
2016,6,20,17,30,686.0,63.0,3.0,22.0,320.0,161.21,97.55
2016,6,20,17,45,626.5,64.0,2.95,21.5,272.5,115.02,63.2
2016,6,20,18,0,567.0,65.0,2.9,21.0,225.0,77.75,41.57
2016,6,20,18,15,506.5,58.0,2.85,20.5,179.5,40.35,29.57
2016,6,20,18,30,446.0,51.0,2.8,20.0,134.0,37.01,26.45
2016,6,20,18,45,364.0,40.0,2.8,19.5,95.0,29.94,19.9
2016,6,20,19,0,282.0,29.0,2.8,19.0,56.0,22.36,12.1
2016,6,20,19,15,141.0,14.5,2.85,18.5,28.0,10.86,0.0
2016,6,20,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,21,4,45,60.0,6.0,1.9,13.5,7.5,0.0,0.0
2016,6,21,5,0,120.0,12.0,1.9,14.0,15.0,23.82,0.0
2016,6,21,5,15,257.0,22.5,1.9,14.5,47.0,67.03,26.39
2016,6,21,5,30,394.0,33.0,1.9,15.0,79.0,122.06,77.87
2016,6,21,5,45,481.5,40.0,1.9,16.0,122.5,173.51,122.13
2016,6,21,6,0,569.0,47.0,1.9,17.0,166.0,234.18,174.35
2016,6,21,6,15,623.0,52.0,1.8,17.5,215.0,288.64,222.46
2016,6,21,6,30,677.0,57.0,1.7,18.0,264.0,349.13,274.28
2016,6,21,6,45,717.5,60.0,1.65,18.5,315.0,405.96,321.86
2016,6,21,7,0,758.0,63.0,1.6,19.0,366.0,465.91,370.12
2016,6,21,7,15,785.0,66.5,1.6,20.0,416.5,521.64,412.78
2016,6,21,7,30,812.0,70.0,1.6,21.0,467.0,578.6,454.61
2016,6,21,7,45,833.5,72.0,1.6,22.0,516.5,628.41,489.72
2016,6,21,8,0,855.0,74.0,1.6,23.0,566.0,680.98,523.88
2016,6,21,8,15,870.0,76.0,1.6,23.5,612.5,728.63,554.19
2016,6,21,8,30,885.0,78.0,1.6,24.0,659.0,775.35,583.24
2016,6,21,8,45,897.5,79.5,1.6,25.0,702.5,818.31,607.99
2016,6,21,9,0,910.0,81.0,1.6,26.0,746.0,859.68,631.14
2016,6,21,9,15,919.0,82.5,1.6,26.5,784.5,896.15,651.9
2016,6,21,9,30,928.0,84.0,1.6,27.0,823.0,930.38,670.98
2016,6,21,9,45,931.0,87.5,1.6,28.0,855.0,958.76,684.79
2016,6,21,10,0,934.0,91.0,1.6,29.0,887.0,984.24,696.66
2016,6,21,10,15,939.0,91.5,1.65,29.5,914.0,1005.46,707.89
2016,6,21,10,30,944.0,92.0,1.7,30.0,941.0,1023.65,717.31
2016,6,21,10,45,946.5,93.5,1.75,30.5,961.0,1037.3,724.01
2016,6,21,11,0,949.0,95.0,1.8,31.0,981.0,1047.67,728.82
2016,6,21,11,15,951.0,95.5,1.85,31.0,994.5,1053.2,732.28
2016,6,21,11,30,953.0,96.0,1.9,31.0,1008.0,1055.37,733.86
2016,6,21,11,45,953.0,97.0,2.0,31.5,1013.5,1052.72,731.8
2016,6,21,12,0,953.0,98.0,2.1,32.0,1019.0,1046.73,727.81
2016,6,21,12,15,952.5,98.0,2.2,32.0,1018.0,1035.96,722.44
2016,6,21,12,30,952.0,98.0,2.3,32.0,1017.0,1021.99,715.13
2016,6,21,12,45,945.5,101.0,2.4,32.0,1007.0,1002.14,704.18
2016,6,21,13,0,939.0,104.0,2.5,32.0,997.0,979.42,691.41
2016,6,21,13,15,935.5,103.5,2.6,32.0,981.0,953.25,676.37
2016,6,21,13,30,932.0,103.0,2.7,32.0,965.0,924.37,659.47
2016,6,21,13,45,927.5,101.5,2.85,32.0,942.5,891.08,639.91
