Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,923.0,100.0,3.0,32.0,920.0,855.42,618.51
2016,6,21,14,15,916.5,99.0,3.05,31.5,891.0,816.46,595.23
2016,6,21,14,30,910.0,98.0,3.1,31.0,862.0,775.61,570.32
2016,6,21,14,45,902.0,96.5,3.2,30.5,827.5,731.51,542.99
2016,6,21,15,0,894.0,95.0,3.3,30.0,793.0,686.03,513.71
2016,6,21,15,15,884.0,93.0,3.35,29.5,753.5,637.67,479.72
2016,6,21,15,30,874.0,91.0,3.4,29.0,714.0,588.53,444.08
2016,6,21,15,45,860.5,89.0,3.45,29.0,670.5,537.0,404.7
2016,6,21,16,0,847.0,87.0,3.5,29.0,627.0,485.48,364.17
2016,6,21,16,15,829.5,84.5,3.5,28.0,580.0,432.03,322.28
2016,6,21,16,30,812.0,82.0,3.5,27.0,533.0,376.26,277.22
2016,6,21,16,45,790.0,79.0,3.5,26.5,483.5,322.73,232.09
2016,6,21,17,0,768.0,76.0,3.5,26.0,434.0,271.04,187.66
2016,6,21,17,15,738.0,72.0,3.45,25.0,384.0,218.8,143.38
2016,6,21,17,30,708.0,68.0,3.4,24.0,334.0,169.69,102.73
2016,6,21,17,45,667.0,63.0,3.4,23.5,284.0,121.81,66.5
2016,6,21,18,0,626.0,58.0,3.4,23.0,234.0,75.46,37.4
2016,6,21,18,15,564.5,52.0,3.3,22.0,187.0,35.74,25.38
2016,6,21,18,30,503.0,46.0,3.2,21.0,140.0,32.54,22.49
2016,6,21,18,45,409.5,37.5,3.1,20.0,99.0,27.6,17.88
2016,6,21,19,0,316.0,29.0,3.0,19.0,58.0,22.34,12.12
2016,6,21,19,15,158.0,14.5,3.0,18.5,29.0,10.84,0.0
2016,6,21,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,59.0,6.0,3.5,12.5,7.5,0.0,0.0
2016,6,22,5,0,118.0,12.0,3.6,13.0,15.0,23.53,0.0
2016,6,22,5,15,259.5,22.5,3.65,13.5,47.5,67.08,25.8
2016,6,22,5,30,401.0,33.0,3.7,14.0,80.0,123.15,78.75
2016,6,22,5,45,488.0,40.0,3.75,14.5,124.0,174.77,123.91
2016,6,22,6,0,575.0,47.0,3.8,15.0,168.0,235.56,177.37
2016,6,22,6,15,629.5,52.5,3.8,15.5,217.0,291.01,227.36
2016,6,22,6,30,684.0,58.0,3.8,16.0,266.0,352.56,281.45
2016,6,22,6,45,722.0,62.0,3.8,16.5,317.0,409.68,330.77
2016,6,22,7,0,760.0,66.0,3.8,17.0,368.0,469.68,380.82
2016,6,22,7,15,786.5,69.0,3.75,17.5,419.0,524.69,425.27
2016,6,22,7,30,813.0,72.0,3.7,18.0,470.0,580.87,469.11
2016,6,22,7,45,833.0,75.0,3.65,19.0,519.5,630.85,505.91
2016,6,22,8,0,853.0,78.0,3.6,20.0,569.0,683.47,541.88
2016,6,22,8,15,868.5,80.0,3.55,20.5,615.5,731.41,573.88
2016,6,22,8,30,884.0,82.0,3.5,21.0,662.0,778.47,604.6
2016,6,22,8,45,896.0,83.5,3.5,21.5,705.0,821.01,631.76
2016,6,22,9,0,908.0,85.0,3.5,22.0,748.0,861.92,657.39
2016,6,22,9,15,917.0,86.5,3.45,22.5,786.5,898.35,679.28
2016,6,22,9,30,926.0,88.0,3.4,23.0,825.0,932.54,699.35
2016,6,22,9,45,933.5,89.0,3.35,23.5,858.5,962.37,716.26
2016,6,22,10,0,941.0,90.0,3.3,24.0,892.0,989.53,731.24
2016,6,22,10,15,946.0,91.0,3.3,24.5,919.0,1011.45,743.05
2016,6,22,10,30,951.0,92.0,3.3,25.0,946.0,1030.33,752.88
2016,6,22,10,45,954.5,92.5,3.3,25.5,966.5,1044.03,759.4
2016,6,22,11,0,958.0,93.0,3.3,26.0,987.0,1054.48,763.91
2016,6,22,11,15,960.5,93.5,3.3,26.0,1000.5,1060.6,767.26
2016,6,22,11,30,963.0,94.0,3.3,26.0,1014.0,1063.34,768.6
2016,6,22,11,45,964.0,94.5,3.35,26.0,1020.5,1061.2,767.36
2016,6,22,12,0,965.0,95.0,3.4,26.0,1027.0,1055.69,764.1
2016,6,22,12,15,965.0,95.0,3.4,26.0,1026.5,1045.36,757.46
2016,6,22,12,30,965.0,95.0,3.4,26.0,1026.0,1031.76,748.84
2016,6,22,12,45,957.5,98.5,3.4,26.5,1016.0,1011.31,734.42
2016,6,22,13,0,950.0,102.0,3.4,27.0,1006.0,987.97,718.25
2016,6,22,13,15,947.5,101.5,3.4,26.5,991.0,962.49,703.56
2016,6,22,13,30,945.0,101.0,3.4,26.0,976.0,934.22,686.94
2016,6,22,13,45,940.0,101.0,3.45,26.0,953.5,901.63,666.3
2016,6,22,14,0,935.0,101.0,3.5,26.0,931.0,866.64,643.93
2016,6,22,14,15,929.5,100.0,3.5,26.0,902.5,828.07,618.67
2016,6,22,14,30,924.0,99.0,3.5,26.0,874.0,787.49,591.84
2016,6,22,14,45,916.5,97.0,3.5,26.0,840.0,742.72,561.83
2016,6,22,15,0,909.0,95.0,3.5,26.0,806.0,696.5,530.1
2016,6,22,15,15,899.0,93.5,3.5,25.5,766.0,647.96,495.23
2016,6,22,15,30,889.0,92.0,3.5,25.0,726.0,598.6,458.71
2016,6,22,15,45,876.5,89.5,3.55,25.0,682.0,546.42,418.24
2016,6,22,16,0,864.0,87.0,3.6,25.0,638.0,494.12,376.5
2016,6,22,16,15,846.5,84.5,3.6,24.5,590.0,439.81,332.62
2016,6,22,16,30,829.0,82.0,3.6,24.0,542.0,383.17,285.67
2016,6,22,16,45,807.0,78.5,3.65,23.5,492.0,328.27,238.93
2016,6,22,17,0,785.0,75.0,3.7,23.0,442.0,275.22,192.83
2016,6,22,17,15,754.0,71.5,3.7,22.0,390.5,222.29,147.4
2016,6,22,17,30,723.0,68.0,3.7,21.0,339.0,172.58,105.74
2016,6,22,17,45,680.5,63.0,3.75,20.5,288.5,123.7,68.29
2016,6,22,18,0,638.0,58.0,3.8,20.0,238.0,76.52,38.27
2016,6,22,18,15,576.0,52.0,3.8,19.0,190.5,36.13,26.07
2016,6,22,18,30,514.0,46.0,3.8,18.0,143.0,32.52,22.78
2016,6,22,18,45,416.5,37.5,3.8,17.5,101.0,27.58,18.08
2016,6,22,19,0,319.0,29.0,3.8,17.0,59.0,22.31,12.26
2016,6,22,19,15,159.5,14.5,3.8,16.5,29.5,10.83,0.0
2016,6,22,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,64.0,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,128.0,11.0,3.4,12.0,14.0,23.43,0.0
2016,6,23,5,15,271.5,21.5,3.4,12.5,47.0,67.51,25.05
2016,6,23,5,30,415.0,32.0,3.4,13.0,80.0,124.57,79.52
2016,6,23,5,45,505.0,38.5,3.45,13.5,125.0,177.05,125.56
2016,6,23,6,0,595.0,45.0,3.5,14.0,170.0,238.16,179.5
2016,6,23,6,15,648.5,50.0,3.5,14.5,219.0,294.64,230.62
2016,6,23,6,30,702.0,55.0,3.5,15.0,268.0,356.15,284.93
2016,6,23,6,45,741.5,58.5,3.55,16.0,320.0,414.28,334.67
2016,6,23,7,0,781.0,62.0,3.6,17.0,372.0,475.43,385.03
2016,6,23,7,15,807.0,65.0,3.5,17.5,423.0,531.14,429.86
2016,6,23,7,30,833.0,68.0,3.4,18.0,474.0,585.4,472.03
2016,6,23,7,45,853.5,70.0,3.35,19.0,524.0,638.12,510.69
2016,6,23,8,0,874.0,72.0,3.3,20.0,574.0,690.88,546.25
2016,6,23,8,15,888.0,73.5,3.25,20.5,620.5,738.07,577.43
2016,6,23,8,30,902.0,75.0,3.2,21.0,667.0,784.21,607.24
2016,6,23,8,45,913.5,76.5,3.15,22.0,710.0,827.04,632.9
2016,6,23,9,0,925.0,78.0,3.1,23.0,753.0,868.17,656.81
2016,6,23,9,15,932.5,79.5,3.05,23.5,790.5,903.88,677.83
2016,6,23,9,30,940.0,81.0,3.0,24.0,828.0,937.22,696.98
2016,6,23,9,45,939.5,85.5,3.0,24.5,859.0,963.84,711.84
2016,6,23,10,0,939.0,90.0,3.0,25.0,890.0,987.36,724.63
2016,6,23,10,15,943.0,91.0,3.05,25.5,915.5,1008.33,736.14
2016,6,23,10,30,947.0,92.0,3.1,26.0,941.0,1026.23,745.68
2016,6,23,10,45,949.5,92.5,3.2,26.5,960.5,1038.95,752.37
2016,6,23,11,0,952.0,93.0,3.3,27.0,980.0,1048.41,757.06
2016,6,23,11,15,953.0,93.0,3.4,27.0,992.5,1052.54,759.95
2016,6,23,11,30,954.0,93.0,3.5,27.0,1005.0,1053.31,760.83
2016,6,23,11,45,955.0,92.5,3.6,27.0,1010.5,1050.23,759.34
2016,6,23,12,0,956.0,92.0,3.7,27.0,1016.0,1043.82,755.83
2016,6,23,12,15,955.5,92.0,3.8,27.0,1015.0,1033.15,749.64
2016,6,23,12,30,955.0,92.0,3.9,27.0,1014.0,1019.26,741.43
2016,6,23,12,45,950.5,93.5,4.0,27.0,1004.5,999.9,729.69
2016,6,23,13,0,946.0,95.0,4.1,27.0,995.0,977.59,716.01
2016,6,23,13,15,943.5,94.5,4.1,26.5,980.0,952.28,701.16
2016,6,23,13,30,941.0,94.0,4.1,26.0,965.0,924.18,684.37
2016,6,23,13,45,938.5,92.5,4.2,26.0,943.5,892.44,664.17
2016,6,23,14,0,936.0,91.0,4.3,26.0,922.0,858.16,642.1
2016,6,23,14,15,930.0,90.0,4.35,25.5,893.5,819.24,617.62
2016,6,23,14,30,924.0,89.0,4.4,25.0,865.0,778.35,591.44
2016,6,23,14,45,918.5,86.5,4.45,25.0,831.0,734.59,561.71
2016,6,23,15,0,913.0,84.0,4.5,25.0,797.0,689.21,530.61
2016,6,23,15,15,902.0,82.5,4.5,24.5,757.0,639.95,494.62
2016,6,23,15,30,891.0,81.0,4.5,24.0,717.0,589.96,457.0
2016,6,23,15,45,879.5,78.0,4.5,24.0,673.0,537.81,415.8
2016,6,23,16,0,868.0,75.0,4.5,24.0,629.0,485.47,373.3
2016,6,23,16,15,851.0,73.0,4.5,23.5,581.5,431.73,329.22
2016,6,23,16,30,834.0,71.0,4.5,23.0,534.0,378.78,284.43
2016,6,23,16,45,812.0,68.5,4.5,22.5,485.0,324.79,237.8
2016,6,23,17,0,790.0,66.0,4.5,22.0,436.0,268.99,189.02
2016,6,23,17,15,761.5,63.0,4.4,21.5,385.5,216.79,143.3
2016,6,23,17,30,733.0,60.0,4.3,21.0,335.0,167.52,101.34
2016,6,23,17,45,691.5,56.0,4.25,20.5,285.5,119.06,64.02
2016,6,23,18,0,650.0,52.0,4.2,20.0,236.0,75.26,36.74
2016,6,23,18,15,591.0,46.5,4.05,19.5,189.0,34.86,24.91
2016,6,23,18,30,532.0,41.0,3.9,19.0,142.0,28.24,18.96
2016,6,23,18,45,436.5,34.0,3.8,18.5,100.5,24.43,15.3
2016,6,23,19,0,341.0,27.0,3.7,18.0,59.0,20.4,10.69
2016,6,23,19,15,170.5,13.5,3.65,17.5,29.5,9.93,0.0
2016,6,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.5,5.5,3.0,11.5,7.0,0.0,0.0
2016,6,24,5,0,115.0,11.0,3.1,12.0,14.0,22.05,0.0
2016,6,24,5,15,258.5,21.5,3.1,12.5,46.0,65.21,23.26
2016,6,24,5,30,402.0,32.0,3.1,13.0,78.0,121.56,77.43
2016,6,24,5,45,486.5,39.5,3.15,13.5,122.0,172.96,122.63
2016,6,24,6,0,571.0,47.0,3.2,14.0,166.0,233.3,175.85
2016,6,24,6,15,627.0,52.5,3.1,14.5,215.5,288.99,226.01
2016,6,24,6,30,683.0,58.0,3.0,15.0,265.0,350.97,280.34
2016,6,24,6,45,720.0,62.0,2.9,16.0,316.0,407.55,328.41
2016,6,24,7,0,757.0,66.0,2.8,17.0,367.0,466.92,376.79
2016,6,24,7,15,784.5,69.5,2.65,17.5,418.0,522.91,421.25
2016,6,24,7,30,812.0,73.0,2.5,18.0,469.0,580.18,464.93
2016,6,24,7,45,832.0,76.0,2.35,19.0,518.5,630.14,500.56
2016,6,24,8,0,852.0,79.0,2.2,20.0,568.0,682.74,535.22
2016,6,24,8,15,867.5,81.0,2.1,20.5,615.0,730.69,565.94
2016,6,24,8,30,883.0,83.0,2.0,21.0,662.0,777.77,595.22
2016,6,24,8,45,894.0,85.5,1.95,22.0,705.0,820.61,620.06
2016,6,24,9,0,905.0,88.0,1.9,23.0,748.0,861.76,643.15
2016,6,24,9,15,914.5,89.5,1.85,23.5,786.5,898.61,664.09
2016,6,24,9,30,924.0,91.0,1.8,24.0,825.0,933.24,683.26
2016,6,24,9,45,932.5,91.5,1.8,24.5,859.0,963.49,699.91
2016,6,24,10,0,941.0,92.0,1.8,25.0,893.0,991.11,714.79
2016,6,24,10,15,946.5,93.0,1.8,25.5,920.0,1013.59,726.34
2016,6,24,10,30,952.0,94.0,1.8,26.0,947.0,1033.04,736.0
2016,6,24,10,45,956.0,94.0,1.85,26.5,968.0,1046.82,742.87
2016,6,24,11,0,960.0,94.0,1.9,27.0,989.0,1057.34,747.84
2016,6,24,11,15,962.0,94.5,1.95,27.0,1002.5,1063.05,751.45
2016,6,24,11,30,964.0,95.0,2.0,27.0,1016.0,1065.39,753.13
2016,6,24,11,45,965.5,95.0,2.15,27.5,1023.0,1063.32,752.01
2016,6,24,12,0,967.0,95.0,2.3,28.0,1030.0,1057.87,748.83
2016,6,24,12,15,967.0,95.0,2.4,28.0,1029.0,1047.61,743.58
2016,6,24,12,30,967.0,95.0,2.5,28.0,1028.0,1034.07,736.34
2016,6,24,12,45,956.5,101.0,2.6,28.5,1017.5,1013.29,723.09
2016,6,24,13,0,946.0,107.0,2.7,29.0,1007.0,989.7,708.08
2016,6,24,13,15,943.0,106.5,2.8,29.0,991.5,963.91,693.03
2016,6,24,13,30,940.0,106.0,2.9,29.0,976.0,935.36,676.06
2016,6,24,13,45,936.0,105.0,3.0,29.0,954.0,902.83,656.34
2016,6,24,14,0,932.0,104.0,3.1,29.0,932.0,867.86,634.8
2016,6,24,14,15,926.0,103.0,3.1,28.5,903.5,829.04,611.08
2016,6,24,14,30,920.0,102.0,3.1,28.0,875.0,788.25,585.73
2016,6,24,14,45,912.0,100.5,3.15,28.0,840.5,743.78,556.61
2016,6,24,15,0,904.0,99.0,3.2,28.0,806.0,697.91,525.66
2016,6,24,15,15,894.0,97.0,3.15,28.0,766.0,649.11,489.95
2016,6,24,15,30,884.0,95.0,3.1,28.0,726.0,599.52,452.8
2016,6,24,15,45,870.0,93.0,3.1,28.0,682.0,547.23,412.85
2016,6,24,16,0,856.0,91.0,3.1,28.0,638.0,494.97,371.79
2016,6,24,16,15,838.5,88.5,3.1,27.5,590.0,438.09,326.86
2016,6,24,16,30,821.0,86.0,3.1,27.0,542.0,384.79,283.18
2016,6,24,16,45,798.0,83.0,3.1,26.5,492.0,330.4,237.59
2016,6,24,17,0,775.0,80.0,3.1,26.0,442.0,277.95,192.75
2016,6,24,17,15,743.5,76.0,3.05,25.0,391.0,224.94,148.0
2016,6,24,17,30,712.0,72.0,3.0,24.0,340.0,175.22,106.97
2016,6,24,17,45,668.5,67.0,3.0,23.5,289.0,123.68,67.82
2016,6,24,18,0,625.0,62.0,3.0,23.0,238.0,79.82,40.65
2016,6,24,18,15,561.0,55.5,2.9,22.0,190.0,39.59,28.72
2016,6,24,18,30,497.0,49.0,2.8,21.0,142.0,35.12,24.72
2016,6,24,18,45,399.0,39.5,2.7,20.0,100.5,29.38,19.4
2016,6,24,19,0,301.0,30.0,2.6,19.0,59.0,23.24,12.92
2016,6,24,19,15,150.5,15.0,2.6,18.5,29.5,11.26,0.0
2016,6,24,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,4,45,51.0,5.5,1.45,14.5,6.5,0.0,0.0
2016,6,25,5,0,102.0,11.0,1.4,15.0,13.0,20.68,0.0
2016,6,25,5,15,243.0,22.0,1.4,15.5,44.5,63.03,21.22
2016,6,25,5,30,384.0,33.0,1.4,16.0,76.0,118.59,74.56
2016,6,25,5,45,472.0,40.5,1.4,17.0,120.0,169.88,118.43
2016,6,25,6,0,560.0,48.0,1.4,18.0,164.0,230.47,170.12
2016,6,25,6,15,616.5,53.5,1.35,18.5,213.0,286.59,219.09
2016,6,25,6,30,673.0,59.0,1.3,19.0,262.0,347.3,270.65
2016,6,25,6,45,713.0,63.0,1.3,20.0,313.5,404.77,317.79
2016,6,25,7,0,753.0,67.0,1.3,21.0,365.0,465.33,365.4
2016,6,25,7,15,781.0,70.5,1.3,21.5,416.0,521.42,408.52
2016,6,25,7,30,809.0,74.0,1.3,22.0,467.0,578.84,451.02
2016,6,25,7,45,830.5,76.5,1.35,23.0,517.0,629.1,486.39
2016,6,25,8,0,852.0,79.0,1.4,24.0,567.0,682.15,521.22
2016,6,25,8,15,868.0,81.5,1.45,24.5,614.5,731.05,552.51
2016,6,25,8,30,884.0,84.0,1.5,25.0,662.0,779.1,582.65
2016,6,25,8,45,896.5,85.5,1.55,26.0,705.5,822.14,607.72
2016,6,25,9,0,909.0,87.0,1.6,27.0,749.0,863.59,631.28
2016,6,25,9,15,918.5,88.5,1.65,27.5,788.0,900.59,652.85
2016,6,25,9,30,928.0,90.0,1.7,28.0,827.0,935.39,672.8
2016,6,25,9,45,929.0,94.5,1.75,28.5,859.0,963.13,688.14
2016,6,25,10,0,930.0,99.0,1.8,29.0,891.0,987.88,701.59
2016,6,25,10,15,935.5,100.5,1.9,29.0,918.5,1010.7,715.89
2016,6,25,10,30,941.0,102.0,2.0,29.0,946.0,1030.52,728.4
2016,6,25,10,45,944.5,103.0,2.1,29.5,966.5,1044.72,736.04
2016,6,25,11,0,948.0,104.0,2.2,30.0,987.0,1055.68,741.79
2016,6,25,11,15,950.5,104.5,2.25,30.0,1001.0,1061.83,745.57
2016,6,25,11,30,953.0,105.0,2.3,30.0,1015.0,1064.63,747.45
2016,6,25,11,45,953.5,105.5,2.4,30.0,1021.0,1062.09,746.73
2016,6,25,12,0,954.0,106.0,2.5,30.0,1027.0,1056.21,744.07
2016,6,25,12,15,953.5,106.0,2.55,30.0,1026.5,1045.55,737.99
2016,6,25,12,30,953.0,106.0,2.6,30.0,1026.0,1031.68,730.01
2016,6,25,12,45,953.5,104.5,2.7,30.5,1018.0,1014.12,718.8
2016,6,25,13,0,954.0,103.0,2.8,31.0,1010.0,993.45,705.66
2016,6,25,13,15,951.0,102.5,2.85,30.5,995.0,967.53,691.56
2016,6,25,13,30,948.0,102.0,2.9,30.0,980.0,938.82,675.57
2016,6,25,13,45,943.5,101.0,2.95,30.0,957.5,905.68,655.2
2016,6,25,14,0,939.0,100.0,3.0,30.0,935.0,870.1,633.1
2016,6,25,14,15,933.0,99.0,3.05,30.0,906.0,831.08,608.49
2016,6,25,14,30,927.0,98.0,3.1,30.0,877.0,790.06,582.29
2016,6,25,14,45,919.5,96.5,3.15,30.0,842.5,745.71,553.49
2016,6,25,15,0,912.0,95.0,3.2,30.0,808.0,699.88,523.02
2016,6,25,15,15,901.5,93.0,3.2,29.5,768.0,650.46,488.3
2016,6,25,15,30,891.0,91.0,3.2,29.0,728.0,600.26,451.97
2016,6,25,15,45,878.0,89.0,3.25,29.0,684.0,548.19,412.39
2016,6,25,16,0,865.0,87.0,3.3,29.0,640.0,496.04,371.57
2016,6,25,16,15,848.0,84.5,3.25,28.5,592.0,441.88,328.57
2016,6,25,16,30,831.0,82.0,3.2,28.0,544.0,385.32,282.52
2016,6,25,16,45,809.0,78.5,3.2,27.5,494.0,330.28,236.51
2016,6,25,17,0,787.0,75.0,3.2,27.0,444.0,277.07,191.1
2016,6,25,17,15,756.5,71.5,3.15,26.0,393.0,224.07,146.36
2016,6,25,17,30,726.0,68.0,3.1,25.0,342.0,174.23,105.22
2016,6,25,17,45,684.5,63.5,3.05,24.5,291.5,125.64,68.45
2016,6,25,18,0,643.0,59.0,3.0,24.0,241.0,78.6,38.83
2016,6,25,18,15,581.0,52.5,2.85,23.0,192.5,37.39,26.7
2016,6,25,18,30,519.0,46.0,2.7,22.0,144.0,32.47,22.33
2016,6,25,18,45,423.0,37.5,2.6,21.0,102.0,27.53,17.75
2016,6,25,19,0,327.0,29.0,2.5,20.0,60.0,22.26,12.09
2016,6,25,19,15,163.5,14.5,2.55,19.5,30.0,10.8,0.0
2016,6,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,47.0,5.0,1.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,94.0,10.0,1.9,15.0,12.0,18.83,0.0
2016,6,26,5,15,228.5,21.0,1.9,15.5,42.5,59.51,18.71
2016,6,26,5,30,363.0,32.0,1.9,16.0,73.0,112.97,70.79
2016,6,26,5,45,449.0,40.0,1.9,16.5,116.0,163.07,113.94
2016,6,26,6,0,535.0,48.0,1.9,17.0,159.0,222.29,165.03
2016,6,26,6,15,591.0,54.0,1.8,17.5,207.0,277.43,213.52
2016,6,26,6,30,647.0,60.0,1.7,18.0,255.0,337.97,265.35
2016,6,26,6,45,686.5,64.5,1.6,19.0,305.0,393.54,311.29
2016,6,26,7,0,726.0,69.0,1.5,20.0,355.0,453.08,358.33
2016,6,26,7,15,754.0,72.5,1.45,20.5,405.0,507.89,400.73
2016,6,26,7,30,782.0,76.0,1.4,21.0,455.0,564.06,442.51
2016,6,26,7,45,803.5,78.5,1.4,22.0,504.5,615.99,479.04
2016,6,26,8,0,825.0,81.0,1.4,23.0,554.0,665.02,511.31
2016,6,26,8,15,841.0,83.5,1.4,24.0,600.0,712.84,540.74
2016,6,26,8,30,857.0,86.0,1.4,25.0,646.0,759.88,568.84
2016,6,26,8,45,869.5,88.0,1.45,26.0,689.0,802.52,593.82
2016,6,26,9,0,882.0,90.0,1.5,27.0,732.0,843.64,617.33
2016,6,26,9,15,891.0,91.5,1.55,27.5,770.0,879.42,638.23
2016,6,26,9,30,900.0,93.0,1.6,28.0,808.0,913.04,657.56
2016,6,26,9,45,910.5,93.0,1.7,28.5,841.5,944.09,675.74
2016,6,26,10,0,921.0,93.0,1.8,29.0,875.0,972.69,692.29
2016,6,26,10,15,926.0,94.0,1.85,29.5,902.0,994.42,703.89
2016,6,26,10,30,931.0,95.0,1.9,30.0,929.0,1013.18,713.7
2016,6,26,10,45,933.0,96.5,2.0,30.5,949.0,1026.4,720.77
2016,6,26,11,0,935.0,98.0,2.1,31.0,969.0,1036.39,725.96
2016,6,26,11,15,937.0,98.5,2.15,31.0,982.0,1042.07,729.47
2016,6,26,11,30,939.0,99.0,2.2,31.0,995.0,1044.46,731.1
2016,6,26,11,45,938.0,100.0,2.3,31.5,1001.0,1041.05,728.39
2016,6,26,12,0,937.0,101.0,2.4,32.0,1007.0,1034.37,723.78
2016,6,26,12,15,937.0,101.0,2.5,32.0,1006.0,1024.45,718.7
2016,6,26,12,30,937.0,101.0,2.6,32.0,1005.0,1011.35,711.69
2016,6,26,12,45,924.0,108.0,2.75,32.5,993.5,989.71,698.34
2016,6,26,13,0,911.0,115.0,2.9,33.0,982.0,965.42,683.3
2016,6,26,13,15,908.0,114.5,2.95,32.5,967.0,940.47,669.74
2016,6,26,13,30,905.0,114.0,3.0,32.0,952.0,912.86,654.35
2016,6,26,13,45,901.0,112.5,3.1,32.0,930.0,880.89,634.99
2016,6,26,14,0,897.0,111.0,3.2,32.0,908.0,846.58,613.9
2016,6,26,14,15,890.5,110.0,3.25,32.0,880.0,808.59,589.88
2016,6,26,14,30,884.0,109.0,3.3,32.0,852.0,768.76,564.37
2016,6,26,14,45,875.5,107.5,3.4,32.0,818.0,725.37,536.35
2016,6,26,15,0,867.0,106.0,3.5,32.0,784.0,680.68,506.27
2016,6,26,15,15,856.0,104.0,3.5,31.5,745.0,632.88,472.73
2016,6,26,15,30,845.0,102.0,3.5,31.0,706.0,584.42,437.73
2016,6,26,15,45,830.5,99.5,3.55,31.0,662.5,533.22,398.96
2016,6,26,16,0,816.0,97.0,3.6,31.0,619.0,479.57,357.36
2016,6,26,16,15,798.0,94.0,3.55,30.5,572.0,426.66,315.64
2016,6,26,16,30,780.0,91.0,3.5,30.0,525.0,374.75,273.44
2016,6,26,16,45,757.5,87.5,3.5,29.5,476.5,322.16,229.81
2016,6,26,17,0,735.0,84.0,3.5,29.0,428.0,271.5,186.96
2016,6,26,17,15,703.5,79.5,3.4,28.0,378.5,220.12,144.1
2016,6,26,17,30,672.0,75.0,3.3,27.0,329.0,169.04,102.52
2016,6,26,17,45,631.0,69.0,3.25,26.5,280.0,121.82,67.02
2016,6,26,18,0,590.0,63.0,3.2,26.0,231.0,79.19,40.55
2016,6,26,18,15,528.5,56.5,3.05,25.0,184.5,40.73,29.31
2016,6,26,18,30,467.0,50.0,2.9,24.0,138.0,35.97,25.1
2016,6,26,18,45,377.5,40.0,2.8,23.0,98.0,29.81,19.49
2016,6,26,19,0,288.0,30.0,2.7,22.0,58.0,23.21,12.71
2016,6,26,19,15,144.0,15.0,2.7,21.5,29.0,11.25,0.0
2016,6,26,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,43.0,5.0,2.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,86.0,10.0,2.2,16.0,11.0,17.98,0.0
2016,6,27,5,15,219.0,21.0,2.15,16.5,41.0,57.74,16.81
2016,6,27,5,30,352.0,32.0,2.1,17.0,71.0,110.4,68.73
2016,6,27,5,45,436.5,40.5,2.1,18.0,113.5,159.99,111.12
2016,6,27,6,0,521.0,49.0,2.1,19.0,156.0,218.56,161.1
2016,6,27,6,15,577.5,55.0,2.0,19.5,203.5,273.13,208.78
2016,6,27,6,30,634.0,61.0,1.9,20.0,251.0,333.15,259.91
2016,6,27,6,45,674.0,65.5,1.8,21.0,300.5,388.23,305.29
2016,6,27,7,0,714.0,70.0,1.7,22.0,350.0,447.41,351.94
2016,6,27,7,15,743.0,73.5,1.65,23.0,400.5,502.2,393.51
2016,6,27,7,30,772.0,77.0,1.6,24.0,451.0,558.49,434.42
2016,6,27,7,45,793.5,80.0,1.6,25.0,500.0,610.54,470.85
2016,6,27,8,0,815.0,83.0,1.6,26.0,549.0,662.82,505.4
2016,6,27,8,15,832.0,85.5,1.65,26.5,595.5,707.86,534.17
2016,6,27,8,30,849.0,88.0,1.7,27.0,642.0,755.35,564.15
2016,6,27,8,45,862.5,89.5,1.75,28.0,685.0,798.0,589.14
2016,6,27,9,0,876.0,91.0,1.8,29.0,728.0,839.21,612.73
2016,6,27,9,15,886.0,93.0,1.85,29.5,766.5,876.26,634.44
2016,6,27,9,30,896.0,95.0,1.9,30.0,805.0,911.21,654.6
2016,6,27,9,45,894.0,101.5,1.95,31.0,835.5,937.6,667.81
2016,6,27,10,0,892.0,108.0,2.0,32.0,866.0,960.93,679.04
2016,6,27,10,15,898.5,109.5,2.05,32.0,893.5,984.08,692.9
2016,6,27,10,30,905.0,111.0,2.1,32.0,921.0,1004.37,705.03
2016,6,27,10,45,909.5,111.5,2.2,32.5,942.0,1018.68,712.65
2016,6,27,11,0,914.0,112.0,2.3,33.0,963.0,1029.89,718.46
2016,6,27,11,15,917.0,113.0,2.4,33.0,977.0,1036.95,723.29
2016,6,27,11,30,920.0,114.0,2.5,33.0,991.0,1040.77,726.25
2016,6,27,11,45,921.0,114.0,2.6,33.5,998.0,1038.33,723.99
2016,6,27,12,0,922.0,114.0,2.7,34.0,1005.0,1032.68,719.86
2016,6,27,12,15,922.0,114.0,2.8,34.0,1004.5,1022.86,714.72
2016,6,27,12,30,922.0,114.0,2.9,34.0,1004.0,1009.92,707.7
2016,6,27,12,45,925.5,110.5,3.0,34.0,997.5,993.79,698.71
2016,6,27,13,0,929.0,107.0,3.1,34.0,991.0,974.54,687.76
2016,6,27,13,15,926.0,106.5,3.15,34.0,976.0,949.25,672.6
2016,6,27,13,30,923.0,106.0,3.2,34.0,961.0,921.23,655.68
2016,6,27,13,45,919.0,105.0,3.3,34.0,939.0,889.28,636.43
2016,6,27,14,0,915.0,104.0,3.4,34.0,917.0,854.92,615.43
2016,6,27,14,15,908.5,103.0,3.45,33.5,888.5,816.36,592.39
2016,6,27,14,30,902.0,102.0,3.5,33.0,860.0,775.9,567.75
2016,6,27,14,45,895.0,100.0,3.6,33.0,826.0,732.43,539.74
2016,6,27,15,0,888.0,98.0,3.7,33.0,792.0,687.5,509.92
2016,6,27,15,15,877.5,96.0,3.75,32.5,753.0,639.13,476.2
2016,6,27,15,30,867.0,94.0,3.8,32.0,714.0,590.02,440.9
2016,6,27,15,45,855.0,91.0,3.85,32.0,670.5,538.68,402.04
2016,6,27,16,0,843.0,88.0,3.9,32.0,627.0,487.2,361.96
2016,6,27,16,15,826.0,85.5,3.9,31.5,580.5,434.12,320.15
2016,6,27,16,30,809.0,83.0,3.9,31.0,534.0,378.69,275.37
2016,6,27,16,45,788.5,79.5,3.9,30.5,485.0,325.25,230.94
2016,6,27,17,0,768.0,76.0,3.9,30.0,436.0,273.49,187.05
2016,6,27,17,15,738.5,72.0,3.8,29.0,386.0,221.21,143.3
2016,6,27,17,30,709.0,68.0,3.7,28.0,336.0,172.0,103.01
2016,6,27,17,45,669.5,63.0,3.6,27.5,286.5,124.03,66.94
2016,6,27,18,0,630.0,58.0,3.5,27.0,237.0,77.47,37.69
2016,6,27,18,15,570.0,52.0,3.35,26.0,189.5,37.29,26.25
2016,6,27,18,30,510.0,46.0,3.2,25.0,142.0,32.45,22.0
2016,6,27,18,45,419.5,37.0,3.1,24.0,101.0,27.06,17.09
2016,6,27,19,0,329.0,28.0,3.0,23.0,60.0,21.3,11.14
2016,6,27,19,15,164.5,14.0,2.95,22.5,30.0,10.35,0.0
2016,6,27,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,40.5,5.0,2.25,14.5,5.5,0.0,0.0
2016,6,28,5,0,81.0,10.0,2.3,15.0,11.0,17.42,0.0
2016,6,28,5,15,215.5,21.0,2.2,15.5,41.0,56.86,15.25
2016,6,28,5,30,350.0,32.0,2.1,16.0,71.0,109.62,68.27
2016,6,28,5,45,432.5,41.0,2.05,16.5,113.0,159.06,111.0
2016,6,28,6,0,515.0,50.0,2.0,17.0,155.0,217.29,161.27
2016,6,28,6,15,572.0,56.0,1.9,17.5,202.5,271.69,209.11
2016,6,28,6,30,629.0,62.0,1.8,18.0,250.0,331.6,260.47
2016,6,28,6,45,668.5,67.0,1.7,19.0,300.0,387.61,306.84
2016,6,28,7,0,708.0,72.0,1.6,20.0,350.0,445.88,353.07
2016,6,28,7,15,737.0,76.0,1.55,20.5,400.0,500.96,395.85
2016,6,28,7,30,766.0,80.0,1.5,21.0,450.0,557.53,438.11
2016,6,28,7,45,789.5,82.5,1.5,22.0,499.5,610.09,475.29
2016,6,28,8,0,813.0,85.0,1.5,23.0,549.0,663.06,510.82
2016,6,28,8,15,830.0,87.5,1.5,24.0,595.5,708.01,538.34
2016,6,28,8,30,847.0,90.0,1.5,25.0,642.0,755.45,566.91
2016,6,28,8,45,861.5,91.5,1.55,26.0,685.5,798.86,592.51
2016,6,28,9,0,876.0,93.0,1.6,27.0,729.0,840.92,616.73
2016,6,28,9,15,886.0,94.5,1.65,27.5,767.5,877.45,638.18
2016,6,28,9,30,896.0,96.0,1.7,28.0,806.0,911.9,658.1
2016,6,28,9,45,905.5,97.0,1.75,28.5,840.0,943.07,675.76
2016,6,28,10,0,915.0,98.0,1.8,29.0,874.0,971.76,691.76
2016,6,28,10,15,920.5,99.0,1.85,29.5,902.0,993.93,703.63
2016,6,28,10,30,926.0,100.0,1.9,30.0,930.0,1013.15,713.73
2016,6,28,10,45,930.0,101.0,2.0,30.5,951.0,1027.84,721.7
2016,6,28,11,0,934.0,102.0,2.1,31.0,972.0,1039.34,727.79
2016,6,28,11,15,937.0,102.5,2.15,31.0,986.0,1046.08,731.93
2016,6,28,11,30,940.0,103.0,2.2,31.0,1000.0,1049.53,734.2
2016,6,28,11,45,941.0,103.5,2.3,31.0,1007.0,1047.66,733.91
2016,6,28,12,0,942.0,104.0,2.4,31.0,1014.0,1042.5,731.7
2016,6,28,12,15,942.0,104.0,2.45,31.0,1013.5,1032.58,726.1
2016,6,28,12,30,942.0,104.0,2.5,31.0,1013.0,1019.48,718.62
2016,6,28,12,45,933.0,109.0,2.6,31.0,1003.0,999.62,707.44
2016,6,28,13,0,924.0,114.0,2.7,31.0,993.0,976.97,694.49
2016,6,28,13,15,921.5,113.5,2.75,31.0,978.5,952.23,679.73
2016,6,28,13,30,919.0,113.0,2.8,31.0,964.0,924.77,663.17
2016,6,28,13,45,916.0,111.5,2.85,31.0,942.5,893.29,643.92
2016,6,28,14,0,913.0,110.0,2.9,31.0,921.0,859.36,622.94
2016,6,28,14,15,907.0,108.5,2.95,30.5,893.0,820.77,599.89
2016,6,28,14,30,901.0,107.0,3.0,30.0,865.0,780.25,575.19
2016,6,28,14,45,895.0,105.0,3.05,30.0,831.5,737.51,547.47
2016,6,28,15,0,889.0,103.0,3.1,30.0,798.0,693.23,517.75
2016,6,28,15,15,878.5,101.0,3.1,29.5,758.5,644.78,483.76
2016,6,28,15,30,868.0,99.0,3.1,29.0,719.0,595.6,448.21
2016,6,28,15,45,856.5,96.0,3.1,29.0,676.0,544.43,409.28
2016,6,28,16,0,845.0,93.0,3.1,29.0,633.0,493.08,369.1
2016,6,28,16,15,828.0,90.0,3.05,28.5,586.0,436.5,324.54
2016,6,28,16,30,811.0,87.0,3.0,28.0,539.0,383.41,281.22
2016,6,28,16,45,790.0,83.0,3.0,27.5,489.5,329.2,236.02
2016,6,28,17,0,769.0,79.0,3.0,27.0,440.0,276.74,191.35
2016,6,28,17,15,738.5,75.0,2.95,26.0,389.5,224.16,147.09
2016,6,28,17,30,708.0,71.0,2.9,25.0,339.0,174.76,106.38
2016,6,28,17,45,668.0,66.0,2.9,24.5,289.0,123.77,67.56
2016,6,28,18,0,628.0,61.0,2.9,24.0,239.0,80.01,40.27
2016,6,28,18,15,566.0,54.5,2.85,23.0,191.0,39.48,28.5
2016,6,28,18,30,504.0,48.0,2.8,22.0,143.0,34.2,23.82
2016,6,28,18,45,410.5,39.0,2.75,21.0,101.5,28.89,18.91
2016,6,28,19,0,317.0,30.0,2.7,20.0,60.0,23.22,12.86
2016,6,28,19,15,158.5,15.0,2.8,19.5,30.0,11.26,0.0
2016,6,28,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,30.0,5.0,2.6,12.5,5.5,0.0,0.0
2016,6,29,5,0,60.0,10.0,2.7,13.0,11.0,15.39,0.0
2016,6,29,5,15,199.5,22.0,2.65,13.5,41.0,55.19,13.55
2016,6,29,5,30,339.0,34.0,2.6,14.0,71.0,109.11,68.62
2016,6,29,5,45,433.5,42.5,2.6,14.5,114.5,160.42,112.89
2016,6,29,6,0,528.0,51.0,2.6,15.0,158.0,221.74,165.92
2016,6,29,6,15,297.0,82.5,2.55,15.5,145.5,200.17,157.04
2016,6,29,6,30,66.0,114.0,2.5,16.0,133.0,143.78,114.63
2016,6,29,6,45,74.0,134.5,2.5,17.0,160.0,171.79,137.76
2016,6,29,7,0,82.0,155.0,2.5,18.0,187.0,200.5,160.73
2016,6,29,7,15,109.0,178.5,2.45,18.5,227.5,248.77,199.33
2016,6,29,7,30,136.0,202.0,2.4,19.0,268.0,294.78,235.37
2016,6,29,7,45,151.5,225.0,2.4,20.0,305.5,334.99,265.52
2016,6,29,8,0,167.0,248.0,2.4,21.0,343.0,376.22,295.74
2016,6,29,8,15,179.0,270.0,2.4,21.5,380.0,414.69,323.7
2016,6,29,8,30,191.0,292.0,2.4,22.0,417.0,453.63,351.49
2016,6,29,8,45,539.5,195.0,2.4,22.5,579.5,652.44,504.28
2016,6,29,9,0,888.0,98.0,2.4,23.0,742.0,855.93,645.31
2016,6,29,9,15,898.5,99.5,2.4,23.5,781.0,893.29,666.02
2016,6,29,9,30,909.0,101.0,2.4,24.0,820.0,928.56,686.56
2016,6,29,9,45,914.5,103.5,2.45,24.5,853.5,957.97,703.51
2016,6,29,10,0,920.0,106.0,2.5,25.0,887.0,984.67,718.64
2016,6,29,10,15,926.0,107.5,2.55,25.0,914.5,1007.94,732.96
2016,6,29,10,30,932.0,109.0,2.6,25.0,942.0,1028.25,745.45
2016,6,29,10,45,936.0,109.5,2.65,25.5,963.5,1042.47,752.64
2016,6,29,11,0,940.0,110.0,2.7,26.0,985.0,1053.49,757.92
2016,6,29,11,15,942.5,111.0,2.7,26.0,999.0,1060.26,761.61
2016,6,29,11,30,945.0,112.0,2.7,26.0,1013.0,1063.71,763.34
2016,6,29,11,45,946.0,112.0,2.75,26.5,1019.5,1061.3,760.52
2016,6,29,12,0,947.0,112.0,2.8,27.0,1026.0,1055.58,755.76
2016,6,29,12,15,946.5,112.0,2.85,27.0,1025.5,1045.12,749.62
2016,6,29,12,30,946.0,112.0,2.9,27.0,1025.0,1031.45,741.55
2016,6,29,12,45,945.0,111.5,2.95,27.0,1017.0,1013.68,730.91
2016,6,29,13,0,944.0,111.0,3.0,27.0,1009.0,992.86,718.36
2016,6,29,13,15,941.0,110.5,3.0,27.0,993.5,967.25,702.32
2016,6,29,13,30,938.0,110.0,3.0,27.0,978.0,938.87,684.48
2016,6,29,13,45,934.0,109.0,3.05,27.0,956.0,906.5,664.32
2016,6,29,14,0,930.0,108.0,3.1,27.0,934.0,871.68,642.39
2016,6,29,14,15,924.0,106.5,3.1,26.5,905.5,832.52,618.27
2016,6,29,14,30,918.0,105.0,3.1,26.0,877.0,791.38,592.49
2016,6,29,14,45,910.0,103.5,3.1,26.0,842.5,747.04,563.02
2016,6,29,15,0,902.0,102.0,3.1,26.0,808.0,701.27,531.74
2016,6,29,15,15,891.5,100.0,3.1,25.5,768.0,652.26,496.84
2016,6,29,15,30,881.0,98.0,3.1,25.0,728.0,602.47,460.33
2016,6,29,15,45,867.0,96.0,3.1,25.0,683.5,550.29,420.05
2016,6,29,16,0,853.0,94.0,3.1,25.0,639.0,498.12,378.65
2016,6,29,16,15,835.0,91.0,3.1,24.5,591.0,440.7,332.87
2016,6,29,16,30,817.0,88.0,3.1,24.0,543.0,386.85,288.34
2016,6,29,16,45,793.0,85.0,3.1,23.5,493.0,332.24,242.14
2016,6,29,17,0,769.0,82.0,3.1,23.0,443.0,279.68,196.76
2016,6,29,17,15,737.0,78.0,3.1,22.5,391.5,226.75,151.31
2016,6,29,17,30,705.0,74.0,3.1,22.0,340.0,174.23,107.4
2016,6,29,17,45,659.5,69.0,3.15,21.5,289.0,125.51,70.18
2016,6,29,18,0,614.0,64.0,3.2,21.0,238.0,81.86,42.73
2016,6,29,18,15,549.5,57.5,3.15,20.0,190.5,42.03,31.11
2016,6,29,18,30,485.0,51.0,3.1,19.0,143.0,36.88,26.48
2016,6,29,18,45,383.5,41.5,3.1,18.0,101.0,31.23,21.18
2016,6,29,19,0,282.0,32.0,3.1,17.0,59.0,25.2,14.64
2016,6,29,19,15,141.0,16.0,3.1,16.5,29.5,12.18,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.5,1.75,13.5,32.5,40.77,7.6
2016,6,30,5,30,263.0,37.0,1.7,14.0,65.0,96.52,61.3
2016,6,30,5,45,351.5,48.0,1.7,15.0,106.5,145.18,102.65
2016,6,30,6,0,440.0,59.0,1.7,16.0,148.0,202.98,151.69
2016,6,30,6,15,502.5,67.0,1.6,16.5,195.5,257.66,199.2
2016,6,30,6,30,565.0,75.0,1.5,17.0,243.0,318.44,250.84
2016,6,30,6,45,319.0,114.0,1.4,18.0,212.5,274.98,219.13
2016,6,30,7,0,73.0,153.0,1.3,19.0,182.0,193.73,153.64
2016,6,30,7,15,228.0,161.0,1.25,19.5,267.5,301.09,240.15
2016,6,30,7,30,383.0,169.0,1.2,20.0,353.0,419.64,331.86
2016,6,30,7,45,361.0,195.0,1.2,21.0,383.5,444.24,347.81
2016,6,30,8,0,339.0,221.0,1.2,22.0,414.0,472.29,366.12
2016,6,30,8,15,573.5,166.5,1.15,22.5,526.0,609.61,468.26
2016,6,30,8,30,808.0,112.0,1.1,23.0,638.0,752.0,565.99
2016,6,30,8,45,822.5,115.0,1.1,24.0,681.5,795.91,590.18
2016,6,30,9,0,837.0,118.0,1.1,25.0,725.0,838.52,614.04
2016,6,30,9,15,848.5,120.5,1.15,25.5,764.0,876.45,636.31
2016,6,30,9,30,860.0,123.0,1.2,26.0,803.0,907.54,654.01
2016,6,30,9,45,881.0,118.0,1.25,26.5,840.0,942.09,673.83
2016,6,30,10,0,902.0,113.0,1.3,27.0,877.0,974.77,692.27
2016,6,30,10,15,908.0,114.0,1.4,27.5,905.0,997.2,705.03
2016,6,30,10,30,914.0,115.0,1.5,28.0,933.0,1016.73,716.12
2016,6,30,10,45,918.0,116.5,1.6,28.5,954.0,1031.79,724.51
2016,6,30,11,0,922.0,118.0,1.7,29.0,975.0,1043.71,731.05
2016,6,30,11,15,924.5,118.5,1.8,29.0,989.0,1049.88,735.62
2016,6,30,11,30,927.0,119.0,1.9,29.0,1003.0,1052.79,738.33
2016,6,30,11,45,927.5,119.5,2.05,29.5,1009.5,1050.43,737.07
2016,6,30,12,0,928.0,120.0,2.2,30.0,1016.0,1044.82,733.84
2016,6,30,12,15,927.5,120.0,2.3,30.0,1015.0,1034.52,728.62
2016,6,30,12,30,927.0,120.0,2.4,30.0,1014.0,1021.09,721.5
2016,6,30,12,45,919.5,123.5,2.5,30.0,1004.0,1001.36,710.44
2016,6,30,13,0,912.0,127.0,2.6,30.0,994.0,978.86,697.6
2016,6,30,13,15,908.5,126.0,2.65,29.5,978.5,952.99,683.49
2016,6,30,13,30,905.0,125.0,2.7,29.0,963.0,924.48,667.55
2016,6,30,13,45,901.0,123.0,2.75,29.0,941.0,892.06,647.59
2016,6,30,14,0,897.0,121.0,2.8,29.0,919.0,857.29,625.94
2016,6,30,14,15,890.0,119.5,2.85,29.0,890.0,818.44,601.36
2016,6,30,14,30,883.0,118.0,2.9,29.0,861.0,777.77,575.29
2016,6,30,14,45,875.5,115.5,2.95,29.0,826.5,734.17,546.9
2016,6,30,15,0,868.0,113.0,3.0,29.0,792.0,689.19,516.25
2016,6,30,15,15,856.0,111.0,3.0,28.5,752.5,640.68,482.13
2016,6,30,15,30,844.0,109.0,3.0,28.0,713.0,591.59,446.59
2016,6,30,15,45,831.0,105.5,3.05,28.0,669.0,538.05,406.1
2016,6,30,16,0,818.0,102.0,3.1,28.0,625.0,486.38,365.75
2016,6,30,16,15,798.5,99.0,3.1,27.5,577.5,432.65,323.26
2016,6,30,16,30,779.0,96.0,3.1,27.0,530.0,380.06,280.36
2016,6,30,16,45,755.5,92.0,3.1,27.0,480.5,326.65,235.34
2016,6,30,17,0,732.0,88.0,3.1,27.0,431.0,275.27,191.33
2016,6,30,17,15,699.0,83.0,3.05,26.5,380.5,220.25,145.21
2016,6,30,17,30,666.0,78.0,3.0,26.0,330.0,171.36,105.01
2016,6,30,17,45,623.0,72.5,2.95,25.5,280.5,124.54,69.75
2016,6,30,18,0,580.0,67.0,2.9,25.0,231.0,82.53,43.6
2016,6,30,18,15,515.5,59.5,2.8,24.0,184.0,43.63,31.92
2016,6,30,18,30,451.0,52.0,2.7,23.0,137.0,37.78,26.77
2016,6,30,18,45,356.5,41.5,2.65,22.0,96.5,31.23,20.78
2016,6,30,19,0,262.0,31.0,2.6,21.0,56.0,24.21,13.55
2016,6,30,19,15,131.0,15.5,2.7,20.5,28.0,11.73,0.0
2016,6,30,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,127.0,18.0,2.3,14.5,31.5,39.32,5.6
2016,7,1,5,30,254.0,36.0,2.3,15.0,63.0,93.39,58.72
2016,7,1,5,45,345.0,46.5,2.35,15.5,103.5,141.65,99.78
2016,7,1,6,0,436.0,57.0,2.4,16.0,144.0,199.23,148.92
2016,7,1,6,15,498.0,65.0,2.35,16.5,191.0,253.42,196.38
2016,7,1,6,30,560.0,73.0,2.3,17.0,238.0,313.69,248.16
2016,7,1,6,45,603.5,79.0,2.25,17.5,287.5,369.19,295.12
2016,7,1,7,0,647.0,85.0,2.2,18.0,337.0,428.31,343.48
2016,7,1,7,15,679.5,90.0,2.1,18.5,386.5,483.54,387.1
2016,7,1,7,30,712.0,95.0,2.0,19.0,436.0,540.73,430.59
2016,7,1,7,45,737.5,98.5,1.95,19.5,485.5,591.97,468.37
2016,7,1,8,0,763.0,102.0,1.9,20.0,535.0,645.31,506.39
2016,7,1,8,15,782.0,105.0,1.85,20.5,581.5,693.75,538.47
2016,7,1,8,30,801.0,108.0,1.8,21.0,628.0,741.75,569.04
2016,7,1,8,45,816.5,110.5,1.8,22.0,671.5,785.7,595.38
2016,7,1,9,0,832.0,113.0,1.8,23.0,715.0,828.44,620.32
