Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,843.5,115.0,1.85,23.0,753.5,861.14,641.01
2016,7,1,9,30,855.0,117.0,1.9,23.0,792.0,896.33,663.35
2016,7,1,9,45,865.0,118.0,1.95,23.5,826.0,927.0,681.25
2016,7,1,10,0,875.0,119.0,2.0,24.0,860.0,955.31,697.54
2016,7,1,10,15,882.0,120.5,2.0,24.0,888.0,978.75,711.43
2016,7,1,10,30,889.0,122.0,2.0,24.0,916.0,999.4,723.58
2016,7,1,10,45,894.5,122.0,2.05,24.5,937.5,1014.11,731.2
2016,7,1,11,0,900.0,122.0,2.1,25.0,959.0,1025.8,737.02
2016,7,1,11,15,903.5,122.5,2.15,25.0,973.0,1032.89,741.48
2016,7,1,11,30,907.0,123.0,2.2,25.0,987.0,1036.8,744.1
2016,7,1,11,45,909.0,123.0,2.25,25.5,994.5,1035.5,742.1
2016,7,1,12,0,911.0,123.0,2.3,26.0,1002.0,1031.0,738.23
2016,7,1,12,15,911.0,123.0,2.35,26.0,1001.5,1021.38,732.7
2016,7,1,12,30,911.0,123.0,2.4,26.0,1001.0,1008.66,725.31
2016,7,1,12,45,903.5,126.5,2.45,26.0,991.5,989.2,713.67
2016,7,1,13,0,896.0,130.0,2.5,26.0,982.0,967.01,700.33
2016,7,1,13,15,892.5,129.5,2.55,26.0,967.0,942.0,685.15
2016,7,1,13,30,889.0,129.0,2.6,26.0,952.0,914.39,668.2
2016,7,1,13,45,885.0,127.5,2.65,26.0,930.5,882.92,648.61
2016,7,1,14,0,881.0,126.0,2.7,26.0,909.0,849.13,627.34
2016,7,1,14,15,874.0,124.5,2.7,25.5,880.5,810.83,603.69
2016,7,1,14,30,867.0,123.0,2.7,25.0,852.0,770.74,578.52
2016,7,1,14,45,682.0,199.5,2.75,25.0,758.5,675.5,510.56
2016,7,1,15,0,497.0,276.0,2.8,25.0,665.0,592.59,448.21
2016,7,1,15,15,662.0,194.5,2.8,24.5,685.0,595.42,454.07
2016,7,1,15,30,827.0,113.0,2.8,24.0,705.0,583.93,447.65
2016,7,1,15,45,812.5,110.0,2.8,24.0,661.5,532.68,407.88
2016,7,1,16,0,798.0,107.0,2.8,24.0,618.0,481.64,367.39
2016,7,1,16,15,778.5,104.0,2.8,23.5,570.5,428.88,325.15
2016,7,1,16,30,759.0,101.0,2.8,23.0,523.0,377.29,282.55
2016,7,1,16,45,734.0,96.5,2.8,23.0,474.0,323.94,237.15
2016,7,1,17,0,709.0,92.0,2.8,23.0,425.0,269.96,190.72
2016,7,1,17,15,675.5,87.0,2.75,22.5,375.0,218.71,147.05
2016,7,1,17,30,642.0,82.0,2.7,22.0,325.0,170.96,107.32
2016,7,1,17,45,596.0,76.0,2.7,21.5,275.5,124.62,72.08
2016,7,1,18,0,550.0,70.0,2.7,21.0,226.0,83.44,46.05
2016,7,1,18,15,485.0,62.0,2.65,20.0,179.5,45.68,34.28
2016,7,1,18,30,420.0,54.0,2.6,19.0,133.0,39.63,28.86
2016,7,1,18,45,323.5,43.0,2.55,18.5,93.5,32.67,22.36
2016,7,1,19,0,227.0,32.0,2.5,18.0,54.0,24.69,14.13
2016,7,1,19,15,113.5,16.0,2.5,17.5,27.0,12.4,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.5,17.5,2.15,13.5,31.0,38.17,3.66
2016,7,2,5,30,249.0,35.0,2.2,14.0,62.0,91.05,57.06
2016,7,2,5,45,344.5,45.5,2.25,14.5,103.0,140.1,98.78
2016,7,2,6,0,440.0,56.0,2.3,15.0,144.0,198.89,148.95
2016,7,2,6,15,502.0,63.5,2.3,15.5,190.5,252.69,196.32
2016,7,2,6,30,564.0,71.0,2.3,16.0,237.0,312.57,248.09
2016,7,2,6,45,352.0,112.5,2.3,16.5,223.0,287.78,231.64
2016,7,2,7,0,140.0,154.0,2.3,17.0,209.0,233.24,187.87
2016,7,2,7,15,126.5,177.0,2.3,17.5,231.5,256.68,206.48
2016,7,2,7,30,113.0,200.0,2.3,18.0,254.0,278.6,223.0
2016,7,2,7,45,226.0,210.0,2.3,18.5,333.0,372.77,297.92
2016,7,2,8,0,339.0,220.0,2.3,19.0,412.0,470.77,373.58
2016,7,2,8,15,573.0,162.5,2.3,19.5,520.0,604.25,476.41
2016,7,2,8,30,807.0,105.0,2.3,20.0,628.0,742.57,576.18
2016,7,2,8,45,821.5,107.5,2.3,20.5,671.0,785.96,602.98
2016,7,2,9,0,836.0,110.0,2.3,21.0,714.0,828.07,629.22
2016,7,2,9,15,847.5,112.0,2.3,21.5,753.0,861.0,648.79
2016,7,2,9,30,859.0,114.0,2.3,22.0,792.0,896.36,669.84
2016,7,2,9,45,860.5,120.0,2.3,22.5,823.5,924.62,685.89
2016,7,2,10,0,862.0,126.0,2.3,23.0,855.0,950.1,700.05
2016,7,2,10,15,869.0,127.5,2.3,23.0,883.0,973.3,714.03
2016,7,2,10,30,876.0,129.0,2.3,23.0,911.0,993.76,726.26
2016,7,2,10,45,879.5,130.5,2.35,23.5,931.5,1007.9,733.58
2016,7,2,11,0,883.0,132.0,2.4,24.0,952.0,1019.0,739.07
2016,7,2,11,15,886.5,132.5,2.4,24.0,966.5,1025.99,742.94
2016,7,2,11,30,890.0,133.0,2.4,24.0,981.0,1029.86,744.96
2016,7,2,11,45,890.0,134.5,2.45,24.5,988.0,1028.08,742.6
2016,7,2,12,0,890.0,136.0,2.5,25.0,995.0,1023.18,738.41
2016,7,2,12,15,890.5,136.0,2.5,25.0,994.5,1014.19,732.66
2016,7,2,12,30,891.0,136.0,2.5,25.0,994.0,1002.18,725.11
2016,7,2,12,45,666.5,265.0,2.55,25.0,904.5,907.51,663.98
2016,7,2,13,0,442.0,394.0,2.6,25.0,815.0,808.73,592.05
2016,7,2,13,15,667.5,260.5,2.6,25.0,884.0,870.54,641.85
2016,7,2,13,30,893.0,127.0,2.6,25.0,953.0,916.17,672.66
2016,7,2,13,45,888.0,126.0,2.65,25.0,931.5,884.23,652.02
2016,7,2,14,0,883.0,125.0,2.7,25.0,910.0,850.02,630.4
2016,7,2,14,15,876.5,123.5,2.7,24.5,881.5,812.05,606.89
2016,7,2,14,30,870.0,122.0,2.7,24.0,853.0,772.25,581.82
2016,7,2,14,45,860.0,120.5,2.7,24.0,819.0,728.32,552.44
2016,7,2,15,0,850.0,119.0,2.7,24.0,785.0,683.22,520.73
2016,7,2,15,15,838.5,117.0,2.7,23.5,745.5,634.43,485.9
2016,7,2,15,30,827.0,115.0,2.7,23.0,706.0,586.01,450.28
2016,7,2,15,45,811.0,112.5,2.7,23.0,662.0,534.41,410.4
2016,7,2,16,0,795.0,110.0,2.7,23.0,618.0,483.15,369.68
2016,7,2,16,15,775.0,106.5,2.65,22.5,571.0,429.83,326.86
2016,7,2,16,30,755.0,103.0,2.6,22.0,524.0,377.75,283.76
2016,7,2,16,45,728.0,99.5,2.6,21.5,474.5,322.15,237.08
2016,7,2,17,0,701.0,96.0,2.6,21.0,425.0,271.4,193.43
2016,7,2,17,15,667.5,91.0,2.55,20.5,375.0,220.52,149.86
2016,7,2,17,30,634.0,86.0,2.5,20.0,325.0,173.17,110.25
2016,7,2,17,45,585.5,79.5,2.5,19.5,275.0,126.52,74.64
2016,7,2,18,0,537.0,73.0,2.5,19.0,225.0,85.32,48.42
2016,7,2,18,15,472.5,64.5,2.45,18.5,179.0,47.82,36.37
2016,7,2,18,30,408.0,56.0,2.4,18.0,133.0,41.52,30.63
2016,7,2,18,45,315.0,44.0,2.35,17.5,93.0,33.22,22.93
2016,7,2,19,0,222.0,32.0,2.3,17.0,53.0,24.7,14.18
2016,7,2,19,15,111.0,16.0,2.3,16.5,26.5,12.4,0.0
2016,7,2,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,135.5,17.0,2.1,12.5,31.0,38.89,1.82
2016,7,3,5,30,271.0,34.0,2.2,13.0,62.0,94.43,58.84
2016,7,3,5,45,365.0,44.0,2.3,13.5,103.0,143.17,100.86
2016,7,3,6,0,459.0,54.0,2.4,14.0,144.0,201.96,151.45
2016,7,3,6,15,520.0,61.5,2.4,14.5,191.5,256.31,199.65
2016,7,3,6,30,581.0,69.0,2.4,15.0,239.0,316.66,252.15
2016,7,3,6,45,479.5,97.5,2.4,16.0,256.0,329.09,265.12
2016,7,3,7,0,378.0,126.0,2.4,17.0,273.0,332.96,269.04
2016,7,3,7,15,556.0,107.5,2.35,17.5,356.0,432.98,349.74
2016,7,3,7,30,734.0,89.0,2.3,18.0,439.0,544.81,437.07
2016,7,3,7,45,758.0,92.5,2.25,18.5,488.0,597.5,475.93
2016,7,3,8,0,782.0,96.0,2.2,19.0,537.0,650.7,514.24
2016,7,3,8,15,800.0,99.0,2.2,19.5,584.0,699.22,546.75
2016,7,3,8,30,818.0,102.0,2.2,20.0,631.0,747.2,578.04
2016,7,3,8,45,832.5,104.0,2.2,20.5,674.0,790.47,605.41
2016,7,3,9,0,847.0,106.0,2.2,21.0,717.0,828.21,628.52
2016,7,3,9,15,858.0,108.0,2.2,21.0,756.0,865.42,652.23
2016,7,3,9,30,869.0,110.0,2.2,21.0,795.0,900.68,674.4
2016,7,3,9,45,890.0,104.5,2.25,21.5,832.0,935.02,694.97
2016,7,3,10,0,911.0,99.0,2.3,22.0,869.0,967.48,714.13
2016,7,3,10,15,916.5,100.5,2.3,22.5,897.0,990.33,726.38
2016,7,3,10,30,922.0,102.0,2.3,23.0,925.0,1010.25,736.77
2016,7,3,10,45,926.5,102.5,2.35,23.5,946.0,1025.07,744.47
2016,7,3,11,0,931.0,103.0,2.4,24.0,967.0,1036.73,750.26
2016,7,3,11,15,934.0,103.5,2.45,24.0,981.5,1043.67,754.61
2016,7,3,11,30,937.0,104.0,2.5,24.0,996.0,1047.32,757.02
2016,7,3,11,45,938.0,104.5,2.55,24.5,1003.0,1045.65,754.71
2016,7,3,12,0,939.0,105.0,2.6,25.0,1010.0,1040.69,750.45
2016,7,3,12,15,939.0,105.0,2.6,25.0,1009.5,1030.97,744.25
2016,7,3,12,30,939.0,105.0,2.6,25.0,1009.0,1018.06,736.14
2016,7,3,12,45,923.5,113.5,2.65,25.0,997.0,995.66,722.51
2016,7,3,13,0,908.0,122.0,2.7,25.0,985.0,970.65,707.23
2016,7,3,13,15,905.0,121.5,2.7,25.0,970.0,945.9,691.67
2016,7,3,13,30,902.0,121.0,2.7,25.0,955.0,918.48,674.32
2016,7,3,13,45,896.5,120.0,2.75,25.0,933.0,885.88,653.86
2016,7,3,14,0,891.0,119.0,2.8,25.0,911.0,851.03,631.76
2016,7,3,14,15,884.5,118.0,2.8,24.5,883.0,813.29,608.36
2016,7,3,14,30,878.0,117.0,2.8,24.0,855.0,773.7,583.4
2016,7,3,14,45,869.0,115.0,2.8,24.0,820.5,729.71,553.93
2016,7,3,15,0,860.0,113.0,2.8,24.0,786.0,684.46,522.3
2016,7,3,15,15,848.5,111.0,2.75,23.5,746.5,636.59,487.83
2016,7,3,15,30,837.0,109.0,2.7,23.0,707.0,586.3,450.68
2016,7,3,15,45,821.5,106.5,2.7,23.0,663.5,534.5,410.62
2016,7,3,16,0,806.0,104.0,2.7,23.0,620.0,482.98,369.64
2016,7,3,16,15,787.0,101.0,2.7,22.5,572.5,430.0,327.09
2016,7,3,16,30,768.0,98.0,2.7,22.0,525.0,378.13,284.09
2016,7,3,16,45,743.5,94.0,2.7,21.5,476.0,324.89,239.02
2016,7,3,17,0,719.0,90.0,2.7,21.0,427.0,271.04,192.73
2016,7,3,17,15,686.0,85.0,2.65,20.5,376.5,219.32,148.29
2016,7,3,17,30,653.0,80.0,2.6,20.0,326.0,171.04,107.77
2016,7,3,17,45,608.5,74.0,2.6,19.5,277.0,124.24,71.82
2016,7,3,18,0,564.0,68.0,2.6,19.0,228.0,82.43,45.18
2016,7,3,18,15,500.5,60.0,2.55,18.5,181.5,43.88,32.93
2016,7,3,18,30,437.0,52.0,2.5,18.0,135.0,37.84,27.43
2016,7,3,18,45,344.5,41.5,2.5,17.5,95.0,31.29,21.27
2016,7,3,19,0,252.0,31.0,2.5,17.0,55.0,24.29,13.81
2016,7,3,19,15,126.0,15.5,2.5,16.5,27.5,12.0,0.0
2016,7,3,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,16.0,2.3,12.5,31.0,39.92,0.0
2016,7,4,5,30,295.0,32.0,2.4,13.0,62.0,96.66,59.38
2016,7,4,5,45,391.5,41.0,2.55,13.5,103.5,146.07,102.24
2016,7,4,6,0,488.0,50.0,2.7,14.0,145.0,205.8,153.82
2016,7,4,6,15,244.0,62.0,2.65,14.5,109.5,157.68,123.21
2016,7,4,6,30,0.0,74.0,2.6,15.0,74.0,72.18,55.65
2016,7,4,6,45,0.0,89.5,2.6,15.5,89.5,87.51,68.5
2016,7,4,7,0,0.0,105.0,2.6,16.0,105.0,102.84,81.0
2016,7,4,7,15,8.0,135.5,2.55,16.5,139.5,137.96,109.7
2016,7,4,7,30,16.0,166.0,2.5,17.0,174.0,173.91,138.55
2016,7,4,7,45,26.0,192.0,2.45,17.5,206.0,207.22,164.8
2016,7,4,8,0,36.0,218.0,2.4,18.0,238.0,247.19,195.87
2016,7,4,8,15,75.5,253.0,2.35,18.5,300.5,313.95,248.0
2016,7,4,8,30,115.0,288.0,2.3,19.0,363.0,390.66,306.3
2016,7,4,8,45,229.0,295.0,2.3,19.5,456.5,493.09,384.74
2016,7,4,9,0,343.0,302.0,2.3,20.0,550.0,610.52,471.23
2016,7,4,9,15,618.0,199.5,2.3,20.5,675.0,761.69,584.0
2016,7,4,9,30,893.0,97.0,2.3,21.0,800.0,907.87,681.23
2016,7,4,9,45,891.5,103.5,2.35,21.5,831.0,934.97,695.87
2016,7,4,10,0,890.0,110.0,2.4,22.0,862.0,959.05,709.6
2016,7,4,10,15,896.0,111.5,2.4,22.0,889.5,981.98,723.47
2016,7,4,10,30,902.0,113.0,2.4,22.0,917.0,1002.04,735.49
2016,7,4,10,45,905.0,115.0,2.45,22.5,938.0,1016.69,743.15
2016,7,4,11,0,908.0,117.0,2.5,23.0,959.0,1028.2,748.89
2016,7,4,11,15,911.0,117.5,2.5,23.0,973.0,1034.98,752.63
2016,7,4,11,30,914.0,118.0,2.5,23.0,987.0,1038.55,754.46
2016,7,4,11,45,913.0,119.5,2.55,23.5,993.5,1035.9,751.52
2016,7,4,12,0,912.0,121.0,2.6,24.0,1000.0,1030.04,746.68
2016,7,4,12,15,912.0,121.0,2.6,24.0,999.5,1020.5,740.56
2016,7,4,12,30,912.0,121.0,2.6,24.0,999.0,1007.87,732.58
2016,7,4,12,45,917.0,116.5,2.65,24.0,993.0,992.51,723.4
2016,7,4,13,0,922.0,112.0,2.7,24.0,987.0,974.0,712.23
2016,7,4,13,15,918.5,111.0,2.7,24.0,972.0,948.05,695.77
2016,7,4,13,30,915.0,110.0,2.7,24.0,957.0,919.41,677.56
2016,7,4,13,45,910.5,109.0,2.7,24.0,935.0,887.36,657.03
2016,7,4,14,0,906.0,108.0,2.7,24.0,913.0,852.94,634.82
2016,7,4,14,15,899.0,107.0,2.7,23.5,884.5,814.34,610.81
2016,7,4,14,30,892.0,106.0,2.7,23.0,856.0,773.88,585.22
2016,7,4,14,45,883.5,104.5,2.7,23.0,821.5,730.22,555.92
2016,7,4,15,0,875.0,103.0,2.7,23.0,787.0,685.22,524.8
2016,7,4,15,15,864.0,101.0,2.7,22.5,747.5,637.05,490.2
2016,7,4,15,30,853.0,99.0,2.7,22.0,708.0,588.19,454.05
2016,7,4,15,45,839.0,96.5,2.75,22.0,664.5,536.81,414.22
2016,7,4,16,0,825.0,94.0,2.8,22.0,621.0,482.91,371.37
2016,7,4,16,15,806.5,91.0,2.75,21.5,573.5,429.21,327.85
2016,7,4,16,30,788.0,88.0,2.7,21.0,526.0,376.54,283.81
2016,7,4,16,45,764.5,84.5,2.7,21.0,477.0,323.04,237.69
2016,7,4,17,0,741.0,81.0,2.7,21.0,428.0,271.56,192.54
2016,7,4,17,15,709.5,76.5,2.7,20.5,378.0,219.65,147.73
2016,7,4,17,30,678.0,72.0,2.7,20.0,328.0,168.21,104.45
2016,7,4,17,45,635.0,67.0,2.7,19.5,278.5,121.1,68.14
2016,7,4,18,0,592.0,62.0,2.7,19.0,229.0,78.78,41.29
2016,7,4,18,15,530.0,55.0,2.65,18.0,182.5,39.59,29.24
2016,7,4,18,30,468.0,48.0,2.6,17.0,136.0,34.28,24.43
2016,7,4,18,45,375.0,38.5,2.55,16.5,96.0,28.52,18.98
2016,7,4,19,0,282.0,29.0,2.5,16.0,56.0,22.37,12.3
2016,7,4,19,15,141.0,14.5,2.5,15.5,28.0,10.88,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,137.5,16.0,2.65,13.5,30.0,38.24,0.0
2016,7,5,5,30,275.0,32.0,2.7,14.0,60.0,92.5,56.32
2016,7,5,5,45,368.5,42.0,2.75,14.5,100.5,141.05,98.39
2016,7,5,6,0,462.0,52.0,2.8,15.0,141.0,199.64,148.75
2016,7,5,6,15,524.5,58.5,2.75,15.5,188.0,253.47,196.49
2016,7,5,6,30,587.0,65.0,2.7,16.0,235.0,313.44,248.7
2016,7,5,6,45,293.5,85.5,2.65,16.5,170.5,230.96,186.24
2016,7,5,7,0,0.0,106.0,2.6,17.0,106.0,103.88,81.37
2016,7,5,7,15,0.0,118.5,2.55,17.5,118.5,116.15,91.26
2016,7,5,7,30,0.0,131.0,2.5,18.0,131.0,128.44,100.81
2016,7,5,7,45,5.0,158.5,2.45,18.5,161.5,159.23,125.29
2016,7,5,8,0,10.0,186.0,2.4,19.0,192.0,190.5,149.7
2016,7,5,8,15,17.0,211.5,2.35,19.0,222.5,221.58,173.95
2016,7,5,8,30,24.0,237.0,2.3,19.0,253.0,253.19,198.31
2016,7,5,8,45,26.0,255.5,2.3,19.5,274.0,274.04,213.53
2016,7,5,9,0,28.0,274.0,2.3,20.0,295.0,302.04,234.05
2016,7,5,9,15,39.5,305.5,2.35,20.5,336.5,345.36,266.23
2016,7,5,9,30,51.0,337.0,2.4,21.0,378.0,389.17,298.18
2016,7,5,9,45,475.5,220.5,2.45,21.5,620.5,680.74,523.32
2016,7,5,10,0,900.0,104.0,2.5,22.0,863.0,961.78,714.91
2016,7,5,10,15,907.0,105.0,2.55,22.0,891.5,985.41,727.2
2016,7,5,10,30,914.0,106.0,2.6,22.0,920.0,1006.17,740.2
2016,7,5,10,45,918.0,107.0,2.65,22.5,941.5,1020.99,747.96
2016,7,5,11,0,922.0,108.0,2.7,23.0,963.0,1032.67,753.79
2016,7,5,11,15,925.5,108.5,2.75,23.0,977.5,1040.11,758.46
2016,7,5,11,30,929.0,109.0,2.8,23.0,992.0,1044.29,761.18
2016,7,5,11,45,930.0,109.5,2.85,23.0,999.5,1042.68,760.31
2016,7,5,12,0,931.0,110.0,2.9,23.0,1007.0,1037.79,757.47
2016,7,5,12,15,932.0,110.0,2.95,23.0,1007.5,1029.16,752.32
2016,7,5,12,30,933.0,110.0,3.0,23.0,1008.0,1017.33,745.2
2016,7,5,12,45,926.5,113.5,3.05,23.0,999.0,998.66,733.69
2016,7,5,13,0,920.0,117.0,3.1,23.0,990.0,977.13,720.36
2016,7,5,13,15,918.0,116.0,3.1,23.0,976.0,952.58,704.65
2016,7,5,13,30,916.0,115.0,3.1,23.0,962.0,925.27,687.11
2016,7,5,13,45,913.0,113.5,3.1,23.0,941.0,893.96,666.85
2016,7,5,14,0,910.0,112.0,3.1,23.0,920.0,860.2,644.84
2016,7,5,14,15,904.5,110.5,3.1,22.5,892.0,822.15,620.95
2016,7,5,14,30,899.0,109.0,3.1,22.0,864.0,782.11,595.41
2016,7,5,14,45,892.5,107.0,3.15,22.0,830.5,739.1,566.54
2016,7,5,15,0,886.0,105.0,3.2,22.0,797.0,694.55,535.64
2016,7,5,15,15,875.5,103.0,3.2,21.5,758.0,646.18,500.55
2016,7,5,15,30,865.0,101.0,3.2,21.0,719.0,597.06,463.86
2016,7,5,15,45,853.0,98.0,3.25,21.0,675.5,545.67,423.65
2016,7,5,16,0,841.0,95.0,3.3,21.0,632.0,491.56,380.25
2016,7,5,16,15,823.0,92.0,3.35,20.5,584.5,437.24,336.03
2016,7,5,16,30,805.0,89.0,3.4,20.0,537.0,383.87,291.15
2016,7,5,16,45,782.0,85.5,3.45,20.0,487.5,329.61,243.99
2016,7,5,17,0,759.0,82.0,3.5,20.0,438.0,277.3,197.74
2016,7,5,17,15,727.0,78.0,3.55,19.5,387.0,224.74,152.02
2016,7,5,17,30,695.0,74.0,3.6,19.0,336.0,172.6,107.86
2016,7,5,17,45,650.0,68.5,3.65,18.5,285.0,123.89,70.16
2016,7,5,18,0,605.0,63.0,3.7,18.0,234.0,80.21,42.32
2016,7,5,18,15,540.5,56.5,3.65,17.0,186.5,40.74,30.37
2016,7,5,18,30,476.0,50.0,3.6,16.0,139.0,36.12,26.14
2016,7,5,18,45,373.0,40.5,3.55,15.5,97.5,30.43,20.7
2016,7,5,19,0,270.0,31.0,3.5,15.0,56.0,24.38,13.91
2016,7,5,19,15,135.0,15.5,3.45,14.5,28.0,11.83,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.0,16.0,2.75,12.5,29.0,37.59,0.0
2016,7,6,5,30,270.0,32.0,2.7,13.0,58.0,91.2,55.35
2016,7,6,5,45,366.5,41.0,2.7,13.5,99.0,139.07,97.05
2016,7,6,6,0,463.0,50.0,2.7,14.0,140.0,197.26,147.17
2016,7,6,6,15,258.0,79.0,2.55,14.5,131.5,176.54,138.35
2016,7,6,6,30,53.0,108.0,2.4,15.0,123.0,131.94,105.25
2016,7,6,6,45,60.5,128.5,2.3,15.5,149.0,159.03,127.96
2016,7,6,7,0,68.0,149.0,2.2,16.0,175.0,186.8,150.61
2016,7,6,7,15,73.5,171.0,2.1,16.5,203.0,215.74,173.68
2016,7,6,7,30,79.0,193.0,2.0,17.0,231.0,245.07,196.55
2016,7,6,7,45,97.5,218.0,1.9,17.5,269.5,286.35,228.58
2016,7,6,8,0,116.0,243.0,1.8,18.0,308.0,335.35,265.79
2016,7,6,8,15,169.0,263.5,1.75,18.5,367.5,399.92,314.98
2016,7,6,8,30,222.0,284.0,1.7,19.0,427.0,468.29,365.68
2016,7,6,8,45,230.0,304.5,1.7,19.5,462.0,503.93,390.14
2016,7,6,9,0,238.0,325.0,1.7,20.0,497.0,539.43,414.26
2016,7,6,9,15,554.0,213.5,1.75,20.5,641.5,720.22,550.49
2016,7,6,9,30,870.0,102.0,1.8,21.0,786.0,891.81,666.1
2016,7,6,9,45,880.0,102.5,1.85,21.5,820.0,922.58,682.72
2016,7,6,10,0,890.0,103.0,1.9,22.0,854.0,950.98,699.19
2016,7,6,10,15,896.5,104.0,1.95,22.0,881.5,973.98,713.47
2016,7,6,10,30,903.0,105.0,2.0,22.0,909.0,994.15,726.02
2016,7,6,10,45,907.5,105.5,2.15,22.5,930.0,1008.86,734.92
2016,7,6,11,0,912.0,106.0,2.3,23.0,951.0,1020.48,741.89
2016,7,6,11,15,915.0,107.0,2.4,23.0,965.5,1027.94,747.16
2016,7,6,11,30,918.0,108.0,2.5,23.0,980.0,1032.17,750.48
2016,7,6,11,45,919.5,107.5,2.65,23.5,987.0,1030.11,748.92
2016,7,6,12,0,921.0,107.0,2.8,24.0,994.0,1024.81,745.36
2016,7,6,12,15,920.5,107.0,2.9,24.0,993.5,1014.85,739.82
2016,7,6,12,30,920.0,107.0,3.0,24.0,993.0,1001.75,732.32
2016,7,6,12,45,912.5,110.5,3.15,24.0,983.0,982.39,721.12
2016,7,6,13,0,905.0,114.0,3.3,24.0,973.0,960.24,708.04
2016,7,6,13,15,902.0,113.5,3.4,24.0,958.0,935.64,692.89
2016,7,6,13,30,899.0,113.0,3.5,24.0,943.0,908.37,675.86
2016,7,6,13,45,894.5,111.5,3.6,24.0,921.5,876.29,655.45
2016,7,6,14,0,890.0,110.0,3.7,24.0,900.0,841.9,633.28
2016,7,6,14,15,883.5,108.5,3.7,23.5,872.0,803.76,609.02
2016,7,6,14,30,877.0,107.0,3.7,23.0,844.0,763.77,583.16
2016,7,6,14,45,870.5,104.5,3.75,23.0,810.5,721.15,554.21
2016,7,6,15,0,864.0,102.0,3.8,23.0,777.0,677.07,523.29
2016,7,6,15,15,853.5,100.0,3.8,22.5,738.5,629.68,488.63
2016,7,6,15,30,843.0,98.0,3.8,22.0,700.0,581.57,452.43
2016,7,6,15,45,832.0,94.5,3.8,22.0,657.5,531.3,412.74
2016,7,6,16,0,821.0,91.0,3.8,22.0,615.0,480.82,371.78
2016,7,6,16,15,803.5,88.0,3.75,21.5,568.5,425.13,326.34
2016,7,6,16,30,786.0,85.0,3.7,21.0,522.0,372.96,282.29
2016,7,6,16,45,766.0,81.0,3.7,20.5,474.0,320.21,236.76
2016,7,6,17,0,746.0,77.0,3.7,20.0,426.0,269.11,191.76
2016,7,6,17,15,715.5,73.0,3.7,19.5,376.5,217.56,146.72
2016,7,6,17,30,685.0,69.0,3.7,19.0,327.0,169.18,105.52
2016,7,6,17,45,644.5,64.0,3.7,18.5,278.0,119.29,66.61
2016,7,6,18,0,604.0,59.0,3.7,18.0,229.0,76.58,39.39
2016,7,6,18,15,542.5,52.5,3.6,17.5,182.5,37.16,27.15
2016,7,6,18,30,481.0,46.0,3.5,17.0,136.0,32.6,22.94
2016,7,6,18,45,387.5,37.0,3.45,16.5,95.5,27.23,17.83
2016,7,6,19,0,294.0,28.0,3.4,16.0,55.0,21.49,11.48
2016,7,6,19,15,147.0,14.0,3.35,15.5,27.5,10.47,0.0
2016,7,6,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.5,3.1,13.0,29.0,38.02,0.0
2016,7,7,5,30,305.0,29.0,3.1,13.0,58.0,94.34,56.05
2016,7,7,5,45,397.5,37.5,3.1,13.5,99.0,142.35,98.56
2016,7,7,6,0,490.0,46.0,3.1,14.0,140.0,200.31,148.93
2016,7,7,6,15,247.5,71.0,3.0,14.5,119.0,168.09,131.59
2016,7,7,6,30,5.0,96.0,2.9,15.0,98.0,97.09,76.53
2016,7,7,6,45,10.5,114.5,2.85,16.0,118.5,118.2,93.98
2016,7,7,7,0,16.0,133.0,2.8,17.0,139.0,139.86,111.41
2016,7,7,7,15,27.0,156.5,2.8,17.0,169.0,174.49,139.65
2016,7,7,7,30,38.0,180.0,2.8,17.0,199.0,206.55,165.43
2016,7,7,7,45,30.0,191.0,2.8,17.5,207.0,213.92,170.36
2016,7,7,8,0,22.0,202.0,2.8,18.0,215.0,215.23,170.38
2016,7,7,8,15,426.5,144.5,2.8,18.5,417.5,472.82,380.95
2016,7,7,8,30,831.0,87.0,2.8,19.0,620.0,734.78,576.83
2016,7,7,8,45,845.5,88.5,2.85,19.5,663.5,777.95,603.39
2016,7,7,9,0,860.0,90.0,2.9,20.0,707.0,819.82,630.3
2016,7,7,9,15,870.5,91.5,2.95,20.0,745.5,856.69,654.63
2016,7,7,9,30,881.0,93.0,3.0,20.0,784.0,891.55,677.46
2016,7,7,9,45,888.0,95.0,3.1,20.5,817.5,921.53,695.88
2016,7,7,10,0,895.0,97.0,3.2,21.0,851.0,948.96,712.51
2016,7,7,10,15,901.5,98.0,3.25,21.0,879.0,972.13,727.28
2016,7,7,10,30,908.0,99.0,3.3,21.0,907.0,992.45,740.2
2016,7,7,10,45,912.5,100.0,3.35,21.5,928.0,1007.82,748.46
2016,7,7,11,0,917.0,101.0,3.4,22.0,949.0,1020.08,754.75
2016,7,7,11,15,920.0,101.5,3.4,22.0,963.5,1027.12,758.78
2016,7,7,11,30,923.0,102.0,3.4,22.0,978.0,1030.91,760.82
2016,7,7,11,45,924.5,102.0,3.4,22.0,985.5,1029.41,759.52
2016,7,7,12,0,926.0,102.0,3.4,22.0,993.0,1024.66,756.24
2016,7,7,12,15,926.0,102.0,3.4,22.0,992.5,1015.2,749.98
2016,7,7,12,30,926.0,102.0,3.4,22.0,992.0,1002.57,741.76
2016,7,7,12,45,916.5,107.0,3.4,22.0,982.0,982.75,728.87
2016,7,7,13,0,907.0,112.0,3.4,22.0,972.0,960.17,714.23
2016,7,7,13,15,904.0,111.5,3.35,22.0,957.5,935.55,697.91
2016,7,7,13,30,901.0,111.0,3.3,22.0,943.0,908.24,679.8
2016,7,7,13,45,897.5,109.0,3.3,22.5,922.0,876.49,657.69
2016,7,7,14,0,894.0,107.0,3.3,23.0,901.0,842.35,633.95
2016,7,7,14,15,888.0,106.0,3.3,22.5,873.0,804.96,610.28
2016,7,7,14,30,882.0,105.0,3.3,22.0,845.0,765.65,584.99
2016,7,7,14,45,875.0,102.5,3.3,22.0,811.5,722.48,555.52
2016,7,7,15,0,868.0,100.0,3.3,22.0,778.0,677.87,524.24
2016,7,7,15,15,857.0,98.0,3.3,21.5,739.0,629.99,489.31
2016,7,7,15,30,846.0,96.0,3.3,21.0,700.0,581.42,452.84
2016,7,7,15,45,834.0,93.0,3.35,21.0,657.5,530.94,413.13
2016,7,7,16,0,822.0,90.0,3.4,21.0,615.0,480.32,372.16
2016,7,7,16,15,804.0,87.5,3.45,20.5,568.0,424.8,326.95
2016,7,7,16,30,786.0,85.0,3.5,20.0,521.0,372.85,283.08
2016,7,7,16,45,764.5,81.0,3.6,20.0,472.5,319.59,236.67
2016,7,7,17,0,743.0,77.0,3.7,20.0,424.0,268.13,191.05
2016,7,7,17,15,712.0,73.0,3.75,19.0,374.5,216.61,146.36
2016,7,7,17,30,681.0,69.0,3.8,18.0,325.0,168.31,105.39
2016,7,7,17,45,640.0,64.0,3.9,17.5,276.0,118.56,66.49
2016,7,7,18,0,599.0,59.0,4.0,17.0,227.0,76.04,39.36
2016,7,7,18,15,537.0,52.5,3.9,16.5,180.5,36.88,27.02
2016,7,7,18,30,475.0,46.0,3.8,16.0,134.0,32.63,23.07
2016,7,7,18,45,383.0,37.0,3.75,15.5,94.5,27.27,17.94
2016,7,7,19,0,291.0,28.0,3.7,15.0,55.0,21.54,11.51
2016,7,7,19,15,145.5,14.0,3.6,14.5,27.5,10.5,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.5,13.0,3.1,13.5,28.5,37.38,0.0
2016,7,8,5,30,325.0,26.0,3.1,14.0,57.0,94.49,54.72
2016,7,8,5,45,416.0,33.5,3.15,14.5,97.5,141.9,97.04
2016,7,8,6,0,507.0,41.0,3.2,15.0,138.0,199.16,146.87
2016,7,8,6,15,564.5,46.5,3.15,15.5,184.0,251.41,193.98
2016,7,8,6,30,622.0,52.0,3.1,16.0,230.0,310.18,245.86
2016,7,8,6,45,417.5,99.0,3.05,16.5,228.0,300.48,242.2
2016,7,8,7,0,213.0,146.0,3.0,17.0,226.0,265.27,214.53
2016,7,8,7,15,165.0,171.0,2.9,17.5,238.5,270.88,218.67
2016,7,8,7,30,117.0,196.0,2.8,18.0,251.0,276.43,221.78
2016,7,8,7,45,159.5,217.5,2.75,18.5,301.5,331.4,265.05
2016,7,8,8,0,202.0,239.0,2.7,19.0,352.0,389.81,309.96
2016,7,8,8,15,517.0,158.5,2.65,19.5,481.5,553.43,440.04
2016,7,8,8,30,832.0,78.0,2.6,20.0,611.0,725.07,566.04
2016,7,8,8,45,844.5,80.0,2.6,21.0,653.5,767.28,591.07
2016,7,8,9,0,857.0,82.0,2.6,22.0,696.0,808.07,615.55
2016,7,8,9,15,867.0,83.5,2.6,22.5,734.0,844.49,637.77
2016,7,8,9,30,877.0,85.0,2.6,23.0,772.0,878.89,658.36
2016,7,8,9,45,883.0,87.0,2.6,23.5,804.5,907.94,675.14
2016,7,8,10,0,889.0,89.0,2.6,24.0,837.0,934.41,690.1
2016,7,8,10,15,895.0,90.0,2.65,24.0,864.5,957.08,704.3
2016,7,8,10,30,901.0,91.0,2.7,24.0,892.0,976.91,716.7
2016,7,8,10,45,904.5,92.5,2.8,24.5,913.0,991.83,725.01
2016,7,8,11,0,908.0,94.0,2.9,25.0,934.0,1003.63,731.38
2016,7,8,11,15,910.5,94.5,2.95,25.0,948.0,1010.21,735.48
2016,7,8,11,30,913.0,95.0,3.0,25.0,962.0,1013.57,737.64
2016,7,8,11,45,915.5,95.0,3.05,25.5,969.5,1013.18,736.06
2016,7,8,12,0,918.0,95.0,3.1,26.0,977.0,1009.55,732.51
2016,7,8,12,15,918.5,95.0,3.15,26.0,977.5,1000.72,727.17
2016,7,8,12,30,919.0,95.0,3.2,26.0,978.0,988.73,719.89
2016,7,8,12,45,914.0,97.5,3.25,26.0,969.5,970.89,708.87
2016,7,8,13,0,909.0,100.0,3.3,26.0,961.0,950.18,696.02
2016,7,8,13,15,906.5,99.5,3.35,26.0,947.0,926.04,680.89
2016,7,8,13,30,904.0,99.0,3.4,26.0,933.0,899.17,663.93
2016,7,8,13,45,901.5,97.0,3.45,26.0,912.5,868.24,644.16
2016,7,8,14,0,899.0,95.0,3.5,26.0,892.0,834.84,622.6
2016,7,8,14,15,893.5,94.0,3.5,26.0,865.0,797.73,598.09
2016,7,8,14,30,888.0,93.0,3.5,26.0,838.0,758.65,572.04
2016,7,8,14,45,882.0,91.0,3.55,26.0,805.5,716.47,543.78
2016,7,8,15,0,876.0,89.0,3.6,26.0,773.0,672.75,514.0
2016,7,8,15,15,866.0,87.0,3.6,25.5,734.5,625.18,479.62
2016,7,8,15,30,856.0,85.0,3.6,25.0,696.0,576.83,443.66
2016,7,8,15,45,844.5,82.5,3.65,25.0,653.5,526.64,404.53
2016,7,8,16,0,833.0,80.0,3.7,25.0,611.0,476.26,364.1
2016,7,8,16,15,816.0,78.0,3.65,24.5,565.0,423.99,321.6
2016,7,8,16,30,799.0,76.0,3.6,24.0,519.0,372.52,278.47
2016,7,8,16,45,778.5,72.5,3.55,23.5,471.0,316.23,230.61
2016,7,8,17,0,758.0,69.0,3.5,23.0,423.0,264.77,185.7
2016,7,8,17,15,728.5,65.5,3.4,22.5,373.5,213.22,140.99
2016,7,8,17,30,699.0,62.0,3.3,22.0,324.0,164.71,100.02
2016,7,8,17,45,659.5,57.5,3.25,21.5,275.5,117.45,63.7
2016,7,8,18,0,620.0,53.0,3.2,21.0,227.0,74.64,36.98
2016,7,8,18,15,560.0,47.0,3.1,20.5,180.5,32.14,22.42
2016,7,8,18,30,500.0,41.0,3.0,20.0,134.0,28.4,18.99
2016,7,8,18,45,409.5,33.0,2.95,19.5,94.0,23.74,14.59
2016,7,8,19,0,319.0,25.0,2.9,19.0,54.0,18.76,9.02
2016,7,8,19,15,159.5,12.5,2.9,18.5,27.0,9.19,0.0
2016,7,8,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,2.1,14.5,28.5,37.51,0.0
2016,7,9,5,30,349.0,24.0,2.1,15.0,57.0,96.29,54.42
2016,7,9,5,45,438.0,31.0,2.15,16.0,97.0,143.79,96.96
2016,7,9,6,0,527.0,38.0,2.2,17.0,137.0,200.22,145.63
2016,7,9,6,15,583.0,43.0,2.25,17.5,183.0,253.26,193.05
2016,7,9,6,30,639.0,48.0,2.3,18.0,229.0,311.77,244.29
2016,7,9,6,45,676.5,52.0,2.4,18.5,277.5,366.08,291.27
2016,7,9,7,0,714.0,56.0,2.5,19.0,326.0,423.39,339.18
2016,7,9,7,15,742.0,59.0,2.55,19.5,375.0,477.09,382.68
2016,7,9,7,30,770.0,62.0,2.6,20.0,424.0,529.73,424.01
2016,7,9,7,45,790.0,65.0,2.65,20.5,472.0,580.76,462.73
2016,7,9,8,0,810.0,68.0,2.7,21.0,520.0,631.97,499.45
2016,7,9,8,15,826.0,70.0,2.7,21.5,565.5,679.07,531.09
2016,7,9,8,30,842.0,72.0,2.7,22.0,611.0,725.47,561.61
2016,7,9,8,45,854.0,74.5,2.75,22.5,653.5,768.27,589.28
2016,7,9,9,0,866.0,77.0,2.8,23.0,696.0,809.58,615.52
2016,7,9,9,15,876.0,78.5,2.85,23.0,734.5,846.34,639.54
2016,7,9,9,30,886.0,80.0,2.9,23.0,773.0,881.06,662.04
2016,7,9,9,45,886.5,85.5,3.0,23.5,804.5,909.15,678.99
2016,7,9,10,0,887.0,91.0,3.1,24.0,836.0,934.33,693.97
2016,7,9,10,15,893.0,92.0,3.15,24.0,863.5,956.99,708.28
2016,7,9,10,30,899.0,93.0,3.2,24.0,891.0,976.81,720.75
2016,7,9,10,45,905.0,92.5,3.25,24.0,912.5,992.09,730.32
2016,7,9,11,0,911.0,92.0,3.3,24.0,934.0,1004.32,737.99
2016,7,9,11,15,914.0,92.5,3.35,24.0,948.5,1011.47,742.45
2016,7,9,11,30,917.0,93.0,3.4,24.0,963.0,1015.38,744.95
2016,7,9,11,45,921.5,91.0,3.5,24.0,971.0,1014.95,745.1
2016,7,9,12,0,926.0,89.0,3.6,24.0,979.0,1011.27,743.24
2016,7,9,12,15,926.5,89.0,3.7,24.0,979.0,1002.43,738.08
2016,7,9,12,30,927.0,89.0,3.8,24.0,979.0,990.39,730.89
2016,7,9,12,45,923.5,91.0,3.9,24.0,972.0,973.41,720.47
2016,7,9,13,0,920.0,93.0,4.0,24.0,965.0,953.47,708.09
2016,7,9,13,15,918.5,92.5,4.05,24.0,951.5,930.03,693.07
2016,7,9,13,30,917.0,92.0,4.1,24.0,938.0,903.77,676.13
2016,7,9,13,45,915.5,90.0,4.2,24.0,918.5,873.34,656.52
2016,7,9,14,0,914.0,88.0,4.3,24.0,899.0,840.34,634.99
2016,7,9,14,15,910.5,87.0,4.35,23.5,873.0,804.31,612.16
2016,7,9,14,30,907.0,86.0,4.4,23.0,847.0,766.12,587.47
2016,7,9,14,45,903.0,84.0,4.45,23.0,815.5,724.63,559.15
2016,7,9,15,0,899.0,82.0,4.5,23.0,784.0,681.38,529.23
2016,7,9,15,15,892.0,81.0,4.5,22.5,747.0,635.63,495.68
2016,7,9,15,30,885.0,80.0,4.5,22.0,710.0,588.76,460.04
2016,7,9,15,45,876.0,78.0,4.55,21.5,669.0,538.98,421.23
2016,7,9,16,0,867.0,76.0,4.6,21.0,628.0,488.71,380.71
2016,7,9,16,15,853.5,74.0,4.6,20.5,582.5,436.22,337.02
2016,7,9,16,30,840.0,72.0,4.6,20.0,537.0,384.13,292.29
2016,7,9,16,45,820.0,69.5,4.6,20.0,488.5,330.09,244.49
2016,7,9,17,0,800.0,67.0,4.6,20.0,440.0,274.08,194.54
2016,7,9,17,15,773.0,64.0,4.55,19.5,390.0,221.24,147.76
2016,7,9,17,30,746.0,61.0,4.5,19.0,340.0,171.15,104.64
2016,7,9,17,45,704.5,57.0,4.45,18.5,289.5,121.56,66.07
2016,7,9,18,0,663.0,53.0,4.4,18.0,239.0,76.65,37.93
2016,7,9,18,15,604.0,47.5,4.25,17.5,191.0,35.21,25.42
2016,7,9,18,30,545.0,42.0,4.1,17.0,143.0,29.32,20.05
2016,7,9,18,45,446.0,34.5,3.95,16.5,100.5,25.14,15.99
2016,7,9,19,0,347.0,27.0,3.8,16.0,58.0,20.71,10.62
2016,7,9,19,15,173.5,13.5,3.75,15.5,29.0,10.12,0.0
2016,7,9,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,175.0,13.0,3.15,12.5,29.0,38.32,0.0
2016,7,10,5,30,350.0,26.0,3.2,13.0,58.0,98.22,55.67
2016,7,10,5,45,444.5,33.5,3.25,14.0,100.0,147.56,100.45
2016,7,10,6,0,539.0,41.0,3.3,15.0,142.0,207.14,152.17
2016,7,10,6,15,598.5,46.5,3.25,15.5,190.0,261.64,201.37
2016,7,10,6,30,658.0,52.0,3.2,16.0,238.0,322.92,255.49
2016,7,10,6,45,699.0,56.0,3.15,16.5,288.5,379.82,305.04
2016,7,10,7,0,740.0,60.0,3.1,17.0,339.0,440.03,355.62
2016,7,10,7,15,769.0,63.5,3.0,17.5,390.0,496.15,401.18
2016,7,10,7,30,798.0,67.0,2.9,18.0,441.0,553.79,446.22
2016,7,10,7,45,820.5,69.5,2.85,19.0,491.0,604.57,483.8
2016,7,10,8,0,843.0,72.0,2.8,20.0,541.0,658.27,521.15
2016,7,10,8,15,860.0,74.0,2.75,20.5,588.5,707.48,553.91
2016,7,10,8,30,877.0,76.0,2.7,21.0,636.0,756.0,585.43
2016,7,10,8,45,890.5,77.5,2.65,21.5,680.0,800.2,613.23
2016,7,10,9,0,904.0,79.0,2.6,22.0,724.0,842.92,639.49
2016,7,10,9,15,914.0,80.5,2.6,22.5,764.0,880.9,662.41
2016,7,10,9,30,924.0,82.0,2.6,23.0,804.0,916.72,683.61
2016,7,10,9,45,930.0,84.0,2.6,23.5,838.0,947.06,700.92
2016,7,10,10,0,936.0,86.0,2.6,24.0,872.0,974.65,716.33
2016,7,10,10,15,942.0,87.0,2.65,24.0,900.5,998.29,730.98
2016,7,10,10,30,948.0,88.0,2.7,24.0,929.0,1018.93,743.75
2016,7,10,10,45,952.0,89.0,2.8,24.5,950.5,1034.46,752.32
2016,7,10,11,0,956.0,90.0,2.9,25.0,972.0,1046.73,758.88
2016,7,10,11,15,958.5,90.5,3.0,25.0,987.0,1053.63,763.6
2016,7,10,11,30,961.0,91.0,3.1,25.0,1002.0,1057.13,766.29
2016,7,10,11,45,962.5,91.5,3.25,25.5,1009.5,1056.23,765.18
2016,7,10,12,0,964.0,92.0,3.4,26.0,1017.0,1051.91,761.97
2016,7,10,12,15,964.0,92.0,3.45,26.0,1017.0,1042.22,756.09
2016,7,10,12,30,964.0,92.0,3.5,26.0,1017.0,1029.21,748.19
2016,7,10,12,45,956.5,96.0,3.6,26.5,1008.0,1009.81,735.1
2016,7,10,13,0,949.0,100.0,3.7,27.0,999.0,987.45,720.15
2016,7,10,13,15,946.5,99.5,3.7,27.0,984.5,962.4,704.22
2016,7,10,13,30,944.0,99.0,3.7,27.0,970.0,934.49,686.4
2016,7,10,13,45,940.5,98.0,3.75,27.0,948.5,902.51,666.1
2016,7,10,14,0,937.0,97.0,3.8,27.0,927.0,867.99,643.98
2016,7,10,14,15,931.5,96.0,3.75,26.5,899.0,829.52,619.75
2016,7,10,14,30,926.0,95.0,3.7,26.0,871.0,788.98,593.84
2016,7,10,14,45,919.0,93.5,3.7,26.0,837.0,745.02,564.31
2016,7,10,15,0,912.0,92.0,3.7,26.0,803.0,699.49,533.29
2016,7,10,15,15,902.0,90.0,3.65,26.0,763.5,650.26,496.76
2016,7,10,15,30,892.0,88.0,3.6,26.0,724.0,600.16,458.73
2016,7,10,15,45,879.5,86.0,3.6,26.0,680.0,548.11,418.38
2016,7,10,16,0,867.0,84.0,3.6,26.0,636.0,495.89,376.75
2016,7,10,16,15,850.0,81.5,3.55,25.5,588.0,441.34,332.79
2016,7,10,16,30,833.0,79.0,3.5,25.0,540.0,387.55,288.08
2016,7,10,16,45,810.5,76.0,3.5,25.0,490.0,329.22,238.4
2016,7,10,17,0,788.0,73.0,3.5,25.0,440.0,275.86,191.89
2016,7,10,17,15,758.0,69.0,3.4,24.5,388.5,222.07,145.7
2016,7,10,17,30,728.0,65.0,3.3,24.0,337.0,171.38,103.3
2016,7,10,17,45,685.0,60.5,3.25,23.5,286.5,122.13,65.98
2016,7,10,18,0,642.0,56.0,3.2,23.0,236.0,77.76,38.82
2016,7,10,18,15,579.0,50.0,3.1,22.0,187.5,33.8,23.69
2016,7,10,18,30,516.0,44.0,3.0,21.0,139.0,31.07,21.19
2016,7,10,18,45,416.0,35.5,2.9,20.0,97.0,26.09,16.51
2016,7,10,19,0,316.0,27.0,2.8,19.0,55.0,20.77,10.39
2016,7,10,19,15,158.0,13.5,2.8,18.5,27.5,10.16,0.0
2016,7,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,11,5,15,163.5,13.0,1.2,15.5,28.0,36.48,0.0
2016,7,11,5,30,327.0,26.0,1.2,16.0,56.0,93.6,51.69
2016,7,11,5,45,424.0,34.0,1.3,17.0,97.0,142.73,95.62
2016,7,11,6,0,521.0,42.0,1.4,18.0,138.0,202.39,146.19
2016,7,11,6,15,581.0,48.0,1.4,18.5,185.5,257.44,194.56
2016,7,11,6,30,641.0,54.0,1.4,19.0,233.0,317.61,246.34
2016,7,11,6,45,683.0,58.0,1.4,19.5,283.5,374.11,294.1
2016,7,11,7,0,725.0,62.0,1.4,20.0,334.0,434.03,342.87
2016,7,11,7,15,754.5,65.5,1.4,20.5,384.5,489.71,386.68
2016,7,11,7,30,784.0,69.0,1.4,21.0,435.0,546.99,430.06
2016,7,11,7,45,806.0,71.5,1.4,22.0,484.5,596.82,465.64
2016,7,11,8,0,828.0,74.0,1.4,23.0,534.0,649.57,501.18
2016,7,11,8,15,844.5,76.5,1.45,23.5,581.0,698.38,532.96
