Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,30,861.0,79.0,1.5,24.0,628.0,746.49,563.65
2016,7,11,8,45,873.5,81.0,1.55,24.5,671.5,789.88,590.59
2016,7,11,9,0,886.0,83.0,1.6,25.0,715.0,831.77,616.14
2016,7,11,9,15,896.5,84.5,1.65,25.5,754.5,869.64,638.7
2016,7,11,9,30,907.0,86.0,1.7,26.0,794.0,905.44,659.69
2016,7,11,9,45,908.0,91.0,1.8,26.5,826.0,934.02,676.44
2016,7,11,10,0,909.0,96.0,1.9,27.0,858.0,959.65,691.3
2016,7,11,10,15,915.0,97.0,1.95,27.0,886.5,982.77,705.36
2016,7,11,10,30,921.0,98.0,2.0,27.0,915.0,1002.97,717.63
2016,7,11,10,45,925.0,99.5,2.05,27.5,936.5,1018.68,725.74
2016,7,11,11,0,929.0,101.0,2.1,28.0,958.0,1031.2,731.94
2016,7,11,11,15,932.0,101.5,2.15,28.0,972.5,1038.43,736.41
2016,7,11,11,30,935.0,102.0,2.2,28.0,987.0,1042.36,738.98
2016,7,11,11,45,936.5,102.5,2.3,28.0,994.5,1041.46,739.25
2016,7,11,12,0,938.0,103.0,2.4,28.0,1002.0,1037.24,737.56
2016,7,11,12,15,938.0,103.0,2.45,28.0,1002.0,1027.73,732.11
2016,7,11,12,30,938.0,103.0,2.5,28.0,1002.0,1015.01,724.74
2016,7,11,12,45,939.5,101.0,2.65,28.5,996.0,998.54,714.59
2016,7,11,13,0,941.0,99.0,2.8,29.0,990.0,978.92,702.39
2016,7,11,13,15,939.0,98.5,2.85,28.5,975.5,954.52,689.02
2016,7,11,13,30,937.0,98.0,2.9,28.0,961.0,927.25,673.7
2016,7,11,13,45,933.0,97.5,3.0,28.0,940.0,895.53,654.35
2016,7,11,14,0,929.0,97.0,3.1,28.0,919.0,861.32,633.16
2016,7,11,14,15,923.5,96.0,3.15,27.5,891.0,823.12,609.96
2016,7,11,14,30,918.0,95.0,3.2,27.0,863.0,782.86,585.03
2016,7,11,14,45,911.0,93.5,3.25,27.0,829.5,739.19,556.22
2016,7,11,15,0,904.0,92.0,3.3,27.0,796.0,693.98,525.85
2016,7,11,15,15,894.5,90.0,3.3,26.5,757.0,645.39,491.2
2016,7,11,15,30,885.0,88.0,3.3,26.0,718.0,595.91,454.84
2016,7,11,15,45,873.5,85.5,3.3,26.0,674.5,544.22,414.88
2016,7,11,16,0,862.0,83.0,3.3,26.0,631.0,492.29,373.57
2016,7,11,16,15,845.0,80.5,3.3,25.5,584.0,437.97,329.94
2016,7,11,16,30,828.0,78.0,3.3,25.0,537.0,384.42,285.53
2016,7,11,16,45,807.5,75.0,3.3,24.5,487.5,326.97,237.02
2016,7,11,17,0,787.0,72.0,3.3,24.0,438.0,274.29,191.31
2016,7,11,17,15,757.0,68.5,3.25,23.5,386.5,220.98,145.36
2016,7,11,17,30,727.0,65.0,3.2,23.0,335.0,170.77,103.23
2016,7,11,17,45,686.5,60.0,3.2,22.5,285.0,121.38,65.62
2016,7,11,18,0,646.0,55.0,3.2,22.0,235.0,76.6,38.08
2016,7,11,18,15,584.0,49.0,3.1,21.0,186.5,32.88,23.0
2016,7,11,18,30,522.0,43.0,3.0,20.0,138.0,30.27,20.59
2016,7,11,18,45,425.5,34.5,2.95,19.5,96.5,25.25,15.82
2016,7,11,19,0,329.0,26.0,2.9,19.0,55.0,19.88,9.59
2016,7,11,19,15,164.5,13.0,2.95,18.5,27.5,9.75,0.0
2016,7,11,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,169.5,12.5,3.15,13.5,27.5,36.36,0.0
2016,7,12,5,30,339.0,25.0,3.2,14.0,55.0,94.27,51.43
2016,7,12,5,45,434.0,33.0,3.25,14.5,96.5,143.42,96.82
2016,7,12,6,0,529.0,41.0,3.3,15.0,138.0,202.92,148.6
2016,7,12,6,15,590.5,46.5,3.25,15.5,185.5,257.42,197.75
2016,7,12,6,30,652.0,52.0,3.2,16.0,233.0,318.99,252.12
2016,7,12,6,45,691.5,56.5,3.15,16.5,283.5,375.46,301.4
2016,7,12,7,0,731.0,61.0,3.1,17.0,334.0,435.11,351.61
2016,7,12,7,15,761.5,64.5,3.05,17.5,385.5,491.64,397.69
2016,7,12,7,30,792.0,68.0,3.0,18.0,437.0,549.85,443.43
2016,7,12,7,45,813.0,71.5,2.95,19.0,486.5,600.55,481.04
2016,7,12,8,0,834.0,75.0,2.9,20.0,536.0,654.07,518.58
2016,7,12,8,15,851.5,77.5,2.8,20.5,584.5,703.88,551.67
2016,7,12,8,30,869.0,80.0,2.7,21.0,633.0,753.06,583.48
2016,7,12,8,45,881.5,82.5,2.65,21.5,677.0,797.33,611.36
2016,7,12,9,0,894.0,85.0,2.6,22.0,721.0,840.08,637.65
2016,7,12,9,15,905.0,86.5,2.55,22.5,761.5,878.66,660.63
2016,7,12,9,30,916.0,88.0,2.5,23.0,802.0,915.18,681.85
2016,7,12,9,45,925.5,88.5,2.45,23.5,837.0,946.95,699.61
2016,7,12,10,0,935.0,89.0,2.4,24.0,872.0,976.18,715.51
2016,7,12,10,15,941.0,90.0,2.4,24.0,900.5,999.86,729.6
2016,7,12,10,30,947.0,91.0,2.4,24.0,929.0,1020.54,741.81
2016,7,12,10,45,951.0,92.0,2.4,24.5,951.0,1036.11,749.36
2016,7,12,11,0,955.0,93.0,2.4,25.0,973.0,1048.42,754.91
2016,7,12,11,15,957.5,93.5,2.45,25.0,987.5,1055.36,759.21
2016,7,12,11,30,960.0,94.0,2.5,25.0,1002.0,1058.9,761.52
2016,7,12,11,45,961.0,94.5,2.55,25.5,1009.5,1057.52,759.38
2016,7,12,12,0,962.0,95.0,2.6,26.0,1017.0,1052.73,755.23
2016,7,12,12,15,962.0,95.0,2.65,26.0,1017.0,1043.07,749.61
2016,7,12,12,30,962.0,95.0,2.7,26.0,1017.0,1030.1,741.99
2016,7,12,12,45,952.0,100.5,2.8,26.0,1007.0,1009.85,730.24
2016,7,12,13,0,942.0,106.0,2.9,26.0,997.0,986.71,716.62
2016,7,12,13,15,939.0,105.5,2.95,26.0,982.0,961.33,701.08
2016,7,12,13,30,936.0,105.0,3.0,26.0,967.0,933.14,683.64
2016,7,12,13,45,932.0,104.0,3.1,26.0,945.5,900.91,663.78
2016,7,12,14,0,928.0,103.0,3.2,26.0,924.0,866.21,642.06
2016,7,12,14,15,921.5,102.0,3.2,26.0,895.5,827.2,616.63
2016,7,12,14,30,915.0,101.0,3.2,26.0,867.0,786.22,589.64
2016,7,12,14,45,907.0,99.0,3.25,26.0,832.0,741.43,559.97
2016,7,12,15,0,899.0,97.0,3.3,26.0,797.0,695.19,528.59
2016,7,12,15,15,888.0,95.5,3.3,25.5,757.5,646.3,493.59
2016,7,12,15,30,877.0,94.0,3.3,25.0,718.0,596.65,456.99
2016,7,12,15,45,864.0,91.5,3.3,25.0,673.5,544.49,416.55
2016,7,12,16,0,851.0,89.0,3.3,25.0,629.0,492.23,374.89
2016,7,12,16,15,833.0,86.5,3.25,24.5,581.5,437.96,331.13
2016,7,12,16,30,815.0,84.0,3.2,24.0,534.0,381.51,284.43
2016,7,12,16,45,792.0,80.5,3.2,24.0,484.0,326.54,237.31
2016,7,12,17,0,769.0,77.0,3.2,24.0,434.0,273.51,191.08
2016,7,12,17,15,737.5,73.0,3.1,23.5,382.5,220.35,145.46
2016,7,12,17,30,706.0,69.0,3.0,23.0,331.0,170.48,103.82
2016,7,12,17,45,663.0,64.0,2.95,22.5,280.5,119.06,64.73
2016,7,12,18,0,620.0,59.0,2.9,22.0,230.0,75.13,37.84
2016,7,12,18,15,555.5,52.5,2.8,21.0,182.5,35.82,25.54
2016,7,12,18,30,491.0,46.0,2.7,20.0,135.0,32.95,22.89
2016,7,12,18,45,390.5,36.5,2.6,19.5,93.5,27.13,17.41
2016,7,12,19,0,290.0,27.0,2.5,19.0,52.0,20.91,10.23
2016,7,12,19,15,145.0,13.5,2.5,18.5,26.0,13.27,0.0
2016,7,12,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.75,14.5,26.5,32.0,0.0
2016,7,13,5,30,308.0,26.0,1.7,15.0,53.0,89.3,47.85
2016,7,13,5,45,407.5,35.0,1.65,16.0,94.0,138.89,93.11
2016,7,13,6,0,507.0,44.0,1.6,17.0,135.0,199.26,144.33
2016,7,13,6,15,570.0,50.0,1.45,17.5,183.0,254.53,192.89
2016,7,13,6,30,633.0,56.0,1.3,18.0,231.0,316.06,245.66
2016,7,13,6,45,676.5,60.5,1.2,19.0,282.0,372.41,292.58
2016,7,13,7,0,720.0,65.0,1.1,20.0,333.0,433.31,340.96
2016,7,13,7,15,751.0,69.0,1.0,20.5,384.0,490.17,384.79
2016,7,13,7,30,782.0,73.0,0.9,21.0,435.0,548.78,427.91
2016,7,13,7,45,805.5,75.5,0.85,22.0,485.5,602.37,465.05
2016,7,13,8,0,829.0,78.0,0.8,23.0,536.0,653.29,498.34
2016,7,13,8,15,846.5,80.5,0.75,23.5,583.5,702.92,528.89
2016,7,13,8,30,864.0,83.0,0.7,24.0,631.0,751.93,558.11
2016,7,13,8,45,877.5,85.0,0.7,25.0,675.5,796.3,583.1
2016,7,13,9,0,891.0,87.0,0.7,26.0,720.0,839.22,606.57
2016,7,13,9,15,901.5,89.0,0.75,26.5,760.0,877.86,628.89
2016,7,13,9,30,912.0,91.0,0.8,27.0,800.0,914.4,649.7
2016,7,13,9,45,909.0,98.5,0.85,28.0,832.0,942.17,663.59
2016,7,13,10,0,906.0,106.0,0.9,29.0,864.0,966.76,675.51
2016,7,13,10,15,912.5,107.0,1.0,29.0,892.5,990.32,690.42
2016,7,13,10,30,919.0,108.0,1.1,29.0,921.0,1010.98,703.62
2016,7,13,10,45,924.0,109.0,1.25,29.5,943.0,1027.13,713.64
2016,7,13,11,0,929.0,110.0,1.4,30.0,965.0,1040.12,721.75
2016,7,13,11,15,932.0,110.5,1.5,30.0,980.0,1047.35,727.06
2016,7,13,11,30,935.0,111.0,1.6,30.0,995.0,1051.26,730.5
2016,7,13,11,45,936.5,111.0,1.7,30.5,1002.5,1049.83,729.33
2016,7,13,12,0,938.0,111.0,1.8,31.0,1010.0,1045.08,726.25
2016,7,13,12,15,938.0,111.0,1.9,31.0,1010.0,1035.55,721.78
2016,7,13,12,30,938.0,111.0,2.0,31.0,1010.0,1022.79,715.37
2016,7,13,12,45,940.5,108.5,2.15,31.5,1003.5,1006.75,706.08
2016,7,13,13,0,943.0,106.0,2.3,32.0,997.0,987.52,694.72
2016,7,13,13,15,940.0,105.5,2.4,31.5,982.0,962.11,681.7
2016,7,13,13,30,937.0,105.0,2.5,31.0,967.0,933.89,666.72
2016,7,13,13,45,932.5,104.0,2.6,31.0,945.5,901.2,647.32
2016,7,13,14,0,928.0,103.0,2.7,31.0,924.0,866.05,626.11
2016,7,13,14,15,922.0,102.0,2.75,31.0,895.5,827.42,602.01
2016,7,13,14,30,916.0,101.0,2.8,31.0,867.0,786.77,576.31
2016,7,13,14,45,908.0,99.5,2.85,31.0,832.5,742.39,547.76
2016,7,13,15,0,900.0,98.0,2.9,31.0,798.0,696.55,517.47
2016,7,13,15,15,889.0,96.0,2.95,30.5,758.0,647.11,483.23
2016,7,13,15,30,878.0,94.0,3.0,30.0,718.0,596.91,447.33
2016,7,13,15,45,864.5,92.0,3.05,30.0,673.5,544.87,408.03
2016,7,13,16,0,851.0,90.0,3.1,30.0,629.0,492.76,367.5
2016,7,13,16,15,833.0,87.0,3.1,29.5,581.5,435.17,322.37
2016,7,13,16,30,815.0,84.0,3.1,29.0,534.0,381.07,278.39
2016,7,13,16,45,791.5,80.5,3.1,29.0,483.5,325.91,232.05
2016,7,13,17,0,768.0,77.0,3.1,29.0,433.0,272.73,186.63
2016,7,13,17,15,736.5,73.5,3.05,28.0,382.0,220.06,142.6
2016,7,13,17,30,705.0,70.0,3.0,27.0,331.0,170.68,102.32
2016,7,13,17,45,661.5,64.5,2.95,26.5,280.5,118.76,63.53
2016,7,13,18,0,618.0,59.0,2.9,26.0,230.0,74.45,36.89
2016,7,13,18,15,553.0,52.5,2.7,25.0,182.0,35.88,25.13
2016,7,13,18,30,488.0,46.0,2.5,24.0,134.0,33.03,22.52
2016,7,13,18,45,387.5,36.5,2.4,23.0,93.0,27.21,17.15
2016,7,13,19,0,287.0,27.0,2.3,22.0,52.0,20.99,9.95
2016,7,13,19,15,143.5,13.5,2.25,21.5,26.0,13.27,0.0
2016,7,13,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.5,12.5,1.45,15.5,26.0,31.96,0.0
2016,7,14,5,30,319.0,25.0,1.4,16.0,52.0,89.45,46.39
2016,7,14,5,45,421.0,33.5,1.35,17.0,94.0,139.83,92.74
2016,7,14,6,0,523.0,42.0,1.3,18.0,136.0,200.95,144.33
2016,7,14,6,15,586.0,48.0,1.2,18.5,184.5,256.98,193.34
2016,7,14,6,30,649.0,54.0,1.1,19.0,233.0,318.4,245.83
2016,7,14,6,45,692.0,58.5,1.0,20.0,284.0,376.29,293.63
2016,7,14,7,0,735.0,63.0,0.9,21.0,335.0,437.7,341.95
2016,7,14,7,15,765.0,67.0,0.9,21.5,386.5,494.76,386.09
2016,7,14,7,30,795.0,71.0,0.9,22.0,438.0,553.45,429.7
2016,7,14,7,45,818.0,73.5,0.9,23.0,488.5,607.34,467.33
2016,7,14,8,0,841.0,76.0,0.9,24.0,539.0,658.52,501.13
2016,7,14,8,15,858.0,78.5,0.9,24.5,587.0,708.33,532.36
2016,7,14,8,30,875.0,81.0,0.9,25.0,635.0,757.46,562.37
2016,7,14,8,45,888.5,83.0,0.95,25.5,679.5,802.27,589.56
2016,7,14,9,0,902.0,85.0,1.0,26.0,724.0,845.62,615.39
2016,7,14,9,15,912.0,86.5,1.05,26.5,764.5,883.68,637.48
2016,7,14,9,30,922.0,88.0,1.1,27.0,805.0,919.58,658.02
2016,7,14,9,45,928.5,90.0,1.2,28.0,839.0,950.46,674.7
2016,7,14,10,0,935.0,92.0,1.3,29.0,873.0,978.62,689.57
2016,7,14,10,15,941.0,93.5,1.35,29.5,902.0,1002.89,702.58
2016,7,14,10,30,947.0,95.0,1.4,30.0,931.0,1024.15,713.77
2016,7,14,10,45,951.0,95.5,1.5,30.5,953.0,1039.24,722.06
2016,7,14,11,0,955.0,96.0,1.6,31.0,975.0,1051.05,728.47
2016,7,14,11,15,958.0,97.0,1.7,31.0,990.0,1059.05,734.14
2016,7,14,11,30,961.0,98.0,1.8,31.0,1005.0,1063.63,737.86
2016,7,14,11,45,962.5,98.0,1.9,31.0,1012.5,1062.25,738.08
2016,7,14,12,0,964.0,98.0,2.0,31.0,1020.0,1057.45,736.33
2016,7,14,12,15,964.0,98.5,2.05,31.0,1020.5,1048.28,731.36
2016,7,14,12,30,964.0,99.0,2.1,31.0,1021.0,1035.78,724.46
2016,7,14,12,45,955.5,103.5,2.2,31.0,1011.5,1015.9,713.63
2016,7,14,13,0,947.0,108.0,2.3,31.0,1002.0,993.08,700.96
2016,7,14,13,15,944.0,107.5,2.35,31.0,987.0,967.56,686.02
2016,7,14,13,30,941.0,107.0,2.4,31.0,972.0,939.21,669.22
2016,7,14,13,45,936.5,106.0,2.45,31.0,950.0,906.38,649.44
2016,7,14,14,0,932.0,105.0,2.5,31.0,928.0,871.08,627.92
2016,7,14,14,15,926.0,104.0,2.5,30.5,899.5,832.28,604.76
2016,7,14,14,30,920.0,103.0,2.5,30.0,871.0,791.44,579.94
2016,7,14,14,45,911.5,101.5,2.55,30.0,836.5,746.51,551.15
2016,7,14,15,0,903.0,100.0,2.6,30.0,802.0,700.15,520.57
2016,7,14,15,15,892.0,98.0,2.6,29.5,761.5,650.53,486.08
2016,7,14,15,30,881.0,96.0,2.6,29.0,721.0,600.15,449.97
2016,7,14,15,45,867.5,93.5,2.6,28.5,676.5,547.45,410.99
2016,7,14,16,0,854.0,91.0,2.6,28.0,632.0,494.69,370.63
2016,7,14,16,15,835.5,88.5,2.6,27.5,584.0,437.17,325.44
2016,7,14,16,30,817.0,86.0,2.6,27.0,536.0,383.16,281.4
2016,7,14,16,45,793.0,82.5,2.6,26.5,485.5,327.69,235.13
2016,7,14,17,0,769.0,79.0,2.6,26.0,435.0,274.27,189.64
2016,7,14,17,15,736.5,75.0,2.55,25.0,383.0,220.84,144.68
2016,7,14,17,30,704.0,71.0,2.5,24.0,331.0,170.84,103.61
2016,7,14,17,45,658.5,66.0,2.5,23.5,280.0,119.1,64.76
2016,7,14,18,0,613.0,61.0,2.5,23.0,229.0,75.28,38.42
2016,7,14,18,15,546.0,54.0,2.45,22.0,181.0,37.23,26.64
2016,7,14,18,30,479.0,47.0,2.4,21.0,133.0,34.01,23.67
2016,7,14,18,45,373.0,37.5,2.35,20.5,91.5,28.23,18.2
2016,7,14,19,0,267.0,28.0,2.3,20.0,50.0,22.07,10.67
2016,7,14,19,15,133.5,14.0,2.35,19.5,25.0,13.76,0.0
2016,7,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,129.0,13.5,2.25,13.5,24.5,29.0,0.0
2016,7,15,5,30,258.0,27.0,2.3,14.0,49.0,80.07,41.27
2016,7,15,5,45,363.0,37.0,2.35,14.5,89.5,129.74,87.45
2016,7,15,6,0,468.0,47.0,2.4,15.0,130.0,190.16,139.02
2016,7,15,6,15,535.5,54.0,2.3,15.5,177.5,245.93,188.4
2016,7,15,6,30,603.0,61.0,2.2,16.0,225.0,308.47,242.81
2016,7,15,6,45,301.5,73.5,2.15,16.5,155.5,218.27,175.26
2016,7,15,7,0,0.0,86.0,2.1,17.0,86.0,83.73,64.68
2016,7,15,7,15,0.0,103.5,2.05,17.5,103.5,101.1,78.92
2016,7,15,7,30,0.0,121.0,2.0,18.0,121.0,118.48,92.74
2016,7,15,7,45,5.0,151.5,1.95,19.0,154.5,152.3,119.51
2016,7,15,8,0,10.0,182.0,1.9,20.0,188.0,186.63,146.04
2016,7,15,8,15,37.5,225.0,1.9,20.5,248.5,256.7,200.85
2016,7,15,8,30,65.0,268.0,1.9,21.0,309.0,324.15,252.14
2016,7,15,8,45,98.0,297.0,1.9,21.5,364.0,382.85,295.87
2016,7,15,9,0,131.0,326.0,1.9,22.0,419.0,451.2,345.68
2016,7,15,9,15,518.0,211.0,1.9,22.5,608.5,681.07,520.55
2016,7,15,9,30,905.0,96.0,1.9,23.0,798.0,912.64,676.66
2016,7,15,9,45,912.5,98.0,1.95,23.5,833.0,943.99,692.75
2016,7,15,10,0,920.0,100.0,2.0,24.0,868.0,972.73,709.16
2016,7,15,10,15,926.5,101.0,2.05,24.5,896.5,996.66,722.42
2016,7,15,10,30,933.0,102.0,2.1,25.0,925.0,1017.63,733.84
2016,7,15,10,45,938.5,102.5,2.15,25.5,947.5,1034.02,742.38
2016,7,15,11,0,944.0,103.0,2.2,26.0,970.0,1047.2,749.0
2016,7,15,11,15,947.0,103.5,2.25,26.0,985.5,1054.59,753.57
2016,7,15,11,30,950.0,104.0,2.3,26.0,1001.0,1058.62,756.2
2016,7,15,11,45,952.5,103.5,2.35,26.5,1008.5,1057.72,754.4
2016,7,15,12,0,955.0,103.0,2.4,27.0,1016.0,1053.44,750.63
2016,7,15,12,15,955.0,103.5,2.4,27.0,1016.5,1044.33,744.89
2016,7,15,12,30,955.0,104.0,2.4,27.0,1017.0,1031.91,737.22
2016,7,15,12,45,947.5,107.5,2.4,27.0,1007.5,1012.1,724.97
2016,7,15,13,0,940.0,111.0,2.4,27.0,998.0,989.34,710.96
2016,7,15,13,15,937.0,110.5,2.4,27.0,983.0,963.96,695.3
2016,7,15,13,30,934.0,110.0,2.4,27.0,968.0,935.77,677.82
2016,7,15,13,45,697.0,227.5,2.4,27.0,860.0,822.73,604.16
2016,7,15,14,0,460.0,345.0,2.4,27.0,752.0,715.89,526.4
2016,7,15,14,15,470.0,324.5,2.4,26.5,728.5,685.22,507.88
2016,7,15,14,30,480.0,304.0,2.4,26.0,705.0,652.82,487.17
2016,7,15,14,45,476.5,291.5,2.4,26.0,676.0,616.6,462.05
2016,7,15,15,0,473.0,279.0,2.4,26.0,647.0,579.71,436.03
2016,7,15,15,15,669.0,190.0,2.4,25.5,680.5,595.33,451.13
2016,7,15,15,30,865.0,101.0,2.4,25.0,714.0,595.19,452.99
2016,7,15,15,45,847.5,99.5,2.4,25.0,668.5,542.01,411.98
2016,7,15,16,0,830.0,98.0,2.4,25.0,623.0,486.72,368.66
2016,7,15,16,15,811.0,95.0,2.35,24.5,575.0,432.22,325.19
2016,7,15,16,30,792.0,92.0,2.3,24.0,527.0,378.78,281.2
2016,7,15,16,45,764.0,89.0,2.3,23.5,476.5,323.76,235.08
2016,7,15,17,0,736.0,86.0,2.3,23.0,426.0,271.24,190.17
2016,7,15,17,15,702.0,81.5,2.3,22.5,374.5,215.95,143.32
2016,7,15,17,30,668.0,77.0,2.3,22.0,323.0,166.84,102.67
2016,7,15,17,45,618.5,71.5,2.35,21.5,272.5,119.0,66.92
2016,7,15,18,0,569.0,66.0,2.4,21.0,222.0,76.73,41.47
2016,7,15,18,15,500.0,58.5,2.35,20.0,175.0,41.19,30.32
2016,7,15,18,30,431.0,51.0,2.3,19.0,128.0,37.77,27.13
2016,7,15,18,45,323.0,40.0,2.3,18.5,87.5,30.72,20.46
2016,7,15,19,0,215.0,29.0,2.3,18.0,47.0,22.55,10.91
2016,7,15,19,15,107.5,14.5,2.35,17.5,23.5,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,5,15,118.5,13.5,2.2,14.5,23.0,27.54,0.0
2016,7,16,5,30,237.0,27.0,2.2,15.0,46.0,75.73,37.67
2016,7,16,5,45,344.0,37.0,2.2,15.5,86.0,124.94,83.67
2016,7,16,6,0,451.0,47.0,2.2,16.0,126.0,184.77,134.35
2016,7,16,6,15,519.0,54.5,2.1,16.5,173.5,240.28,183.17
2016,7,16,6,30,587.0,62.0,2.0,17.0,221.0,302.65,237.1
2016,7,16,6,45,293.5,83.0,1.9,17.5,162.5,225.05,179.8
2016,7,16,7,0,0.0,104.0,1.8,18.0,104.0,102.13,79.58
2016,7,16,7,15,1.5,125.5,1.7,18.5,126.0,124.44,97.72
2016,7,16,7,30,3.0,147.0,1.6,19.0,148.0,146.9,115.39
2016,7,16,7,45,32.0,185.5,1.55,20.0,203.0,209.66,165.12
2016,7,16,8,0,61.0,224.0,1.5,21.0,258.0,271.11,212.3
2016,7,16,8,15,84.0,251.5,1.5,21.5,302.5,318.71,248.04
2016,7,16,8,30,107.0,279.0,1.5,22.0,347.0,367.93,284.32
2016,7,16,8,45,162.5,300.5,1.5,22.5,411.5,445.33,341.43
2016,7,16,9,0,218.0,322.0,1.5,23.0,476.0,519.1,394.25
2016,7,16,9,15,296.0,323.0,1.55,23.0,545.0,601.14,453.44
2016,7,16,9,30,374.0,324.0,1.6,23.0,614.0,679.2,508.64
2016,7,16,9,45,640.5,213.5,1.65,23.5,736.0,826.02,614.1
2016,7,16,10,0,907.0,103.0,1.7,24.0,858.0,963.35,700.86
2016,7,16,10,15,913.5,104.5,1.8,24.5,887.0,987.59,713.7
2016,7,16,10,30,920.0,106.0,1.9,25.0,916.0,1008.9,725.97
2016,7,16,10,45,924.0,107.0,2.0,25.5,938.0,1024.18,734.47
2016,7,16,11,0,928.0,108.0,2.1,26.0,960.0,1036.27,741.06
2016,7,16,11,15,931.5,108.5,2.15,26.0,975.0,1044.07,745.92
2016,7,16,11,30,935.0,109.0,2.2,26.0,990.0,1048.56,748.85
2016,7,16,11,45,936.5,109.5,2.3,26.0,998.0,1047.71,749.15
2016,7,16,12,0,938.0,110.0,2.4,26.0,1006.0,1043.51,747.47
2016,7,16,12,15,938.5,110.0,2.4,26.0,1006.5,1034.51,741.77
2016,7,16,12,30,939.0,110.0,2.4,26.0,1007.0,1022.25,734.14
2016,7,16,12,45,937.5,110.0,2.45,26.0,1000.0,1004.87,723.87
2016,7,16,13,0,936.0,110.0,2.5,26.0,993.0,984.42,711.7
2016,7,16,13,15,933.5,109.5,2.5,26.0,978.5,959.58,696.23
2016,7,16,13,30,931.0,109.0,2.5,26.0,964.0,931.91,678.94
2016,7,16,13,45,929.5,106.5,2.55,26.0,943.0,900.42,659.53
2016,7,16,14,0,928.0,104.0,2.6,26.0,922.0,866.3,638.23
2016,7,16,14,15,922.0,103.0,2.6,25.5,894.0,827.6,614.52
2016,7,16,14,30,916.0,102.0,2.6,25.0,866.0,786.87,589.13
2016,7,16,14,45,910.5,99.5,2.6,25.0,832.5,743.22,560.25
2016,7,16,15,0,905.0,97.0,2.6,25.0,799.0,697.89,529.51
2016,7,16,15,15,894.5,95.5,2.6,24.5,759.0,648.92,494.7
2016,7,16,15,30,884.0,94.0,2.6,24.0,719.0,599.12,458.21
2016,7,16,15,45,872.5,91.0,2.65,24.0,675.5,546.8,418.02
2016,7,16,16,0,861.0,88.0,2.7,24.0,632.0,494.23,376.37
2016,7,16,16,15,843.5,85.5,2.7,23.5,584.0,439.53,332.38
2016,7,16,16,30,826.0,83.0,2.7,23.0,536.0,382.61,285.33
2016,7,16,16,45,804.0,79.0,2.7,23.0,485.5,326.8,237.44
2016,7,16,17,0,782.0,75.0,2.7,23.0,435.0,272.81,190.3
2016,7,16,17,15,750.5,71.5,2.7,22.0,383.5,219.32,144.6
2016,7,16,17,30,719.0,68.0,2.7,21.0,332.0,169.12,102.83
2016,7,16,17,45,674.0,63.0,2.7,20.5,280.5,119.67,65.55
2016,7,16,18,0,629.0,58.0,2.7,20.0,229.0,72.16,36.39
2016,7,16,18,15,562.5,51.5,2.7,19.5,181.0,35.29,25.24
2016,7,16,18,30,496.0,45.0,2.7,19.0,133.0,32.41,22.48
2016,7,16,18,45,385.0,36.0,2.7,18.5,91.0,27.02,17.29
2016,7,16,19,0,274.0,27.0,2.7,18.0,49.0,21.29,9.7
2016,7,16,19,15,137.0,13.5,2.75,17.5,24.5,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,2.95,13.5,23.0,28.01,0.0
2016,7,17,5,30,256.0,26.0,3.0,14.0,46.0,77.35,36.92
2016,7,17,5,45,370.5,35.0,3.05,14.5,87.0,128.36,85.63
2016,7,17,6,0,485.0,44.0,3.1,15.0,128.0,190.47,138.59
2016,7,17,6,15,551.5,50.5,3.05,15.5,175.5,246.08,188.26
2016,7,17,6,30,618.0,57.0,3.0,16.0,223.0,308.39,243.05
2016,7,17,6,45,309.0,73.0,3.0,16.5,156.0,220.4,177.31
2016,7,17,7,0,0.0,89.0,3.0,17.0,89.0,86.81,67.31
2016,7,17,7,15,0.0,108.5,2.95,17.5,108.5,106.23,83.23
2016,7,17,7,30,0.0,128.0,2.9,18.0,128.0,125.66,98.72
2016,7,17,7,45,7.5,158.5,2.85,18.5,163.0,161.12,127.12
2016,7,17,8,0,15.0,189.0,2.8,19.0,198.0,197.3,155.57
2016,7,17,8,15,10.0,186.5,2.8,19.5,193.0,191.15,149.72
2016,7,17,8,30,5.0,184.0,2.8,20.0,188.0,184.78,143.8
2016,7,17,8,45,10.5,211.5,2.85,20.5,219.5,216.9,168.58
2016,7,17,9,0,16.0,239.0,2.9,21.0,251.0,249.41,193.21
2016,7,17,9,15,129.5,298.5,2.95,21.0,398.5,423.71,329.2
2016,7,17,9,30,243.0,358.0,3.0,21.0,546.0,598.96,459.43
2016,7,17,9,45,257.0,372.5,3.05,21.5,579.5,632.39,481.2
2016,7,17,10,0,271.0,387.0,3.1,22.0,613.0,665.49,503.31
2016,7,17,10,15,598.0,244.0,3.1,22.0,764.0,841.84,636.59
2016,7,17,10,30,925.0,101.0,3.1,22.0,915.0,1008.13,747.75
2016,7,17,10,45,928.0,102.5,3.15,22.5,936.0,1023.08,754.26
2016,7,17,11,0,931.0,104.0,3.2,23.0,957.0,1034.78,760.09
2016,7,17,11,15,933.5,104.5,3.25,23.0,971.5,1041.65,764.35
2016,7,17,11,30,936.0,105.0,3.3,23.0,986.0,1045.19,766.6
2016,7,17,11,45,937.0,105.0,3.4,23.0,993.5,1043.36,765.89
2016,7,17,12,0,938.0,105.0,3.5,23.0,1001.0,1038.2,763.13
2016,7,17,12,15,938.0,105.0,3.55,23.0,1000.5,1028.75,757.28
2016,7,17,12,30,938.0,105.0,3.6,23.0,1000.0,1016.04,749.4
2016,7,17,12,45,932.0,107.5,3.65,23.0,991.5,996.92,737.36
2016,7,17,13,0,926.0,110.0,3.7,23.0,983.0,974.87,723.43
2016,7,17,13,15,923.0,109.5,3.75,22.5,968.0,949.79,708.84
2016,7,17,13,30,920.0,109.0,3.8,22.0,953.0,921.93,692.27
2016,7,17,13,45,917.5,106.5,3.85,22.0,931.5,889.89,671.4
2016,7,17,14,0,915.0,104.0,3.9,22.0,910.0,855.31,648.66
2016,7,17,14,15,909.0,103.0,3.95,22.0,882.0,817.04,623.16
2016,7,17,14,30,903.0,102.0,4.0,22.0,854.0,776.76,596.02
2016,7,17,14,45,897.0,99.0,4.05,22.0,820.0,732.77,565.93
2016,7,17,15,0,891.0,96.0,4.1,22.0,786.0,687.17,533.92
2016,7,17,15,15,880.5,94.5,4.15,21.5,746.5,638.79,498.39
2016,7,17,15,30,870.0,93.0,4.2,21.0,707.0,589.62,461.18
2016,7,17,15,45,857.5,90.0,4.3,21.0,663.5,537.42,419.79
2016,7,17,16,0,845.0,87.0,4.4,21.0,620.0,485.08,377.18
2016,7,17,16,15,827.5,84.5,4.4,20.5,572.5,431.17,332.55
2016,7,17,16,30,810.0,82.0,4.4,20.0,525.0,375.06,284.91
2016,7,17,16,45,787.0,78.5,4.45,19.5,475.5,320.21,237.19
2016,7,17,17,0,764.0,75.0,4.5,19.0,426.0,267.3,190.28
2016,7,17,17,15,732.5,71.5,4.45,18.5,375.0,214.77,144.05
2016,7,17,17,30,701.0,68.0,4.4,18.0,324.0,165.53,102.12
2016,7,17,17,45,655.0,63.0,4.4,17.5,273.5,114.07,62.67
2016,7,17,18,0,609.0,58.0,4.4,17.0,223.0,70.43,36.31
2016,7,17,18,15,542.5,51.5,4.3,16.5,175.5,35.37,25.63
2016,7,17,18,30,476.0,45.0,4.2,16.0,128.0,32.5,22.84
2016,7,17,18,45,365.5,35.5,4.1,15.5,87.5,26.65,17.18
2016,7,17,19,0,255.0,26.0,4.0,15.0,47.0,20.4,8.91
2016,7,17,19,15,127.5,13.0,3.95,14.5,23.5,12.78,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,136.0,12.0,3.1,13.5,22.0,27.78,0.0
2016,7,18,5,30,272.0,24.0,3.2,14.0,44.0,77.39,34.84
2016,7,18,5,45,380.0,32.5,3.3,14.5,84.0,127.34,84.22
2016,7,18,6,0,488.0,41.0,3.4,15.0,124.0,187.42,135.88
2016,7,18,6,15,552.5,47.0,3.4,15.5,171.0,241.85,184.78
2016,7,18,6,30,617.0,53.0,3.4,16.0,218.0,301.84,237.97
2016,7,18,6,45,316.5,90.0,3.4,16.5,175.5,242.24,195.08
2016,7,18,7,0,16.0,127.0,3.4,17.0,133.0,133.96,106.5
2016,7,18,7,15,18.5,145.5,3.3,17.0,153.5,154.46,123.38
2016,7,18,7,30,21.0,164.0,3.2,17.0,174.0,175.18,139.99
2016,7,18,7,45,23.0,182.0,3.15,17.5,194.0,195.26,155.58
2016,7,18,8,0,25.0,200.0,3.1,18.0,214.0,215.48,171.02
2016,7,18,8,15,45.0,232.5,3.05,18.5,260.0,270.28,214.01
2016,7,18,8,30,65.0,265.0,3.0,19.0,306.0,321.07,252.94
2016,7,18,8,45,123.0,294.5,3.0,19.5,378.5,407.5,319.48
2016,7,18,9,0,181.0,324.0,3.0,20.0,451.0,490.56,381.67
2016,7,18,9,15,536.0,206.0,3.0,20.5,613.5,693.87,539.27
2016,7,18,9,30,891.0,88.0,3.0,21.0,776.0,890.09,675.79
2016,7,18,9,45,896.0,91.0,3.0,21.5,809.0,920.05,692.0
2016,7,18,10,0,901.0,94.0,3.0,22.0,842.0,947.3,707.66
2016,7,18,10,15,907.5,95.0,3.0,22.0,870.5,971.0,722.26
2016,7,18,10,30,914.0,96.0,3.0,22.0,899.0,991.8,734.98
2016,7,18,10,45,918.5,97.0,3.05,22.5,920.5,1007.62,743.45
2016,7,18,11,0,923.0,98.0,3.1,23.0,942.0,1020.27,749.93
2016,7,18,11,15,926.0,98.5,3.1,23.0,957.0,1027.66,754.11
2016,7,18,11,30,929.0,99.0,3.1,23.0,972.0,1031.74,756.3
2016,7,18,11,45,931.0,98.5,3.15,23.5,980.0,1030.46,754.09
2016,7,18,12,0,933.0,98.0,3.2,24.0,988.0,1025.86,749.88
2016,7,18,12,15,933.5,98.0,3.25,24.0,988.5,1016.99,744.47
2016,7,18,12,30,934.0,98.0,3.3,24.0,989.0,1004.86,737.05
2016,7,18,12,45,937.0,95.0,3.35,24.0,983.0,988.89,727.19
2016,7,18,13,0,940.0,92.0,3.4,24.0,977.0,969.71,715.27
2016,7,18,13,15,937.5,91.5,3.4,24.0,962.5,944.84,699.25
2016,7,18,13,30,935.0,91.0,3.4,24.0,948.0,917.12,681.35
2016,7,18,13,45,934.0,88.5,3.4,24.0,927.5,885.98,661.11
2016,7,18,14,0,933.0,86.0,3.4,24.0,907.0,852.15,638.96
2016,7,18,14,15,928.0,85.0,3.4,23.5,879.5,814.09,614.96
2016,7,18,14,30,923.0,84.0,3.4,23.0,852.0,773.92,589.2
2016,7,18,14,45,918.0,81.5,3.4,23.0,819.0,730.35,559.61
2016,7,18,15,0,913.0,79.0,3.4,23.0,786.0,685.06,528.46
2016,7,18,15,15,903.5,77.5,3.4,23.0,747.0,636.39,492.2
2016,7,18,15,30,894.0,76.0,3.4,23.0,708.0,586.79,454.1
2016,7,18,15,45,884.0,73.5,3.4,23.0,664.5,535.28,413.54
2016,7,18,16,0,874.0,71.0,3.4,23.0,621.0,483.35,371.45
2016,7,18,16,15,858.0,69.0,3.4,22.5,574.0,429.16,327.05
2016,7,18,16,30,842.0,67.0,3.4,22.0,527.0,375.6,281.73
2016,7,18,16,45,822.0,64.0,3.45,21.5,477.5,320.75,234.29
2016,7,18,17,0,802.0,61.0,3.5,21.0,428.0,267.42,187.25
2016,7,18,17,15,773.5,58.0,3.5,20.5,377.5,210.5,137.65
2016,7,18,17,30,745.0,55.0,3.5,20.0,327.0,159.95,94.76
2016,7,18,17,45,705.5,51.0,3.5,19.5,276.5,110.53,57.22
2016,7,18,18,0,666.0,47.0,3.5,19.0,226.0,65.59,30.71
2016,7,18,18,15,604.5,42.0,3.45,18.5,178.5,30.23,20.9
2016,7,18,18,30,543.0,37.0,3.4,18.0,131.0,27.97,18.69
2016,7,18,18,45,442.5,29.5,3.35,17.5,89.5,23.19,14.04
2016,7,18,19,0,342.0,22.0,3.3,17.0,48.0,16.68,5.86
2016,7,18,19,15,171.0,11.0,3.25,16.5,24.0,10.81,0.0
2016,7,18,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,159.0,11.0,2.6,12.5,22.5,29.26,0.0
2016,7,19,5,30,318.0,22.0,2.7,13.0,45.0,82.39,34.75
2016,7,19,5,45,425.0,29.5,2.8,13.5,86.0,133.56,87.63
2016,7,19,6,0,532.0,37.0,2.9,14.0,127.0,193.49,139.79
2016,7,19,6,15,595.0,42.5,2.9,14.5,175.0,249.27,190.3
2016,7,19,6,30,658.0,48.0,2.9,15.0,223.0,311.33,245.55
2016,7,19,6,45,700.5,52.0,2.9,15.5,273.5,368.78,296.15
2016,7,19,7,0,743.0,56.0,2.9,16.0,324.0,429.76,347.96
2016,7,19,7,15,522.0,113.0,2.85,16.5,315.5,409.15,332.16
2016,7,19,7,30,301.0,170.0,2.8,17.0,307.0,360.94,292.12
2016,7,19,7,45,346.0,183.0,2.8,18.0,357.5,416.88,335.68
2016,7,19,8,0,391.0,196.0,2.8,19.0,408.0,483.07,385.34
2016,7,19,8,15,633.5,134.0,2.8,19.5,514.0,610.25,484.59
2016,7,19,8,30,876.0,72.0,2.8,20.0,620.0,744.99,581.62
2016,7,19,8,45,886.5,75.0,2.8,20.5,663.5,788.81,609.08
2016,7,19,9,0,897.0,78.0,2.8,21.0,707.0,830.94,635.58
2016,7,19,9,15,906.5,79.5,2.8,21.0,746.5,868.64,659.89
2016,7,19,9,30,916.0,81.0,2.8,21.0,786.0,904.16,682.53
2016,7,19,9,45,919.0,84.5,2.8,21.5,819.5,933.55,699.54
2016,7,19,10,0,922.0,88.0,2.8,22.0,853.0,960.06,714.53
2016,7,19,10,15,928.0,89.0,2.8,22.0,881.0,983.75,728.99
2016,7,19,10,30,934.0,90.0,2.8,22.0,909.0,1004.45,741.51
2016,7,19,10,45,935.5,92.5,2.85,22.0,930.0,1019.21,750.67
2016,7,19,11,0,937.0,95.0,2.9,22.0,951.0,1030.66,757.82
2016,7,19,11,15,939.5,95.5,2.9,22.0,966.0,1037.66,761.73
2016,7,19,11,30,942.0,96.0,2.9,22.0,981.0,1041.29,763.61
2016,7,19,11,45,943.5,96.0,2.95,22.0,988.5,1040.03,762.93
2016,7,19,12,0,945.0,96.0,3.0,22.0,996.0,1035.4,760.19
2016,7,19,12,15,945.0,96.0,3.0,22.0,996.0,1025.94,753.99
2016,7,19,12,30,945.0,96.0,3.0,22.0,996.0,1013.19,745.78
2016,7,19,12,45,936.0,100.5,3.05,22.5,986.5,993.17,731.9
2016,7,19,13,0,927.0,105.0,3.1,23.0,977.0,970.27,716.21
2016,7,19,13,15,924.5,104.5,3.1,23.0,962.5,945.61,700.41
2016,7,19,13,30,922.0,104.0,3.1,23.0,948.0,918.14,682.72
2016,7,19,13,45,922.5,100.5,3.15,23.5,928.0,887.59,661.96
2016,7,19,14,0,923.0,97.0,3.2,24.0,908.0,854.3,639.31
2016,7,19,14,15,917.0,95.5,3.25,24.0,879.5,815.23,613.8
2016,7,19,14,30,911.0,94.0,3.3,24.0,851.0,774.15,586.64
2016,7,19,14,45,906.5,91.0,3.35,24.0,817.5,730.86,557.62
2016,7,19,15,0,902.0,88.0,3.4,24.0,784.0,685.81,526.82
2016,7,19,15,15,891.5,86.5,3.45,23.5,744.5,636.92,491.47
2016,7,19,15,30,881.0,85.0,3.5,23.0,705.0,587.2,454.39
2016,7,19,15,45,871.0,81.5,3.55,23.0,662.0,535.28,413.66
2016,7,19,16,0,861.0,78.0,3.6,23.0,619.0,482.97,371.39
2016,7,19,16,15,844.0,75.5,3.6,22.5,571.5,428.45,326.74
2016,7,19,16,30,827.0,73.0,3.6,22.0,524.0,374.7,281.3
2016,7,19,16,45,809.0,69.0,3.6,22.0,475.0,320.27,233.72
2016,7,19,17,0,791.0,65.0,3.6,22.0,426.0,263.76,183.89
2016,7,19,17,15,761.0,62.0,3.55,21.5,375.0,210.52,137.51
2016,7,19,17,30,731.0,59.0,3.5,21.0,324.0,160.38,95.3
2016,7,19,17,45,694.0,54.0,3.5,20.5,274.0,111.08,58.02
2016,7,19,18,0,657.0,49.0,3.5,20.0,224.0,66.0,31.54
2016,7,19,18,15,594.5,43.5,3.35,19.0,176.5,31.65,22.08
2016,7,19,18,30,532.0,38.0,3.2,18.0,129.0,29.01,19.58
2016,7,19,18,45,434.0,30.0,3.1,17.5,88.0,21.85,12.87
2016,7,19,19,0,336.0,22.0,3.0,17.0,47.0,16.77,5.56
2016,7,19,19,15,168.0,11.0,2.95,16.5,23.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,160.5,10.5,2.45,12.5,22.0,28.71,0.0
2016,7,20,5,30,321.0,21.0,2.5,13.0,44.0,81.1,31.61
2016,7,20,5,45,428.0,28.5,2.6,13.5,84.5,131.42,85.46
2016,7,20,6,0,535.0,36.0,2.7,14.0,125.0,192.53,138.64
2016,7,20,6,15,598.5,41.5,2.7,14.5,173.0,248.56,189.35
2016,7,20,6,30,662.0,47.0,2.7,15.0,221.0,310.94,244.85
2016,7,20,6,45,705.0,51.0,2.7,16.0,272.0,368.8,295.21
2016,7,20,7,0,748.0,55.0,2.7,17.0,323.0,430.23,346.61
2016,7,20,7,15,777.5,58.0,2.6,17.5,374.0,486.58,392.6
2016,7,20,7,30,807.0,61.0,2.5,18.0,425.0,541.94,436.13
2016,7,20,7,45,829.0,63.0,2.45,18.5,475.5,595.13,476.48
2016,7,20,8,0,851.0,65.0,2.4,19.0,526.0,648.63,514.85
2016,7,20,8,15,867.5,67.0,2.35,19.5,573.5,698.2,547.84
2016,7,20,8,30,884.0,69.0,2.3,20.0,621.0,747.03,579.52
2016,7,20,8,45,897.5,70.5,2.25,21.0,665.5,791.9,606.53
2016,7,20,9,0,911.0,72.0,2.2,22.0,710.0,835.29,631.82
2016,7,20,9,15,920.5,73.5,2.2,22.5,750.5,873.5,654.7
2016,7,20,9,30,930.0,75.0,2.2,23.0,791.0,909.49,675.82
2016,7,20,9,45,927.5,82.5,2.25,23.5,823.5,938.66,692.69
2016,7,20,10,0,925.0,90.0,2.3,24.0,856.0,964.58,707.4
2016,7,20,10,15,931.5,91.0,2.3,24.5,884.5,988.82,720.48
2016,7,20,10,30,938.0,92.0,2.3,25.0,913.0,1010.07,731.59
2016,7,20,10,45,943.5,91.5,2.35,25.5,935.5,1025.64,739.65
2016,7,20,11,0,949.0,91.0,2.4,26.0,958.0,1037.99,745.76
2016,7,20,11,15,952.0,91.5,2.45,26.0,973.5,1045.58,750.46
2016,7,20,11,30,955.0,92.0,2.5,26.0,989.0,1049.77,753.16
2016,7,20,11,45,958.0,91.5,2.6,26.0,997.0,1049.49,753.7
2016,7,20,12,0,961.0,91.0,2.7,26.0,1005.0,1045.77,752.18
2016,7,20,12,15,961.0,91.0,2.75,26.0,1005.5,1036.19,746.54
2016,7,20,12,30,961.0,91.0,2.8,26.0,1006.0,1023.26,738.88
2016,7,20,12,45,961.0,90.5,2.85,26.5,999.0,1006.53,727.43
2016,7,20,13,0,961.0,90.0,2.9,27.0,992.0,986.58,713.99
2016,7,20,13,15,958.5,89.5,2.95,26.5,977.5,961.2,699.86
2016,7,20,13,30,956.0,89.0,3.0,26.0,963.0,932.9,683.73
2016,7,20,13,45,953.0,87.5,3.1,26.0,941.5,900.37,663.66
2016,7,20,14,0,950.0,86.0,3.2,26.0,920.0,865.21,641.63
2016,7,20,14,15,945.0,85.0,3.25,26.0,892.0,826.49,616.67
2016,7,20,14,30,940.0,84.0,3.3,26.0,864.0,785.6,589.96
2016,7,20,14,45,933.5,82.5,3.35,26.0,830.0,741.17,560.48
2016,7,20,15,0,927.0,81.0,3.4,26.0,796.0,695.09,529.46
2016,7,20,15,15,917.5,79.5,3.4,25.5,756.5,645.7,494.03
2016,7,20,15,30,908.0,78.0,3.4,25.0,717.0,595.34,456.68
2016,7,20,15,45,896.5,76.0,3.45,25.0,673.0,542.73,415.74
2016,7,20,16,0,885.0,74.0,3.5,25.0,629.0,489.83,373.32
2016,7,20,16,15,868.5,72.0,3.5,24.5,581.0,434.74,328.54
2016,7,20,16,30,852.0,70.0,3.5,24.0,533.0,380.34,282.87
2016,7,20,16,45,832.0,66.5,3.55,23.5,483.0,324.38,234.88
2016,7,20,17,0,812.0,63.0,3.6,23.0,433.0,269.97,187.28
2016,7,20,17,15,782.5,60.0,3.6,22.5,381.0,212.24,137.45
2016,7,20,17,30,753.0,57.0,3.6,22.0,329.0,160.99,94.46
2016,7,20,17,45,712.5,52.5,3.6,21.5,278.0,110.59,56.75
2016,7,20,18,0,672.0,48.0,3.6,21.0,227.0,64.79,30.42
2016,7,20,18,15,609.0,43.0,3.5,20.0,178.5,31.3,21.67
2016,7,20,18,30,546.0,38.0,3.4,19.0,130.0,29.12,19.57
2016,7,20,18,45,442.0,30.0,3.35,18.5,88.5,23.9,14.49
2016,7,20,19,0,338.0,22.0,3.3,18.0,47.0,16.87,5.15
2016,7,20,19,15,169.0,11.0,3.3,17.5,23.5,10.81,0.0
2016,7,20,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
