Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.5,10.5,2.9,13.5,21.5,28.36,0.0
2016,7,21,5,30,319.0,21.0,3.0,14.0,43.0,80.02,28.26
2016,7,21,5,45,428.5,29.0,3.15,14.5,84.0,131.4,84.77
2016,7,21,6,0,538.0,37.0,3.3,15.0,125.0,193.65,138.82
2016,7,21,6,15,602.0,42.5,3.3,15.5,173.0,250.0,189.79
2016,7,21,6,30,666.0,48.0,3.3,16.0,221.0,312.74,245.61
2016,7,21,6,45,709.5,51.5,3.3,16.5,272.0,370.47,296.53
2016,7,21,7,0,753.0,55.0,3.3,17.0,323.0,431.82,348.74
2016,7,21,7,15,782.0,58.0,3.2,17.5,374.5,488.17,395.12
2016,7,21,7,30,811.0,61.0,3.1,18.0,426.0,543.47,439.01
2016,7,21,7,45,833.5,63.0,3.05,19.0,476.5,597.18,479.27
2016,7,21,8,0,856.0,65.0,3.0,20.0,527.0,651.24,517.45
2016,7,21,8,15,872.0,67.0,2.95,20.5,574.5,700.7,550.62
2016,7,21,8,30,888.0,69.0,2.9,21.0,622.0,749.37,582.48
2016,7,21,8,45,901.0,70.5,2.85,21.5,666.5,794.04,610.82
2016,7,21,9,0,914.0,72.0,2.8,22.0,711.0,837.17,637.55
2016,7,21,9,15,923.5,73.5,2.8,22.5,751.0,875.51,660.86
2016,7,21,9,30,933.0,75.0,2.8,23.0,791.0,911.62,682.38
2016,7,21,9,45,937.5,78.0,2.8,23.5,825.5,942.39,700.09
2016,7,21,10,0,942.0,81.0,2.8,24.0,860.0,970.28,715.78
2016,7,21,10,15,948.0,82.0,2.85,24.0,889.0,994.44,730.81
2016,7,21,10,30,954.0,83.0,2.9,24.0,918.0,1015.54,743.9
2016,7,21,10,45,959.5,83.0,2.95,24.5,940.5,1031.91,752.54
2016,7,21,11,0,965.0,83.0,3.0,25.0,963.0,1044.99,759.14
2016,7,21,11,15,968.0,83.5,3.1,25.0,978.5,1052.74,764.35
2016,7,21,11,30,971.0,84.0,3.2,25.0,994.0,1057.01,767.49
2016,7,21,11,45,973.0,84.0,3.3,25.5,1002.0,1056.28,766.02
2016,7,21,12,0,975.0,84.0,3.4,26.0,1010.0,1052.05,762.43
2016,7,21,12,15,975.5,84.0,3.45,26.0,1011.0,1042.87,756.88
2016,7,21,12,30,976.0,84.0,3.5,26.0,1012.0,1030.27,749.22
2016,7,21,12,45,968.0,89.0,3.6,26.0,1003.0,1011.29,737.86
2016,7,21,13,0,960.0,94.0,3.7,26.0,994.0,989.26,724.52
2016,7,21,13,15,958.0,93.5,3.7,25.5,980.0,964.32,709.99
2016,7,21,13,30,956.0,93.0,3.7,25.0,966.0,936.42,693.43
2016,7,21,13,45,955.0,90.5,3.75,25.0,945.5,904.55,673.06
2016,7,21,14,0,954.0,88.0,3.8,25.0,925.0,869.94,650.71
2016,7,21,14,15,949.0,87.0,3.8,25.0,896.5,831.03,625.0
2016,7,21,14,30,944.0,86.0,3.8,25.0,868.0,789.93,597.59
2016,7,21,14,45,940.0,83.0,3.8,25.0,834.5,745.61,567.66
2016,7,21,15,0,936.0,80.0,3.8,25.0,801.0,699.42,536.08
2016,7,21,15,15,926.5,78.5,3.75,24.5,761.0,649.58,499.88
2016,7,21,15,30,917.0,77.0,3.7,24.0,721.0,598.76,461.76
2016,7,21,15,45,907.5,74.0,3.7,24.0,677.0,545.78,420.14
2016,7,21,16,0,898.0,71.0,3.7,24.0,633.0,492.3,376.89
2016,7,21,16,15,881.5,69.0,3.65,23.5,585.0,436.53,331.21
2016,7,21,16,30,865.0,67.0,3.6,23.0,537.0,381.43,284.63
2016,7,21,16,45,845.0,64.0,3.6,22.5,486.0,325.23,236.08
2016,7,21,17,0,825.0,61.0,3.6,22.0,435.0,270.54,187.94
2016,7,21,17,15,795.5,58.0,3.55,21.5,383.0,215.63,140.08
2016,7,21,17,30,766.0,55.0,3.5,21.0,331.0,160.14,93.54
2016,7,21,17,45,724.5,51.0,3.45,20.5,279.5,109.37,55.63
2016,7,21,18,0,683.0,47.0,3.4,20.0,228.0,63.32,29.5
2016,7,21,18,15,619.5,42.0,3.3,19.0,179.0,30.51,21.07
2016,7,21,18,30,556.0,37.0,3.2,18.0,130.0,28.28,18.92
2016,7,21,18,45,448.0,29.0,3.1,17.5,88.0,23.02,13.77
2016,7,21,19,0,340.0,21.0,3.0,17.0,46.0,17.44,5.01
2016,7,21,19,15,170.0,10.5,2.95,16.5,23.0,10.32,0.0
2016,7,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,156.5,10.0,2.15,12.5,20.5,27.3,0.0
2016,7,22,5,30,313.0,20.0,2.2,13.0,41.0,77.25,24.05
2016,7,22,5,45,423.5,28.5,2.25,14.0,82.5,129.18,82.89
2016,7,22,6,0,534.0,37.0,2.3,15.0,124.0,191.8,136.95
2016,7,22,6,15,600.5,42.5,2.2,15.5,172.5,248.72,188.01
2016,7,22,6,30,667.0,48.0,2.1,16.0,221.0,312.28,243.98
2016,7,22,6,45,711.0,52.5,2.05,17.0,272.5,371.4,294.85
2016,7,22,7,0,755.0,57.0,2.0,18.0,324.0,434.2,346.64
2016,7,22,7,15,785.5,60.0,1.95,18.5,376.5,491.49,392.83
2016,7,22,7,30,816.0,63.0,1.9,19.0,429.0,547.83,436.57
2016,7,22,7,45,839.0,66.0,1.85,20.0,480.5,603.24,476.93
2016,7,22,8,0,862.0,69.0,1.8,21.0,532.0,659.02,515.27
2016,7,22,8,15,879.0,71.0,1.8,21.5,580.5,709.47,548.26
2016,7,22,8,30,896.0,73.0,1.8,22.0,629.0,759.19,580.02
2016,7,22,8,45,908.5,75.0,1.8,23.0,674.0,804.33,606.78
2016,7,22,9,0,921.0,77.0,1.8,24.0,719.0,847.88,631.86
2016,7,22,9,15,931.0,78.5,1.8,24.5,760.0,886.88,654.65
2016,7,22,9,30,941.0,80.0,1.8,25.0,801.0,923.66,675.69
2016,7,22,9,45,943.0,84.5,1.85,25.5,834.5,953.98,692.91
2016,7,22,10,0,945.0,89.0,1.9,26.0,868.0,981.27,708.15
2016,7,22,10,15,950.5,90.0,1.95,26.5,897.0,1004.98,721.1
2016,7,22,10,30,956.0,91.0,2.0,27.0,926.0,1025.61,732.12
2016,7,22,10,45,960.5,91.5,2.05,27.5,948.5,1041.53,740.24
2016,7,22,11,0,965.0,92.0,2.1,28.0,971.0,1054.11,746.39
2016,7,22,11,15,968.0,92.5,2.2,28.0,986.5,1061.8,751.73
2016,7,22,11,30,971.0,93.0,2.3,28.0,1002.0,1066.02,755.05
2016,7,22,11,45,972.0,93.0,2.4,28.5,1009.5,1064.24,753.24
2016,7,22,12,0,973.0,93.0,2.5,29.0,1017.0,1058.96,749.4
2016,7,22,12,15,973.0,93.0,2.6,29.0,1017.5,1049.25,744.38
2016,7,22,12,30,973.0,93.0,2.7,29.0,1018.0,1036.13,737.28
2016,7,22,12,45,969.0,94.5,2.8,29.0,1009.5,1017.38,726.65
2016,7,22,13,0,965.0,96.0,2.9,29.0,1001.0,995.48,714.02
2016,7,22,13,15,962.5,96.0,2.95,29.0,986.0,970.43,698.91
2016,7,22,13,30,960.0,96.0,3.0,29.0,971.0,942.42,681.85
2016,7,22,13,45,955.0,95.0,3.1,29.0,949.0,908.46,661.15
2016,7,22,14,0,950.0,94.0,3.2,29.0,927.0,871.98,638.59
2016,7,22,14,15,944.5,93.0,3.2,29.0,898.0,832.75,613.37
2016,7,22,14,30,939.0,92.0,3.2,29.0,869.0,791.38,586.49
2016,7,22,14,45,931.0,91.0,3.25,29.0,834.0,746.29,557.02
2016,7,22,15,0,923.0,90.0,3.3,29.0,799.0,699.65,525.8
2016,7,22,15,15,912.5,88.0,3.3,28.5,759.0,649.2,490.06
2016,7,22,15,30,902.0,86.0,3.3,28.0,719.0,597.88,452.58
2016,7,22,15,45,888.5,84.0,3.3,28.0,674.0,544.37,411.43
2016,7,22,16,0,875.0,82.0,3.3,28.0,629.0,490.75,369.0
2016,7,22,16,15,857.5,79.5,3.3,27.5,580.5,435.14,324.51
2016,7,22,16,30,840.0,77.0,3.3,27.0,532.0,380.33,279.21
2016,7,22,16,45,816.5,74.5,3.3,26.5,480.5,321.46,229.75
2016,7,22,17,0,793.0,72.0,3.3,26.0,429.0,267.6,183.37
2016,7,22,17,15,761.0,68.0,3.25,25.0,377.0,212.85,137.04
2016,7,22,17,30,729.0,64.0,3.2,24.0,325.0,161.46,94.96
2016,7,22,17,45,682.0,59.5,3.15,23.5,273.0,111.76,58.72
2016,7,22,18,0,635.0,55.0,3.1,23.0,221.0,64.38,31.66
2016,7,22,18,15,566.0,48.5,3.0,22.0,172.5,33.37,23.24
2016,7,22,18,30,497.0,42.0,2.9,21.0,124.0,30.4,20.44
2016,7,22,18,45,381.5,32.5,2.85,20.5,83.0,24.44,14.69
2016,7,22,19,0,266.0,23.0,2.8,20.0,42.0,18.07,4.57
2016,7,22,19,15,133.0,11.5,2.8,19.5,21.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,136.0,10.5,1.55,16.0,19.0,25.3,0.0
2016,7,23,5,30,272.0,21.0,1.5,17.0,38.0,70.87,18.16
2016,7,23,5,45,387.0,29.5,1.45,18.0,78.5,123.09,77.63
2016,7,23,6,0,502.0,38.0,1.4,19.0,119.0,184.7,129.55
2016,7,23,6,15,570.0,44.5,1.4,19.5,167.0,240.16,178.18
2016,7,23,6,30,638.0,51.0,1.4,20.0,215.0,303.76,232.87
2016,7,23,6,45,684.0,55.5,1.4,21.0,266.0,362.27,282.05
2016,7,23,7,0,730.0,60.0,1.4,22.0,317.0,424.68,332.38
2016,7,23,7,15,762.0,63.5,1.4,22.5,369.0,482.12,377.68
2016,7,23,7,30,794.0,67.0,1.4,23.0,421.0,541.43,422.62
2016,7,23,7,45,818.0,69.5,1.4,24.0,472.0,593.24,459.66
2016,7,23,8,0,842.0,72.0,1.4,25.0,523.0,648.22,497.09
2016,7,23,8,15,859.5,74.5,1.45,26.0,571.5,698.76,528.79
2016,7,23,8,30,877.0,77.0,1.5,27.0,620.0,748.65,559.25
2016,7,23,8,45,890.5,79.0,1.55,28.0,665.0,793.9,585.88
2016,7,23,9,0,904.0,81.0,1.6,29.0,710.0,837.66,610.99
2016,7,23,9,15,914.0,82.5,1.65,29.5,750.5,876.14,633.46
2016,7,23,9,30,924.0,84.0,1.7,30.0,791.0,912.44,654.33
2016,7,23,9,45,932.0,85.5,1.8,30.5,826.0,944.53,672.93
2016,7,23,10,0,940.0,87.0,1.9,31.0,861.0,973.95,689.77
2016,7,23,10,15,945.5,88.0,1.95,31.0,890.0,997.61,703.82
2016,7,23,10,30,951.0,89.0,2.0,31.0,919.0,1018.2,716.06
2016,7,23,10,45,954.5,90.0,2.15,31.5,941.0,1033.63,724.93
2016,7,23,11,0,958.0,91.0,2.3,32.0,963.0,1045.73,731.82
2016,7,23,11,15,961.0,91.5,2.4,32.0,978.0,1053.4,737.0
2016,7,23,11,30,964.0,92.0,2.5,32.0,993.0,1057.62,740.18
2016,7,23,11,45,964.0,93.0,2.6,32.5,1001.0,1055.89,738.32
2016,7,23,12,0,964.0,94.0,2.7,33.0,1009.0,1050.7,734.45
2016,7,23,12,15,964.5,94.0,2.75,33.0,1009.0,1041.54,729.26
2016,7,23,12,30,965.0,94.0,2.8,33.0,1009.0,1028.99,722.06
2016,7,23,12,45,959.0,97.0,2.85,33.0,1000.5,1009.96,710.9
2016,7,23,13,0,953.0,100.0,2.9,33.0,992.0,987.87,697.88
2016,7,23,13,15,950.5,99.5,2.95,32.5,977.5,962.54,684.2
2016,7,23,13,30,948.0,99.0,3.0,32.0,963.0,934.3,668.54
2016,7,23,13,45,943.5,98.0,3.05,32.0,941.0,901.07,648.19
2016,7,23,14,0,939.0,97.0,3.1,32.0,919.0,865.32,626.04
2016,7,23,14,15,933.0,96.0,3.1,32.0,890.5,826.03,601.08
2016,7,23,14,30,927.0,95.0,3.1,32.0,862.0,784.65,574.52
2016,7,23,14,45,919.5,94.0,3.15,32.0,827.0,740.34,545.93
2016,7,23,15,0,912.0,93.0,3.2,32.0,792.0,694.46,515.43
2016,7,23,15,15,901.5,91.0,3.2,31.5,752.0,644.43,480.44
2016,7,23,15,30,891.0,89.0,3.2,31.0,712.0,593.56,443.75
2016,7,23,15,45,877.0,87.0,3.25,30.5,667.5,540.25,404.2
2016,7,23,16,0,863.0,85.0,3.3,30.0,623.0,486.91,363.22
2016,7,23,16,15,845.5,82.5,3.25,29.5,574.5,431.85,319.42
2016,7,23,16,30,828.0,80.0,3.2,29.0,526.0,374.6,272.68
2016,7,23,16,45,804.0,76.5,3.2,28.5,475.0,318.29,225.59
2016,7,23,17,0,780.0,73.0,3.2,28.0,424.0,264.03,179.37
2016,7,23,17,15,747.0,69.5,3.15,27.0,372.0,210.23,134.27
2016,7,23,17,30,714.0,66.0,3.1,26.0,320.0,159.9,93.54
2016,7,23,17,45,667.0,61.0,3.05,25.5,268.5,110.61,58.05
2016,7,23,18,0,620.0,56.0,3.0,25.0,217.0,63.53,31.53
2016,7,23,18,15,549.5,49.0,2.95,24.0,169.0,33.9,23.47
2016,7,23,18,30,479.0,42.0,2.9,23.0,121.0,30.52,20.32
2016,7,23,18,45,362.5,32.5,2.85,22.0,80.0,24.57,14.61
2016,7,23,19,0,246.0,23.0,2.8,21.0,39.0,18.2,3.76
2016,7,23,19,15,123.0,11.5,2.85,20.5,19.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,113.5,10.5,1.65,15.5,17.5,22.66,0.0
2016,7,24,5,30,227.0,21.0,1.6,16.0,35.0,62.96,12.27
2016,7,24,5,45,344.5,31.0,1.55,17.0,74.5,115.05,72.77
2016,7,24,6,0,462.0,41.0,1.5,18.0,114.0,176.55,124.52
2016,7,24,6,15,534.0,48.0,1.4,18.5,161.5,232.8,173.55
2016,7,24,6,30,606.0,55.0,1.3,19.0,209.0,296.43,228.07
2016,7,24,6,45,654.5,60.0,1.2,19.5,260.5,353.71,276.6
2016,7,24,7,0,703.0,65.0,1.1,20.0,312.0,416.42,327.48
2016,7,24,7,15,737.0,69.0,1.05,20.5,363.5,474.2,372.82
2016,7,24,7,30,771.0,73.0,1.0,21.0,415.0,534.06,417.81
2016,7,24,7,45,796.0,76.0,1.0,22.0,466.5,588.95,456.87
2016,7,24,8,0,821.0,79.0,1.0,23.0,518.0,644.43,494.77
2016,7,24,8,15,839.5,81.5,1.0,23.5,566.5,691.61,524.8
2016,7,24,8,30,858.0,84.0,1.0,24.0,615.0,741.46,555.81
2016,7,24,8,45,873.0,86.0,1.05,25.0,660.0,787.18,582.82
2016,7,24,9,0,888.0,88.0,1.1,26.0,705.0,831.57,608.42
2016,7,24,9,15,899.0,90.0,1.15,26.5,745.5,870.94,631.51
2016,7,24,9,30,910.0,92.0,1.2,27.0,786.0,908.23,653.05
2016,7,24,9,45,918.5,93.0,1.3,28.0,821.5,939.87,670.24
2016,7,24,10,0,927.0,94.0,1.4,29.0,857.0,968.89,685.68
2016,7,24,10,15,933.0,95.5,1.5,29.0,886.0,993.3,700.95
2016,7,24,10,30,939.0,97.0,1.6,29.0,915.0,1014.67,714.43
2016,7,24,10,45,944.0,97.5,1.7,29.5,937.5,1030.86,723.37
2016,7,24,11,0,949.0,98.0,1.8,30.0,960.0,1043.78,730.4
2016,7,24,11,15,952.0,98.5,1.85,30.0,975.5,1051.37,735.05
2016,7,24,11,30,955.0,99.0,1.9,30.0,991.0,1055.53,737.77
2016,7,24,11,45,956.5,99.5,2.0,30.5,998.5,1054.75,736.79
2016,7,24,12,0,958.0,100.0,2.1,31.0,1006.0,1050.51,733.8
2016,7,24,12,15,957.5,100.0,2.2,31.0,1006.0,1040.38,728.76
2016,7,24,12,30,957.0,100.0,2.3,31.0,1006.0,1026.9,721.71
2016,7,24,12,45,953.5,101.0,2.4,31.0,998.0,1008.3,711.48
2016,7,24,13,0,950.0,102.0,2.5,31.0,990.0,986.58,699.28
2016,7,24,13,15,947.0,101.5,2.55,31.0,975.0,960.83,684.02
2016,7,24,13,30,944.0,101.0,2.6,31.0,960.0,932.2,666.87
2016,7,24,13,45,939.0,100.0,2.7,31.0,937.5,898.61,646.8
2016,7,24,14,0,934.0,99.0,2.8,31.0,915.0,862.55,624.9
2016,7,24,14,15,928.0,98.0,2.85,30.5,886.0,823.38,601.56
2016,7,24,14,30,922.0,97.0,2.9,30.0,857.0,782.14,576.47
2016,7,24,14,45,913.5,95.5,2.95,30.0,822.0,736.78,547.03
2016,7,24,15,0,905.0,94.0,3.0,30.0,787.0,689.96,515.62
2016,7,24,15,15,894.0,92.5,3.0,29.5,746.5,640.36,480.68
2016,7,24,15,30,883.0,91.0,3.0,29.0,706.0,589.97,444.08
2016,7,24,15,45,868.5,88.5,3.0,29.0,661.5,536.27,403.08
2016,7,24,16,0,854.0,86.0,3.0,29.0,617.0,482.6,360.9
2016,7,24,16,15,835.5,83.5,2.95,28.5,568.5,427.53,317.03
2016,7,24,16,30,817.0,81.0,2.9,28.0,520.0,370.41,270.32
2016,7,24,16,45,792.5,77.5,2.9,27.5,469.0,314.51,223.49
2016,7,24,17,0,768.0,74.0,2.9,27.0,418.0,260.71,177.59
2016,7,24,17,15,734.5,70.0,2.9,26.0,366.5,207.0,132.56
2016,7,24,17,30,701.0,66.0,2.9,25.0,315.0,156.83,91.97
2016,7,24,17,45,653.0,61.0,2.9,24.5,263.5,105.32,54.71
2016,7,24,18,0,605.0,56.0,2.9,24.0,212.0,61.85,31.17
2016,7,24,18,15,534.0,49.0,2.9,23.0,164.5,34.02,23.66
2016,7,24,18,30,463.0,42.0,2.9,22.0,117.0,30.65,20.5
2016,7,24,18,45,345.5,32.0,2.9,21.0,77.0,24.23,14.33
2016,7,24,19,0,228.0,22.0,2.9,20.0,37.0,17.35,2.36
2016,7,24,19,15,114.0,11.0,2.9,19.5,18.5,10.81,0.0
2016,7,24,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,104.0,10.5,2.0,13.5,16.5,21.48,0.0
2016,7,25,5,30,208.0,21.0,2.0,14.0,33.0,59.32,7.29
2016,7,25,5,45,328.0,31.5,2.0,14.5,72.0,111.6,70.96
2016,7,25,6,0,448.0,42.0,2.0,15.0,111.0,173.26,123.65
2016,7,25,6,15,521.5,49.0,1.9,15.5,159.0,229.21,173.08
2016,7,25,6,30,595.0,56.0,1.8,16.0,207.0,292.69,228.39
2016,7,25,6,45,297.5,83.5,1.75,17.0,159.0,224.8,179.32
2016,7,25,7,0,0.0,111.0,1.7,18.0,111.0,109.79,85.92
2016,7,25,7,15,7.5,133.0,1.65,18.5,136.5,135.84,107.17
2016,7,25,7,30,15.0,155.0,1.6,19.0,162.0,162.59,128.38
2016,7,25,7,45,28.5,181.5,1.55,19.5,196.5,203.69,160.75
2016,7,25,8,0,42.0,208.0,1.5,20.0,231.0,241.51,189.84
2016,7,25,8,15,67.5,238.5,1.5,20.5,278.5,293.24,229.47
2016,7,25,8,30,93.0,269.0,1.5,21.0,326.0,346.88,269.61
2016,7,25,8,45,214.5,279.5,1.5,22.0,424.5,463.68,357.67
2016,7,25,9,0,336.0,290.0,1.5,23.0,523.0,589.4,447.85
2016,7,25,9,15,618.0,193.5,1.5,23.5,653.0,749.08,563.66
2016,7,25,9,30,900.0,97.0,1.5,24.0,783.0,904.28,663.82
2016,7,25,9,45,903.5,101.5,1.55,24.5,817.0,934.88,679.94
2016,7,25,10,0,907.0,106.0,1.6,25.0,851.0,962.64,695.57
2016,7,25,10,15,913.5,107.5,1.6,25.5,880.0,987.08,708.37
2016,7,25,10,30,920.0,109.0,1.6,26.0,909.0,1008.58,719.29
2016,7,25,10,45,922.5,111.5,1.65,26.5,931.0,1024.13,727.26
2016,7,25,11,0,925.0,114.0,1.7,27.0,953.0,1036.4,733.31
2016,7,25,11,15,928.0,114.5,1.75,27.0,968.5,1043.77,737.91
2016,7,25,11,30,931.0,115.0,1.8,27.0,984.0,1047.78,740.6
2016,7,25,11,45,931.5,116.5,1.85,27.5,991.5,1046.97,738.99
2016,7,25,12,0,932.0,118.0,1.9,28.0,999.0,1042.78,735.45
2016,7,25,12,15,932.0,118.0,1.9,28.0,999.0,1033.25,729.53
2016,7,25,12,30,932.0,118.0,1.9,28.0,999.0,1020.44,721.75
2016,7,25,12,45,932.5,116.5,1.95,28.5,992.5,1003.41,710.64
2016,7,25,13,0,933.0,115.0,2.0,29.0,986.0,983.21,697.64
2016,7,25,13,15,930.0,114.5,2.05,29.0,971.0,957.75,682.73
2016,7,25,13,30,927.0,114.0,2.1,29.0,956.0,929.46,665.98
2016,7,25,13,45,924.0,112.0,2.15,29.0,934.5,896.99,646.43
2016,7,25,14,0,921.0,110.0,2.2,29.0,913.0,861.96,625.07
2016,7,25,14,15,914.5,109.0,2.2,28.5,884.5,822.76,601.53
2016,7,25,14,30,908.0,108.0,2.2,28.0,856.0,781.55,576.35
2016,7,25,14,45,902.5,105.0,2.25,28.0,822.0,737.33,547.96
2016,7,25,15,0,897.0,102.0,2.3,28.0,788.0,691.43,517.1
2016,7,25,15,15,886.0,100.0,2.25,27.5,747.5,641.61,481.96
2016,7,25,15,30,875.0,98.0,2.2,27.0,707.0,591.03,445.22
2016,7,25,15,45,864.0,94.0,2.2,27.0,663.0,538.04,404.96
2016,7,25,16,0,853.0,90.0,2.2,27.0,619.0,484.76,363.24
2016,7,25,16,15,834.5,87.0,2.2,26.5,570.0,426.49,317.23
2016,7,25,16,30,816.0,84.0,2.2,26.0,521.0,371.67,272.27
2016,7,25,16,45,795.0,79.5,2.2,26.0,471.0,315.94,224.99
2016,7,25,17,0,774.0,75.0,2.2,26.0,421.0,261.96,178.46
2016,7,25,17,15,740.5,71.0,2.15,25.0,368.5,207.9,133.17
2016,7,25,17,30,707.0,67.0,2.1,24.0,316.0,157.41,92.38
2016,7,25,17,45,663.0,61.0,2.05,23.5,265.0,107.92,56.79
2016,7,25,18,0,619.0,55.0,2.0,23.0,214.0,60.34,30.29
2016,7,25,18,15,547.5,48.0,1.85,22.0,165.5,33.3,23.16
2016,7,25,18,30,476.0,41.0,1.7,21.0,117.0,29.89,19.95
2016,7,25,18,45,362.0,31.0,1.55,20.5,77.0,23.44,13.65
2016,7,25,19,0,248.0,21.0,1.4,20.0,37.0,16.5,0.8
2016,7,25,19,15,124.0,10.5,1.4,19.5,18.5,10.32,0.0
2016,7,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,111.5,9.5,1.0,15.5,16.0,21.14,0.0
2016,7,26,5,30,223.0,19.0,0.9,16.0,32.0,59.1,1.9
2016,7,26,5,45,339.0,30.0,0.85,17.0,71.0,111.92,69.51
2016,7,26,6,0,455.0,41.0,0.8,18.0,110.0,173.45,121.44
2016,7,26,6,15,528.0,48.0,0.75,18.5,158.0,229.52,169.95
2016,7,26,6,30,601.0,55.0,0.7,19.0,206.0,293.09,223.96
2016,7,26,6,45,648.5,61.0,0.7,20.0,257.0,351.87,272.84
2016,7,26,7,0,696.0,67.0,0.7,21.0,308.0,413.67,322.16
2016,7,26,7,15,730.5,71.0,0.7,22.0,360.0,471.42,366.41
2016,7,26,7,30,765.0,75.0,0.7,23.0,412.0,531.3,410.28
2016,7,26,7,45,789.5,79.0,0.7,24.0,463.0,586.77,449.05
2016,7,26,8,0,814.0,83.0,0.7,25.0,514.0,642.81,486.61
2016,7,26,8,15,833.0,85.5,0.65,25.5,563.0,693.54,518.08
2016,7,26,8,30,852.0,88.0,0.6,26.0,612.0,740.05,545.36
2016,7,26,8,45,866.0,91.0,0.6,27.0,657.0,785.91,571.16
2016,7,26,9,0,880.0,94.0,0.6,28.0,702.0,830.36,595.37
2016,7,26,9,15,891.5,95.5,0.65,28.5,743.0,869.39,617.71
2016,7,26,9,30,903.0,97.0,0.7,29.0,784.0,906.38,638.6
2016,7,26,9,45,910.5,99.5,0.8,30.0,819.0,938.57,655.98
2016,7,26,10,0,918.0,102.0,0.9,31.0,854.0,968.11,671.62
2016,7,26,10,15,924.5,103.0,0.95,31.5,883.0,992.27,684.37
2016,7,26,10,30,931.0,104.0,1.0,32.0,912.0,1013.45,695.39
2016,7,26,10,45,936.0,104.5,1.1,32.5,935.0,1029.52,704.35
2016,7,26,11,0,941.0,105.0,1.2,33.0,958.0,1042.34,711.48
2016,7,26,11,15,943.5,106.0,1.3,33.0,973.0,1049.87,717.01
2016,7,26,11,30,946.0,107.0,1.4,33.0,988.0,1053.98,720.64
2016,7,26,11,45,948.5,106.5,1.5,33.5,996.0,1053.12,719.93
2016,7,26,12,0,951.0,106.0,1.6,34.0,1004.0,1048.82,717.27
2016,7,26,12,15,951.0,106.0,1.7,34.0,1004.5,1039.17,712.94
2016,7,26,12,30,951.0,106.0,1.8,34.0,1005.0,1026.18,706.65
2016,7,26,12,45,942.0,110.5,1.9,34.5,995.0,1005.88,694.49
2016,7,26,13,0,933.0,115.0,2.0,35.0,985.0,982.66,680.55
2016,7,26,13,15,930.0,114.5,2.05,34.5,970.0,957.16,667.38
2016,7,26,13,30,927.0,114.0,2.1,34.0,955.0,928.83,652.31
2016,7,26,13,45,924.0,112.0,2.2,34.0,933.5,896.32,633.58
2016,7,26,14,0,921.0,110.0,2.3,34.0,912.0,861.24,612.97
2016,7,26,14,15,914.5,108.5,2.3,34.0,883.0,821.51,588.33
2016,7,26,14,30,908.0,107.0,2.3,34.0,854.0,779.77,562.17
2016,7,26,14,45,901.0,104.5,2.35,34.0,819.5,734.93,533.95
2016,7,26,15,0,894.0,102.0,2.4,34.0,785.0,688.53,503.33
2016,7,26,15,15,882.5,100.0,2.4,33.5,744.0,638.49,469.04
2016,7,26,15,30,871.0,98.0,2.4,33.0,703.0,587.74,433.14
2016,7,26,15,45,858.0,95.0,2.45,32.5,658.5,534.78,394.63
2016,7,26,16,0,845.0,92.0,2.5,32.0,614.0,479.32,352.93
2016,7,26,16,15,826.0,89.0,2.45,31.5,565.5,423.66,309.38
2016,7,26,16,30,807.0,86.0,2.4,31.0,517.0,369.06,265.26
2016,7,26,16,45,783.5,82.0,2.4,30.5,466.0,313.45,219.42
2016,7,26,17,0,760.0,78.0,2.4,30.0,415.0,259.88,174.44
2016,7,26,17,15,726.0,73.5,2.3,29.0,363.0,206.04,130.07
2016,7,26,17,30,692.0,69.0,2.2,28.0,311.0,152.99,88.02
2016,7,26,17,45,646.0,63.0,2.15,27.5,260.0,103.96,53.53
2016,7,26,18,0,600.0,57.0,2.1,27.0,209.0,60.16,30.6
2016,7,26,18,15,527.5,49.5,1.95,26.0,161.0,34.72,23.9
2016,7,26,18,30,455.0,42.0,1.8,25.0,113.0,30.94,20.42
2016,7,26,18,45,342.0,31.0,1.65,24.0,73.5,23.58,13.41
2016,7,26,19,0,229.0,20.0,1.5,23.0,34.0,15.66,0.0
2016,7,26,19,15,114.5,10.0,1.45,22.5,17.0,9.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,5,15,60.5,9.0,1.5,17.5,12.0,15.16,0.0
2016,7,27,5,30,121.0,18.0,1.5,18.0,24.0,40.91,0.0
2016,7,27,5,45,216.0,32.5,1.5,18.5,59.0,87.46,54.26
2016,7,27,6,0,311.0,47.0,1.5,19.0,94.0,140.09,98.78
2016,7,27,6,15,382.0,58.0,1.4,19.5,138.0,191.5,142.71
2016,7,27,6,30,453.0,69.0,1.3,20.0,182.0,252.36,194.14
2016,7,27,6,45,503.5,78.0,1.2,20.5,230.0,308.09,240.82
2016,7,27,7,0,554.0,87.0,1.1,21.0,278.0,368.43,289.61
2016,7,27,7,15,591.5,94.0,1.1,21.5,327.5,424.08,333.49
2016,7,27,7,30,629.0,101.0,1.1,22.0,377.0,482.39,377.84
2016,7,27,7,45,658.0,106.0,1.15,23.0,425.5,535.57,416.42
2016,7,27,8,0,687.0,111.0,1.2,24.0,474.0,589.98,454.55
2016,7,27,8,15,709.0,115.5,1.2,24.5,521.0,639.78,488.65
2016,7,27,8,30,731.0,120.0,1.2,25.0,568.0,689.61,521.08
2016,7,27,8,45,749.0,123.0,1.25,26.0,611.5,732.23,546.7
2016,7,27,9,0,767.0,126.0,1.3,27.0,655.0,776.14,572.71
2016,7,27,9,15,780.0,129.0,1.35,27.5,694.5,814.65,595.8
2016,7,27,9,30,793.0,132.0,1.4,28.0,734.0,851.5,617.56
2016,7,27,9,45,781.0,146.0,1.45,29.0,762.0,875.5,629.61
2016,7,27,10,0,769.0,160.0,1.5,30.0,790.0,896.11,639.52
2016,7,27,10,15,777.5,162.5,1.55,30.5,818.0,920.83,653.31
2016,7,27,10,30,786.0,165.0,1.6,31.0,846.0,943.04,665.43
2016,7,27,10,45,795.5,164.5,1.65,31.5,869.0,960.46,674.59
2016,7,27,11,0,805.0,164.0,1.7,32.0,892.0,975.14,682.13
2016,7,27,11,15,809.0,165.0,1.75,32.0,907.0,983.06,686.99
2016,7,27,11,30,813.0,166.0,1.8,32.0,922.0,987.99,690.18
2016,7,27,11,45,819.5,163.5,1.85,32.5,931.5,988.75,689.53
2016,7,27,12,0,826.0,161.0,1.9,33.0,941.0,986.46,687.14
2016,7,27,12,15,826.0,161.5,1.95,33.0,941.0,977.8,682.36
2016,7,27,12,30,826.0,162.0,2.0,33.0,941.0,966.17,675.86
2016,7,27,12,45,839.0,152.0,2.1,33.0,938.5,948.92,666.45
2016,7,27,13,0,852.0,142.0,2.2,33.0,936.0,933.62,658.26
2016,7,27,13,15,849.0,141.5,2.25,33.0,921.5,909.82,644.18
2016,7,27,13,30,846.0,141.0,2.3,33.0,907.0,883.44,628.46
2016,7,27,13,45,845.5,137.0,2.4,33.0,887.0,853.34,610.65
2016,7,27,14,0,845.0,133.0,2.5,33.0,867.0,820.77,591.04
2016,7,27,14,15,837.5,131.5,2.5,32.5,839.0,782.78,568.14
2016,7,27,14,30,830.0,130.0,2.5,32.0,811.0,743.43,544.05
2016,7,27,14,45,826.0,125.0,2.55,31.5,778.5,700.78,517.55
2016,7,27,15,0,822.0,120.0,2.6,31.0,746.0,656.55,487.83
2016,7,27,15,15,809.5,117.5,2.55,30.5,706.5,608.11,453.7
2016,7,27,15,30,797.0,115.0,2.5,30.0,667.0,559.22,418.28
2016,7,27,15,45,787.5,109.0,2.5,30.0,624.5,508.38,379.8
2016,7,27,16,0,778.0,103.0,2.5,30.0,582.0,457.28,339.99
2016,7,27,16,15,757.0,99.5,2.5,29.5,535.0,403.71,297.81
2016,7,27,16,30,736.0,96.0,2.5,29.0,488.0,351.51,255.42
2016,7,27,16,45,716.5,89.5,2.5,28.5,439.5,298.59,211.43
2016,7,27,17,0,697.0,83.0,2.5,28.0,391.0,244.77,166.1
2016,7,27,17,15,661.5,78.0,2.45,27.0,341.0,193.41,123.66
2016,7,27,17,30,626.0,73.0,2.4,26.0,291.0,145.84,85.86
2016,7,27,17,45,583.5,65.5,2.35,25.5,242.5,99.47,53.0
2016,7,27,18,0,541.0,58.0,2.3,25.0,194.0,57.97,30.9
2016,7,27,18,15,469.0,50.0,2.3,24.0,148.5,35.26,24.58
2016,7,27,18,30,397.0,42.0,2.3,23.0,103.0,31.08,20.69
2016,7,27,18,45,292.5,30.5,2.3,22.0,66.5,23.24,13.16
2016,7,27,19,0,188.0,19.0,2.3,21.0,30.0,14.81,0.0
2016,7,27,19,15,94.0,9.5,2.3,20.5,15.0,9.34,0.0
2016,7,27,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,15.5,13.5,13.27,0.0
2016,7,28,5,30,0.0,27.0,1.7,16.0,27.0,27.67,0.0
2016,7,28,5,45,210.0,32.5,1.7,16.5,64.0,86.06,53.36
2016,7,28,6,0,420.0,38.0,1.7,17.0,101.0,159.83,112.03
2016,7,28,6,15,492.0,45.5,1.65,17.5,146.5,214.02,159.52
2016,7,28,6,30,564.0,53.0,1.6,18.0,192.0,275.69,212.94
2016,7,28,6,45,447.5,84.0,1.6,18.5,210.5,288.06,227.63
2016,7,28,7,0,331.0,115.0,1.6,19.0,229.0,289.83,231.26
2016,7,28,7,15,372.5,129.0,1.55,20.0,276.0,343.62,274.01
2016,7,28,7,30,414.0,143.0,1.5,21.0,323.0,400.88,317.78
2016,7,28,7,45,598.5,110.5,1.45,22.0,407.0,502.98,395.76
2016,7,28,8,0,783.0,78.0,1.4,23.0,491.0,615.17,477.93
2016,7,28,8,15,802.0,81.0,1.4,23.5,538.0,665.18,510.58
2016,7,28,8,30,821.0,84.0,1.4,24.0,585.0,711.1,539.67
2016,7,28,8,45,835.5,86.0,1.4,24.5,629.0,755.16,566.9
2016,7,28,9,0,850.0,88.0,1.4,25.0,673.0,797.94,592.75
2016,7,28,9,15,861.0,90.0,1.45,25.5,712.5,836.2,615.73
2016,7,28,9,30,872.0,92.0,1.5,26.0,752.0,872.49,637.18
2016,7,28,9,45,881.5,93.0,1.6,27.0,787.0,904.14,654.76
2016,7,28,10,0,891.0,94.0,1.7,28.0,822.0,933.34,670.61
2016,7,28,10,15,897.0,95.0,1.75,28.5,850.0,956.59,683.33
2016,7,28,10,30,903.0,96.0,1.8,29.0,878.0,976.92,694.25
2016,7,28,10,45,907.0,97.0,1.9,29.5,899.5,992.26,702.72
2016,7,28,11,0,911.0,98.0,2.0,30.0,921.0,1004.42,709.29
2016,7,28,11,15,913.5,98.5,2.05,30.0,935.5,1011.32,713.52
2016,7,28,11,30,916.0,99.0,2.1,30.0,950.0,1014.92,715.87
2016,7,28,11,45,916.5,99.5,2.2,30.5,957.0,1013.2,714.17
2016,7,28,12,0,917.0,100.0,2.3,31.0,964.0,1008.16,710.52
2016,7,28,12,15,917.0,100.0,2.35,31.0,964.0,998.83,705.21
2016,7,28,12,30,917.0,100.0,2.4,31.0,964.0,986.27,697.97
2016,7,28,12,45,905.0,106.0,2.45,31.0,953.0,965.21,685.44
2016,7,28,13,0,893.0,112.0,2.5,31.0,942.0,941.42,671.23
2016,7,28,13,15,889.5,111.5,2.5,30.5,927.5,916.35,657.07
2016,7,28,13,30,886.0,111.0,2.5,30.0,913.0,888.58,641.1
2016,7,28,13,45,882.0,109.5,2.55,30.0,891.5,856.85,621.53
2016,7,28,14,0,878.0,108.0,2.6,30.0,870.0,822.73,600.25
2016,7,28,14,15,871.0,106.5,2.6,29.5,841.5,784.05,576.56
2016,7,28,14,30,864.0,105.0,2.6,29.0,813.0,743.51,551.31
2016,7,28,14,45,856.0,103.0,2.65,29.0,779.5,700.14,522.94
2016,7,28,15,0,848.0,101.0,2.7,29.0,746.0,655.4,492.04
2016,7,28,15,15,836.5,99.0,2.65,28.5,706.5,607.36,457.74
2016,7,28,15,30,825.0,97.0,2.6,28.0,667.0,558.68,421.98
2016,7,28,15,45,811.0,94.0,2.6,28.0,623.5,505.27,381.1
2016,7,28,16,0,797.0,91.0,2.6,28.0,580.0,453.74,340.39
2016,7,28,16,15,777.5,88.0,2.6,27.5,533.0,400.31,297.69
2016,7,28,16,30,758.0,85.0,2.6,27.0,486.0,348.04,254.6
2016,7,28,16,45,733.0,81.0,2.6,26.5,437.5,294.58,209.66
2016,7,28,17,0,708.0,77.0,2.6,26.0,389.0,243.35,165.91
2016,7,28,17,15,673.5,72.5,2.55,25.0,339.0,189.72,121.21
2016,7,28,17,30,639.0,68.0,2.5,24.0,289.0,142.11,83.03
2016,7,28,17,45,591.0,62.0,2.5,23.5,240.0,95.91,50.48
2016,7,28,18,0,543.0,56.0,2.5,23.0,191.0,55.16,29.44
2016,7,28,18,15,471.5,48.0,2.45,22.5,146.0,33.68,23.37
2016,7,28,18,30,400.0,40.0,2.4,22.0,101.0,29.4,19.34
2016,7,28,18,45,290.5,29.0,2.4,21.5,64.5,21.98,12.04
2016,7,28,19,0,181.0,18.0,2.4,21.0,28.0,13.98,0.0
2016,7,28,19,15,90.5,9.0,2.4,20.5,14.0,8.85,0.0
2016,7,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,8.5,1.75,15.5,11.5,15.37,0.0
2016,7,29,5,30,138.0,17.0,1.8,16.0,23.0,41.73,0.0
2016,7,29,5,45,238.5,29.5,1.85,16.5,57.5,89.24,54.2
2016,7,29,6,0,339.0,42.0,1.9,17.0,92.0,142.33,100.19
2016,7,29,6,15,411.5,51.5,1.85,17.5,135.5,194.5,145.49
2016,7,29,6,30,484.0,61.0,1.8,18.0,179.0,254.25,196.99
2016,7,29,6,45,531.5,69.0,1.75,18.5,226.5,309.1,244.09
2016,7,29,7,0,579.0,77.0,1.7,19.0,274.0,368.25,293.23
2016,7,29,7,15,616.5,83.0,1.65,19.5,323.5,423.95,338.1
2016,7,29,7,30,654.0,89.0,1.6,20.0,373.0,482.31,383.38
2016,7,29,7,45,679.0,94.5,1.6,21.0,421.5,534.68,421.93
2016,7,29,8,0,704.0,100.0,1.6,22.0,470.0,587.91,459.68
2016,7,29,8,15,726.0,104.0,1.6,22.5,516.5,636.19,493.53
2016,7,29,8,30,748.0,108.0,1.6,23.0,563.0,686.14,526.26
2016,7,29,8,45,763.5,111.5,1.65,24.0,606.5,730.13,553.35
2016,7,29,9,0,779.0,115.0,1.7,25.0,650.0,773.05,579.19
2016,7,29,9,15,792.0,117.5,1.75,25.5,689.5,811.44,602.65
2016,7,29,9,30,805.0,120.0,1.8,26.0,729.0,848.13,624.74
2016,7,29,9,45,823.5,117.5,1.85,26.5,765.5,877.36,641.7
2016,7,29,10,0,842.0,115.0,1.9,27.0,802.0,909.79,660.7
2016,7,29,10,15,849.5,116.5,1.95,27.5,830.5,933.94,674.2
2016,7,29,10,30,857.0,118.0,2.0,28.0,859.0,955.38,686.01
2016,7,29,10,45,864.0,118.0,2.05,28.5,881.5,971.91,694.72
2016,7,29,11,0,871.0,118.0,2.1,29.0,904.0,985.48,701.66
2016,7,29,11,15,874.5,119.0,2.15,29.0,919.0,993.55,706.64
2016,7,29,11,30,878.0,120.0,2.2,29.0,934.0,998.45,709.78
2016,7,29,11,45,882.0,118.5,2.25,29.5,942.0,998.07,708.33
2016,7,29,12,0,886.0,117.0,2.3,30.0,950.0,994.5,705.02
2016,7,29,12,15,886.0,117.0,2.35,30.0,950.5,985.33,699.74
2016,7,29,12,30,886.0,117.0,2.4,30.0,951.0,973.03,692.59
2016,7,29,12,45,888.5,114.5,2.45,30.0,945.0,957.52,683.48
2016,7,29,13,0,891.0,112.0,2.5,30.0,939.0,938.92,672.45
2016,7,29,13,15,888.0,111.5,2.5,30.0,924.5,914.31,657.15
2016,7,29,13,30,885.0,111.0,2.5,30.0,910.0,886.98,640.12
2016,7,29,13,45,883.0,108.5,2.55,30.0,889.5,855.94,621.0
2016,7,29,14,0,881.0,106.0,2.6,30.0,869.0,822.4,600.08
2016,7,29,14,15,874.5,104.5,2.6,29.5,841.0,783.95,576.55
2016,7,29,14,30,868.0,103.0,2.6,29.0,813.0,743.62,551.44
2016,7,29,14,45,862.5,100.0,2.6,29.0,779.5,700.83,523.22
2016,7,29,15,0,857.0,97.0,2.6,29.0,746.0,656.46,492.49
2016,7,29,15,15,845.5,95.0,2.6,28.5,707.0,607.98,458.09
2016,7,29,15,30,834.0,93.0,2.6,28.0,668.0,558.85,422.16
2016,7,29,15,45,822.5,89.5,2.6,27.5,625.0,507.91,383.73
2016,7,29,16,0,811.0,86.0,2.6,27.0,582.0,456.78,343.84
2016,7,29,16,15,792.5,83.0,2.55,26.5,535.0,400.57,298.77
2016,7,29,16,30,774.0,80.0,2.5,26.0,488.0,347.86,254.98
2016,7,29,16,45,752.0,75.5,2.45,25.5,439.5,293.99,209.33
2016,7,29,17,0,730.0,71.0,2.4,25.0,391.0,242.02,164.58
2016,7,29,17,15,696.5,67.0,2.4,24.5,341.0,190.39,120.94
2016,7,29,17,30,663.0,63.0,2.4,24.0,291.0,142.35,82.2
2016,7,29,17,45,618.0,57.5,2.4,23.5,242.0,93.04,47.36
2016,7,29,18,0,573.0,52.0,2.4,23.0,193.0,51.38,26.45
2016,7,29,18,15,502.0,45.0,2.35,22.0,147.5,31.27,21.34
2016,7,29,18,30,431.0,38.0,2.3,21.0,102.0,27.75,18.0
2016,7,29,18,45,318.0,27.5,2.3,20.5,65.0,20.73,10.95
2016,7,29,19,0,205.0,17.0,2.3,20.0,28.0,13.16,0.0
2016,7,29,19,15,102.5,8.5,2.3,19.5,14.0,8.36,0.0
2016,7,29,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,30,5,15,94.5,8.0,1.5,14.5,12.5,17.34,0.0
2016,7,30,5,30,189.0,16.0,1.5,15.0,25.0,48.6,0.0
2016,7,30,5,45,308.0,26.5,1.55,15.5,62.0,100.09,59.45
2016,7,30,6,0,427.0,37.0,1.6,16.0,99.0,159.48,111.41
2016,7,30,6,15,501.0,44.5,1.6,16.5,145.0,214.51,159.88
2016,7,30,6,30,575.0,52.0,1.6,17.0,191.0,277.27,214.51
2016,7,30,6,45,486.0,78.0,1.65,18.0,214.5,298.99,236.39
2016,7,30,7,0,397.0,104.0,1.7,19.0,238.0,308.45,246.12
2016,7,30,7,15,410.0,121.5,1.65,19.5,280.0,354.45,283.32
2016,7,30,7,30,423.0,139.0,1.6,20.0,322.0,401.02,319.46
2016,7,30,7,45,608.5,108.0,1.6,21.0,407.5,505.39,399.89
2016,7,30,8,0,794.0,77.0,1.6,22.0,493.0,619.97,484.66
2016,7,30,8,15,577.0,157.5,1.65,22.5,475.0,590.19,457.28
2016,7,30,8,30,360.0,238.0,1.7,23.0,457.0,527.37,406.2
2016,7,30,8,45,611.0,162.5,1.75,23.5,567.0,667.67,511.86
2016,7,30,9,0,862.0,87.0,1.8,24.0,677.0,805.46,605.12
2016,7,30,9,15,873.0,89.0,1.9,24.5,717.0,844.16,628.16
2016,7,30,9,30,884.0,91.0,2.0,25.0,757.0,880.83,650.6
2016,7,30,9,45,897.0,90.0,2.1,25.5,793.0,913.83,670.44
2016,7,30,10,0,910.0,89.0,2.2,26.0,829.0,944.5,688.67
2016,7,30,10,15,916.0,90.0,2.25,26.5,858.0,968.16,701.8
2016,7,30,10,30,922.0,91.0,2.3,27.0,887.0,988.83,713.05
2016,7,30,10,45,925.5,92.5,2.4,27.5,908.5,1004.49,721.67
2016,7,30,11,0,929.0,94.0,2.5,28.0,930.0,1016.87,728.31
2016,7,30,11,15,931.5,94.5,2.55,28.0,945.0,1023.88,732.59
2016,7,30,11,30,934.0,95.0,2.6,28.0,960.0,1027.51,734.91
2016,7,30,11,45,935.5,95.0,2.65,28.0,967.5,1026.22,734.25
2016,7,30,12,0,937.0,95.0,2.7,28.0,975.0,1021.53,731.59
2016,7,30,12,15,936.5,95.0,2.7,28.0,975.0,1011.51,725.2
2016,7,30,12,30,936.0,95.0,2.7,28.0,975.0,998.18,716.84
2016,7,30,12,45,932.5,96.5,2.75,28.0,966.5,980.3,706.11
2016,7,30,13,0,929.0,98.0,2.8,28.0,958.0,959.34,693.45
2016,7,30,13,15,926.0,97.5,2.75,27.5,943.5,933.88,678.42
2016,7,30,13,30,923.0,97.0,2.7,27.0,929.0,905.57,661.51
2016,7,30,13,45,919.5,95.5,2.7,27.0,907.5,873.14,640.88
2016,7,30,14,0,916.0,94.0,2.7,27.0,886.0,838.18,618.48
2016,7,30,14,15,910.0,93.0,2.65,27.0,857.5,799.38,593.02
2016,7,30,14,30,904.0,92.0,2.6,27.0,829.0,758.54,566.02
2016,7,30,14,45,897.5,90.0,2.6,27.0,795.5,714.55,536.88
2016,7,30,15,0,891.0,88.0,2.6,27.0,762.0,668.97,505.51
2016,7,30,15,15,881.0,86.0,2.55,26.5,722.5,619.86,470.24
2016,7,30,15,30,871.0,84.0,2.5,26.0,683.0,569.91,433.28
2016,7,30,15,45,860.0,81.0,2.5,25.5,639.5,517.87,393.75
2016,7,30,16,0,849.0,78.0,2.5,25.0,596.0,465.55,352.6
2016,7,30,16,15,831.5,75.5,2.5,24.5,548.5,410.98,308.33
2016,7,30,16,30,814.0,73.0,2.5,24.0,501.0,357.25,263.31
2016,7,30,16,45,794.0,69.0,2.5,23.5,451.5,299.31,213.95
2016,7,30,17,0,774.0,65.0,2.5,23.0,402.0,245.99,167.47
2016,7,30,17,15,742.0,61.5,2.5,22.5,351.0,192.7,121.86
2016,7,30,17,30,710.0,58.0,2.5,22.0,300.0,142.79,81.25
2016,7,30,17,45,666.5,53.0,2.55,21.5,250.0,94.22,47.19
2016,7,30,18,0,623.0,48.0,2.6,21.0,200.0,50.67,26.01
2016,7,30,18,15,552.0,41.5,2.55,20.0,152.5,31.1,21.38
2016,7,30,18,30,481.0,35.0,2.5,19.0,105.0,25.25,15.99
2016,7,30,18,45,364.5,25.5,2.5,18.5,66.5,19.04,9.55
2016,7,30,19,0,248.0,16.0,2.5,18.0,28.0,12.34,0.0
2016,7,30,19,15,124.0,8.0,2.45,17.5,14.0,7.86,0.0
2016,7,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
