Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,117.5,7.5,1.7,12.5,12.5,19.01,0.0
2016,7,31,5,30,235.0,15.0,1.8,13.0,25.0,53.99,0.0
2016,7,31,5,45,358.0,24.0,1.9,14.0,63.0,107.17,62.49
2016,7,31,6,0,481.0,33.0,2.0,15.0,101.0,167.16,116.2
2016,7,31,6,15,553.5,39.5,2.0,15.5,148.5,223.61,166.68
2016,7,31,6,30,626.0,46.0,2.0,16.0,196.0,287.51,223.06
2016,7,31,6,45,313.0,71.5,2.0,16.5,146.5,216.21,172.51
2016,7,31,7,0,0.0,97.0,2.0,17.0,97.0,95.5,74.52
2016,7,31,7,15,8.0,124.5,1.9,17.5,128.0,127.52,100.92
2016,7,31,7,30,16.0,152.0,1.8,18.0,159.0,160.34,127.26
2016,7,31,7,45,25.0,175.5,1.75,18.5,188.0,190.28,150.83
2016,7,31,8,0,34.0,199.0,1.7,19.0,217.0,226.87,179.23
2016,7,31,8,15,207.0,215.5,1.65,19.5,339.5,373.79,296.48
2016,7,31,8,30,380.0,232.0,1.6,20.0,462.0,535.58,418.66
2016,7,31,8,45,638.0,154.0,1.6,20.5,575.0,679.3,525.64
2016,7,31,9,0,896.0,76.0,1.6,21.0,688.0,820.48,620.5
2016,7,31,9,15,906.5,77.5,1.6,21.5,728.5,859.37,642.54
2016,7,31,9,30,917.0,79.0,1.6,22.0,769.0,896.1,663.92
2016,7,31,9,45,920.0,83.0,1.65,23.0,802.5,926.43,680.17
2016,7,31,10,0,923.0,87.0,1.7,24.0,836.0,953.81,694.39
2016,7,31,10,15,929.0,88.0,1.75,24.0,865.0,977.74,709.06
2016,7,31,10,30,935.0,89.0,1.8,24.0,894.0,998.63,721.86
2016,7,31,10,45,937.0,91.0,1.85,24.5,915.5,1013.53,729.54
2016,7,31,11,0,939.0,93.0,1.9,25.0,937.0,1025.08,735.22
2016,7,31,11,15,942.0,93.5,1.95,25.0,952.5,1032.63,739.95
2016,7,31,11,30,945.0,94.0,2.0,25.0,968.0,1036.76,742.69
2016,7,31,11,45,944.5,95.5,2.05,25.5,975.0,1035.01,740.43
2016,7,31,12,0,944.0,97.0,2.1,26.0,982.0,1029.83,736.18
2016,7,31,12,15,944.0,97.0,2.15,26.0,982.0,1020.19,730.69
2016,7,31,12,30,944.0,97.0,2.2,26.0,982.0,1007.2,723.19
2016,7,31,12,45,937.5,99.5,2.25,26.5,973.0,987.31,709.98
2016,7,31,13,0,931.0,102.0,2.3,27.0,964.0,964.43,694.94
2016,7,31,13,15,928.0,101.5,2.35,26.5,949.0,938.85,680.89
2016,7,31,13,30,925.0,101.0,2.4,26.0,934.0,910.42,664.86
2016,7,31,13,45,921.5,99.5,2.45,26.0,912.0,877.86,644.66
2016,7,31,14,0,918.0,98.0,2.5,26.0,890.0,842.75,622.61
2016,7,31,14,15,911.5,97.0,2.55,25.5,861.0,803.42,598.66
2016,7,31,14,30,905.0,96.0,2.6,25.0,832.0,762.08,572.95
2016,7,31,14,45,898.5,93.5,2.65,25.0,798.0,717.48,543.46
2016,7,31,15,0,892.0,91.0,2.7,25.0,764.0,671.3,511.48
2016,7,31,15,15,881.0,89.0,2.75,24.5,723.5,621.46,475.74
2016,7,31,15,30,870.0,87.0,2.8,24.0,683.0,570.87,438.24
2016,7,31,15,45,858.0,84.0,2.85,24.0,639.0,518.3,397.18
2016,7,31,16,0,846.0,81.0,2.9,24.0,595.0,465.54,354.68
2016,7,31,16,15,827.0,78.5,2.9,23.5,547.0,410.44,309.66
2016,7,31,16,30,808.0,76.0,2.9,23.0,499.0,353.4,261.8
2016,7,31,16,45,786.0,72.0,2.9,22.5,448.5,298.11,214.17
2016,7,31,17,0,764.0,68.0,2.9,22.0,398.0,244.7,167.44
2016,7,31,17,15,730.0,64.0,2.85,21.0,347.0,191.12,121.75
2016,7,31,17,30,696.0,60.0,2.8,20.0,296.0,141.17,81.24
2016,7,31,17,45,649.0,55.0,2.75,19.5,245.5,93.15,47.69
2016,7,31,18,0,602.0,50.0,2.7,19.0,195.0,47.64,24.92
2016,7,31,18,15,528.5,43.0,2.6,18.5,148.0,29.87,20.44
2016,7,31,18,30,455.0,36.0,2.5,18.0,101.0,26.28,16.92
2016,7,31,18,45,335.5,26.0,2.45,17.5,63.5,19.64,9.88
2016,7,31,19,0,216.0,16.0,2.4,17.0,26.0,12.47,0.0
2016,7,31,19,15,108.0,8.0,2.3,16.5,13.0,7.86,0.0
2016,7,31,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.75,13.5,11.5,16.7,0.0
2016,8,1,5,30,191.0,15.0,1.8,14.0,23.0,43.07,0.0
2016,8,1,5,45,318.5,25.0,1.9,14.5,60.0,99.86,57.29
2016,8,1,6,0,446.0,35.0,2.0,15.0,97.0,161.09,112.09
2016,8,1,6,15,520.5,42.0,2.0,15.5,143.5,216.55,161.48
2016,8,1,6,30,595.0,49.0,2.0,16.0,190.0,278.65,216.21
2016,8,1,6,45,330.5,88.5,2.05,16.5,170.0,242.25,193.34
2016,8,1,7,0,66.0,128.0,2.1,17.0,150.0,163.51,130.8
2016,8,1,7,15,44.5,141.5,2.05,17.5,157.5,168.89,135.08
2016,8,1,7,30,23.0,155.0,2.0,18.0,165.0,167.55,133.2
2016,8,1,7,45,54.5,186.5,1.95,18.5,214.0,225.79,179.92
2016,8,1,8,0,86.0,218.0,1.9,19.0,263.0,282.16,223.98
2016,8,1,8,15,127.0,243.0,1.85,19.5,316.0,347.46,274.13
2016,8,1,8,30,168.0,268.0,1.8,20.0,369.0,409.33,320.44
2016,8,1,8,45,524.5,174.0,1.8,21.0,525.0,607.68,473.67
2016,8,1,9,0,881.0,80.0,1.8,22.0,681.0,811.99,615.06
2016,8,1,9,15,892.5,81.5,1.85,22.5,721.5,851.24,637.42
2016,8,1,9,30,904.0,83.0,1.9,23.0,762.0,888.44,659.81
2016,8,1,9,45,907.5,87.0,1.95,23.5,796.0,918.87,677.52
2016,8,1,10,0,911.0,91.0,2.0,24.0,830.0,946.42,693.3
2016,8,1,10,15,918.0,92.0,2.05,24.0,859.0,971.05,708.53
2016,8,1,10,30,925.0,93.0,2.1,24.0,888.0,992.71,721.89
2016,8,1,10,45,930.0,93.5,2.15,24.5,911.0,1008.78,730.34
2016,8,1,11,0,935.0,94.0,2.2,25.0,934.0,1021.6,736.82
2016,8,1,11,15,938.5,94.5,2.25,25.0,949.5,1029.61,741.81
2016,8,1,11,30,942.0,95.0,2.3,25.0,965.0,1034.2,744.79
2016,8,1,11,45,943.5,95.5,2.35,25.5,972.5,1033.37,743.02
2016,8,1,12,0,945.0,96.0,2.4,26.0,980.0,1029.1,739.22
2016,8,1,12,15,945.0,96.0,2.45,26.0,980.5,1019.42,733.59
2016,8,1,12,30,945.0,96.0,2.5,26.0,981.0,1006.39,725.93
2016,8,1,12,45,939.0,99.0,2.55,26.0,972.0,987.44,714.55
2016,8,1,13,0,933.0,102.0,2.6,26.0,963.0,965.46,701.26
2016,8,1,13,15,930.0,101.5,2.65,26.0,948.0,939.79,685.56
2016,8,1,13,30,927.0,101.0,2.7,26.0,933.0,911.25,667.94
2016,8,1,13,45,923.0,99.5,2.75,26.0,911.0,878.15,647.19
2016,8,1,14,0,919.0,98.0,2.8,26.0,889.0,842.53,624.6
2016,8,1,14,15,912.5,96.5,2.8,25.5,860.0,802.62,599.76
2016,8,1,14,30,906.0,95.0,2.8,25.0,831.0,760.7,573.21
2016,8,1,14,45,899.0,93.0,2.85,25.0,796.5,716.15,543.6
2016,8,1,15,0,892.0,91.0,2.9,25.0,762.0,670.03,511.44
2016,8,1,15,15,881.0,89.0,2.95,24.5,722.0,620.15,475.5
2016,8,1,15,30,870.0,87.0,3.0,24.0,682.0,569.5,437.79
2016,8,1,15,45,856.5,84.5,3.1,24.0,637.5,516.58,396.43
2016,8,1,16,0,843.0,82.0,3.2,24.0,593.0,463.62,353.7
2016,8,1,16,15,824.0,79.5,3.2,23.0,544.5,408.63,309.19
2016,8,1,16,30,805.0,77.0,3.2,22.0,496.0,351.72,261.69
2016,8,1,16,45,780.5,73.5,3.2,21.5,446.0,296.27,213.7
2016,8,1,17,0,756.0,70.0,3.2,21.0,396.0,242.98,166.91
2016,8,1,17,15,721.5,66.0,3.15,20.5,344.5,189.75,121.16
2016,8,1,17,30,687.0,62.0,3.1,20.0,293.0,140.23,80.91
2016,8,1,17,45,636.5,57.0,3.1,19.5,242.5,89.73,45.67
2016,8,1,18,0,586.0,52.0,3.1,19.0,192.0,47.5,25.92
2016,8,1,18,15,510.0,44.5,3.0,18.0,145.0,31.3,21.71
2016,8,1,18,30,434.0,37.0,2.9,17.0,98.0,27.35,17.87
2016,8,1,18,45,306.5,26.5,2.85,16.5,61.0,20.27,10.17
2016,8,1,19,0,179.0,16.0,2.8,16.0,24.0,12.61,0.0
2016,8,1,19,15,89.5,8.0,2.75,15.5,12.0,7.86,0.0
2016,8,1,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,72.0,8.0,2.3,12.5,10.5,7.86,0.0
2016,8,2,5,30,144.0,16.0,2.4,13.0,21.0,36.87,0.0
2016,8,2,5,45,277.0,27.0,2.5,13.5,57.5,93.24,52.97
2016,8,2,6,0,410.0,38.0,2.6,14.0,94.0,154.53,108.15
2016,8,2,6,15,491.0,46.0,2.55,14.5,141.0,211.19,158.41
2016,8,2,6,30,572.0,54.0,2.5,15.0,188.0,276.35,215.69
2016,8,2,6,45,286.0,70.0,2.5,16.0,137.0,202.67,162.11
2016,8,2,7,0,0.0,86.0,2.5,17.0,86.0,84.19,65.18
2016,8,2,7,15,2.0,112.5,2.45,17.5,113.5,111.97,88.13
2016,8,2,7,30,4.0,139.0,2.4,18.0,141.0,139.99,110.67
2016,8,2,7,45,9.5,159.5,2.35,18.5,164.5,164.07,129.7
2016,8,2,8,0,15.0,180.0,2.3,19.0,188.0,188.63,148.81
2016,8,2,8,15,28.5,210.0,2.25,19.5,226.5,235.36,185.32
2016,8,2,8,30,42.0,240.0,2.2,20.0,265.0,277.85,217.75
2016,8,2,8,45,60.5,270.0,2.15,20.5,309.5,325.16,253.4
2016,8,2,9,0,79.0,300.0,2.1,21.0,354.0,373.6,289.15
2016,8,2,9,15,93.5,323.5,2.05,21.5,391.5,412.54,317.03
2016,8,2,9,30,108.0,347.0,2.0,22.0,429.0,452.01,344.84
2016,8,2,9,45,514.0,221.5,2.0,22.5,634.5,711.74,541.71
2016,8,2,10,0,920.0,96.0,2.0,23.0,840.0,959.56,706.91
2016,8,2,10,15,927.0,97.0,2.0,23.5,869.5,984.33,717.85
2016,8,2,10,30,934.0,98.0,2.0,24.0,899.0,1006.1,729.22
2016,8,2,10,45,939.0,98.5,2.05,24.5,922.0,1022.25,737.65
2016,8,2,11,0,944.0,99.0,2.1,25.0,945.0,1035.1,744.11
2016,8,2,11,15,947.5,99.5,2.1,25.0,960.5,1043.11,748.47
2016,8,2,11,30,951.0,100.0,2.1,25.0,976.0,1047.66,750.82
2016,8,2,11,45,952.5,100.5,2.15,25.5,984.0,1046.75,749.05
2016,8,2,12,0,954.0,101.0,2.2,26.0,992.0,1042.36,745.25
2016,8,2,12,15,954.0,101.0,2.2,26.0,992.0,1032.53,739.05
2016,8,2,12,30,954.0,101.0,2.2,26.0,992.0,1019.31,730.86
2016,8,2,12,45,943.0,106.5,2.2,26.5,981.5,997.95,716.2
2016,8,2,13,0,932.0,112.0,2.2,27.0,971.0,973.68,699.85
2016,8,2,13,15,928.5,111.5,2.25,27.0,955.5,947.47,684.19
2016,8,2,13,30,925.0,111.0,2.3,27.0,940.0,918.43,666.61
2016,8,2,13,45,920.0,109.5,2.35,27.5,917.5,884.44,644.42
2016,8,2,14,0,915.0,108.0,2.4,28.0,895.0,848.01,620.52
2016,8,2,14,15,908.0,107.0,2.45,27.5,865.5,808.22,596.61
2016,8,2,14,30,901.0,106.0,2.5,27.0,836.0,766.47,570.97
2016,8,2,14,45,892.0,104.0,2.55,27.0,800.5,720.61,540.96
2016,8,2,15,0,883.0,102.0,2.6,27.0,765.0,673.38,508.06
2016,8,2,15,15,870.5,100.0,2.6,26.5,724.0,622.87,472.02
2016,8,2,15,30,858.0,98.0,2.6,26.0,683.0,571.75,434.39
2016,8,2,15,45,842.0,95.5,2.65,26.0,637.0,515.98,391.51
2016,8,2,16,0,826.0,93.0,2.7,26.0,591.0,462.19,348.73
2016,8,2,16,15,805.5,90.0,2.7,25.5,542.0,406.64,303.89
2016,8,2,16,30,785.0,87.0,2.7,25.0,493.0,352.36,258.65
2016,8,2,16,45,756.0,83.5,2.75,25.0,442.0,296.61,211.06
2016,8,2,17,0,727.0,80.0,2.8,25.0,391.0,243.55,165.28
2016,8,2,17,15,689.5,75.0,2.8,24.0,339.0,187.72,118.91
2016,8,2,17,30,652.0,70.0,2.8,23.0,287.0,138.44,79.97
2016,8,2,17,45,596.0,64.0,2.85,22.5,236.0,91.19,48.1
2016,8,2,18,0,540.0,58.0,2.9,22.0,185.0,50.36,29.48
2016,8,2,18,15,458.0,49.5,2.85,21.0,138.5,35.89,25.33
2016,8,2,18,30,376.0,41.0,2.8,20.0,92.0,31.3,20.91
2016,8,2,18,45,244.0,28.5,2.8,19.0,56.0,22.39,11.31
2016,8,2,19,0,112.0,16.0,2.8,18.0,20.0,15.73,0.0
2016,8,2,19,15,56.0,8.0,2.8,17.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.0,7.0,1.25,14.5,9.0,6.88,0.0
2016,8,3,5,30,104.0,14.0,1.2,15.0,18.0,28.87,0.0
2016,8,3,5,45,231.5,27.0,1.15,15.5,53.0,83.37,45.78
2016,8,3,6,0,359.0,40.0,1.1,16.0,88.0,143.09,99.18
2016,8,3,6,15,442.0,49.0,0.95,16.5,134.0,198.67,147.21
2016,8,3,6,30,525.0,58.0,0.8,17.0,180.0,263.0,202.02
2016,8,3,6,45,295.5,92.0,0.65,18.0,163.5,230.95,181.59
2016,8,3,7,0,66.0,126.0,0.5,19.0,147.0,161.41,127.1
2016,8,3,7,15,61.5,146.0,0.45,19.5,168.5,182.88,144.39
2016,8,3,7,30,57.0,166.0,0.4,20.0,190.0,203.8,160.24
2016,8,3,7,45,68.5,190.0,0.4,21.0,223.0,238.42,186.27
2016,8,3,8,0,80.0,214.0,0.4,22.0,256.0,273.93,212.21
2016,8,3,8,15,117.5,240.0,0.45,22.5,308.0,337.58,259.67
2016,8,3,8,30,155.0,266.0,0.5,23.0,360.0,397.52,303.07
2016,8,3,8,45,237.0,276.5,0.6,24.0,431.5,485.49,366.31
2016,8,3,9,0,319.0,287.0,0.7,25.0,503.0,571.32,425.88
2016,8,3,9,15,599.0,194.5,0.8,25.5,631.0,730.84,539.95
2016,8,3,9,30,879.0,102.0,0.9,26.0,759.0,885.98,639.23
2016,8,3,9,45,891.0,102.5,1.05,26.5,795.5,919.55,658.41
2016,8,3,10,0,903.0,103.0,1.2,27.0,832.0,950.74,677.56
2016,8,3,10,15,910.0,104.0,1.3,27.5,861.5,975.15,691.61
2016,8,3,10,30,917.0,105.0,1.4,28.0,891.0,996.6,703.9
2016,8,3,10,45,922.0,106.0,1.55,28.5,913.5,1013.02,713.86
2016,8,3,11,0,927.0,107.0,1.7,29.0,936.0,1026.19,721.87
2016,8,3,11,15,930.5,107.5,1.85,29.0,951.5,1034.04,728.08
2016,8,3,11,30,934.0,108.0,2.0,29.0,967.0,1038.49,732.27
2016,8,3,11,45,935.5,108.5,2.15,29.5,975.0,1037.54,731.71
2016,8,3,12,0,937.0,109.0,2.3,30.0,983.0,1033.17,729.08
2016,8,3,12,15,937.5,109.0,2.4,29.5,983.5,1023.9,725.82
2016,8,3,12,30,938.0,109.0,2.5,29.0,984.0,1011.28,720.51
2016,8,3,12,45,938.0,108.0,2.65,29.0,977.0,993.89,711.2
2016,8,3,13,0,938.0,107.0,2.8,29.0,970.0,973.3,699.78
2016,8,3,13,15,935.0,106.0,2.85,28.5,955.0,946.88,685.08
2016,8,3,13,30,932.0,105.0,2.9,28.0,940.0,917.58,668.4
2016,8,3,13,45,927.0,104.5,3.0,28.0,917.5,884.34,647.99
2016,8,3,14,0,922.0,104.0,3.1,28.0,895.0,848.62,625.72
2016,8,3,14,15,915.5,103.0,3.15,27.5,866.0,808.93,601.42
2016,8,3,14,30,909.0,102.0,3.2,27.0,837.0,767.23,575.36
2016,8,3,14,45,900.5,100.0,3.3,27.0,801.5,721.35,545.08
2016,8,3,15,0,892.0,98.0,3.4,27.0,766.0,674.03,511.9
2016,8,3,15,15,880.5,96.5,3.4,26.5,725.5,624.15,475.82
2016,8,3,15,30,869.0,95.0,3.4,26.0,685.0,573.55,438.07
2016,8,3,15,45,855.0,92.0,3.45,25.5,639.5,519.8,396.88
2016,8,3,16,0,841.0,89.0,3.5,25.0,594.0,463.69,352.53
2016,8,3,16,15,821.0,86.0,3.5,24.5,545.0,407.55,306.6
2016,8,3,16,30,801.0,83.0,3.5,24.0,496.0,352.59,260.22
2016,8,3,16,45,776.0,79.0,3.55,23.5,445.0,296.69,212.21
2016,8,3,17,0,751.0,75.0,3.6,23.0,394.0,243.02,165.52
2016,8,3,17,15,714.0,70.5,3.55,22.0,341.5,189.18,120.09
2016,8,3,17,30,677.0,66.0,3.5,21.0,289.0,136.55,78.12
2016,8,3,17,45,625.0,60.0,3.5,20.5,238.0,88.27,45.46
2016,8,3,18,0,573.0,54.0,3.5,20.0,187.0,45.96,26.76
2016,8,3,18,15,492.0,46.0,3.35,19.0,140.0,32.96,23.0
2016,8,3,18,30,411.0,38.0,3.2,18.0,93.0,28.66,18.8
2016,8,3,18,45,277.0,26.5,3.1,17.5,56.5,20.63,9.65
2016,8,3,19,0,143.0,15.0,3.0,17.0,20.0,14.74,0.0
2016,8,3,19,15,71.5,7.5,2.95,16.5,10.0,7.37,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,55.5,7.0,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,111.0,14.0,2.7,13.0,17.0,29.72,0.0
2016,8,4,5,45,246.5,26.0,2.8,13.5,52.5,84.58,45.12
2016,8,4,6,0,382.0,38.0,2.9,14.0,88.0,146.38,101.89
2016,8,4,6,15,465.5,47.0,2.9,14.5,135.0,203.21,152.17
2016,8,4,6,30,549.0,56.0,2.9,15.0,182.0,268.87,209.86
2016,8,4,6,45,274.5,64.5,2.95,16.0,127.5,191.13,152.79
2016,8,4,7,0,0.0,73.0,3.0,17.0,73.0,70.93,54.15
2016,8,4,7,15,0.0,84.5,2.95,17.5,84.5,82.23,63.48
2016,8,4,7,30,0.0,96.0,2.9,18.0,96.0,93.54,72.54
2016,8,4,7,45,0.0,113.5,2.9,18.5,113.5,110.95,86.44
2016,8,4,8,0,0.0,131.0,2.9,19.0,131.0,128.36,100.12
2016,8,4,8,15,2.0,154.0,2.95,19.5,155.5,152.8,119.32
2016,8,4,8,30,4.0,177.0,3.0,20.0,180.0,177.41,138.37
2016,8,4,8,45,6.0,190.5,3.05,20.5,195.0,192.46,149.64
2016,8,4,9,0,8.0,204.0,3.1,21.0,210.0,207.66,160.92
2016,8,4,9,15,16.0,240.0,3.15,21.0,252.0,251.01,194.53
2016,8,4,9,30,24.0,276.0,3.2,21.0,294.0,294.87,228.01
2016,8,4,9,45,29.5,300.5,3.3,21.5,324.0,333.24,256.39
2016,8,4,10,0,35.0,325.0,3.4,22.0,354.0,364.05,278.75
2016,8,4,10,15,192.0,353.0,3.4,22.0,516.5,550.09,421.3
2016,8,4,10,30,349.0,381.0,3.4,22.0,679.0,740.75,559.83
2016,8,4,10,45,636.5,243.5,3.45,22.5,805.0,889.1,669.39
2016,8,4,11,0,924.0,106.0,3.5,23.0,931.0,1021.53,755.86
2016,8,4,11,15,926.0,107.0,3.5,23.0,945.0,1028.39,758.7
2016,8,4,11,30,928.0,108.0,3.5,23.0,959.0,1031.85,760.48
2016,8,4,11,45,928.5,108.0,3.55,23.0,966.0,1029.39,758.9
2016,8,4,12,0,929.0,108.0,3.6,23.0,973.0,1023.53,755.25
2016,8,4,12,15,928.0,108.0,3.6,23.0,972.5,1012.86,748.18
2016,8,4,12,30,927.0,108.0,3.6,23.0,972.0,998.9,739.07
2016,8,4,12,45,920.0,110.5,3.6,23.0,962.0,978.6,725.85
2016,8,4,13,0,913.0,113.0,3.6,23.0,952.0,955.36,710.74
2016,8,4,13,15,910.0,112.5,3.6,22.5,937.0,929.95,695.55
2016,8,4,13,30,907.0,112.0,3.6,22.0,922.0,901.72,678.37
2016,8,4,13,45,904.0,109.5,3.6,22.0,900.0,868.85,656.62
2016,8,4,14,0,901.0,107.0,3.6,22.0,878.0,833.45,633.03
2016,8,4,14,15,894.5,105.5,3.6,22.0,849.0,793.96,606.43
2016,8,4,14,30,888.0,104.0,3.6,22.0,820.0,752.5,578.23
2016,8,4,14,45,881.5,101.5,3.65,22.0,785.5,708.32,547.99
2016,8,4,15,0,875.0,99.0,3.7,22.0,751.0,662.57,514.62
2016,8,4,15,15,863.0,96.5,3.7,21.5,710.5,612.16,477.18
2016,8,4,15,30,851.0,94.0,3.7,21.0,670.0,561.13,438.13
2016,8,4,15,45,838.5,90.5,3.7,20.5,626.0,508.51,396.64
2016,8,4,16,0,826.0,87.0,3.7,20.0,582.0,453.41,351.89
2016,8,4,16,15,806.0,84.0,3.7,19.5,533.5,398.03,305.5
2016,8,4,16,30,786.0,81.0,3.7,19.0,485.0,343.87,258.72
2016,8,4,16,45,762.5,76.5,3.7,19.0,435.0,288.75,209.88
2016,8,4,17,0,739.0,72.0,3.7,19.0,385.0,235.72,162.5
2016,8,4,17,15,703.0,68.0,3.65,18.0,333.5,183.21,117.46
2016,8,4,17,30,667.0,64.0,3.6,17.0,282.0,131.9,76.02
2016,8,4,17,45,617.5,57.5,3.6,16.5,232.0,84.01,43.35
2016,8,4,18,0,568.0,51.0,3.6,16.0,182.0,41.81,24.89
2016,8,4,18,15,488.0,43.0,3.5,15.5,135.5,30.49,21.18
2016,8,4,18,30,408.0,35.0,3.4,15.0,89.0,26.04,16.76
2016,8,4,18,45,277.5,24.0,3.3,15.0,53.5,18.4,7.66
2016,8,4,19,0,147.0,13.0,3.2,15.0,18.0,12.78,0.0
2016,8,4,19,15,73.5,6.5,3.15,14.5,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,49.0,6.5,2.25,13.0,8.0,0.0,0.0
2016,8,5,5,30,98.0,13.0,2.3,13.0,16.0,26.73,0.0
2016,8,5,5,45,228.0,26.0,2.4,13.5,50.5,80.18,41.07
2016,8,5,6,0,358.0,39.0,2.5,14.0,85.0,140.87,97.84
2016,8,5,6,15,442.0,48.5,2.45,14.5,131.0,197.04,147.34
2016,8,5,6,30,526.0,58.0,2.4,15.0,177.0,262.1,204.23
2016,8,5,6,45,263.0,54.0,2.4,15.5,113.5,174.01,138.89
2016,8,5,7,0,0.0,50.0,2.4,16.0,50.0,48.3,35.33
2016,8,5,7,15,0.0,60.5,2.35,16.0,60.5,58.47,43.93
2016,8,5,7,30,0.0,71.0,2.3,16.0,71.0,68.64,52.33
2016,8,5,7,45,0.0,92.0,2.25,16.5,92.0,89.28,69.21
2016,8,5,8,0,0.0,113.0,2.2,17.0,113.0,110.17,85.99
2016,8,5,8,15,0.0,122.0,2.15,17.5,122.0,119.01,92.7
2016,8,5,8,30,0.0,131.0,2.1,18.0,131.0,127.86,99.37
2016,8,5,8,45,2.0,158.0,2.05,18.5,159.5,156.38,121.79
2016,8,5,9,0,4.0,185.0,2.0,19.0,188.0,185.12,143.97
2016,8,5,9,15,31.0,254.0,2.0,19.5,277.0,285.28,222.06
2016,8,5,9,30,58.0,323.0,2.0,20.0,366.0,382.56,295.08
2016,8,5,9,45,73.5,348.5,2.0,20.5,406.0,424.2,324.81
2016,8,5,10,0,89.0,374.0,2.0,21.0,446.0,466.24,354.6
2016,8,5,10,15,139.0,395.0,2.0,21.0,512.0,544.83,412.08
2016,8,5,10,30,189.0,416.0,2.0,21.0,578.0,615.9,462.86
2016,8,5,10,45,313.5,387.5,2.0,21.5,663.5,715.77,534.51
2016,8,5,11,0,438.0,359.0,2.0,22.0,749.0,816.1,603.9
2016,8,5,11,15,674.0,241.0,2.05,22.0,853.5,928.84,685.19
2016,8,5,11,30,910.0,123.0,2.1,22.0,958.0,1028.89,749.12
2016,8,5,11,45,912.5,123.0,2.15,22.5,965.5,1028.31,746.49
2016,8,5,12,0,915.0,123.0,2.2,23.0,973.0,1024.37,742.95
2016,8,5,12,15,915.0,123.0,2.25,23.0,973.0,1014.67,737.29
2016,8,5,12,30,915.0,123.0,2.3,23.0,973.0,1001.69,729.65
2016,8,5,12,45,914.0,121.5,2.4,23.5,965.0,983.07,717.55
2016,8,5,13,0,913.0,120.0,2.5,24.0,957.0,961.36,703.47
2016,8,5,13,15,909.5,119.5,2.55,24.0,941.5,935.4,687.49
2016,8,5,13,30,906.0,119.0,2.6,24.0,926.0,906.66,669.63
2016,8,5,13,45,897.5,119.5,2.65,24.0,902.0,872.05,647.74
2016,8,5,14,0,889.0,120.0,2.7,24.0,878.0,835.25,624.2
2016,8,5,14,15,881.0,118.5,2.75,24.0,848.5,794.9,597.99
2016,8,5,14,30,873.0,117.0,2.8,24.0,819.0,752.73,570.23
2016,8,5,14,45,860.0,116.5,2.9,24.0,782.5,706.46,539.27
2016,8,5,15,0,847.0,116.0,3.0,24.0,746.0,658.51,504.66
2016,8,5,15,15,833.0,113.5,3.0,23.5,704.5,607.62,467.55
2016,8,5,15,30,819.0,111.0,3.0,23.0,663.0,556.37,429.05
2016,8,5,15,45,799.0,109.0,3.0,23.0,617.0,502.5,386.58
2016,8,5,16,0,779.0,107.0,3.0,23.0,571.0,449.38,343.52
2016,8,5,16,15,756.0,103.0,3.0,22.5,522.5,394.23,298.39
2016,8,5,16,30,733.0,99.0,3.0,22.0,474.0,338.26,251.43
2016,8,5,16,45,699.5,95.5,3.05,21.5,422.5,283.73,204.88
2016,8,5,17,0,666.0,92.0,3.1,21.0,371.0,232.43,160.65
2016,8,5,17,15,624.5,86.0,3.1,20.5,319.5,180.95,117.44
2016,8,5,17,30,583.0,80.0,3.1,20.0,268.0,134.04,80.49
2016,8,5,17,45,521.0,72.5,3.1,19.5,218.5,89.23,50.89
2016,8,5,18,0,459.0,65.0,3.1,19.0,169.0,51.66,39.57
2016,8,5,18,15,373.5,53.5,3.0,18.0,124.0,40.31,29.42
2016,8,5,18,30,288.0,42.0,2.9,17.0,79.0,32.1,21.67
2016,8,5,18,45,171.0,27.0,2.85,16.5,46.5,21.01,8.77
2016,8,5,19,0,54.0,12.0,2.8,16.0,14.0,11.8,0.0
2016,8,5,19,15,27.0,6.0,2.75,15.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,28.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,56.0,12.0,2.4,13.0,13.0,19.68,0.0
2016,8,6,5,45,178.0,26.5,2.5,13.5,46.0,69.8,34.03
2016,8,6,6,0,300.0,41.0,2.6,14.0,79.0,127.4,88.55
2016,8,6,6,15,386.0,52.0,2.55,14.5,124.0,183.05,137.1
2016,8,6,6,30,472.0,63.0,2.5,15.0,169.0,247.4,193.03
2016,8,6,6,45,236.0,60.5,2.5,15.5,113.5,170.2,135.85
2016,8,6,7,0,0.0,58.0,2.5,16.0,58.0,56.05,41.86
2016,8,6,7,15,0.0,77.5,2.45,16.5,77.5,75.18,57.86
2016,8,6,7,30,0.0,97.0,2.4,17.0,97.0,94.6,73.71
2016,8,6,7,45,0.0,106.5,2.4,17.5,106.5,103.9,80.97
2016,8,6,8,0,0.0,116.0,2.4,18.0,116.0,113.21,88.15
2016,8,6,8,15,0.0,126.5,2.35,18.5,126.5,123.55,96.06
2016,8,6,8,30,0.0,137.0,2.3,19.0,137.0,133.91,103.88
2016,8,6,8,45,1.0,155.5,2.3,19.5,156.5,153.1,118.72
2016,8,6,9,0,2.0,174.0,2.3,20.0,176.0,172.38,133.43
2016,8,6,9,15,5.0,194.0,2.3,20.5,198.0,194.94,150.6
2016,8,6,9,30,8.0,214.0,2.3,21.0,220.0,217.66,167.69
2016,8,6,9,45,8.5,216.5,2.3,21.5,223.0,220.57,169.25
2016,8,6,10,0,9.0,219.0,2.3,22.0,226.0,223.51,170.91
2016,8,6,10,15,16.0,267.5,2.3,22.0,281.5,278.96,213.12
2016,8,6,10,30,23.0,316.0,2.3,22.0,337.0,334.72,254.71
2016,8,6,10,45,50.0,366.5,2.35,22.5,411.5,421.21,318.46
2016,8,6,11,0,77.0,417.0,2.4,23.0,486.0,499.92,374.84
2016,8,6,11,15,496.5,266.0,2.4,23.0,719.5,777.22,583.57
2016,8,6,11,30,916.0,115.0,2.4,23.0,953.0,1025.77,749.29
2016,8,6,11,45,917.5,115.5,2.45,23.5,960.5,1024.73,744.8
2016,8,6,12,0,919.0,116.0,2.5,24.0,968.0,1020.31,740.87
2016,8,6,12,15,918.5,116.0,2.5,24.0,967.5,1010.08,734.27
2016,8,6,12,30,918.0,116.0,2.5,24.0,967.0,996.59,725.71
2016,8,6,12,45,909.5,120.0,2.55,24.0,957.5,976.39,713.39
2016,8,6,13,0,901.0,124.0,2.6,24.0,948.0,953.32,699.25
2016,8,6,13,15,897.5,123.0,2.65,24.0,932.5,927.07,682.99
2016,8,6,13,30,894.0,122.0,2.7,24.0,917.0,898.08,664.85
2016,8,6,13,45,889.5,120.5,2.75,24.0,894.5,865.15,643.96
2016,8,6,14,0,885.0,119.0,2.8,24.0,872.0,829.82,621.29
2016,8,6,14,15,877.5,117.5,2.85,23.5,843.0,789.94,596.44
2016,8,6,14,30,870.0,116.0,2.9,23.0,814.0,748.22,569.92
2016,8,6,14,45,861.0,113.5,3.0,23.0,778.5,702.87,539.39
2016,8,6,15,0,852.0,111.0,3.1,23.0,743.0,656.21,505.49
2016,8,6,15,15,839.5,108.5,3.15,22.5,702.5,605.19,468.21
2016,8,6,15,30,827.0,106.0,3.2,22.0,662.0,554.44,429.89
2016,8,6,15,45,811.5,103.0,3.3,22.0,617.0,501.46,387.95
2016,8,6,16,0,796.0,100.0,3.4,22.0,572.0,448.77,344.93
2016,8,6,16,15,774.0,96.5,3.5,21.5,523.0,393.59,299.38
2016,8,6,16,30,752.0,93.0,3.6,21.0,474.0,339.89,253.66
2016,8,6,16,45,723.0,88.5,3.7,20.5,423.5,282.5,204.25
2016,8,6,17,0,694.0,84.0,3.8,20.0,373.0,230.1,158.5
2016,8,6,17,15,654.0,78.5,3.8,19.5,321.5,177.83,114.17
2016,8,6,17,30,614.0,73.0,3.8,19.0,270.0,129.94,76.25
2016,8,6,17,45,556.0,66.0,3.85,18.5,220.0,84.18,46.16
2016,8,6,18,0,498.0,59.0,3.9,18.0,170.0,45.14,34.01
2016,8,6,18,15,411.0,49.0,3.85,17.5,124.5,36.31,25.97
2016,8,6,18,30,324.0,39.0,3.8,17.0,79.0,30.3,20.05
2016,8,6,18,45,195.5,25.0,3.75,16.5,46.0,19.44,6.86
2016,8,6,19,0,67.0,11.0,3.7,16.0,13.0,10.81,0.0
2016,8,6,19,15,33.5,5.5,3.7,15.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,51.0,6.0,2.8,12.5,7.0,0.0,0.0
2016,8,7,5,30,102.0,12.0,2.9,13.0,14.0,26.02,0.0
2016,8,7,5,45,245.5,23.5,3.0,13.5,49.0,79.59,36.0
2016,8,7,6,0,389.0,35.0,3.1,14.0,84.0,143.51,98.37
2016,8,7,6,15,475.5,43.5,3.0,14.5,130.5,200.73,149.26
2016,8,7,6,30,562.0,52.0,2.9,15.0,177.0,267.17,207.72
2016,8,7,6,45,391.5,87.0,2.85,15.5,185.0,263.85,211.23
2016,8,7,7,0,221.0,122.0,2.8,16.0,193.0,238.61,193.2
2016,8,7,7,15,236.5,141.0,2.65,16.5,229.0,278.12,225.98
2016,8,7,7,30,252.0,160.0,2.5,17.0,265.0,318.77,258.54
2016,8,7,7,45,240.5,185.0,2.45,17.5,295.5,350.61,282.87
2016,8,7,8,0,229.0,210.0,2.4,18.0,326.0,380.79,305.12
2016,8,7,8,15,168.0,235.0,2.3,18.5,324.5,367.59,292.24
2016,8,7,8,30,107.0,260.0,2.2,19.0,323.0,348.26,274.49
2016,8,7,8,45,127.5,283.5,2.1,20.0,364.5,400.1,312.51
2016,8,7,9,0,148.0,307.0,2.0,21.0,406.0,445.68,344.57
2016,8,7,9,15,526.5,199.5,1.9,21.5,584.0,669.8,515.97
2016,8,7,9,30,905.0,92.0,1.8,22.0,762.0,895.16,668.2
2016,8,7,9,45,910.5,95.5,1.75,22.5,797.0,926.86,683.5
2016,8,7,10,0,916.0,99.0,1.7,23.0,832.0,955.75,698.83
2016,8,7,10,15,923.0,100.0,1.75,23.5,862.0,980.4,712.6
2016,8,7,10,30,930.0,101.0,1.8,24.0,892.0,1002.04,724.47
2016,8,7,10,45,936.0,101.5,1.85,24.5,915.0,1019.02,733.43
2016,8,7,11,0,942.0,102.0,1.9,25.0,938.0,1032.72,740.42
2016,8,7,11,15,945.0,102.5,1.95,25.0,953.5,1040.09,745.01
2016,8,7,11,30,948.0,103.0,2.0,25.0,969.0,1043.98,747.6
2016,8,7,11,45,951.0,102.5,2.1,25.5,977.5,1043.34,746.66
2016,8,7,12,0,954.0,102.0,2.2,26.0,986.0,1039.2,743.63
2016,8,7,12,15,954.0,102.0,2.25,26.0,986.0,1029.16,737.86
2016,8,7,12,30,954.0,102.0,2.3,26.0,986.0,1015.71,730.06
2016,8,7,12,45,953.5,101.5,2.35,26.5,978.5,997.92,718.16
2016,8,7,13,0,953.0,101.0,2.4,27.0,971.0,976.86,704.26
2016,8,7,13,15,950.0,100.5,2.45,27.0,955.5,950.39,688.29
2016,8,7,13,30,947.0,100.0,2.5,27.0,940.0,920.98,670.36
2016,8,7,13,45,943.5,98.5,2.55,27.0,917.5,887.33,649.55
2016,8,7,14,0,940.0,97.0,2.6,27.0,895.0,851.06,626.83
2016,8,7,14,15,933.5,96.0,2.65,27.0,865.5,810.51,601.01
2016,8,7,14,30,927.0,95.0,2.7,27.0,836.0,767.89,573.48
2016,8,7,14,45,919.0,93.0,2.75,27.0,800.0,721.4,542.9
2016,8,7,15,0,911.0,91.0,2.8,27.0,764.0,673.37,509.27
2016,8,7,15,15,899.0,89.5,2.8,26.5,722.5,622.14,472.4
2016,8,7,15,30,887.0,88.0,2.8,26.0,681.0,570.2,433.81
2016,8,7,15,45,871.5,85.5,2.8,26.0,635.0,515.12,390.82
2016,8,7,16,0,856.0,83.0,2.8,26.0,589.0,460.18,346.65
2016,8,7,16,15,836.0,80.5,2.8,25.5,539.0,401.22,298.81
2016,8,7,16,30,816.0,78.0,2.8,25.0,489.0,345.83,252.22
2016,8,7,16,45,787.5,74.5,2.8,24.5,437.0,288.54,203.33
2016,8,7,17,0,759.0,71.0,2.8,24.0,385.0,233.87,156.21
2016,8,7,17,15,721.0,66.5,2.75,23.0,332.0,179.52,110.92
2016,8,7,17,30,683.0,62.0,2.7,22.0,279.0,129.33,71.95
2016,8,7,17,45,625.0,56.5,2.7,21.5,227.5,78.45,39.1
2016,8,7,18,0,567.0,51.0,2.7,21.0,176.0,36.9,26.43
2016,8,7,18,15,478.5,43.0,2.65,20.0,129.0,31.07,21.15
2016,8,7,18,30,390.0,35.0,2.6,19.0,82.0,26.67,16.73
2016,8,7,18,45,241.0,23.0,2.55,18.5,47.5,18.01,4.87
2016,8,7,19,0,92.0,11.0,2.5,18.0,13.0,10.81,0.0
2016,8,7,19,15,46.0,5.5,2.5,17.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,44.5,5.5,2.15,13.5,6.5,0.0,0.0
2016,8,8,5,30,89.0,11.0,2.2,14.0,13.0,23.1,0.0
2016,8,8,5,45,227.5,23.0,2.25,15.0,46.0,74.9,30.88
2016,8,8,6,0,366.0,35.0,2.3,16.0,79.0,137.34,92.98
2016,8,8,6,15,452.5,43.5,2.15,16.5,124.5,193.21,142.14
2016,8,8,6,30,539.0,52.0,2.0,17.0,170.0,258.32,198.65
2016,8,8,6,45,592.5,58.5,1.9,17.5,220.0,316.53,249.45
2016,8,8,7,0,646.0,65.0,1.8,18.0,270.0,379.68,302.61
2016,8,8,7,15,350.0,113.0,1.7,18.5,227.0,311.2,249.82
2016,8,8,7,30,54.0,161.0,1.6,19.0,184.0,196.99,156.34
2016,8,8,7,45,68.0,185.5,1.55,20.0,218.0,233.53,185.03
2016,8,8,8,0,82.0,210.0,1.5,21.0,252.0,271.2,213.39
2016,8,8,8,15,123.0,235.5,1.5,21.5,305.0,336.75,263.49
2016,8,8,8,30,164.0,261.0,1.5,22.0,358.0,398.84,309.65
2016,8,8,8,45,510.5,176.5,1.5,23.0,511.5,597.15,460.93
2016,8,8,9,0,857.0,92.0,1.5,24.0,665.0,800.91,600.63
2016,8,8,9,15,869.0,94.0,1.55,24.5,706.0,840.38,622.78
2016,8,8,9,30,881.0,96.0,1.6,25.0,747.0,877.85,645.09
2016,8,8,9,45,896.0,94.5,1.7,25.5,784.0,912.01,665.62
2016,8,8,10,0,911.0,93.0,1.8,26.0,821.0,943.91,684.57
2016,8,8,10,15,918.0,94.5,1.9,26.0,850.5,969.02,700.49
2016,8,8,10,30,925.0,96.0,2.0,26.0,880.0,991.13,714.6
2016,8,8,10,45,929.5,97.0,2.15,26.5,902.5,1007.14,724.08
2016,8,8,11,0,934.0,98.0,2.3,27.0,925.0,1019.85,731.54
2016,8,8,11,15,937.0,98.5,2.4,27.0,940.5,1027.18,736.59
2016,8,8,11,30,940.0,99.0,2.5,27.0,956.0,1031.06,739.6
2016,8,8,11,45,941.0,99.5,2.65,27.5,963.5,1029.5,738.32
2016,8,8,12,0,942.0,100.0,2.8,28.0,971.0,1024.47,734.93
2016,8,8,12,15,942.5,100.0,2.9,28.0,971.0,1015.0,729.77
2016,8,8,12,30,943.0,100.0,3.0,28.0,971.0,1002.14,722.52
2016,8,8,12,45,942.0,99.5,3.15,28.0,963.5,984.03,712.31
2016,8,8,13,0,941.0,99.0,3.3,28.0,956.0,962.7,699.97
2016,8,8,13,15,938.5,98.0,3.35,27.5,940.5,936.41,684.99
2016,8,8,13,30,936.0,97.0,3.4,27.0,925.0,907.19,667.96
2016,8,8,13,45,932.0,96.0,3.5,27.0,903.0,873.9,647.05
2016,8,8,14,0,928.0,95.0,3.6,27.0,881.0,838.05,624.21
2016,8,8,14,15,921.5,94.0,3.65,27.0,851.5,797.88,597.93
2016,8,8,14,30,915.0,93.0,3.7,27.0,822.0,755.67,569.97
2016,8,8,14,45,907.0,91.0,3.75,27.0,786.5,709.62,538.99
2016,8,8,15,0,899.0,89.0,3.8,27.0,751.0,662.07,504.93
2016,8,8,15,15,887.0,87.0,3.8,26.5,710.0,610.87,467.45
2016,8,8,15,30,875.0,85.0,3.8,26.0,669.0,558.99,428.29
2016,8,8,15,45,861.0,82.5,3.8,26.0,623.5,505.22,385.68
2016,8,8,16,0,847.0,80.0,3.8,26.0,578.0,451.47,341.82
2016,8,8,16,15,826.5,77.5,3.75,25.5,529.0,395.43,295.59
2016,8,8,16,30,806.0,75.0,3.7,25.0,480.0,337.72,246.82
2016,8,8,16,45,781.5,71.0,3.7,24.5,428.5,281.66,198.46
2016,8,8,17,0,757.0,67.0,3.7,24.0,377.0,227.78,151.59
2016,8,8,17,15,719.5,63.0,3.65,23.0,325.0,174.13,106.71
2016,8,8,17,30,682.0,59.0,3.6,22.0,273.0,124.57,68.31
2016,8,8,17,45,628.5,53.0,3.6,21.5,222.5,76.59,38.06
2016,8,8,18,0,575.0,47.0,3.6,21.0,172.0,32.05,22.21
2016,8,8,18,15,487.5,39.5,3.55,20.0,125.5,28.17,18.61
2016,8,8,18,30,400.0,32.0,3.5,19.0,79.0,24.05,14.43
2016,8,8,18,45,248.5,21.0,3.5,18.5,45.5,16.26,2.67
2016,8,8,19,0,97.0,10.0,3.5,18.0,12.0,9.83,0.0
2016,8,8,19,15,48.5,5.0,3.45,17.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,44.0,5.0,1.3,13.5,6.0,0.0,0.0
2016,8,9,5,30,88.0,10.0,1.2,14.0,12.0,21.85,0.0
2016,8,9,5,45,232.5,21.5,1.2,14.5,45.0,73.63,27.08
2016,8,9,6,0,377.0,33.0,1.2,15.0,78.0,137.49,92.55
2016,8,9,6,15,464.0,41.5,1.0,15.5,124.0,193.94,142.18
2016,8,9,6,30,551.0,50.0,0.8,16.0,170.0,259.72,198.72
2016,8,9,6,45,602.0,56.5,0.6,17.0,219.5,317.49,247.65
2016,8,9,7,0,653.0,63.0,0.4,18.0,269.0,379.94,297.76
2016,8,9,7,15,374.5,114.5,0.4,18.5,237.5,325.11,256.89
2016,8,9,7,30,96.0,166.0,0.4,19.0,206.0,226.22,178.26
2016,8,9,7,45,141.0,189.0,0.4,20.0,256.0,288.01,226.5
2016,8,9,8,0,186.0,212.0,0.4,21.0,306.0,348.0,270.92
2016,8,9,8,15,508.0,148.5,0.45,21.5,439.5,524.59,405.57
2016,8,9,8,30,830.0,85.0,0.5,22.0,573.0,714.51,538.45
2016,8,9,8,45,848.5,86.0,0.6,23.0,619.0,757.25,562.45
2016,8,9,9,0,867.0,87.0,0.7,24.0,665.0,802.77,589.84
2016,8,9,9,15,879.0,88.5,0.7,24.5,706.0,842.03,612.18
2016,8,9,9,30,891.0,90.0,0.7,25.0,747.0,879.28,632.93
2016,8,9,9,45,902.0,90.5,0.75,25.5,783.0,912.29,651.68
2016,8,9,10,0,913.0,91.0,0.8,26.0,819.0,942.82,668.8
2016,8,9,10,15,919.5,92.5,0.85,26.5,848.0,967.5,682.25
2016,8,9,10,30,926.0,94.0,0.9,27.0,877.0,989.15,693.89
2016,8,9,10,45,931.0,94.5,0.95,27.5,899.5,1005.11,702.13
2016,8,9,11,0,936.0,95.0,1.0,28.0,922.0,1017.78,708.5
2016,8,9,11,15,939.0,95.5,1.1,28.0,937.5,1025.1,714.12
2016,8,9,11,30,942.0,96.0,1.2,28.0,953.0,1028.97,717.78
2016,8,9,11,45,942.5,97.0,1.35,28.5,960.0,1027.42,717.66
2016,8,9,12,0,943.0,98.0,1.5,29.0,967.0,1022.38,715.41
2016,8,9,12,15,943.0,98.0,1.6,29.0,967.0,1012.39,710.77
2016,8,9,12,30,943.0,98.0,1.7,29.0,967.0,999.0,704.08
2016,8,9,12,45,937.5,100.0,1.85,29.5,958.0,979.18,692.6
2016,8,9,13,0,932.0,102.0,2.0,30.0,949.0,956.29,679.09
2016,8,9,13,15,929.0,101.5,2.1,30.0,933.5,930.19,664.22
2016,8,9,13,30,926.0,101.0,2.2,30.0,918.0,901.21,647.36
2016,8,9,13,45,920.0,101.0,2.35,30.0,895.5,867.47,627.62
2016,8,9,14,0,914.0,101.0,2.5,30.0,873.0,831.3,605.95
2016,8,9,14,15,907.5,99.5,2.55,29.5,843.5,791.05,581.69
2016,8,9,14,30,901.0,98.0,2.6,29.0,814.0,748.8,555.67
2016,8,9,14,45,890.5,97.0,2.65,29.0,778.0,702.5,525.34
2016,8,9,15,0,880.0,96.0,2.7,29.0,742.0,654.93,491.73
2016,8,9,15,15,868.0,94.0,2.7,28.5,701.0,604.51,455.62
2016,8,9,15,30,856.0,92.0,2.7,28.0,660.0,553.44,417.87
2016,8,9,15,45,838.5,90.5,2.7,28.0,614.5,499.72,376.13
2016,8,9,16,0,821.0,89.0,2.7,28.0,569.0,444.09,331.8
2016,8,9,16,15,800.0,85.5,2.65,27.5,520.0,387.96,286.35
2016,8,9,16,30,779.0,82.0,2.6,27.0,471.0,333.17,240.65
2016,8,9,16,45,747.5,79.0,2.6,26.5,419.5,277.52,193.67
2016,8,9,17,0,716.0,76.0,2.6,26.0,368.0,224.88,148.9
2016,8,9,17,15,676.0,71.0,2.55,25.0,316.0,169.55,103.66
2016,8,9,17,30,636.0,66.0,2.5,24.0,264.0,121.03,66.86
2016,8,9,17,45,573.5,60.0,2.5,23.5,213.5,75.0,38.71
2016,8,9,18,0,511.0,54.0,2.5,23.0,163.0,38.22,27.28
2016,8,9,18,15,420.0,44.5,2.45,22.0,118.0,32.85,22.4
2016,8,9,18,30,329.0,35.0,2.4,21.0,73.0,27.14,16.72
2016,8,9,18,45,164.5,17.5,2.4,20.0,36.5,13.12,0.0
2016,8,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
