Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,153.0,18.0,2.05,14.5,35.5,54.2,16.2
2016,8,10,6,0,306.0,36.0,2.1,15.0,71.0,122.79,82.92
2016,8,10,6,15,395.5,46.0,2.0,15.5,115.5,177.76,131.08
2016,8,10,6,30,485.0,56.0,1.9,16.0,160.0,242.34,186.97
2016,8,10,6,45,540.5,64.0,1.8,17.0,209.0,300.16,236.94
2016,8,10,7,0,596.0,72.0,1.7,18.0,258.0,363.18,289.43
2016,8,10,7,15,301.5,104.5,1.6,18.5,199.0,276.49,222.13
2016,8,10,7,30,7.0,137.0,1.5,19.0,140.0,140.09,109.92
2016,8,10,7,45,44.5,172.5,1.45,19.5,195.0,205.03,162.52
2016,8,10,8,0,82.0,208.0,1.4,20.0,250.0,269.14,212.68
2016,8,10,8,15,131.0,233.0,1.4,20.5,307.0,339.67,266.83
2016,8,10,8,30,180.0,258.0,1.4,21.0,364.0,407.36,317.43
2016,8,10,8,45,501.5,180.5,1.4,21.5,507.0,593.85,460.38
2016,8,10,9,0,823.0,103.0,1.4,22.0,650.0,788.51,596.0
2016,8,10,9,15,836.5,105.0,1.45,22.5,691.0,823.6,615.53
2016,8,10,9,30,850.0,107.0,1.5,23.0,732.0,861.37,638.37
2016,8,10,9,45,864.0,107.0,1.55,23.5,768.5,895.39,658.46
2016,8,10,10,0,878.0,107.0,1.6,24.0,805.0,927.18,676.97
2016,8,10,10,15,885.5,108.5,1.65,24.5,834.5,952.02,690.91
2016,8,10,10,30,893.0,110.0,1.7,25.0,864.0,973.97,703.04
2016,8,10,10,45,898.5,111.0,1.75,25.5,886.5,990.42,711.72
2016,8,10,11,0,904.0,112.0,1.8,26.0,909.0,1003.69,718.51
2016,8,10,11,15,907.5,112.5,1.85,26.0,924.5,1011.2,723.2
2016,8,10,11,30,911.0,113.0,1.9,26.0,940.0,1015.37,725.97
2016,8,10,11,45,913.0,113.5,2.0,26.5,948.0,1014.69,725.03
2016,8,10,12,0,915.0,114.0,2.1,27.0,956.0,1010.62,722.08
2016,8,10,12,15,915.0,114.0,2.15,27.0,956.0,1000.75,716.4
2016,8,10,12,30,915.0,114.0,2.2,27.0,956.0,987.58,708.76
2016,8,10,12,45,912.5,114.5,2.3,27.0,948.0,969.35,698.48
2016,8,10,13,0,910.0,115.0,2.4,27.0,940.0,948.04,686.2
2016,8,10,13,15,906.5,114.0,2.4,27.0,924.5,921.39,669.5
2016,8,10,13,30,903.0,113.0,2.4,27.0,909.0,891.95,651.0
2016,8,10,13,45,898.5,112.0,2.45,27.0,886.5,859.03,630.52
2016,8,10,14,0,894.0,111.0,2.5,27.0,864.0,823.67,608.25
2016,8,10,14,15,887.0,109.5,2.5,26.5,834.5,783.64,583.43
2016,8,10,14,30,880.0,108.0,2.5,26.0,805.0,741.7,556.96
2016,8,10,14,45,871.5,105.5,2.5,26.0,769.5,696.06,526.28
2016,8,10,15,0,863.0,103.0,2.5,26.0,734.0,649.06,492.29
2016,8,10,15,15,850.0,100.5,2.5,25.5,693.0,598.25,455.55
2016,8,10,15,30,837.0,98.0,2.5,25.0,652.0,545.31,416.11
2016,8,10,15,45,822.5,95.0,2.5,25.0,607.0,492.19,374.44
2016,8,10,16,0,808.0,92.0,2.5,25.0,562.0,439.25,331.64
2016,8,10,16,15,786.0,88.5,2.5,24.5,513.0,383.38,286.01
2016,8,10,16,30,764.0,85.0,2.5,24.0,464.0,328.99,240.23
2016,8,10,16,45,737.0,80.5,2.55,23.5,413.0,274.03,193.25
2016,8,10,17,0,710.0,76.0,2.6,23.0,362.0,221.59,148.07
2016,8,10,17,15,669.5,70.5,2.6,22.0,310.5,166.11,102.33
2016,8,10,17,30,629.0,65.0,2.6,21.0,259.0,117.54,65.29
2016,8,10,17,45,571.5,58.5,2.6,20.5,209.0,71.85,37.3
2016,8,10,18,0,514.0,52.0,2.6,20.0,159.0,36.69,26.3
2016,8,10,18,15,422.5,42.5,2.55,19.5,114.0,31.24,21.24
2016,8,10,18,30,331.0,33.0,2.5,19.0,69.0,25.44,15.33
2016,8,10,18,45,165.5,16.5,2.45,18.5,34.5,12.35,0.0
2016,8,10,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,149.0,17.5,1.6,14.5,34.5,52.4,12.22
2016,8,11,6,0,298.0,35.0,1.7,15.0,69.0,119.46,80.08
2016,8,11,6,15,386.5,46.0,1.7,15.5,113.5,174.6,128.44
2016,8,11,6,30,475.0,57.0,1.7,16.0,158.0,239.32,184.37
2016,8,11,6,45,529.5,65.5,1.75,17.0,206.5,296.74,234.1
2016,8,11,7,0,584.0,74.0,1.8,18.0,255.0,359.26,286.47
2016,8,11,7,15,329.0,118.0,1.75,18.5,223.5,305.18,245.0
2016,8,11,7,30,74.0,162.0,1.7,19.0,192.0,209.58,166.84
2016,8,11,7,45,78.5,184.5,1.65,20.0,220.5,239.05,189.7
2016,8,11,8,0,83.0,207.0,1.6,21.0,249.0,268.76,211.71
2016,8,11,8,15,68.5,223.5,1.6,21.5,260.5,278.83,218.1
2016,8,11,8,30,54.0,240.0,1.6,22.0,272.0,287.56,223.33
2016,8,11,8,45,82.0,269.5,1.65,22.5,322.5,342.09,264.42
2016,8,11,9,0,110.0,299.0,1.7,23.0,373.0,398.38,305.76
2016,8,11,9,15,116.0,320.0,1.7,23.5,402.0,436.65,332.26
2016,8,11,9,30,122.0,341.0,1.7,24.0,431.0,466.81,352.61
2016,8,11,9,45,495.5,228.0,1.75,24.5,617.5,699.43,527.13
2016,8,11,10,0,869.0,115.0,1.8,25.0,804.0,926.75,678.7
2016,8,11,10,15,877.0,116.5,1.85,25.0,833.5,951.82,691.99
2016,8,11,10,30,885.0,118.0,1.9,25.0,863.0,974.04,705.68
2016,8,11,10,45,890.0,119.5,1.95,25.5,885.5,990.37,714.29
2016,8,11,11,0,895.0,121.0,2.0,26.0,908.0,1003.51,721.0
2016,8,11,11,15,898.5,121.5,2.05,26.0,923.5,1010.89,725.58
2016,8,11,11,30,902.0,122.0,2.1,26.0,939.0,1014.95,728.25
2016,8,11,11,45,904.0,122.5,2.15,26.5,947.0,1014.18,726.58
2016,8,11,12,0,906.0,123.0,2.2,27.0,955.0,1010.06,722.95
2016,8,11,12,15,906.5,123.0,2.25,27.0,955.0,1000.65,717.53
2016,8,11,12,30,907.0,123.0,2.3,27.0,955.0,987.95,710.14
2016,8,11,12,45,896.0,128.0,2.35,27.0,944.5,966.34,697.12
2016,8,11,13,0,885.0,133.0,2.4,27.0,934.0,941.95,682.37
2016,8,11,13,15,881.5,132.5,2.45,27.0,918.5,916.23,666.71
2016,8,11,13,30,878.0,132.0,2.5,27.0,903.0,887.79,649.2
2016,8,11,13,45,874.5,129.5,2.55,27.0,881.0,854.82,628.59
2016,8,11,14,0,871.0,127.0,2.6,27.0,859.0,819.43,606.2
2016,8,11,14,15,863.5,125.5,2.6,26.5,829.5,779.7,581.49
2016,8,11,14,30,856.0,124.0,2.6,26.0,800.0,738.16,555.2
2016,8,11,14,45,847.5,121.0,2.6,26.0,764.5,692.75,523.88
2016,8,11,15,0,839.0,118.0,2.6,26.0,729.0,645.72,489.84
2016,8,11,15,15,825.0,115.0,2.6,25.5,687.5,594.4,452.71
2016,8,11,15,30,811.0,112.0,2.6,25.0,646.0,542.77,414.17
2016,8,11,15,45,794.5,108.5,2.6,25.0,600.5,489.38,372.32
2016,8,11,16,0,778.0,105.0,2.6,25.0,555.0,436.44,329.59
2016,8,11,16,15,754.5,101.0,2.6,24.5,506.0,381.05,284.45
2016,8,11,16,30,731.0,97.0,2.6,24.0,457.0,324.93,237.55
2016,8,11,16,45,701.0,91.5,2.6,23.5,406.0,269.78,190.69
2016,8,11,17,0,671.0,86.0,2.6,23.0,355.0,217.52,146.02
2016,8,11,17,15,628.0,79.5,2.6,22.0,303.5,165.41,103.4
2016,8,11,17,30,585.0,73.0,2.6,21.0,252.0,118.09,67.74
2016,8,11,17,45,524.5,65.0,2.6,20.5,202.0,73.56,40.71
2016,8,11,18,0,464.0,57.0,2.6,20.0,152.0,41.41,30.37
2016,8,11,18,15,372.5,45.5,2.5,19.5,108.0,34.29,23.8
2016,8,11,18,30,281.0,34.0,2.4,19.0,64.0,26.68,16.16
2016,8,11,18,45,140.5,17.0,2.3,18.5,32.0,13.16,0.0
2016,8,11,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,142.5,17.5,1.9,14.0,33.0,49.6,7.53
2016,8,12,6,0,285.0,35.0,2.0,15.0,66.0,115.95,77.29
2016,8,12,6,15,374.5,46.0,1.95,15.5,110.5,170.57,125.34
2016,8,12,6,30,464.0,57.0,1.9,16.0,155.0,234.91,180.96
2016,8,12,6,45,526.0,65.0,1.9,16.5,205.0,294.19,232.6
2016,8,12,7,0,588.0,73.0,1.9,17.0,255.0,359.37,287.74
2016,8,12,7,15,377.0,118.0,1.9,17.5,242.5,329.31,265.42
2016,8,12,7,30,166.0,163.0,1.9,18.0,230.0,267.71,215.22
2016,8,12,7,45,243.0,176.5,1.9,19.0,289.5,342.25,274.4
2016,8,12,8,0,320.0,190.0,1.9,20.0,349.0,417.52,332.03
2016,8,12,8,15,552.0,146.0,1.85,20.5,453.5,554.77,437.88
2016,8,12,8,30,784.0,102.0,1.8,21.0,558.0,697.46,541.66
2016,8,12,8,45,803.0,104.0,1.8,22.0,604.0,744.02,569.51
2016,8,12,9,0,822.0,106.0,1.8,23.0,650.0,789.62,596.86
2016,8,12,9,15,835.5,108.5,1.85,23.5,691.0,829.9,621.66
2016,8,12,9,30,849.0,111.0,1.9,24.0,732.0,863.38,641.63
2016,8,12,9,45,862.5,111.5,1.95,24.5,768.5,897.41,661.85
2016,8,12,10,0,876.0,112.0,2.0,25.0,805.0,929.18,680.41
2016,8,12,10,15,883.5,113.5,2.1,25.5,834.0,953.91,694.84
2016,8,12,10,30,891.0,115.0,2.2,26.0,863.0,975.75,707.45
2016,8,12,10,45,896.5,115.5,2.3,26.5,886.0,991.56,716.24
2016,8,12,11,0,902.0,116.0,2.4,27.0,909.0,1004.19,723.1
2016,8,12,11,15,905.5,117.0,2.45,27.0,924.0,1012.12,728.0
2016,8,12,11,30,909.0,118.0,2.5,27.0,939.0,1016.69,730.92
2016,8,12,11,45,911.5,117.5,2.6,27.5,946.5,1015.34,729.27
2016,8,12,12,0,914.0,117.0,2.7,28.0,954.0,1010.61,725.6
2016,8,12,12,15,914.0,117.0,2.75,28.0,954.0,1000.62,719.67
2016,8,12,12,30,914.0,117.0,2.8,28.0,954.0,987.33,711.74
2016,8,12,12,45,918.0,113.5,2.85,28.0,948.0,970.99,701.93
2016,8,12,13,0,922.0,110.0,2.9,28.0,942.0,951.34,690.03
2016,8,12,13,15,919.0,109.5,2.9,27.5,926.5,925.24,674.89
2016,8,12,13,30,916.0,109.0,2.9,27.0,911.0,896.27,657.83
2016,8,12,13,45,912.0,107.5,2.9,27.0,888.5,862.76,636.34
2016,8,12,14,0,908.0,106.0,2.9,27.0,866.0,826.73,613.07
2016,8,12,14,15,901.0,104.5,2.85,27.0,836.5,786.08,586.21
2016,8,12,14,30,894.0,103.0,2.8,27.0,807.0,743.49,557.82
2016,8,12,14,45,886.0,101.0,2.8,27.0,772.0,697.98,527.2
2016,8,12,15,0,878.0,99.0,2.8,27.0,737.0,651.03,493.11
2016,8,12,15,15,866.0,97.0,2.75,26.5,695.5,600.5,456.28
2016,8,12,15,30,854.0,95.0,2.7,26.0,654.0,549.33,417.84
2016,8,12,15,45,838.5,91.5,2.65,26.0,608.5,492.68,373.42
2016,8,12,16,0,823.0,88.0,2.6,26.0,563.0,437.94,329.14
2016,8,12,16,15,801.5,85.0,2.5,25.5,513.5,381.92,283.16
2016,8,12,16,30,780.0,82.0,2.4,25.0,464.0,327.3,237.05
2016,8,12,16,45,751.5,78.0,2.35,25.0,412.5,271.52,189.08
2016,8,12,17,0,723.0,74.0,2.3,25.0,361.0,218.44,143.37
2016,8,12,17,15,682.0,69.0,2.15,24.0,309.0,162.76,98.03
2016,8,12,17,30,641.0,64.0,2.0,23.0,257.0,113.99,61.73
2016,8,12,17,45,581.0,57.0,1.9,22.5,206.0,67.34,34.42
2016,8,12,18,0,521.0,50.0,1.8,22.0,155.0,35.4,24.92
2016,8,12,18,15,426.0,40.5,1.8,21.0,110.0,29.88,19.85
2016,8,12,18,30,331.0,31.0,1.8,20.0,65.0,24.0,13.7
2016,8,12,18,45,165.5,15.5,1.8,19.5,32.5,11.73,0.0
2016,8,12,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,5,45,150.5,16.5,2.0,15.5,33.0,50.61,2.97
2016,8,13,6,0,301.0,33.0,2.1,16.0,66.0,117.43,77.12
2016,8,13,6,15,392.5,43.5,2.05,16.5,110.0,172.81,126.01
2016,8,13,6,30,484.0,54.0,2.0,17.0,154.0,238.15,182.42
2016,8,13,6,45,545.0,61.0,1.95,17.5,203.5,296.88,233.63
2016,8,13,7,0,606.0,68.0,1.9,18.0,253.0,361.39,288.15
2016,8,13,7,15,497.0,100.5,1.85,19.0,271.0,370.4,296.58
2016,8,13,7,30,388.0,133.0,1.8,20.0,289.0,370.24,295.86
2016,8,13,7,45,570.5,109.5,1.75,21.0,373.5,476.46,378.69
2016,8,13,8,0,753.0,86.0,1.7,22.0,458.0,593.23,465.73
2016,8,13,8,15,775.0,89.5,1.7,22.5,506.5,644.86,501.56
2016,8,13,8,30,797.0,93.0,1.7,23.0,555.0,696.32,535.24
2016,8,13,8,45,815.5,95.0,1.7,24.0,601.0,742.95,563.67
2016,8,13,9,0,834.0,97.0,1.7,25.0,647.0,784.14,587.73
2016,8,13,9,15,847.0,99.0,1.75,25.5,687.5,823.66,611.84
2016,8,13,9,30,860.0,101.0,1.8,26.0,728.0,861.3,634.41
2016,8,13,9,45,876.5,99.5,1.85,26.5,765.5,896.14,654.92
2016,8,13,10,0,893.0,98.0,1.9,27.0,803.0,928.83,673.88
2016,8,13,10,15,900.0,99.0,1.95,27.5,832.0,952.94,687.21
2016,8,13,10,30,907.0,100.0,2.0,28.0,861.0,974.08,698.72
2016,8,13,10,45,912.5,100.5,2.05,28.5,883.5,990.14,707.05
2016,8,13,11,0,918.0,101.0,2.1,29.0,906.0,1002.95,713.45
2016,8,13,11,15,921.5,101.5,2.15,29.0,921.0,1010.49,718.07
2016,8,13,11,30,925.0,102.0,2.2,29.0,936.0,1014.61,720.73
2016,8,13,11,45,927.0,102.0,2.3,29.5,943.5,1013.3,719.24
2016,8,13,12,0,929.0,102.0,2.4,30.0,951.0,1008.55,715.71
2016,8,13,12,15,929.0,102.0,2.45,30.0,950.5,998.45,709.85
2016,8,13,12,30,929.0,102.0,2.5,30.0,950.0,984.99,701.98
2016,8,13,12,45,912.0,111.0,2.55,30.0,937.5,961.58,687.86
2016,8,13,13,0,895.0,120.0,2.6,30.0,925.0,935.49,672.07
2016,8,13,13,15,891.5,119.0,2.65,30.0,909.5,908.98,655.95
2016,8,13,13,30,888.0,118.0,2.7,30.0,894.0,879.71,637.96
2016,8,13,13,45,886.0,115.5,2.75,30.0,872.0,847.61,617.99
2016,8,13,14,0,884.0,113.0,2.8,30.0,850.0,812.94,596.17
2016,8,13,14,15,876.5,111.5,2.8,29.5,820.5,772.68,571.24
2016,8,13,14,30,869.0,110.0,2.8,29.0,791.0,730.58,544.73
2016,8,13,14,45,862.5,106.0,2.85,29.0,756.5,685.11,514.1
2016,8,13,15,0,856.0,102.0,2.9,29.0,722.0,638.12,480.41
2016,8,13,15,15,843.5,100.0,2.9,28.5,681.0,588.25,444.34
2016,8,13,15,30,831.0,98.0,2.9,28.0,640.0,536.23,405.6
2016,8,13,15,45,818.0,94.0,2.9,28.0,595.5,483.06,363.97
2016,8,13,16,0,805.0,90.0,2.9,28.0,551.0,429.94,321.13
2016,8,13,16,15,783.0,86.5,2.9,27.5,502.0,374.18,275.72
2016,8,13,16,30,761.0,83.0,2.9,27.0,453.0,319.92,230.21
2016,8,13,16,45,734.5,78.0,2.9,27.0,402.5,264.82,183.01
2016,8,13,17,0,708.0,73.0,2.9,27.0,352.0,212.21,137.92
2016,8,13,17,15,666.5,68.0,2.8,26.0,300.5,157.38,93.66
2016,8,13,17,30,625.0,63.0,2.7,25.0,249.0,109.52,58.55
2016,8,13,17,45,566.5,56.0,2.65,24.5,199.5,63.97,32.55
2016,8,13,18,0,508.0,49.0,2.6,24.0,150.0,34.75,24.1
2016,8,13,18,15,410.5,39.5,2.6,23.0,105.5,29.2,19.01
2016,8,13,18,30,313.0,30.0,2.6,22.0,61.0,23.27,12.71
2016,8,13,18,45,156.5,15.0,2.6,21.5,30.5,11.43,0.0
2016,8,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,161.0,16.0,2.1,15.5,32.5,51.51,0.0
2016,8,14,6,0,322.0,32.0,2.2,16.0,65.0,121.04,78.66
2016,8,14,6,15,416.0,41.5,2.15,16.5,110.0,177.1,128.65
2016,8,14,6,30,510.0,51.0,2.1,17.0,155.0,243.37,186.04
2016,8,14,6,45,571.0,57.5,2.1,17.5,205.5,302.83,238.14
2016,8,14,7,0,632.0,64.0,2.1,18.0,256.0,368.06,293.56
2016,8,14,7,15,673.0,69.0,2.1,19.0,308.0,426.85,341.67
2016,8,14,7,30,714.0,74.0,2.1,20.0,360.0,487.23,389.11
2016,8,14,7,45,744.5,78.0,2.1,21.0,411.5,544.18,432.03
2016,8,14,8,0,775.0,82.0,2.1,22.0,463.0,602.32,474.14
2016,8,14,8,15,796.5,85.0,2.1,22.5,512.0,653.97,510.52
2016,8,14,8,30,818.0,88.0,2.1,23.0,561.0,705.37,544.38
2016,8,14,8,45,834.5,91.0,2.1,24.0,606.5,752.36,573.26
2016,8,14,9,0,851.0,94.0,2.1,25.0,652.0,793.77,597.63
2016,8,14,9,15,863.5,96.0,2.1,25.5,693.0,833.41,621.54
2016,8,14,9,30,876.0,98.0,2.1,26.0,734.0,871.09,643.77
2016,8,14,9,45,865.5,110.0,2.15,26.5,764.0,896.89,658.38
2016,8,14,10,0,855.0,122.0,2.2,27.0,794.0,919.04,670.66
2016,8,14,10,15,862.5,123.5,2.2,27.5,823.0,943.26,683.81
2016,8,14,10,30,870.0,125.0,2.2,28.0,852.0,964.65,695.05
2016,8,14,10,45,877.0,125.0,2.25,28.5,875.0,981.0,703.62
2016,8,14,11,0,884.0,125.0,2.3,29.0,898.0,994.27,710.32
2016,8,14,11,15,887.0,126.0,2.35,29.0,912.5,1001.48,714.74
2016,8,14,11,30,890.0,127.0,2.4,29.0,927.0,1005.39,717.24
2016,8,14,11,45,893.0,126.0,2.45,29.5,935.0,1003.91,715.05
2016,8,14,12,0,896.0,125.0,2.5,30.0,943.0,999.11,710.93
2016,8,14,12,15,895.5,125.0,2.55,30.0,942.0,988.66,704.79
2016,8,14,12,30,895.0,125.0,2.6,30.0,941.0,974.98,696.72
2016,8,14,12,45,896.5,122.5,2.65,30.0,934.0,957.47,686.28
2016,8,14,13,0,898.0,120.0,2.7,30.0,927.0,936.81,673.86
2016,8,14,13,15,894.5,119.5,2.75,30.0,911.0,910.65,657.88
2016,8,14,13,30,891.0,119.0,2.8,30.0,895.0,881.73,640.07
2016,8,14,13,45,883.0,119.0,2.85,30.0,871.0,846.97,618.29
2016,8,14,14,0,875.0,119.0,2.9,30.0,847.0,810.01,594.89
2016,8,14,14,15,867.0,117.5,2.95,29.5,817.5,769.61,570.07
2016,8,14,14,30,859.0,116.0,3.0,29.0,788.0,727.42,543.62
2016,8,14,14,45,847.0,115.0,3.05,29.0,751.5,681.45,512.04
2016,8,14,15,0,835.0,114.0,3.1,29.0,715.0,633.79,477.64
2016,8,14,15,15,821.0,111.0,3.15,28.5,674.0,582.54,440.66
2016,8,14,15,30,807.0,108.0,3.2,28.0,633.0,530.99,402.24
2016,8,14,15,45,788.0,105.5,3.25,28.0,587.0,477.46,360.32
2016,8,14,16,0,769.0,103.0,3.3,28.0,541.0,424.65,317.74
2016,8,14,16,15,745.5,99.0,3.3,27.0,492.0,369.71,273.51
2016,8,14,16,30,722.0,95.0,3.3,26.0,443.0,314.1,227.48
2016,8,14,16,45,689.5,90.0,3.35,25.5,392.5,259.31,181.05
2016,8,14,17,0,657.0,85.0,3.4,25.0,342.0,207.71,137.27
2016,8,14,17,15,612.5,78.5,3.3,24.0,290.5,156.38,95.89
2016,8,14,17,30,568.0,72.0,3.2,23.0,239.0,110.04,62.03
2016,8,14,17,45,505.0,63.5,3.15,22.5,190.0,66.39,37.12
2016,8,14,18,0,442.0,55.0,3.1,22.0,141.0,40.42,29.16
2016,8,14,18,15,343.5,43.5,3.0,21.0,98.0,33.23,22.55
2016,8,14,18,30,245.0,32.0,2.9,20.0,55.0,24.81,13.7
2016,8,14,18,45,122.5,16.0,2.85,19.5,27.5,12.52,0.0
2016,8,14,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,15,5,45,152.0,16.5,2.15,13.5,32.0,49.95,0.0
2016,8,15,6,0,304.0,33.0,2.2,14.0,64.0,117.38,76.34
2016,8,15,6,15,402.0,43.5,2.15,14.5,109.5,174.64,127.74
2016,8,15,6,30,500.0,54.0,2.1,15.0,155.0,242.57,186.74
2016,8,15,6,45,250.0,59.5,2.1,15.5,110.0,173.06,137.32
2016,8,15,7,0,0.0,65.0,2.1,16.0,65.0,63.02,47.72
2016,8,15,7,15,0.0,78.0,2.05,16.5,78.0,75.86,58.47
2016,8,15,7,30,0.0,91.0,2.0,17.0,91.0,88.71,68.9
2016,8,15,7,45,0.0,104.5,2.0,18.0,104.5,102.07,79.41
2016,8,15,8,0,0.0,118.0,2.0,19.0,118.0,115.44,89.71
2016,8,15,8,15,0.5,142.0,1.95,19.5,142.5,139.86,108.93
2016,8,15,8,30,1.0,166.0,1.9,20.0,167.0,164.36,127.86
2016,8,15,8,45,5.5,187.0,1.85,21.0,190.5,188.9,146.39
2016,8,15,9,0,10.0,208.0,1.8,22.0,214.0,213.76,164.81
2016,8,15,9,15,16.5,238.0,1.8,22.5,249.5,249.82,191.92
2016,8,15,9,30,23.0,268.0,1.8,23.0,285.0,286.24,218.81
2016,8,15,9,45,475.0,182.0,1.85,23.5,554.5,634.12,486.67
2016,8,15,10,0,927.0,96.0,1.9,24.0,824.0,956.02,702.64
2016,8,15,10,15,934.0,97.5,1.95,24.5,854.0,981.27,713.53
2016,8,15,10,30,941.0,99.0,2.0,25.0,884.0,1003.42,725.68
2016,8,15,10,45,944.5,100.5,2.1,25.5,906.0,1018.96,734.29
2016,8,15,11,0,948.0,102.0,2.2,26.0,928.0,1031.08,740.85
2016,8,15,11,15,951.0,102.5,2.25,26.0,943.5,1038.17,745.23
2016,8,15,11,30,954.0,103.0,2.3,26.0,959.0,1041.72,747.55
2016,8,15,11,45,954.5,104.0,2.4,26.0,966.0,1039.8,747.12
2016,8,15,12,0,955.0,105.0,2.5,26.0,973.0,1034.33,744.56
2016,8,15,12,15,955.0,105.0,2.5,26.0,972.5,1023.82,737.87
2016,8,15,12,30,955.0,105.0,2.5,26.0,972.0,1009.85,729.13
2016,8,15,12,45,945.5,109.0,2.55,26.5,961.5,987.75,714.35
2016,8,15,13,0,936.0,113.0,2.6,27.0,951.0,962.67,697.74
2016,8,15,13,15,932.5,112.5,2.6,26.5,934.5,935.55,682.11
2016,8,15,13,30,929.0,112.0,2.6,26.0,918.0,905.55,664.5
2016,8,15,13,45,923.0,111.0,2.6,26.0,894.5,870.25,641.96
2016,8,15,14,0,917.0,110.0,2.6,26.0,871.0,832.52,617.67
2016,8,15,14,15,909.5,108.5,2.6,25.5,840.5,790.93,591.73
2016,8,15,14,30,902.0,107.0,2.6,25.0,810.0,747.41,564.09
2016,8,15,14,45,893.0,105.0,2.6,25.0,773.5,700.67,532.08
2016,8,15,15,0,884.0,103.0,2.6,25.0,737.0,652.54,496.97
2016,8,15,15,15,871.0,100.5,2.6,24.5,694.5,600.48,458.96
2016,8,15,15,30,858.0,98.0,2.6,24.0,652.0,546.29,418.19
2016,8,15,15,45,843.0,94.5,2.6,24.0,606.0,491.18,374.56
2016,8,15,16,0,828.0,91.0,2.6,24.0,560.0,436.28,329.74
2016,8,15,16,15,805.0,87.5,2.55,23.5,509.5,378.89,282.3
2016,8,15,16,30,782.0,84.0,2.5,23.0,459.0,323.09,234.84
2016,8,15,16,45,753.0,79.0,2.5,22.5,407.0,266.18,185.94
2016,8,15,17,0,724.0,74.0,2.5,22.0,355.0,212.05,139.34
2016,8,15,17,15,680.5,69.0,2.45,21.0,302.0,156.06,93.71
2016,8,15,17,30,637.0,64.0,2.4,20.0,249.0,107.37,58.07
2016,8,15,17,45,572.0,57.0,2.35,19.5,197.5,61.21,32.61
2016,8,15,18,0,507.0,50.0,2.3,19.0,146.0,36.15,25.82
2016,8,15,18,15,403.0,39.5,2.15,18.0,101.0,29.7,19.8
2016,8,15,18,30,299.0,29.0,2.0,17.0,56.0,22.82,11.94
2016,8,15,18,45,149.5,14.5,1.95,16.5,28.0,14.25,0.0
2016,8,15,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,125.0,16.5,2.0,14.0,29.0,43.83,0.0
2016,8,16,6,0,250.0,33.0,2.1,15.0,58.0,103.9,66.69
2016,8,16,6,15,345.0,45.0,2.05,15.5,101.5,159.13,115.96
2016,8,16,6,30,440.0,57.0,2.0,16.0,145.0,224.43,172.22
2016,8,16,6,45,502.5,65.5,2.0,16.5,194.0,283.01,223.41
2016,8,16,7,0,565.0,74.0,2.0,17.0,243.0,347.56,278.29
2016,8,16,7,15,282.5,89.5,2.0,17.5,174.0,248.74,201.22
2016,8,16,7,30,0.0,105.0,2.0,18.0,105.0,103.11,80.27
2016,8,16,7,45,0.5,128.5,2.0,19.0,128.5,127.08,99.52
2016,8,16,8,0,1.0,152.0,2.0,20.0,152.0,151.1,118.14
2016,8,16,8,15,13.0,182.5,1.95,20.5,189.5,190.4,149.07
2016,8,16,8,30,25.0,213.0,1.9,21.0,227.0,230.7,180.16
2016,8,16,8,45,80.0,255.0,1.9,22.0,306.0,325.07,252.93
2016,8,16,9,0,135.0,297.0,1.9,23.0,385.0,424.72,326.72
2016,8,16,9,15,482.5,207.5,1.9,23.5,551.5,638.37,489.37
2016,8,16,9,30,830.0,118.0,1.9,24.0,718.0,856.5,639.33
2016,8,16,9,45,831.5,124.5,1.9,24.5,751.0,885.93,654.16
2016,8,16,10,0,833.0,131.0,1.9,25.0,784.0,912.51,668.9
2016,8,16,10,15,841.5,133.0,1.95,25.5,813.0,937.79,683.27
2016,8,16,10,30,850.0,135.0,2.0,26.0,842.0,960.29,695.82
2016,8,16,10,45,855.5,136.5,2.05,26.5,864.5,970.54,700.56
2016,8,16,11,0,861.0,138.0,2.1,27.0,887.0,983.58,707.29
2016,8,16,11,15,865.0,138.5,2.15,27.0,902.0,990.97,711.87
2016,8,16,11,30,869.0,139.0,2.2,27.0,917.0,995.14,714.59
2016,8,16,11,45,871.0,139.5,2.25,27.5,924.5,994.1,712.73
2016,8,16,12,0,873.0,140.0,2.3,28.0,932.0,989.81,708.97
2016,8,16,12,15,872.5,140.0,2.3,28.0,931.5,979.38,702.33
2016,8,16,12,30,872.0,140.0,2.3,28.0,931.0,965.79,693.83
2016,8,16,12,45,868.0,141.0,2.35,28.0,922.0,946.88,682.51
2016,8,16,13,0,864.0,142.0,2.4,28.0,913.0,925.08,669.36
2016,8,16,13,15,860.0,141.0,2.4,28.0,897.0,898.55,652.71
2016,8,16,13,30,856.0,140.0,2.4,28.0,881.0,869.39,634.33
2016,8,16,13,45,851.0,138.0,2.45,28.0,858.0,838.06,614.83
2016,8,16,14,0,846.0,136.0,2.5,28.0,835.0,801.82,591.89
2016,8,16,14,15,837.0,134.0,2.5,27.5,805.0,760.51,566.1
2016,8,16,14,30,828.0,132.0,2.5,27.0,775.0,717.6,538.8
2016,8,16,14,45,818.5,129.0,2.5,27.0,739.5,671.99,506.48
2016,8,16,15,0,809.0,126.0,2.5,27.0,704.0,625.27,472.61
2016,8,16,15,15,794.0,123.0,2.5,26.5,662.5,574.5,435.79
2016,8,16,15,30,779.0,120.0,2.5,26.0,621.0,523.59,397.7
2016,8,16,15,45,761.5,115.5,2.5,26.0,575.5,470.18,355.84
2016,8,16,16,0,744.0,111.0,2.5,26.0,530.0,415.34,311.74
2016,8,16,16,15,718.5,106.5,2.5,25.5,481.0,360.23,266.85
2016,8,16,16,30,693.0,102.0,2.5,25.0,432.0,307.1,222.38
2016,8,16,16,45,661.5,96.0,2.5,24.5,381.5,253.29,176.9
2016,8,16,17,0,630.0,90.0,2.5,24.0,331.0,202.63,134.1
2016,8,16,17,15,583.0,82.5,2.5,23.0,280.0,151.74,93.57
2016,8,16,17,30,536.0,75.0,2.5,22.0,229.0,106.18,60.91
2016,8,16,17,45,471.0,65.5,2.55,21.5,180.5,63.76,37.47
2016,8,16,18,0,406.0,56.0,2.6,21.0,132.0,42.0,30.57
2016,8,16,18,15,306.5,43.0,2.5,20.0,89.5,32.67,22.04
2016,8,16,18,30,207.0,30.0,2.4,19.0,47.0,23.35,11.64
2016,8,16,18,45,103.5,15.0,2.35,18.5,23.5,14.74,0.0
2016,8,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,15.5,26.5,39.88,0.0
2016,8,17,6,0,216.0,32.0,2.1,16.0,53.0,94.63,59.71
2016,8,17,6,15,308.5,45.0,2.05,16.5,95.0,147.19,106.63
2016,8,17,6,30,401.0,58.0,2.0,17.0,137.0,211.53,161.69
2016,8,17,6,45,465.0,67.0,1.95,17.5,185.0,269.13,211.68
2016,8,17,7,0,529.0,76.0,1.9,18.0,233.0,332.9,265.58
2016,8,17,7,15,269.5,105.5,1.85,18.5,186.0,253.45,203.91
2016,8,17,7,30,10.0,135.0,1.8,19.0,139.0,140.17,110.29
2016,8,17,7,45,19.0,158.0,1.75,20.0,167.0,169.23,133.41
2016,8,17,8,0,28.0,181.0,1.7,21.0,195.0,204.92,160.94
2016,8,17,8,15,50.5,211.5,1.65,21.5,239.5,253.73,198.73
2016,8,17,8,30,73.0,242.0,1.6,22.0,284.0,304.26,236.95
2016,8,17,8,45,150.5,266.5,1.6,23.0,361.5,399.66,308.93
2016,8,17,9,0,228.0,291.0,1.6,24.0,439.0,492.81,376.48
2016,8,17,9,15,517.5,206.5,1.6,24.5,571.0,666.12,505.25
2016,8,17,9,30,807.0,122.0,1.6,25.0,703.0,840.2,622.82
2016,8,17,9,45,829.0,118.5,1.65,25.5,741.5,876.31,642.87
2016,8,17,10,0,851.0,115.0,1.7,26.0,780.0,905.32,659.56
2016,8,17,10,15,859.0,116.5,1.75,26.5,809.0,929.88,673.37
2016,8,17,10,30,867.0,118.0,1.8,27.0,838.0,951.61,685.39
2016,8,17,10,45,873.0,119.5,1.9,27.5,860.5,968.47,694.94
2016,8,17,11,0,879.0,121.0,2.0,28.0,883.0,982.2,702.59
2016,8,17,11,15,882.5,121.5,2.05,28.0,898.0,989.24,706.94
2016,8,17,11,30,886.0,122.0,2.1,28.0,913.0,992.99,709.4
2016,8,17,11,45,888.0,122.5,2.15,28.5,920.5,991.96,707.57
2016,8,17,12,0,890.0,123.0,2.2,29.0,928.0,987.61,703.81
2016,8,17,12,15,890.0,123.0,2.25,29.0,927.5,977.52,697.95
2016,8,17,12,30,890.0,123.0,2.3,29.0,927.0,964.21,690.17
2016,8,17,12,45,873.5,131.0,2.4,29.0,914.5,940.55,676.3
2016,8,17,13,0,857.0,139.0,2.5,29.0,902.0,914.34,660.76
2016,8,17,13,15,853.0,138.0,2.55,29.0,886.0,887.93,644.58
2016,8,17,13,30,849.0,137.0,2.6,29.0,870.0,858.91,626.61
2016,8,17,13,45,843.5,135.5,2.65,29.0,847.0,825.72,605.74
2016,8,17,14,0,838.0,134.0,2.7,29.0,824.0,791.83,584.26
2016,8,17,14,15,829.5,132.0,2.7,28.5,794.5,751.13,558.78
2016,8,17,14,30,821.0,130.0,2.7,28.0,765.0,708.82,531.74
2016,8,17,14,45,810.0,127.5,2.7,28.0,729.0,662.96,499.12
2016,8,17,15,0,799.0,125.0,2.7,28.0,693.0,616.12,465.07
2016,8,17,15,15,783.5,122.0,2.7,27.5,651.5,565.5,428.28
2016,8,17,15,30,768.0,119.0,2.7,27.0,610.0,514.81,390.28
2016,8,17,15,45,749.0,115.0,2.7,26.5,564.5,461.71,349.29
2016,8,17,16,0,730.0,111.0,2.7,26.0,519.0,407.34,306.07
2016,8,17,16,15,704.0,106.5,2.7,25.5,470.5,352.8,261.48
2016,8,17,16,30,678.0,102.0,2.7,25.0,422.0,300.32,217.43
2016,8,17,16,45,643.0,96.0,2.75,24.5,371.5,246.5,172.05
2016,8,17,17,0,608.0,90.0,2.8,24.0,321.0,196.23,129.78
2016,8,17,17,15,560.0,82.5,2.75,23.0,270.5,146.55,90.39
2016,8,17,17,30,512.0,75.0,2.7,22.0,220.0,102.34,59.03
2016,8,17,17,45,443.0,65.5,2.7,21.0,172.0,61.38,36.98
2016,8,17,18,0,374.0,56.0,2.7,20.0,124.0,41.66,30.37
2016,8,17,18,15,275.5,42.0,2.65,19.5,83.5,31.97,21.41
2016,8,17,18,30,177.0,28.0,2.6,19.0,43.0,21.78,9.76
2016,8,17,18,45,88.5,14.0,2.55,18.5,21.5,13.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,5,45,93.5,16.5,1.7,15.5,25.0,37.61,0.0
2016,8,18,6,0,187.0,33.0,1.8,16.0,50.0,89.09,55.63
2016,8,18,6,15,280.0,46.5,1.8,16.5,91.5,140.53,101.73
2016,8,18,6,30,373.0,60.0,1.8,17.0,133.0,202.43,154.58
2016,8,18,6,45,436.5,70.5,1.8,17.5,180.5,260.97,205.15
2016,8,18,7,0,500.0,81.0,1.8,18.0,228.0,324.64,258.87
2016,8,18,7,15,274.0,115.5,1.8,18.5,198.5,266.87,214.46
2016,8,18,7,30,48.0,150.0,1.8,19.0,169.0,182.37,144.95
2016,8,18,7,45,50.0,171.0,1.8,19.5,193.0,207.49,164.83
2016,8,18,8,0,52.0,192.0,1.8,20.0,217.0,232.67,184.04
2016,8,18,8,15,91.5,221.0,1.75,20.5,271.0,292.54,230.74
2016,8,18,8,30,131.0,250.0,1.7,21.0,325.0,362.89,284.09
2016,8,18,8,45,434.5,190.0,1.7,22.0,467.0,549.88,428.58
2016,8,18,9,0,738.0,130.0,1.7,23.0,609.0,746.58,568.72
2016,8,18,9,15,753.5,133.0,1.7,23.5,649.0,783.57,589.72
2016,8,18,9,30,769.0,136.0,1.7,24.0,689.0,821.77,612.74
2016,8,18,9,45,737.0,161.5,1.75,24.5,712.0,843.54,625.0
2016,8,18,10,0,705.0,187.0,1.8,25.0,735.0,857.94,632.52
2016,8,18,10,15,715.0,189.5,1.85,25.5,764.0,882.54,646.88
2016,8,18,10,30,725.0,192.0,1.9,26.0,793.0,904.78,659.55
2016,8,18,10,45,722.0,200.0,1.95,26.5,811.5,917.92,666.33
2016,8,18,11,0,719.0,208.0,2.0,27.0,830.0,928.12,671.36
2016,8,18,11,15,724.0,209.5,2.05,27.0,845.0,936.3,676.55
2016,8,18,11,30,729.0,211.0,2.1,27.0,860.0,941.64,680.03
2016,8,18,11,45,723.5,216.5,2.15,27.0,865.0,938.1,677.94
2016,8,18,12,0,718.0,222.0,2.2,27.0,870.0,931.71,674.19
2016,8,18,12,15,718.0,221.5,2.25,27.0,869.5,921.65,668.17
2016,8,18,12,30,718.0,221.0,2.3,27.0,869.0,908.87,660.49
2016,8,18,12,45,718.0,219.0,2.35,27.5,861.5,891.93,648.87
2016,8,18,13,0,718.0,217.0,2.4,28.0,854.0,872.43,635.66
2016,8,18,13,15,713.5,215.0,2.4,27.5,838.5,846.54,620.36
2016,8,18,13,30,709.0,213.0,2.4,27.0,823.0,818.51,603.59
2016,8,18,13,45,700.5,211.0,2.45,27.0,800.0,785.24,581.84
2016,8,18,14,0,692.0,209.0,2.5,27.0,777.0,750.4,558.53
2016,8,18,14,15,681.5,205.5,2.5,26.5,748.0,711.22,532.64
2016,8,18,14,30,671.0,202.0,2.5,26.0,719.0,671.03,505.49
2016,8,18,14,45,658.5,197.0,2.55,26.0,684.0,627.26,474.45
2016,8,18,15,0,646.0,192.0,2.6,26.0,649.0,583.07,442.41
2016,8,18,15,15,628.0,186.5,2.6,25.5,609.0,535.08,407.45
2016,8,18,15,30,610.0,181.0,2.6,25.0,569.0,487.64,371.93
2016,8,18,15,45,590.5,172.5,2.65,24.5,525.5,437.48,333.51
2016,8,18,16,0,571.0,164.0,2.7,24.0,482.0,387.96,294.45
2016,8,18,16,15,541.5,155.5,2.7,23.5,434.5,336.67,253.04
2016,8,18,16,30,512.0,147.0,2.7,23.0,387.0,288.02,212.92
2016,8,18,16,45,479.0,135.5,2.7,22.5,339.5,238.68,171.99
2016,8,18,17,0,446.0,124.0,2.7,22.0,292.0,192.79,134.09
2016,8,18,17,15,398.5,111.0,2.65,21.0,243.5,147.22,98.52
2016,8,18,17,30,351.0,98.0,2.6,20.0,195.0,107.02,69.82
2016,8,18,17,45,293.0,81.0,2.55,19.5,150.5,68.71,46.64
2016,8,18,18,0,235.0,64.0,2.5,19.0,106.0,48.22,36.11
2016,8,18,18,15,163.0,44.0,2.4,18.5,68.5,35.97,24.77
2016,8,18,18,30,91.0,24.0,2.3,18.0,31.0,20.16,7.78
2016,8,18,18,45,45.5,12.0,2.25,17.5,15.5,11.8,0.0
2016,8,18,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,57.0,15.0,2.0,14.5,20.0,24.75,0.0
2016,8,19,6,0,114.0,30.0,2.1,15.0,40.0,64.29,38.86
2016,8,19,6,15,184.5,49.0,2.1,15.5,78.5,111.61,81.08
2016,8,19,6,30,255.0,68.0,2.1,16.0,117.0,170.97,131.66
2016,8,19,6,45,311.5,84.0,2.1,16.5,162.0,224.6,177.86
2016,8,19,7,0,368.0,100.0,2.1,17.0,207.0,283.95,228.02
2016,8,19,7,15,308.5,124.0,2.05,17.5,226.0,293.6,237.09
2016,8,19,7,30,249.0,148.0,2.0,18.0,245.0,302.32,243.99
2016,8,19,7,45,287.0,165.0,1.95,19.0,291.5,354.99,285.1
2016,8,19,8,0,325.0,182.0,1.9,20.0,338.0,410.58,327.04
2016,8,19,8,15,450.5,172.5,1.85,20.5,414.0,507.46,401.04
2016,8,19,8,30,576.0,163.0,1.8,21.0,490.0,609.74,476.3
2016,8,19,8,45,592.0,172.5,1.8,21.5,532.0,654.32,506.2
2016,8,19,9,0,608.0,182.0,1.8,22.0,574.0,698.23,535.36
2016,8,19,9,15,625.5,187.5,1.8,22.5,613.5,738.24,561.3
2016,8,19,9,30,643.0,193.0,1.8,23.0,653.0,777.16,586.01
2016,8,19,9,45,649.0,201.0,1.8,23.5,685.5,807.2,603.98
2016,8,19,10,0,655.0,209.0,1.8,24.0,718.0,835.14,620.23
2016,8,19,10,15,665.5,212.5,1.85,24.5,746.0,860.28,635.0
2016,8,19,10,30,676.0,216.0,1.9,25.0,774.0,883.21,648.29
2016,8,19,10,45,678.0,222.0,1.95,25.5,794.5,898.27,656.44
2016,8,19,11,0,680.0,228.0,2.0,26.0,815.0,910.66,662.97
2016,8,19,11,15,685.0,229.5,2.05,26.0,829.5,918.55,667.98
2016,8,19,11,30,690.0,231.0,2.1,26.0,844.0,923.73,671.38
2016,8,19,11,45,688.5,234.0,2.2,26.5,850.0,921.4,669.21
2016,8,19,12,0,687.0,237.0,2.3,27.0,856.0,916.34,665.41
2016,8,19,12,15,687.0,237.0,2.35,27.0,855.5,906.97,659.76
2016,8,19,12,30,687.0,237.0,2.4,27.0,855.0,894.98,652.5
2016,8,19,12,45,693.0,231.5,2.45,27.0,849.5,880.41,643.62
2016,8,19,13,0,699.0,226.0,2.5,27.0,844.0,863.17,633.02
2016,8,19,13,15,694.0,224.0,2.55,26.5,828.5,837.19,617.84
2016,8,19,13,30,689.0,222.0,2.6,26.0,813.0,809.17,600.81
2016,8,19,13,45,679.0,220.5,2.65,26.0,789.5,775.68,578.44
2016,8,19,14,0,669.0,219.0,2.7,26.0,766.0,740.77,554.79
2016,8,19,14,15,658.0,215.0,2.7,25.5,737.0,701.49,528.55
2016,8,19,14,30,647.0,211.0,2.7,25.0,708.0,661.3,501.13
2016,8,19,14,45,631.5,207.0,2.7,25.0,672.5,617.45,469.49
2016,8,19,15,0,616.0,203.0,2.7,25.0,637.0,573.5,437.16
2016,8,19,15,15,597.5,196.5,2.7,24.5,597.0,525.63,402.09
2016,8,19,15,30,579.0,190.0,2.7,24.0,557.0,477.82,366.13
2016,8,19,15,45,555.5,182.5,2.75,24.0,513.0,428.19,327.29
2016,8,19,16,0,532.0,175.0,2.8,24.0,469.0,380.17,288.79
2016,8,19,16,15,503.0,165.0,2.8,23.5,422.5,329.74,248.18
2016,8,19,16,30,474.0,155.0,2.8,23.0,376.0,281.96,208.94
2016,8,19,16,45,437.0,143.0,2.8,22.5,328.0,233.28,168.92
2016,8,19,17,0,400.0,131.0,2.8,22.0,280.0,188.54,132.39
2016,8,19,17,15,355.0,115.5,2.8,21.0,232.5,143.8,97.63
2016,8,19,17,30,310.0,100.0,2.8,20.0,185.0,107.33,71.87
2016,8,19,17,45,253.5,81.5,2.8,19.5,141.0,70.52,49.31
2016,8,19,18,0,197.0,63.0,2.8,19.0,97.0,50.42,37.94
2016,8,19,18,15,134.5,42.0,2.75,18.5,61.5,34.41,23.32
2016,8,19,18,30,72.0,21.0,2.7,18.0,26.0,17.74,5.09
2016,8,19,18,45,36.0,10.5,2.65,17.5,13.0,10.32,0.0
2016,8,19,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
