Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,50.0,14.0,1.8,14.5,18.0,22.47,0.0
2016,8,20,6,0,100.0,28.0,1.9,15.0,36.0,58.57,34.32
2016,8,20,6,15,166.0,48.0,1.9,15.5,74.0,105.11,76.1
2016,8,20,6,30,232.0,68.0,1.9,16.0,112.0,158.42,121.67
2016,8,20,6,45,287.5,85.0,1.95,16.5,156.5,216.02,170.96
2016,8,20,7,0,343.0,102.0,2.0,17.0,201.0,274.68,220.48
2016,8,20,7,15,250.5,128.0,1.95,17.5,208.0,269.09,217.1
2016,8,20,7,30,158.0,154.0,1.9,18.0,215.0,253.13,203.84
2016,8,20,7,45,154.5,178.0,1.9,19.0,244.5,284.05,227.61
2016,8,20,8,0,151.0,202.0,1.9,20.0,274.0,314.25,249.86
2016,8,20,8,15,243.0,212.5,1.9,20.5,343.0,401.38,317.66
2016,8,20,8,30,335.0,223.0,1.9,21.0,412.0,488.79,383.58
2016,8,20,8,45,468.5,203.0,1.9,21.5,491.5,589.29,458.34
2016,8,20,9,0,602.0,183.0,1.9,22.0,571.0,693.9,533.51
2016,8,20,9,15,619.5,188.5,1.95,22.5,610.0,733.7,559.25
2016,8,20,9,30,637.0,194.0,2.0,23.0,649.0,772.43,584.37
2016,8,20,9,45,663.5,192.0,2.05,23.5,686.5,809.84,608.06
2016,8,20,10,0,690.0,190.0,2.1,24.0,724.0,846.06,630.36
2016,8,20,10,15,700.0,193.0,2.15,24.5,752.5,870.84,644.83
2016,8,20,10,30,710.0,196.0,2.2,25.0,781.0,893.29,657.81
2016,8,20,10,45,718.0,198.0,2.3,25.5,803.0,910.28,667.66
2016,8,20,11,0,726.0,200.0,2.4,26.0,825.0,924.62,675.86
2016,8,20,11,15,730.5,201.0,2.45,26.0,839.5,931.76,680.33
2016,8,20,11,30,735.0,202.0,2.5,26.0,854.0,936.03,683.11
2016,8,20,11,45,738.5,202.0,2.6,26.5,861.5,935.38,681.89
2016,8,20,12,0,742.0,202.0,2.7,27.0,869.0,931.83,678.9
2016,8,20,12,15,742.0,202.0,2.75,27.0,868.5,922.05,672.88
2016,8,20,12,30,742.0,202.0,2.8,27.0,868.0,909.46,665.15
2016,8,20,12,45,718.5,214.0,2.9,27.0,853.5,884.84,649.86
2016,8,20,13,0,695.0,226.0,3.0,27.0,839.0,858.31,633.29
2016,8,20,13,15,690.5,224.0,3.0,26.5,823.5,832.81,617.95
2016,8,20,13,30,686.0,222.0,3.0,26.0,808.0,805.25,600.62
2016,8,20,13,45,684.5,216.0,3.05,26.0,787.5,774.27,579.96
2016,8,20,14,0,683.0,210.0,3.1,26.0,767.0,741.37,557.66
2016,8,20,14,15,672.5,206.5,3.1,25.5,737.5,702.44,531.43
2016,8,20,14,30,662.0,203.0,3.1,25.0,708.0,662.51,503.96
2016,8,20,14,45,655.0,195.0,3.1,25.0,675.0,619.77,473.05
2016,8,20,15,0,648.0,187.0,3.1,25.0,642.0,576.18,440.86
2016,8,20,15,15,630.5,181.5,3.1,24.5,602.0,528.37,405.5
2016,8,20,15,30,613.0,176.0,3.1,24.0,562.0,481.06,369.56
2016,8,20,15,45,597.5,166.0,3.1,24.0,519.0,431.2,330.09
2016,8,20,16,0,582.0,156.0,3.1,24.0,476.0,382.12,290.25
2016,8,20,16,15,553.5,148.0,3.1,23.5,429.0,330.75,248.39
2016,8,20,16,30,525.0,140.0,3.1,23.0,382.0,282.33,208.09
2016,8,20,16,45,494.5,128.0,3.1,22.5,334.5,232.62,166.53
2016,8,20,17,0,464.0,116.0,3.1,22.0,287.0,186.09,127.87
2016,8,20,17,15,416.0,103.5,3.1,21.0,239.0,140.18,92.14
2016,8,20,17,30,368.0,91.0,3.1,20.0,191.0,99.72,63.74
2016,8,20,17,45,310.0,75.0,3.1,19.5,146.5,61.71,41.96
2016,8,20,18,0,252.0,59.0,3.1,19.0,102.0,44.51,32.8
2016,8,20,18,15,174.5,40.0,3.0,18.5,65.0,30.69,20.06
2016,8,20,18,30,97.0,21.0,2.9,18.0,28.0,16.24,2.82
2016,8,20,18,45,48.5,10.5,2.85,17.5,14.0,10.32,0.0
2016,8,20,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.5,2.6,14.5,19.5,24.37,0.0
2016,8,21,6,0,117.0,29.0,2.7,15.0,39.0,63.77,36.64
2016,8,21,6,15,192.5,47.5,2.8,15.5,77.5,116.36,84.35
2016,8,21,6,30,268.0,66.0,2.9,16.0,116.0,172.77,132.76
2016,8,21,6,45,330.5,80.5,3.0,16.5,161.5,227.65,180.34
2016,8,21,7,0,393.0,95.0,3.1,17.0,207.0,288.9,232.59
2016,8,21,7,15,284.5,123.5,3.05,17.5,213.5,280.72,227.45
2016,8,21,7,30,176.0,152.0,3.0,18.0,220.0,260.7,210.9
2016,8,21,7,45,175.5,175.5,2.95,18.5,251.5,293.72,237.02
2016,8,21,8,0,175.0,199.0,2.9,19.0,283.0,326.26,261.87
2016,8,21,8,15,397.0,173.0,2.8,19.5,389.0,470.69,377.12
2016,8,21,8,30,619.0,147.0,2.7,20.0,495.0,622.82,493.14
2016,8,21,8,45,643.5,151.5,2.65,20.5,539.5,670.09,525.4
2016,8,21,9,0,668.0,156.0,2.6,21.0,584.0,717.15,557.32
2016,8,21,9,15,685.0,160.0,2.55,21.5,623.5,756.92,582.51
2016,8,21,9,30,702.0,164.0,2.5,22.0,663.0,795.42,606.41
2016,8,21,9,45,687.0,182.0,2.45,22.5,690.5,819.24,619.81
2016,8,21,10,0,672.0,200.0,2.4,23.0,718.0,839.65,630.9
2016,8,21,10,15,682.5,203.0,2.45,23.5,746.5,864.5,645.74
2016,8,21,10,30,693.0,206.0,2.5,24.0,775.0,887.09,658.97
2016,8,21,10,45,704.0,206.5,2.55,24.5,797.5,905.09,669.13
2016,8,21,11,0,715.0,207.0,2.6,25.0,820.0,920.53,677.68
2016,8,21,11,15,720.0,208.0,2.65,25.0,835.0,928.02,682.39
2016,8,21,11,30,725.0,209.0,2.7,25.0,850.0,932.68,685.41
2016,8,21,11,45,729.5,208.5,2.8,25.5,857.5,932.42,684.38
2016,8,21,12,0,734.0,208.0,2.9,26.0,865.0,929.26,681.57
2016,8,21,12,15,734.0,208.0,2.95,26.0,864.5,919.46,675.46
2016,8,21,12,30,734.0,208.0,3.0,26.0,864.0,906.89,667.63
2016,8,21,12,45,745.0,199.0,3.1,26.0,859.5,892.46,658.98
2016,8,21,13,0,756.0,190.0,3.2,26.0,855.0,872.74,646.79
2016,8,21,13,15,751.5,188.5,3.2,25.5,839.5,848.73,632.37
2016,8,21,13,30,747.0,187.0,3.2,25.0,824.0,820.16,614.78
2016,8,21,13,45,741.5,184.0,3.25,25.0,801.5,787.17,593.11
2016,8,21,14,0,736.0,181.0,3.3,25.0,779.0,752.31,569.81
2016,8,21,14,15,726.0,178.0,3.3,24.5,749.5,712.41,542.71
2016,8,21,14,30,716.0,175.0,3.3,24.0,720.0,671.32,514.19
2016,8,21,14,45,704.5,170.5,3.35,24.0,685.0,626.83,481.76
2016,8,21,15,0,693.0,166.0,3.4,24.0,650.0,581.7,448.13
2016,8,21,15,15,675.5,161.0,3.4,23.5,609.0,532.34,411.22
2016,8,21,15,30,658.0,156.0,3.4,23.0,568.0,483.38,373.57
2016,8,21,15,45,637.0,149.5,3.4,23.0,523.5,432.04,332.41
2016,8,21,16,0,616.0,143.0,3.4,23.0,479.0,381.97,291.26
2016,8,21,16,15,587.0,136.0,3.4,22.5,431.5,330.12,248.46
2016,8,21,16,30,558.0,129.0,3.4,22.0,384.0,280.89,206.97
2016,8,21,16,45,520.0,120.0,3.45,21.5,335.0,230.0,164.21
2016,8,21,17,0,482.0,111.0,3.5,21.0,286.0,183.4,125.45
2016,8,21,17,15,432.5,99.0,3.45,20.0,237.5,136.89,89.18
2016,8,21,17,30,383.0,87.0,3.4,19.0,189.0,95.98,60.71
2016,8,21,17,45,317.5,72.0,3.4,18.5,144.0,58.09,39.87
2016,8,21,18,0,252.0,57.0,3.4,18.0,99.0,43.05,31.62
2016,8,21,18,15,172.0,38.5,3.3,17.5,62.5,29.59,19.07
2016,8,21,18,30,92.0,20.0,3.2,17.0,26.0,15.5,0.65
2016,8,21,18,45,46.0,10.0,3.1,16.5,13.0,9.83,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,58.5,14.0,2.7,13.5,19.0,23.8,0.0
2016,8,22,6,0,117.0,28.0,2.8,14.0,38.0,62.19,34.58
2016,8,22,6,15,194.5,46.0,2.8,14.5,76.5,115.11,83.4
2016,8,22,6,30,272.0,64.0,2.8,15.0,115.0,171.66,132.12
2016,8,22,6,45,334.0,78.5,2.85,15.5,160.0,226.5,179.88
2016,8,22,7,0,396.0,93.0,2.9,16.0,205.0,287.65,232.24
2016,8,22,7,15,230.0,121.0,2.8,16.5,189.5,250.69,203.6
2016,8,22,7,30,64.0,149.0,2.7,17.0,174.0,190.46,153.33
2016,8,22,7,45,80.0,173.5,2.65,18.0,208.5,228.59,183.79
2016,8,22,8,0,96.0,198.0,2.6,19.0,243.0,267.99,214.31
2016,8,22,8,15,185.0,215.5,2.5,19.5,314.5,357.61,285.32
2016,8,22,8,30,274.0,233.0,2.4,20.0,386.0,455.34,360.19
2016,8,22,8,45,469.5,194.0,2.35,20.5,483.0,579.47,455.42
2016,8,22,9,0,665.0,155.0,2.3,21.0,580.0,712.99,553.5
2016,8,22,9,15,681.5,159.5,2.3,21.5,619.5,752.76,578.14
2016,8,22,9,30,698.0,164.0,2.3,22.0,659.0,791.24,602.25
2016,8,22,9,45,711.5,167.0,2.35,22.5,693.5,823.9,622.42
2016,8,22,10,0,725.0,170.0,2.4,23.0,728.0,854.64,641.15
2016,8,22,10,15,734.5,172.5,2.45,23.5,756.0,879.02,655.48
2016,8,22,10,30,744.0,175.0,2.5,24.0,784.0,900.94,668.19
2016,8,22,10,45,751.0,177.0,2.6,24.5,805.5,913.47,675.08
2016,8,22,11,0,758.0,179.0,2.7,25.0,827.0,927.16,682.89
2016,8,22,11,15,762.5,180.0,2.75,25.0,841.5,934.53,687.53
2016,8,22,11,30,767.0,181.0,2.8,25.0,856.0,938.96,690.39
2016,8,22,11,45,769.0,181.5,2.9,25.5,863.0,937.47,688.53
2016,8,22,12,0,771.0,182.0,3.0,26.0,870.0,933.0,684.84
2016,8,22,12,15,771.0,181.5,3.05,26.0,869.0,922.65,678.35
2016,8,22,12,30,771.0,181.0,3.1,26.0,868.0,909.44,670.09
2016,8,22,12,45,732.5,202.0,3.2,26.0,849.5,882.74,653.18
2016,8,22,13,0,694.0,223.0,3.3,26.0,831.0,851.74,633.35
2016,8,22,13,15,689.5,221.0,3.3,25.5,815.5,826.17,617.79
2016,8,22,13,30,685.0,219.0,3.3,25.0,800.0,798.55,600.19
2016,8,22,13,45,684.0,212.5,3.35,25.0,779.5,767.4,579.16
2016,8,22,14,0,683.0,206.0,3.4,25.0,759.0,734.3,556.46
2016,8,22,14,15,672.5,202.5,3.4,24.5,730.0,695.31,529.86
2016,8,22,14,30,662.0,199.0,3.4,24.0,701.0,655.32,502.01
2016,8,22,14,45,655.0,191.5,3.45,24.0,667.5,612.98,471.17
2016,8,22,15,0,648.0,184.0,3.5,24.0,634.0,569.79,439.0
2016,8,22,15,15,630.0,178.5,3.5,23.5,594.0,521.68,402.99
2016,8,22,15,30,612.0,173.0,3.5,23.0,554.0,474.14,366.43
2016,8,22,15,45,596.5,163.5,3.5,22.5,511.0,424.78,327.53
2016,8,22,16,0,581.0,154.0,3.5,22.0,468.0,376.22,288.12
2016,8,22,16,15,551.5,146.0,3.45,21.5,421.0,324.61,245.48
2016,8,22,16,30,522.0,138.0,3.4,21.0,374.0,276.1,204.63
2016,8,22,16,45,490.5,126.0,3.35,20.5,327.0,226.43,162.72
2016,8,22,17,0,459.0,114.0,3.3,20.0,280.0,180.08,124.01
2016,8,22,17,15,409.5,101.5,3.2,19.5,232.0,134.53,88.44
2016,8,22,17,30,360.0,89.0,3.1,19.0,184.0,94.61,60.73
2016,8,22,17,45,300.0,73.0,3.05,18.5,139.5,57.4,44.5
2016,8,22,18,0,240.0,57.0,3.0,18.0,95.0,43.23,31.71
2016,8,22,18,15,160.0,38.0,2.85,17.5,59.0,29.31,18.64
2016,8,22,18,30,80.0,19.0,2.7,17.0,23.0,16.09,0.0
2016,8,22,18,45,40.0,9.5,2.6,16.5,11.5,9.34,0.0
2016,8,22,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.5,27.23,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,41.0,75.13,40.49
2016,8,23,6,15,256.0,42.0,2.3,15.5,80.5,127.56,91.17
2016,8,23,6,30,348.0,57.0,2.3,16.0,120.0,188.93,143.97
2016,8,23,6,45,417.0,68.0,2.3,16.5,167.5,246.6,194.26
2016,8,23,7,0,486.0,79.0,2.3,17.0,215.0,313.55,251.26
2016,8,23,7,15,243.0,93.0,2.2,17.5,161.0,225.0,181.92
2016,8,23,7,30,0.0,107.0,2.1,18.0,107.0,105.54,82.39
2016,8,23,7,45,0.0,126.5,2.05,18.5,126.5,125.1,98.2
2016,8,23,8,0,0.0,146.0,2.0,19.0,146.0,144.65,113.5
2016,8,23,8,15,25.5,186.5,1.95,19.5,200.5,203.61,160.71
2016,8,23,8,30,51.0,227.0,1.9,20.0,255.0,272.32,214.27
2016,8,23,8,45,81.0,256.5,1.85,20.5,306.0,328.04,256.67
2016,8,23,9,0,111.0,286.0,1.8,21.0,357.0,385.67,299.55
2016,8,23,9,15,203.0,298.5,1.8,21.5,438.5,485.93,374.85
2016,8,23,9,30,295.0,311.0,1.8,22.0,520.0,591.77,451.3
2016,8,23,9,45,538.5,228.5,1.8,22.5,633.0,732.92,555.02
2016,8,23,10,0,782.0,146.0,1.8,23.0,746.0,875.99,651.12
2016,8,23,10,15,791.0,148.0,1.85,23.5,775.0,900.46,664.04
2016,8,23,10,30,800.0,150.0,1.9,24.0,804.0,922.29,676.45
2016,8,23,10,45,807.5,151.5,1.95,24.5,826.0,939.36,685.8
2016,8,23,11,0,815.0,153.0,2.0,25.0,848.0,953.49,693.33
2016,8,23,11,15,819.0,154.0,2.05,25.5,862.5,960.66,696.47
2016,8,23,11,30,823.0,155.0,2.1,26.0,877.0,964.68,697.76
2016,8,23,11,45,825.5,155.0,2.2,26.5,884.0,963.02,696.08
2016,8,23,12,0,828.0,155.0,2.3,27.0,891.0,958.19,692.47
2016,8,23,12,15,827.5,155.0,2.35,27.0,890.0,947.36,685.99
2016,8,23,12,30,827.0,155.0,2.4,27.0,889.0,933.47,677.64
2016,8,23,12,45,818.5,158.0,2.45,27.0,878.5,912.36,664.65
2016,8,23,13,0,810.0,161.0,2.5,27.0,868.0,888.63,649.98
2016,8,23,13,15,805.0,159.5,2.55,27.0,851.5,860.96,632.67
2016,8,23,13,30,800.0,158.0,2.6,27.0,835.0,830.89,613.68
2016,8,23,13,45,793.5,156.0,2.7,27.0,811.5,796.87,592.21
2016,8,23,14,0,787.0,154.0,2.8,27.0,788.0,760.86,569.13
2016,8,23,14,15,777.0,151.5,2.8,26.5,758.0,720.0,542.78
2016,8,23,14,30,767.0,149.0,2.8,26.0,728.0,677.8,513.86
2016,8,23,14,45,754.5,146.0,2.85,26.0,691.5,632.37,481.14
2016,8,23,15,0,742.0,143.0,2.9,26.0,655.0,585.23,446.42
2016,8,23,15,15,725.0,139.0,2.9,25.5,614.0,534.89,409.1
2016,8,23,15,30,708.0,135.0,2.9,25.0,573.0,484.78,370.82
2016,8,23,15,45,687.0,129.5,2.95,24.5,527.5,431.95,329.43
2016,8,23,16,0,666.0,124.0,3.0,24.0,482.0,380.28,287.65
2016,8,23,16,15,637.5,118.0,3.0,23.0,434.0,326.97,243.99
2016,8,23,16,30,609.0,112.0,3.0,22.0,386.0,276.14,201.3
2016,8,23,16,45,572.0,104.5,3.05,21.5,336.5,224.67,157.66
2016,8,23,17,0,535.0,97.0,3.1,21.0,287.0,177.14,117.91
2016,8,23,17,15,484.0,87.0,3.1,20.5,237.5,129.56,80.91
2016,8,23,17,30,433.0,77.0,3.1,20.0,188.0,87.75,52.76
2016,8,23,17,45,362.5,64.0,3.1,19.5,142.5,49.21,37.19
2016,8,23,18,0,292.0,51.0,3.1,19.0,97.0,38.52,27.47
2016,8,23,18,15,198.0,34.5,3.0,18.5,60.5,26.56,16.05
2016,8,23,18,30,104.0,18.0,2.9,18.0,24.0,14.01,0.0
2016,8,23,18,45,52.0,9.0,2.85,17.5,12.0,8.85,0.0
2016,8,23,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,115.5,13.0,2.15,13.5,22.0,32.29,0.0
2016,8,24,6,0,231.0,26.0,2.3,14.0,44.0,88.92,45.85
2016,8,24,6,15,335.5,38.0,2.3,14.5,86.5,146.0,103.87
2016,8,24,6,30,440.0,50.0,2.3,15.0,129.0,212.93,162.03
2016,8,24,6,45,510.0,58.5,2.35,15.5,178.5,273.83,215.84
2016,8,24,7,0,580.0,67.0,2.4,16.0,228.0,341.56,274.22
2016,8,24,7,15,402.5,106.0,2.35,16.5,228.5,324.83,263.29
2016,8,24,7,30,225.0,145.0,2.3,17.0,229.0,285.34,231.34
2016,8,24,7,45,265.5,162.5,2.3,18.0,276.0,338.67,273.78
2016,8,24,8,0,306.0,180.0,2.3,19.0,323.0,395.22,317.22
2016,8,24,8,15,314.5,200.5,2.25,19.5,362.0,436.23,347.5
2016,8,24,8,30,323.0,221.0,2.2,20.0,401.0,477.06,376.92
2016,8,24,8,45,574.5,161.5,2.2,20.5,513.5,626.44,491.59
2016,8,24,9,0,826.0,102.0,2.2,21.0,626.0,778.45,599.08
2016,8,24,9,15,840.0,104.0,2.15,21.5,667.0,818.45,622.45
2016,8,24,9,30,854.0,106.0,2.1,22.0,708.0,851.59,641.72
2016,8,24,9,45,871.5,104.5,2.1,22.5,745.5,886.69,662.55
2016,8,24,10,0,889.0,103.0,2.1,23.0,783.0,919.65,681.67
2016,8,24,10,15,896.5,104.5,2.1,23.5,812.0,944.22,695.13
2016,8,24,10,30,904.0,106.0,2.1,24.0,841.0,965.79,706.65
2016,8,24,10,45,907.5,108.0,2.15,24.5,863.0,980.96,714.6
2016,8,24,11,0,911.0,110.0,2.2,25.0,885.0,992.78,720.53
2016,8,24,11,15,914.0,110.5,2.25,25.0,899.5,999.14,724.49
2016,8,24,11,30,917.0,111.0,2.3,25.0,914.0,1002.05,726.43
2016,8,24,11,45,916.0,112.5,2.35,25.5,920.0,998.71,723.08
2016,8,24,12,0,915.0,114.0,2.4,26.0,926.0,991.93,717.7
2016,8,24,12,15,914.5,114.0,2.45,26.0,925.0,980.68,711.0
2016,8,24,12,30,914.0,114.0,2.5,26.0,924.0,966.09,702.24
2016,8,24,12,45,895.5,123.0,2.6,26.5,910.0,941.03,685.81
2016,8,24,13,0,877.0,132.0,2.7,27.0,896.0,913.38,667.72
2016,8,24,13,15,872.5,131.5,2.75,27.0,879.0,886.07,650.73
2016,8,24,13,30,868.0,131.0,2.8,27.0,862.0,856.11,631.87
2016,8,24,13,45,861.5,129.5,2.9,27.0,838.0,821.06,609.76
2016,8,24,14,0,855.0,128.0,3.0,27.0,814.0,783.79,585.91
2016,8,24,14,15,846.0,126.0,3.05,26.5,783.0,743.09,560.25
2016,8,24,14,30,837.0,124.0,3.1,26.0,752.0,699.38,531.44
2016,8,24,14,45,825.5,121.5,3.15,26.0,715.0,652.17,497.3
2016,8,24,15,0,814.0,119.0,3.2,26.0,678.0,604.01,461.6
2016,8,24,15,15,798.0,116.0,3.2,25.5,636.0,552.19,422.94
2016,8,24,15,30,782.0,113.0,3.2,25.0,594.0,500.34,383.04
2016,8,24,15,45,763.0,108.5,3.2,24.5,547.5,445.95,339.97
2016,8,24,16,0,744.0,104.0,3.2,24.0,501.0,390.39,294.67
2016,8,24,16,15,716.5,99.5,3.2,23.5,451.5,334.74,248.11
2016,8,24,16,30,689.0,95.0,3.2,23.0,402.0,281.33,202.38
2016,8,24,16,45,654.0,88.5,3.2,22.5,350.5,226.87,155.81
2016,8,24,17,0,619.0,82.0,3.2,22.0,299.0,176.03,113.0
2016,8,24,17,15,566.0,74.5,3.15,21.0,248.0,126.01,74.48
2016,8,24,17,30,513.0,67.0,3.1,20.0,197.0,82.1,46.01
2016,8,24,17,45,439.0,57.0,3.1,19.5,149.5,42.14,31.03
2016,8,24,18,0,365.0,47.0,3.1,19.0,102.0,36.11,25.34
2016,8,24,18,15,249.0,32.5,3.05,18.5,63.5,25.05,14.53
2016,8,24,18,30,133.0,18.0,3.0,18.0,25.0,14.1,0.0
2016,8,24,18,45,66.5,9.0,2.95,17.5,12.5,8.85,0.0
2016,8,24,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,111.0,12.5,2.15,13.5,20.5,30.89,0.0
2016,8,25,6,0,222.0,25.0,2.2,14.0,41.0,85.14,41.16
2016,8,25,6,15,326.5,37.0,2.15,14.5,83.0,142.07,100.61
2016,8,25,6,30,431.0,49.0,2.1,15.0,125.0,208.35,158.2
2016,8,25,6,45,215.5,47.5,2.1,16.0,85.5,143.65,112.43
2016,8,25,7,0,0.0,46.0,2.1,17.0,46.0,44.43,31.91
2016,8,25,7,15,0.0,56.5,2.05,17.5,56.5,54.59,40.48
2016,8,25,7,30,0.0,67.0,2.0,18.0,67.0,64.76,48.82
2016,8,25,7,45,0.0,83.5,2.0,18.5,83.5,80.98,62.02
2016,8,25,8,0,0.0,100.0,2.0,19.0,100.0,97.4,75.15
2016,8,25,8,15,0.0,120.5,2.0,19.5,120.5,117.9,91.39
2016,8,25,8,30,0.0,141.0,2.0,20.0,141.0,138.42,107.39
2016,8,25,8,45,3.0,166.0,2.0,20.5,168.0,165.85,128.74
2016,8,25,9,0,6.0,191.0,2.0,21.0,195.0,193.52,149.93
2016,8,25,9,15,10.5,215.0,2.0,21.5,222.5,221.58,171.17
2016,8,25,9,30,15.0,239.0,2.0,22.0,250.0,249.89,192.29
2016,8,25,9,45,38.0,288.0,2.05,22.5,317.0,329.23,252.33
2016,8,25,10,0,61.0,337.0,2.1,23.0,384.0,402.43,306.08
2016,8,25,10,15,255.0,326.0,2.15,23.5,531.5,586.83,444.49
2016,8,25,10,30,449.0,315.0,2.2,24.0,679.0,767.49,572.45
2016,8,25,10,45,682.0,210.0,2.25,24.5,780.0,884.17,654.19
2016,8,25,11,0,915.0,105.0,2.3,25.0,881.0,989.86,720.82
2016,8,25,11,15,919.0,105.5,2.3,25.0,896.5,997.15,723.89
2016,8,25,11,30,923.0,106.0,2.3,25.0,912.0,1000.99,725.87
2016,8,25,11,45,926.5,106.0,2.35,25.0,920.0,1000.33,725.66
2016,8,25,12,0,930.0,106.0,2.4,25.0,928.0,996.16,723.34
2016,8,25,12,15,930.0,105.5,2.4,25.0,927.5,984.67,715.94
2016,8,25,12,30,930.0,105.0,2.4,25.0,927.0,969.78,706.51
2016,8,25,12,45,924.0,107.5,2.45,25.5,916.5,949.19,692.59
2016,8,25,13,0,918.0,110.0,2.5,26.0,906.0,925.55,676.76
2016,8,25,13,15,914.0,109.0,2.55,25.5,889.5,897.2,660.45
2016,8,25,13,30,910.0,108.0,2.6,25.0,873.0,866.03,642.13
2016,8,25,13,45,904.0,107.0,2.65,25.0,848.5,830.6,619.5
2016,8,25,14,0,898.0,106.0,2.7,25.0,824.0,792.8,595.06
2016,8,25,14,15,889.5,104.5,2.75,24.5,793.0,750.51,568.35
2016,8,25,14,30,881.0,103.0,2.8,24.0,762.0,706.41,539.94
2016,8,25,14,45,869.5,101.5,2.85,24.0,724.5,658.82,505.5
2016,8,25,15,0,858.0,100.0,2.9,24.0,687.0,610.12,469.18
2016,8,25,15,15,843.0,97.5,2.95,23.5,644.0,556.53,429.1
2016,8,25,15,30,828.0,95.0,3.0,23.0,601.0,503.51,388.04
2016,8,25,15,45,808.0,92.0,3.1,23.0,554.0,447.82,342.95
2016,8,25,16,0,788.0,89.0,3.2,23.0,507.0,392.97,297.14
2016,8,25,16,15,762.0,85.5,3.2,22.0,456.5,336.72,250.01
2016,8,25,16,30,736.0,82.0,3.2,21.0,406.0,282.5,203.34
2016,8,25,16,45,699.0,77.5,3.2,20.5,354.0,224.77,153.49
2016,8,25,17,0,662.0,73.0,3.2,20.0,302.0,172.94,109.46
2016,8,25,17,15,611.0,66.5,3.15,19.0,250.5,121.75,69.8
2016,8,25,17,30,560.0,60.0,3.1,18.0,199.0,76.38,40.82
2016,8,25,17,45,480.5,51.0,3.05,17.5,150.5,36.57,26.41
2016,8,25,18,0,401.0,42.0,3.0,17.0,102.0,31.64,21.65
2016,8,25,18,15,278.5,29.5,2.85,16.5,63.0,22.92,12.62
2016,8,25,18,30,156.0,17.0,2.7,16.0,24.0,13.51,0.0
2016,8,25,18,45,78.0,8.5,2.55,15.5,12.0,8.36,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,106.0,12.0,1.9,14.5,20.0,29.42,0.0
2016,8,26,6,0,212.0,24.0,2.0,15.0,40.0,81.17,35.93
2016,8,26,6,15,319.5,36.5,2.05,15.5,81.5,139.24,97.78
2016,8,26,6,30,427.0,49.0,2.1,16.0,123.0,206.51,155.95
2016,8,26,6,45,213.5,61.5,2.15,16.5,98.5,159.39,124.98
2016,8,26,7,0,0.0,74.0,2.2,17.0,74.0,72.83,55.69
2016,8,26,7,15,0.0,91.0,2.2,17.0,91.0,89.81,70.02
2016,8,26,7,30,0.0,108.0,2.2,17.0,108.0,106.77,83.98
2016,8,26,7,45,10.0,137.5,2.2,17.5,142.5,142.79,113.36
2016,8,26,8,0,20.0,167.0,2.2,18.0,177.0,179.74,142.93
2016,8,26,8,15,18.0,180.5,2.15,18.5,190.5,192.38,152.22
2016,8,26,8,30,16.0,194.0,2.1,19.0,204.0,204.87,161.29
2016,8,26,8,45,15.5,205.0,2.05,19.5,215.0,215.72,168.99
2016,8,26,9,0,15.0,216.0,2.0,20.0,226.0,226.54,176.59
2016,8,26,9,15,15.5,228.0,2.0,20.5,238.5,239.18,185.6
2016,8,26,9,30,16.0,240.0,2.0,21.0,251.0,251.82,194.54
2016,8,26,9,45,30.5,280.0,2.0,21.5,302.5,314.12,241.61
2016,8,26,10,0,45.0,320.0,2.0,22.0,354.0,369.74,282.46
2016,8,26,10,15,455.0,223.0,2.05,22.5,589.5,668.72,511.4
2016,8,26,10,30,865.0,126.0,2.1,23.0,825.0,948.13,700.96
2016,8,26,10,45,867.5,129.0,2.15,23.5,846.5,962.71,705.92
2016,8,26,11,0,870.0,132.0,2.2,24.0,868.0,974.05,711.63
2016,8,26,11,15,874.0,132.5,2.25,24.0,882.5,980.93,715.97
2016,8,26,11,30,878.0,133.0,2.3,24.0,897.0,984.52,718.34
2016,8,26,11,45,877.0,135.0,2.35,24.5,903.0,981.54,715.21
2016,8,26,12,0,876.0,137.0,2.4,25.0,909.0,975.25,710.12
2016,8,26,12,15,875.5,137.0,2.45,25.0,908.0,964.12,703.42
2016,8,26,12,30,875.0,137.0,2.5,25.0,907.0,949.81,694.75
2016,8,26,12,45,876.5,134.0,2.6,25.0,899.0,931.15,683.73
2016,8,26,13,0,878.0,131.0,2.7,25.0,891.0,909.37,670.65
2016,8,26,13,15,873.5,130.0,2.7,24.5,873.5,881.4,653.91
2016,8,26,13,30,869.0,129.0,2.7,24.0,856.0,850.77,635.3
2016,8,26,13,45,861.5,128.0,2.75,24.0,831.5,815.25,612.33
2016,8,26,14,0,854.0,127.0,2.8,24.0,807.0,778.96,588.64
2016,8,26,14,15,845.0,125.5,2.8,23.5,776.0,737.28,561.78
2016,8,26,14,30,836.0,124.0,2.8,23.0,745.0,693.99,532.5
2016,8,26,14,45,823.5,121.0,2.8,23.0,707.5,645.59,496.99
2016,8,26,15,0,811.0,118.0,2.8,23.0,670.0,596.36,460.02
2016,8,26,15,15,795.0,115.0,2.75,22.5,627.5,544.62,420.88
2016,8,26,15,30,779.0,112.0,2.7,22.0,585.0,492.88,380.51
2016,8,26,15,45,758.5,108.0,2.7,22.0,538.5,438.44,336.31
2016,8,26,16,0,738.0,104.0,2.7,22.0,492.0,382.99,290.15
2016,8,26,16,15,710.0,99.0,2.7,21.5,442.0,327.09,243.12
2016,8,26,16,30,682.0,94.0,2.7,21.0,392.0,273.52,197.03
2016,8,26,16,45,644.0,88.0,2.7,20.5,340.5,219.39,150.63
2016,8,26,17,0,606.0,82.0,2.7,20.0,289.0,169.23,108.53
2016,8,26,17,15,552.0,74.0,2.65,19.5,238.5,119.72,70.61
2016,8,26,17,30,498.0,66.0,2.6,19.0,188.0,76.46,43.32
2016,8,26,17,45,418.5,55.5,2.55,18.5,140.5,41.01,30.11
2016,8,26,18,0,339.0,45.0,2.5,18.0,93.0,34.89,24.25
2016,8,26,18,15,224.5,30.0,2.4,17.5,56.0,23.22,12.33
2016,8,26,18,30,110.0,15.0,2.3,17.0,19.0,14.74,0.0
2016,8,26,18,45,55.0,7.5,2.2,16.5,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,6.0,2.0,13.5,6.0,5.9,0.0
2016,8,27,6,0,0.0,12.0,2.1,14.0,12.0,11.57,0.53
2016,8,27,6,15,0.0,25.5,2.15,14.5,25.5,24.62,14.4
2016,8,27,6,30,0.0,39.0,2.2,15.0,39.0,37.7,25.96
2016,8,27,6,45,0.0,56.0,2.3,15.5,56.0,54.8,40.7
2016,8,27,7,0,0.0,73.0,2.4,16.0,73.0,71.83,55.18
2016,8,27,7,15,0.0,90.5,2.4,16.5,90.5,89.35,69.78
2016,8,27,7,30,0.0,108.0,2.4,17.0,108.0,106.84,84.06
2016,8,27,7,45,15.5,141.0,2.4,17.5,148.0,149.82,119.27
2016,8,27,8,0,31.0,174.0,2.4,18.0,188.0,200.25,159.79
2016,8,27,8,15,31.5,192.5,2.4,18.5,208.0,220.85,175.38
2016,8,27,8,30,32.0,211.0,2.4,19.0,228.0,241.42,190.76
2016,8,27,8,45,58.0,243.0,2.4,19.5,278.0,296.06,233.24
2016,8,27,9,0,84.0,275.0,2.4,20.0,328.0,352.37,276.0
2016,8,27,9,15,147.5,298.5,2.35,20.5,398.5,440.03,342.46
2016,8,27,9,30,211.0,322.0,2.3,21.0,469.0,522.75,403.26
2016,8,27,9,45,522.5,225.0,2.3,21.5,614.5,712.65,546.87
2016,8,27,10,0,834.0,128.0,2.3,22.0,760.0,899.19,674.56
2016,8,27,10,15,842.5,130.0,2.3,22.0,789.0,923.99,688.28
2016,8,27,10,30,851.0,132.0,2.3,22.0,818.0,945.95,701.68
2016,8,27,10,45,854.5,134.5,2.35,22.5,839.0,960.73,709.55
2016,8,27,11,0,858.0,137.0,2.4,23.0,860.0,966.45,711.61
2016,8,27,11,15,861.5,137.5,2.45,23.0,874.5,972.71,715.6
2016,8,27,11,30,865.0,138.0,2.5,23.0,889.0,975.71,717.58
2016,8,27,11,45,865.5,139.0,2.6,23.5,895.0,973.07,715.1
2016,8,27,12,0,866.0,140.0,2.7,24.0,901.0,967.16,710.61
2016,8,27,12,15,865.5,140.0,2.75,24.0,900.0,956.06,703.77
2016,8,27,12,30,865.0,140.0,2.8,24.0,899.0,941.79,694.95
2016,8,27,12,45,856.5,143.0,2.85,24.5,887.5,920.22,680.02
2016,8,27,13,0,848.0,146.0,2.9,25.0,876.0,899.65,665.88
2016,8,27,13,15,843.5,145.0,2.95,24.5,859.0,871.78,649.39
2016,8,27,13,30,839.0,144.0,3.0,24.0,842.0,841.35,631.05
2016,8,27,13,45,832.5,142.0,3.05,24.0,818.0,805.91,607.89
2016,8,27,14,0,826.0,140.0,3.1,24.0,794.0,768.37,583.08
2016,8,27,14,15,816.0,137.5,3.1,23.5,763.0,725.91,555.4
2016,8,27,14,30,806.0,135.0,3.1,23.0,732.0,681.99,524.77
2016,8,27,14,45,796.0,131.0,3.1,23.0,695.5,635.4,490.37
2016,8,27,15,0,786.0,127.0,3.1,23.0,659.0,587.83,454.43
2016,8,27,15,15,769.5,123.5,3.1,22.5,616.5,536.46,415.5
2016,8,27,15,30,753.0,120.0,3.1,22.0,574.0,483.62,374.28
2016,8,27,15,45,736.5,114.0,3.1,22.0,528.5,430.08,330.57
2016,8,27,16,0,720.0,108.0,3.1,22.0,483.0,377.18,286.16
2016,8,27,16,15,691.0,103.0,3.1,21.5,433.5,321.94,239.53
2016,8,27,16,30,662.0,98.0,3.1,21.0,384.0,269.17,194.06
2016,8,27,16,45,630.5,89.5,3.1,20.5,334.0,215.38,147.78
2016,8,27,17,0,599.0,81.0,3.1,20.0,284.0,164.87,105.23
2016,8,27,17,15,545.5,73.0,3.0,19.0,233.5,115.99,68.16
2016,8,27,17,30,492.0,65.0,2.9,18.0,183.0,73.3,41.8
2016,8,27,17,45,420.0,53.5,2.85,17.5,136.5,39.5,28.88
2016,8,27,18,0,348.0,42.0,2.8,17.0,90.0,32.3,22.05
2016,8,27,18,15,230.5,27.5,2.7,16.5,53.5,21.55,10.52
2016,8,27,18,30,113.0,13.0,2.6,16.0,17.0,12.78,0.0
2016,8,27,18,45,56.5,6.5,2.55,15.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,116.5,11.0,1.65,13.0,19.0,29.89,0.0
2016,8,28,6,0,233.0,22.0,1.7,14.0,38.0,82.29,28.39
2016,8,28,6,15,344.0,34.0,1.65,14.5,80.0,142.61,99.23
2016,8,28,6,30,455.0,46.0,1.6,15.0,122.0,211.51,159.27
2016,8,28,6,45,250.5,73.0,1.6,15.5,117.5,186.61,146.8
2016,8,28,7,0,46.0,100.0,1.6,16.0,113.0,125.38,99.48
2016,8,28,7,15,54.5,121.5,1.55,16.5,139.5,154.22,123.67
2016,8,28,7,30,63.0,143.0,1.5,17.0,166.0,183.76,147.69
2016,8,28,7,45,228.0,151.0,1.5,17.5,253.0,303.09,245.24
2016,8,28,8,0,393.0,159.0,1.5,18.0,340.0,433.3,347.64
2016,8,28,8,15,601.0,124.0,1.45,18.5,435.5,555.66,441.44
2016,8,28,8,30,809.0,89.0,1.4,19.0,531.0,687.78,537.22
2016,8,28,8,45,829.0,91.0,1.4,19.5,577.5,735.62,567.11
2016,8,28,9,0,849.0,93.0,1.4,20.0,624.0,782.44,596.48
2016,8,28,9,15,862.5,95.5,1.45,20.5,665.5,818.48,618.52
2016,8,28,9,30,876.0,98.0,1.5,21.0,707.0,857.04,642.12
2016,8,28,9,45,885.0,100.5,1.55,22.0,742.0,889.43,660.06
2016,8,28,10,0,894.0,103.0,1.6,23.0,777.0,919.17,676.1
2016,8,28,10,15,901.0,104.5,1.7,23.5,806.5,943.15,690.24
2016,8,28,10,30,908.0,106.0,1.8,24.0,836.0,964.07,702.46
2016,8,28,10,45,913.0,107.0,1.9,24.5,858.0,979.38,711.13
2016,8,28,11,0,918.0,108.0,2.0,25.0,880.0,991.36,717.77
2016,8,28,11,15,921.0,108.5,2.1,25.0,894.5,997.48,722.19
2016,8,28,11,30,924.0,109.0,2.2,25.0,909.0,1000.11,724.54
2016,8,28,11,45,925.5,109.5,2.3,25.5,915.5,997.81,722.43
2016,8,28,12,0,927.0,110.0,2.4,26.0,922.0,992.01,718.2
2016,8,28,12,15,926.5,110.0,2.45,26.0,920.5,980.34,711.22
2016,8,28,12,30,926.0,110.0,2.5,26.0,919.0,965.28,702.17
2016,8,28,12,45,934.5,103.5,2.6,26.0,912.5,948.33,692.41
2016,8,28,13,0,943.0,97.0,2.7,26.0,906.0,927.8,680.28
2016,8,28,13,15,939.5,96.0,2.75,26.0,889.0,899.08,662.3
2016,8,28,13,30,936.0,95.0,2.8,26.0,872.0,867.43,642.34
2016,8,28,13,45,930.5,94.0,2.85,26.0,847.0,831.42,619.3
2016,8,28,14,0,925.0,93.0,2.9,26.0,822.0,792.92,594.36
2016,8,28,14,15,917.0,91.5,2.9,25.5,790.5,749.84,566.84
2016,8,28,14,30,909.0,90.0,2.9,25.0,759.0,704.85,537.59
2016,8,28,14,45,899.0,88.0,2.9,25.0,721.5,656.43,502.41
2016,8,28,15,0,889.0,86.0,2.9,25.0,684.0,606.73,465.1
2016,8,28,15,15,874.5,84.0,2.9,24.5,641.0,553.57,425.01
2016,8,28,15,30,860.0,82.0,2.9,24.0,598.0,500.05,383.29
2016,8,28,15,45,842.0,79.5,2.9,23.5,550.5,444.43,338.54
2016,8,28,16,0,824.0,77.0,2.9,23.0,503.0,387.14,291.04
2016,8,28,16,15,798.5,73.5,2.85,22.5,452.0,329.23,241.7
2016,8,28,16,30,773.0,70.0,2.8,22.0,401.0,273.27,192.96
2016,8,28,16,45,738.0,66.0,2.75,21.5,348.5,216.99,144.2
2016,8,28,17,0,703.0,62.0,2.7,21.0,296.0,164.27,99.78
2016,8,28,17,15,652.0,56.5,2.6,20.0,244.0,112.35,60.71
2016,8,28,17,30,601.0,51.0,2.5,19.0,192.0,63.53,31.42
2016,8,28,17,45,519.0,43.5,2.45,18.5,143.0,30.81,21.18
2016,8,28,18,0,437.0,36.0,2.4,18.0,94.0,26.93,17.29
2016,8,28,18,15,299.5,24.5,2.35,17.5,56.0,18.93,7.8
2016,8,28,18,30,162.0,13.0,2.3,17.0,18.0,12.78,0.0
2016,8,28,18,45,81.0,6.5,2.25,16.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,111.5,11.0,2.5,13.5,18.0,28.93,0.0
2016,8,29,6,0,223.0,22.0,2.6,14.0,36.0,79.38,22.15
2016,8,29,6,15,337.5,33.0,2.7,14.5,77.5,139.4,96.52
2016,8,29,6,30,452.0,44.0,2.8,15.0,119.0,207.83,156.62
2016,8,29,6,45,522.5,52.0,2.95,15.5,168.0,268.47,210.83
2016,8,29,7,0,593.0,60.0,3.1,16.0,217.0,336.04,269.85
2016,8,29,7,15,319.5,99.5,3.1,16.5,186.0,275.3,223.79
2016,8,29,7,30,46.0,139.0,3.1,17.0,155.0,170.17,136.66
2016,8,29,7,45,66.0,163.5,3.1,17.5,191.5,209.73,169.03
2016,8,29,8,0,86.0,188.0,3.1,18.0,228.0,250.95,201.89
2016,8,29,8,15,49.5,187.5,3.05,18.5,211.0,227.66,181.56
2016,8,29,8,30,13.0,187.0,3.0,19.0,194.0,195.57,154.14
2016,8,29,8,45,18.0,208.5,3.0,20.0,219.5,221.45,173.81
2016,8,29,9,0,23.0,230.0,3.0,21.0,245.0,247.64,193.24
2016,8,29,9,15,68.0,274.0,2.95,21.5,321.0,339.41,264.38
2016,8,29,9,30,113.0,318.0,2.9,22.0,397.0,426.31,329.61
2016,8,29,9,45,510.0,203.0,2.85,22.5,583.5,676.46,522.98
2016,8,29,10,0,907.0,88.0,2.8,23.0,770.0,913.0,685.79
2016,8,29,10,15,914.5,89.0,2.8,23.0,799.0,937.16,698.84
2016,8,29,10,30,922.0,90.0,2.8,23.0,828.0,958.23,711.73
2016,8,29,10,45,928.0,90.5,2.85,23.5,850.5,974.13,720.29
2016,8,29,11,0,934.0,91.0,2.9,24.0,873.0,986.66,726.74
2016,8,29,11,15,937.5,91.5,2.95,24.0,887.5,993.35,730.9
2016,8,29,11,30,941.0,92.0,3.0,24.0,902.0,996.5,732.91
2016,8,29,11,45,943.0,91.5,3.05,24.5,909.0,993.59,729.68
2016,8,29,12,0,945.0,91.0,3.1,25.0,916.0,987.12,724.28
2016,8,29,12,15,945.0,91.0,3.15,25.0,915.0,975.75,717.24
2016,8,29,12,30,945.0,91.0,3.2,25.0,914.0,960.92,708.02
2016,8,29,12,45,926.5,100.5,3.25,25.0,900.0,935.89,692.1
2016,8,29,13,0,908.0,110.0,3.3,25.0,886.0,908.17,674.41
2016,8,29,13,15,904.0,109.5,3.35,25.0,869.0,880.26,656.55
2016,8,29,13,30,900.0,109.0,3.4,25.0,852.0,849.56,636.71
2016,8,29,13,45,898.0,105.5,3.45,25.0,829.0,814.81,613.96
2016,8,29,14,0,896.0,102.0,3.5,25.0,806.0,777.46,589.25
2016,8,29,14,15,888.0,100.5,3.5,24.5,775.0,735.35,561.85
2016,8,29,14,30,880.0,99.0,3.5,24.0,744.0,691.43,532.48
2016,8,29,14,45,873.5,95.5,3.55,24.0,707.5,644.89,498.04
2016,8,29,15,0,867.0,92.0,3.6,24.0,671.0,596.84,461.56
2016,8,29,15,15,653.0,153.0,3.6,24.0,573.5,496.03,383.14
2016,8,29,15,30,439.0,214.0,3.6,24.0,476.0,414.12,318.8
2016,8,29,15,45,439.5,194.5,3.6,24.0,438.0,371.05,284.57
2016,8,29,16,0,440.0,175.0,3.6,24.0,400.0,327.47,248.89
2016,8,29,16,15,554.0,128.5,3.6,23.5,382.5,296.21,220.19
2016,8,29,16,30,668.0,82.0,3.6,23.0,365.0,251.2,177.94
2016,8,29,16,45,621.5,80.5,3.6,22.5,317.0,200.47,134.69
2016,8,29,17,0,575.0,79.0,3.6,22.0,269.0,154.68,97.04
2016,8,29,17,15,527.5,70.5,3.5,21.0,220.5,107.65,62.02
2016,8,29,17,30,480.0,62.0,3.4,20.0,172.0,66.14,37.49
2016,8,29,17,45,410.5,50.0,3.3,19.5,127.0,36.93,26.31
2016,8,29,18,0,341.0,38.0,3.2,19.0,82.0,29.11,18.94
2016,8,29,18,15,170.5,26.0,3.15,18.5,48.0,20.23,7.62
2016,8,29,18,30,0.0,14.0,3.1,18.0,14.0,13.76,0.0
