Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,18,45,0.0,7.0,3.1,17.5,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,75.0,10.0,3.0,14.5,15.0,21.93,0.0
2016,8,30,6,0,150.0,20.0,3.1,15.0,30.0,60.09,10.86
2016,8,30,6,15,228.0,35.0,3.1,15.5,65.0,110.6,76.03
2016,8,30,6,30,306.0,50.0,3.1,16.0,100.0,164.99,124.16
2016,8,30,6,45,352.0,64.5,3.1,16.5,142.0,215.06,168.73
2016,8,30,7,0,398.0,79.0,3.1,17.0,184.0,269.71,216.34
2016,8,30,7,15,429.0,92.0,3.0,17.5,227.5,319.63,258.95
2016,8,30,7,30,460.0,105.0,2.9,18.0,271.0,371.96,302.08
2016,8,30,7,45,629.5,86.0,2.85,19.0,350.0,474.88,384.17
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,586.74,470.21
2016,8,30,8,15,821.5,69.5,2.75,20.5,478.5,635.42,505.35
2016,8,30,8,30,844.0,72.0,2.7,21.0,528.0,687.34,540.45
2016,8,30,8,45,863.0,73.5,2.65,22.0,574.5,734.91,570.44
2016,8,30,9,0,882.0,75.0,2.6,23.0,621.0,781.34,598.82
2016,8,30,9,15,894.5,76.5,2.6,23.5,662.5,820.99,623.35
2016,8,30,9,30,907.0,78.0,2.6,24.0,704.0,858.51,646.09
2016,8,30,9,45,915.0,80.0,2.65,25.0,739.0,890.28,663.78
2016,8,30,10,0,923.0,82.0,2.7,26.0,774.0,919.25,679.42
2016,8,30,10,15,929.5,83.0,2.75,26.5,803.0,942.76,692.69
2016,8,30,10,30,936.0,84.0,2.8,27.0,832.0,963.1,703.92
2016,8,30,10,45,942.5,84.0,2.9,27.5,854.0,979.04,712.74
2016,8,30,11,0,949.0,84.0,3.0,28.0,876.0,991.58,719.46
2016,8,30,11,15,951.5,84.5,3.1,28.0,890.0,997.34,723.35
2016,8,30,11,30,954.0,85.0,3.2,28.0,904.0,999.51,725.07
2016,8,30,11,45,956.5,84.0,3.3,28.5,911.0,996.45,722.11
2016,8,30,12,0,959.0,83.0,3.4,29.0,918.0,989.77,716.95
2016,8,30,12,15,958.5,83.0,3.45,28.5,916.0,977.75,710.94
2016,8,30,12,30,958.0,83.0,3.5,28.0,914.0,962.23,702.72
2016,8,30,12,45,952.0,85.5,3.6,28.0,903.5,940.94,689.66
2016,8,30,13,0,946.0,88.0,3.7,28.0,893.0,916.5,674.51
2016,8,30,13,15,942.0,87.5,3.7,28.0,876.0,887.67,655.85
2016,8,30,13,30,938.0,87.0,3.7,28.0,859.0,855.94,635.19
2016,8,30,13,45,934.5,85.0,3.75,28.0,834.5,820.31,612.04
2016,8,30,14,0,931.0,83.0,3.8,28.0,810.0,782.07,586.91
2016,8,30,14,15,923.0,81.5,3.75,27.5,778.5,738.69,558.69
2016,8,30,14,30,915.0,80.0,3.7,27.0,747.0,693.39,528.77
2016,8,30,14,45,906.5,78.0,3.7,27.0,710.0,645.6,493.76
2016,8,30,15,0,898.0,76.0,3.7,27.0,673.0,596.38,456.48
2016,8,30,15,15,884.0,74.0,3.65,26.5,630.0,543.06,415.84
2016,8,30,15,30,870.0,72.0,3.6,26.0,587.0,489.33,373.56
2016,8,30,15,45,853.0,69.5,3.6,26.0,539.5,433.68,327.85
2016,8,30,16,0,836.0,67.0,3.6,26.0,492.0,378.45,281.15
2016,8,30,16,15,811.5,64.5,3.55,25.0,442.0,321.5,233.01
2016,8,30,16,30,787.0,62.0,3.5,24.0,392.0,263.66,183.17
2016,8,30,16,45,753.0,58.0,3.5,23.5,339.5,207.01,134.2
2016,8,30,17,0,719.0,54.0,3.5,23.0,287.0,153.77,89.76
2016,8,30,17,15,667.5,49.5,3.45,22.5,235.5,102.11,51.82
2016,8,30,17,30,616.0,45.0,3.4,22.0,184.0,56.35,26.98
2016,8,30,17,45,531.0,38.5,3.35,21.5,135.5,29.46,19.64
2016,8,30,18,0,446.0,32.0,3.3,21.0,87.0,23.78,14.2
2016,8,30,18,15,223.0,23.0,3.25,20.5,50.5,18.01,4.76
2016,8,30,18,30,0.0,14.0,3.2,20.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,19.5,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,138.5,9.5,2.9,14.5,17.5,31.51,0.0
2016,8,31,6,0,277.0,19.0,3.0,15.0,35.0,86.47,9.01
2016,8,31,6,15,398.0,28.0,3.1,15.5,77.5,149.46,101.17
2016,8,31,6,30,519.0,37.0,3.2,16.0,120.0,218.71,162.98
2016,8,31,6,45,588.0,43.5,3.3,16.5,170.5,280.68,218.84
2016,8,31,7,0,657.0,50.0,3.4,17.0,221.0,349.24,279.04
2016,8,31,7,15,701.5,54.0,3.4,17.5,273.0,409.31,330.93
2016,8,31,7,30,746.0,58.0,3.4,18.0,325.0,472.58,383.49
2016,8,31,7,45,776.5,61.5,3.45,18.5,377.0,529.94,429.68
2016,8,31,8,0,807.0,65.0,3.5,19.0,429.0,588.41,475.12
2016,8,31,8,15,829.5,67.5,3.45,19.5,478.5,637.41,511.35
2016,8,31,8,30,852.0,70.0,3.4,20.0,528.0,689.61,547.23
2016,8,31,8,45,868.0,72.0,3.4,21.0,574.0,735.77,576.94
2016,8,31,9,0,884.0,74.0,3.4,22.0,620.0,780.53,604.99
2016,8,31,9,15,896.5,76.0,3.4,22.5,661.0,820.76,630.46
2016,8,31,9,30,909.0,78.0,3.4,23.0,702.0,858.84,654.09
2016,8,31,9,45,914.0,81.5,3.4,23.5,736.5,889.68,672.45
2016,8,31,10,0,919.0,85.0,3.4,24.0,771.0,917.53,688.69
2016,8,31,10,15,926.0,86.0,3.4,24.0,800.0,941.34,703.49
2016,8,31,10,30,933.0,87.0,3.4,24.0,829.0,962.0,716.22
2016,8,31,10,45,937.5,88.0,3.45,24.5,851.0,977.03,724.2
2016,8,31,11,0,942.0,89.0,3.5,25.0,873.0,988.61,730.01
2016,8,31,11,15,945.0,89.5,3.5,25.0,887.0,994.71,733.4
2016,8,31,11,30,948.0,90.0,3.5,25.0,901.0,997.24,734.61
2016,8,31,11,45,949.5,90.0,3.55,25.5,907.5,994.2,731.22
2016,8,31,12,0,951.0,90.0,3.6,26.0,914.0,987.57,725.63
2016,8,31,12,15,950.5,90.0,3.6,26.0,912.5,975.51,717.7
2016,8,31,12,30,950.0,90.0,3.6,26.0,911.0,959.97,707.6
2016,8,31,12,45,940.5,94.0,3.6,26.0,899.5,937.14,692.75
2016,8,31,13,0,931.0,98.0,3.6,26.0,888.0,911.3,675.95
2016,8,31,13,15,926.5,97.5,3.65,26.0,870.0,882.3,657.3
2016,8,31,13,30,922.0,97.0,3.7,26.0,852.0,850.46,636.65
2016,8,31,13,45,917.5,95.0,3.75,26.0,827.5,814.44,613.0
2016,8,31,14,0,913.0,93.0,3.8,26.0,803.0,775.91,587.43
2016,8,31,14,15,904.5,91.5,3.8,26.0,771.5,732.73,558.15
2016,8,31,14,30,896.0,90.0,3.8,26.0,740.0,687.73,527.05
2016,8,31,14,45,886.5,87.5,3.85,26.0,702.0,639.52,491.36
2016,8,31,15,0,877.0,85.0,3.9,26.0,664.0,590.04,453.77
2016,8,31,15,15,862.5,83.0,3.9,25.5,621.0,537.36,413.42
2016,8,31,15,30,848.0,81.0,3.9,25.0,578.0,484.36,371.49
2016,8,31,15,45,830.5,77.5,3.9,25.0,531.0,428.59,325.45
2016,8,31,16,0,813.0,74.0,3.9,25.0,484.0,371.17,276.9
2016,8,31,16,15,787.0,71.0,3.85,24.5,433.5,314.28,228.17
2016,8,31,16,30,761.0,68.0,3.8,24.0,383.0,259.4,180.3
2016,8,31,16,45,726.5,63.0,3.8,23.5,331.5,203.24,131.93
2016,8,31,17,0,692.0,58.0,3.8,23.0,280.0,150.59,88.28
2016,8,31,17,15,638.0,53.0,3.7,22.5,228.0,99.98,51.65
2016,8,31,17,30,584.0,48.0,3.6,22.0,176.0,52.9,26.06
2016,8,31,17,45,497.5,40.0,3.55,21.5,128.5,28.53,18.8
2016,8,31,18,0,411.0,32.0,3.5,21.0,81.0,24.04,14.29
2016,8,31,18,15,205.5,16.0,3.5,20.0,40.5,11.7,0.0
2016,8,31,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.5,2.35,14.5,16.0,29.12,0.0
2016,9,1,6,0,249.0,19.0,2.4,15.0,32.0,79.77,0.0
2016,9,1,6,15,373.0,28.5,2.35,15.5,74.5,142.92,95.98
2016,9,1,6,30,497.0,38.0,2.3,16.0,117.0,214.1,159.11
2016,9,1,6,45,565.5,45.5,2.3,16.5,166.5,275.43,213.99
2016,9,1,7,0,634.0,53.0,2.3,17.0,216.0,341.8,271.88
2016,9,1,7,15,317.0,79.5,2.15,17.5,161.0,250.38,202.19
2016,9,1,7,30,0.0,106.0,2.0,18.0,106.0,105.09,82.05
2016,9,1,7,45,0.0,115.0,1.9,18.5,115.0,113.62,88.92
2016,9,1,8,0,0.0,124.0,1.8,19.0,124.0,122.25,95.49
2016,9,1,8,15,0.0,126.5,1.75,19.5,126.5,124.26,96.6
2016,9,1,8,30,0.0,129.0,1.7,20.0,129.0,126.41,97.81
2016,9,1,8,45,0.0,146.0,1.65,20.5,146.5,143.39,110.87
2016,9,1,9,0,0.0,163.0,1.6,21.0,164.0,160.38,123.72
2016,9,1,9,15,5.0,189.5,1.65,21.5,193.0,191.16,147.42
2016,9,1,9,30,10.0,216.0,1.7,22.0,222.0,222.26,170.98
2016,9,1,9,45,26.0,263.0,1.75,22.5,281.5,292.44,224.24
2016,9,1,10,0,42.0,310.0,1.8,23.0,341.0,356.78,271.7
2016,9,1,10,15,68.0,341.5,1.9,23.0,394.0,413.92,314.07
2016,9,1,10,30,94.0,373.0,2.0,23.0,447.0,471.52,356.19
2016,9,1,10,45,167.5,386.0,2.1,23.5,523.0,562.55,422.49
2016,9,1,11,0,241.0,399.0,2.2,24.0,599.0,645.19,481.14
2016,9,1,11,15,594.5,246.5,2.35,24.0,751.0,836.34,623.56
2016,9,1,11,30,948.0,94.0,2.5,24.0,903.0,999.54,732.27
2016,9,1,11,45,947.0,95.5,2.65,24.5,908.5,995.63,727.84
2016,9,1,12,0,946.0,97.0,2.8,25.0,914.0,988.14,722.8
2016,9,1,12,15,945.5,97.0,2.8,25.0,912.0,976.0,714.93
2016,9,1,12,30,945.0,97.0,2.8,25.0,910.0,960.4,704.93
2016,9,1,12,45,939.5,98.5,2.85,25.0,899.5,938.51,691.28
2016,9,1,13,0,934.0,100.0,2.9,25.0,889.0,913.5,675.6
2016,9,1,13,15,930.0,99.0,2.85,25.0,871.5,884.24,656.34
2016,9,1,13,30,926.0,98.0,2.8,25.0,854.0,852.11,635.16
2016,9,1,13,45,921.0,96.5,2.75,25.0,829.5,815.98,611.21
2016,9,1,14,0,916.0,95.0,2.7,25.0,805.0,777.37,585.45
2016,9,1,14,15,907.5,94.0,2.75,24.5,773.0,734.5,558.17
2016,9,1,14,30,899.0,93.0,2.8,24.0,741.0,689.78,528.63
2016,9,1,14,45,887.5,91.0,2.85,24.0,702.5,640.62,492.49
2016,9,1,15,0,876.0,89.0,2.9,24.0,664.0,590.35,454.53
2016,9,1,15,15,860.5,87.0,2.9,23.5,620.5,537.13,413.9
2016,9,1,15,30,845.0,85.0,2.9,23.0,577.0,483.69,371.72
2016,9,1,15,45,821.0,83.0,2.95,23.0,528.5,424.86,323.53
2016,9,1,16,0,797.0,81.0,3.0,23.0,480.0,368.85,276.16
2016,9,1,16,15,769.0,77.5,3.0,22.5,429.0,311.73,227.33
2016,9,1,16,30,741.0,74.0,3.0,22.0,378.0,256.9,179.56
2016,9,1,16,45,697.5,70.0,3.0,21.5,325.0,201.07,131.83
2016,9,1,17,0,654.0,66.0,3.0,21.0,272.0,147.29,87.77
2016,9,1,17,15,595.5,59.5,3.0,20.5,220.5,97.05,51.74
2016,9,1,17,30,537.0,53.0,3.0,20.0,169.0,53.56,28.99
2016,9,1,17,45,439.0,44.0,3.0,19.5,121.5,32.39,22.25
2016,9,1,18,0,341.0,35.0,3.0,19.0,74.0,27.22,16.91
2016,9,1,18,15,170.5,17.5,2.95,18.5,37.0,13.23,0.0
2016,9,1,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,71.0,9.0,2.15,14.5,13.0,20.05,0.0
2016,9,2,6,0,142.0,18.0,2.2,15.0,26.0,54.71,0.0
2016,9,2,6,15,257.5,31.5,2.2,15.5,64.5,114.98,76.88
2016,9,2,6,30,373.0,45.0,2.2,16.0,103.0,181.27,135.04
2016,9,2,6,45,447.5,54.5,2.2,16.5,150.0,240.51,187.21
2016,9,2,7,0,522.0,64.0,2.2,17.0,197.0,307.18,244.72
2016,9,2,7,15,573.0,71.0,2.1,17.5,247.5,366.76,295.17
2016,9,2,7,30,624.0,78.0,2.0,18.0,298.0,430.42,347.03
2016,9,2,7,45,660.0,83.0,1.9,19.0,348.0,486.81,390.61
2016,9,2,8,0,696.0,88.0,1.8,20.0,398.0,545.04,433.68
2016,9,2,8,15,722.5,92.0,1.75,20.5,446.5,597.24,471.58
2016,9,2,8,30,749.0,96.0,1.7,21.0,495.0,647.78,506.74
2016,9,2,8,45,589.0,161.0,1.65,22.0,492.0,630.52,487.93
2016,9,2,9,0,429.0,226.0,1.6,23.0,489.0,593.3,454.73
2016,9,2,9,15,624.5,166.5,1.65,23.5,577.5,704.66,537.17
2016,9,2,9,30,820.0,107.0,1.7,24.0,666.0,818.4,612.78
2016,9,2,9,45,853.0,98.5,1.75,24.5,706.5,852.72,632.65
2016,9,2,10,0,886.0,90.0,1.8,25.0,747.0,890.68,655.54
2016,9,2,10,15,893.5,91.5,1.85,25.5,775.5,914.71,669.09
2016,9,2,10,30,901.0,93.0,1.9,26.0,804.0,935.72,680.8
2016,9,2,10,45,904.0,95.0,1.95,26.5,825.0,949.89,688.15
2016,9,2,11,0,907.0,97.0,2.0,27.0,846.0,960.69,693.48
2016,9,2,11,15,910.0,97.5,2.05,27.0,860.0,966.46,697.09
2016,9,2,11,30,913.0,98.0,2.1,27.0,874.0,968.77,698.67
2016,9,2,11,45,914.5,98.5,2.2,27.5,880.5,966.19,696.41
2016,9,2,12,0,916.0,99.0,2.3,28.0,887.0,960.13,692.06
2016,9,2,12,15,915.5,99.0,2.35,28.0,885.5,948.25,684.95
2016,9,2,12,30,915.0,99.0,2.4,28.0,884.0,933.01,675.79
2016,9,2,12,45,897.5,107.0,2.5,28.0,870.0,907.65,660.52
2016,9,2,13,0,880.0,115.0,2.6,28.0,856.0,879.7,643.51
2016,9,2,13,15,876.0,114.5,2.7,28.0,839.0,852.17,626.65
2016,9,2,13,30,872.0,114.0,2.8,28.0,822.0,821.95,607.82
2016,9,2,13,45,868.5,111.0,2.9,28.0,798.0,787.07,585.64
2016,9,2,14,0,865.0,108.0,3.0,28.0,774.0,749.79,561.58
2016,9,2,14,15,856.0,106.5,3.1,27.5,743.0,707.88,535.05
2016,9,2,14,30,847.0,105.0,3.2,27.0,712.0,664.32,505.62
2016,9,2,14,45,837.5,101.5,3.3,27.0,675.5,617.09,471.07
2016,9,2,15,0,828.0,98.0,3.4,27.0,639.0,567.94,434.15
2016,9,2,15,15,812.0,95.5,3.45,26.5,596.0,515.84,394.58
2016,9,2,15,30,796.0,93.0,3.5,26.0,553.0,463.72,353.64
2016,9,2,15,45,776.5,89.5,3.55,26.0,507.0,409.42,309.1
2016,9,2,16,0,757.0,86.0,3.6,26.0,461.0,356.0,264.03
2016,9,2,16,15,727.5,82.0,3.55,25.0,411.0,300.17,217.12
2016,9,2,16,30,698.0,78.0,3.5,24.0,361.0,244.71,169.77
2016,9,2,16,45,657.5,73.0,3.5,23.5,310.0,190.86,124.04
2016,9,2,17,0,617.0,68.0,3.5,23.0,259.0,141.26,83.8
2016,9,2,17,15,556.0,61.0,3.5,22.0,208.5,92.71,49.83
2016,9,2,17,30,495.0,54.0,3.5,21.0,158.0,51.23,28.88
2016,9,2,17,45,398.5,44.5,3.5,20.5,112.5,33.17,22.75
2016,9,2,18,0,302.0,35.0,3.5,20.0,67.0,27.58,16.88
2016,9,2,18,15,151.0,17.5,3.45,19.5,33.5,13.45,0.0
2016,9,2,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,13.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,14.0,24.0,25.19,0.0
2016,9,3,6,15,179.0,35.5,2.8,14.5,62.5,98.07,65.62
2016,9,3,6,30,358.0,47.0,2.8,15.0,101.0,178.01,133.13
2016,9,3,6,45,430.0,58.0,2.85,15.5,148.5,237.12,185.5
2016,9,3,7,0,502.0,69.0,2.9,16.0,196.0,303.4,243.14
2016,9,3,7,15,554.5,77.0,2.8,16.5,246.5,363.82,294.78
2016,9,3,7,30,607.0,85.0,2.7,17.0,297.0,428.48,348.06
2016,9,3,7,45,639.5,92.0,2.6,17.5,347.0,484.32,392.56
2016,9,3,8,0,672.0,99.0,2.5,18.0,397.0,541.69,436.61
2016,9,3,8,15,699.5,104.0,2.4,18.5,445.5,594.66,475.78
2016,9,3,8,30,727.0,109.0,2.3,19.0,494.0,648.03,513.9
2016,9,3,8,45,745.5,113.5,2.2,20.0,538.5,694.17,543.57
2016,9,3,9,0,764.0,118.0,2.1,21.0,583.0,736.78,569.41
2016,9,3,9,15,779.5,121.0,2.1,21.0,623.5,776.67,595.65
2016,9,3,9,30,795.0,124.0,2.1,21.0,664.0,814.86,620.45
2016,9,3,9,45,837.0,111.5,2.1,21.5,706.0,856.98,646.44
2016,9,3,10,0,879.0,99.0,2.1,22.0,748.0,892.87,667.83
2016,9,3,10,15,886.0,100.5,2.2,22.0,776.5,916.2,682.98
2016,9,3,10,30,893.0,102.0,2.3,22.0,805.0,936.49,696.29
2016,9,3,10,45,896.5,103.5,2.45,22.5,825.5,950.37,704.57
2016,9,3,11,0,900.0,105.0,2.6,23.0,846.0,960.91,710.75
2016,9,3,11,15,903.0,105.5,2.75,23.0,860.0,966.52,715.15
2016,9,3,11,30,906.0,106.0,2.9,23.0,874.0,968.7,717.4
2016,9,3,11,45,907.0,106.5,3.05,23.5,879.5,965.54,714.83
2016,9,3,12,0,908.0,107.0,3.2,24.0,885.0,958.93,710.08
2016,9,3,12,15,907.5,107.0,3.3,24.0,883.5,947.01,702.88
2016,9,3,12,30,907.0,107.0,3.4,24.0,882.0,931.75,693.54
2016,9,3,12,45,892.5,114.0,3.5,24.0,869.0,908.05,678.53
2016,9,3,13,0,878.0,121.0,3.6,24.0,856.0,881.66,661.69
2016,9,3,13,15,874.0,120.0,3.6,23.5,839.0,853.56,644.34
2016,9,3,13,30,870.0,119.0,3.6,23.0,822.0,822.79,625.02
2016,9,3,13,45,867.5,115.5,3.65,23.0,798.5,788.15,601.89
2016,9,3,14,0,865.0,112.0,3.7,23.0,775.0,751.04,576.85
2016,9,3,14,15,856.5,110.5,3.7,23.0,744.5,709.4,548.15
2016,9,3,14,30,848.0,109.0,3.7,23.0,714.0,666.24,516.51
2016,9,3,14,45,839.5,105.5,3.7,23.0,677.5,619.04,480.89
2016,9,3,15,0,831.0,102.0,3.7,23.0,641.0,570.64,443.48
2016,9,3,15,15,815.5,99.5,3.75,22.5,598.5,518.61,403.15
2016,9,3,15,30,800.0,97.0,3.8,22.0,556.0,466.51,361.41
2016,9,3,15,45,778.5,93.5,3.85,22.0,509.0,411.15,315.23
2016,9,3,16,0,757.0,90.0,3.9,22.0,462.0,356.9,268.72
2016,9,3,16,15,727.5,86.0,3.95,21.5,411.5,299.07,219.06
2016,9,3,16,30,698.0,82.0,4.0,21.0,361.0,245.56,172.23
2016,9,3,16,45,651.0,77.5,4.05,20.5,309.0,191.0,125.72
2016,9,3,17,0,604.0,73.0,4.1,20.0,257.0,141.47,85.59
2016,9,3,17,15,541.0,65.0,4.0,19.0,206.5,92.85,51.61
2016,9,3,17,30,478.0,57.0,3.9,18.0,156.0,51.59,31.05
2016,9,3,17,45,370.0,46.5,3.85,17.5,109.5,35.44,24.96
2016,9,3,18,0,262.0,36.0,3.8,17.0,63.0,27.91,17.09
2016,9,3,18,15,131.0,18.0,3.75,16.5,31.5,14.07,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,13.96,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,35.74,0.0
2016,9,4,6,15,175.5,35.0,2.8,12.5,57.5,96.57,64.31
2016,9,4,6,30,279.0,53.0,2.8,13.0,95.0,158.81,119.87
2016,9,4,6,45,364.5,65.5,2.8,14.0,142.5,219.29,172.62
2016,9,4,7,0,450.0,78.0,2.8,15.0,190.0,288.74,232.24
2016,9,4,7,15,505.5,87.0,2.65,15.5,240.5,350.36,284.75
2016,9,4,7,30,561.0,96.0,2.5,16.0,291.0,415.35,338.28
2016,9,4,7,45,609.0,101.0,2.45,16.5,343.5,475.85,386.73
2016,9,4,8,0,657.0,106.0,2.4,17.0,396.0,539.27,435.81
2016,9,4,8,15,686.0,111.5,2.3,17.5,445.0,593.15,475.7
2016,9,4,8,30,715.0,117.0,2.2,18.0,494.0,647.56,514.64
2016,9,4,8,45,744.0,118.0,2.1,18.5,541.0,697.09,548.29
2016,9,4,9,0,773.0,119.0,2.0,19.0,588.0,743.71,578.08
2016,9,4,9,15,789.0,122.0,1.95,19.5,629.0,784.24,603.24
2016,9,4,9,30,805.0,125.0,1.9,20.0,670.0,823.06,626.78
2016,9,4,9,45,839.5,116.5,1.9,20.5,710.5,863.28,651.35
2016,9,4,10,0,874.0,108.0,1.9,21.0,751.0,896.76,671.04
2016,9,4,10,15,882.0,109.0,1.95,21.5,780.0,920.23,684.49
2016,9,4,10,30,890.0,110.0,2.0,22.0,809.0,940.72,696.06
2016,9,4,10,45,896.0,111.0,2.05,22.5,830.5,956.22,704.42
2016,9,4,11,0,902.0,112.0,2.1,23.0,852.0,968.43,710.75
2016,9,4,11,15,905.5,112.5,2.2,23.0,866.0,974.39,715.07
2016,9,4,11,30,909.0,113.0,2.3,23.0,880.0,976.9,717.3
2016,9,4,11,45,910.5,113.0,2.4,23.5,886.0,973.54,714.45
2016,9,4,12,0,912.0,113.0,2.5,24.0,892.0,966.72,709.47
2016,9,4,12,15,912.0,113.0,2.6,24.0,890.0,955.08,702.81
2016,9,4,12,30,912.0,113.0,2.7,24.0,888.0,940.08,694.01
2016,9,4,12,45,913.0,110.5,2.8,24.5,879.5,920.1,680.58
2016,9,4,13,0,914.0,108.0,2.9,25.0,871.0,896.87,665.04
2016,9,4,13,15,910.0,107.0,2.95,25.0,853.0,867.84,646.52
2016,9,4,13,30,906.0,106.0,3.0,25.0,835.0,836.01,626.03
2016,9,4,13,45,899.5,105.0,3.1,25.0,810.0,799.6,602.54
2016,9,4,14,0,893.0,104.0,3.2,25.0,785.0,760.88,577.18
2016,9,4,14,15,884.0,102.5,3.2,24.5,753.0,717.8,549.07
2016,9,4,14,30,875.0,101.0,3.2,24.0,721.0,673.0,517.93
2016,9,4,14,45,863.5,99.0,3.25,24.0,683.0,624.7,481.94
2016,9,4,15,0,852.0,97.0,3.3,24.0,645.0,574.6,443.66
2016,9,4,15,15,835.5,94.0,3.3,23.5,601.5,520.56,402.01
2016,9,4,15,30,819.0,91.0,3.3,23.0,558.0,466.53,358.98
2016,9,4,15,45,797.0,88.0,3.3,23.0,510.0,410.51,312.42
2016,9,4,16,0,775.0,85.0,3.3,23.0,462.0,355.61,265.53
2016,9,4,16,15,745.5,81.0,3.35,22.5,411.0,298.91,216.92
2016,9,4,16,30,716.0,77.0,3.4,22.0,360.0,242.57,168.04
2016,9,4,16,45,671.0,72.0,3.5,21.5,308.0,187.09,120.94
2016,9,4,17,0,626.0,67.0,3.6,21.0,256.0,136.39,80.14
2016,9,4,17,15,563.0,60.0,3.6,20.0,204.5,87.62,46.8
2016,9,4,17,30,500.0,53.0,3.6,19.0,153.0,46.19,27.66
2016,9,4,17,45,396.5,42.5,3.6,18.5,107.0,31.98,21.81
2016,9,4,18,0,293.0,32.0,3.6,18.0,61.0,25.31,14.53
2016,9,4,18,15,146.5,16.0,3.45,17.5,30.5,12.47,0.0
2016,9,4,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,8.0,1.05,13.5,11.5,7.86,0.0
2016,9,5,6,0,152.0,16.0,1.0,14.0,23.0,53.89,0.0
2016,9,5,6,15,277.5,29.0,1.0,14.5,61.5,116.82,75.22
2016,9,5,6,30,403.0,42.0,1.0,15.0,100.0,186.24,137.53
2016,9,5,6,45,483.0,50.5,1.0,15.5,149.0,247.68,191.43
2016,9,5,7,0,563.0,59.0,1.0,16.0,198.0,317.08,250.79
2016,9,5,7,15,614.0,65.0,0.9,17.0,249.5,377.34,300.55
2016,9,5,7,30,665.0,71.0,0.8,18.0,301.0,441.61,351.05
2016,9,5,7,45,702.0,75.5,0.75,19.0,352.5,499.72,394.74
2016,9,5,8,0,739.0,80.0,0.7,20.0,404.0,557.92,436.5
2016,9,5,8,15,765.0,84.0,0.65,20.5,453.5,611.51,473.83
2016,9,5,8,30,791.0,88.0,0.6,21.0,503.0,665.2,509.07
2016,9,5,8,45,810.5,90.5,0.6,21.5,548.5,712.11,538.27
2016,9,5,9,0,830.0,93.0,0.6,22.0,594.0,757.97,566.15
2016,9,5,9,15,844.0,95.5,0.65,22.5,635.0,798.03,590.43
2016,9,5,9,30,858.0,98.0,0.7,23.0,676.0,831.23,609.99
2016,9,5,9,45,875.0,97.0,0.8,24.0,712.5,865.71,629.93
2016,9,5,10,0,892.0,96.0,0.9,25.0,749.0,897.92,648.18
2016,9,5,10,15,899.5,97.0,1.05,25.5,778.0,921.26,662.77
2016,9,5,10,30,907.0,98.0,1.2,26.0,807.0,941.53,675.49
2016,9,5,10,45,911.5,99.5,1.35,26.5,828.5,956.35,684.78
2016,9,5,11,0,916.0,101.0,1.5,27.0,850.0,967.8,691.99
2016,9,5,11,15,919.0,102.0,1.65,27.0,864.0,973.86,697.22
2016,9,5,11,30,922.0,103.0,1.8,27.0,878.0,976.41,700.32
2016,9,5,11,45,922.0,104.0,1.95,27.5,883.5,972.63,698.07
2016,9,5,12,0,922.0,105.0,2.1,28.0,889.0,965.35,693.65
2016,9,5,12,15,921.5,105.0,2.2,28.0,887.0,953.1,686.94
2016,9,5,12,30,921.0,105.0,2.3,28.0,885.0,937.47,678.1
2016,9,5,12,45,904.0,112.5,2.4,28.0,871.0,911.75,662.7
2016,9,5,13,0,887.0,120.0,2.5,28.0,857.0,883.4,645.54
2016,9,5,13,15,882.5,119.0,2.55,28.0,839.0,854.52,627.52
2016,9,5,13,30,878.0,118.0,2.6,28.0,821.0,822.94,607.58
2016,9,5,13,45,871.0,117.0,2.7,28.0,796.0,786.92,584.79
2016,9,5,14,0,864.0,116.0,2.8,28.0,771.0,748.71,560.24
2016,9,5,14,15,854.0,114.0,2.8,27.5,738.5,706.12,532.79
2016,9,5,14,30,844.0,112.0,2.8,27.0,706.0,660.85,501.23
2016,9,5,14,45,832.0,109.0,2.85,27.0,668.5,612.09,465.54
2016,9,5,15,0,820.0,106.0,2.9,27.0,631.0,562.46,428.23
2016,9,5,15,15,803.0,103.0,2.85,26.5,587.5,509.65,387.99
2016,9,5,15,30,786.0,100.0,2.8,26.0,544.0,456.97,346.56
2016,9,5,15,45,766.5,95.5,2.8,26.0,497.0,402.22,301.76
2016,9,5,16,0,747.0,91.0,2.8,26.0,450.0,348.41,256.49
2016,9,5,16,15,716.0,86.0,2.7,25.0,400.0,289.84,207.64
2016,9,5,16,30,685.0,81.0,2.6,24.0,350.0,235.83,161.7
2016,9,5,16,45,644.5,75.0,2.55,23.5,298.5,182.14,116.62
2016,9,5,17,0,604.0,69.0,2.5,23.0,247.0,132.77,77.45
2016,9,5,17,15,540.0,61.0,2.45,22.0,196.5,84.55,45.25
2016,9,5,17,30,476.0,53.0,2.4,21.0,146.0,43.81,27.14
2016,9,5,17,45,376.0,42.0,2.35,20.5,101.0,31.86,21.43
2016,9,5,18,0,276.0,31.0,2.3,20.0,56.0,24.67,13.4
2016,9,5,18,15,138.0,15.5,2.3,19.0,28.0,15.24,0.0
2016,9,5,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,76.0,7.5,0.9,14.5,10.5,7.37,0.0
2016,9,6,6,0,152.0,15.0,0.8,15.0,21.0,45.93,0.0
2016,9,6,6,15,279.0,27.5,0.7,15.5,59.5,115.35,72.55
2016,9,6,6,30,406.0,40.0,0.6,16.0,98.0,184.56,134.98
2016,9,6,6,45,483.0,48.5,0.55,17.0,146.0,244.85,187.12
2016,9,6,7,0,560.0,57.0,0.5,18.0,194.0,312.83,243.97
2016,9,6,7,15,611.5,63.5,0.5,18.5,245.5,373.63,294.15
2016,9,6,7,30,663.0,70.0,0.5,19.0,297.0,438.53,345.5
2016,9,6,7,45,697.5,75.0,0.5,20.0,347.5,495.61,388.23
2016,9,6,8,0,732.0,80.0,0.5,21.0,398.0,552.53,429.04
2016,9,6,8,15,758.0,83.5,0.55,22.0,447.5,605.2,465.62
2016,9,6,8,30,784.0,87.0,0.6,23.0,497.0,657.97,500.35
2016,9,6,8,45,802.0,90.5,0.7,24.0,542.0,704.58,529.55
2016,9,6,9,0,820.0,94.0,0.8,25.0,587.0,750.03,557.44
2016,9,6,9,15,834.5,96.5,0.8,25.5,627.5,790.11,580.95
2016,9,6,9,30,849.0,99.0,0.8,26.0,668.0,823.36,599.68
2016,9,6,9,45,858.0,102.0,0.8,27.0,703.0,855.05,616.03
2016,9,6,10,0,867.0,105.0,0.8,28.0,738.0,884.13,630.47
2016,9,6,10,15,875.0,106.0,0.85,28.5,766.5,907.33,643.22
2016,9,6,10,30,883.0,107.0,0.9,29.0,795.0,927.57,654.2
2016,9,6,10,45,889.0,108.5,1.0,29.5,816.5,943.39,663.38
2016,9,6,11,0,895.0,110.0,1.1,30.0,838.0,955.94,670.63
2016,9,6,11,15,898.5,110.5,1.25,30.0,852.0,961.72,675.95
2016,9,6,11,30,902.0,111.0,1.4,30.0,866.0,964.07,679.22
2016,9,6,11,45,903.5,111.0,1.6,30.5,872.0,960.58,678.18
2016,9,6,12,0,905.0,111.0,1.8,31.0,878.0,953.66,674.91
2016,9,6,12,15,905.0,111.0,1.9,31.0,876.0,941.95,668.77
2016,9,6,12,30,905.0,111.0,2.0,31.0,874.0,926.89,660.56
2016,9,6,12,45,898.0,113.5,2.15,31.0,863.0,905.0,648.45
2016,9,6,13,0,891.0,116.0,2.3,31.0,852.0,880.19,634.33
2016,9,6,13,15,886.5,115.0,2.35,30.5,834.5,851.15,617.73
2016,9,6,13,30,882.0,114.0,2.4,30.0,817.0,819.41,599.19
2016,9,6,13,45,877.0,112.0,2.5,30.0,792.5,783.75,576.95
2016,9,6,14,0,872.0,110.0,2.6,30.0,768.0,745.75,552.85
2016,9,6,14,15,862.5,108.0,2.6,30.0,736.0,702.5,524.3
2016,9,6,14,30,853.0,106.0,2.6,30.0,704.0,657.64,492.4
2016,9,6,14,45,842.5,103.0,2.6,30.0,666.0,609.53,457.43
2016,9,6,15,0,832.0,100.0,2.6,30.0,628.0,560.25,420.69
2016,9,6,15,15,815.0,97.0,2.55,29.5,584.5,506.89,380.56
2016,9,6,15,30,798.0,94.0,2.5,29.0,541.0,453.64,339.2
2016,9,6,15,45,778.0,90.0,2.5,29.0,494.0,398.59,294.67
2016,9,6,16,0,758.0,86.0,2.5,29.0,447.0,344.5,249.67
2016,9,6,16,15,727.0,81.5,2.45,28.5,396.5,287.96,202.5
2016,9,6,16,30,696.0,77.0,2.4,28.0,346.0,231.94,155.33
2016,9,6,16,45,655.5,71.0,2.35,27.5,294.5,177.78,110.63
2016,9,6,17,0,615.0,65.0,2.3,27.0,243.0,127.93,71.92
2016,9,6,17,15,550.0,57.5,2.15,25.5,192.5,79.7,40.94
2016,9,6,17,30,485.0,50.0,2.0,24.0,142.0,39.04,27.67
2016,9,6,17,45,383.0,39.0,1.9,23.0,97.5,29.35,19.0
2016,9,6,18,0,281.0,28.0,1.8,22.0,53.0,22.02,10.64
2016,9,6,18,15,140.5,14.0,1.75,21.5,26.5,13.76,0.0
2016,9,6,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,69.0,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,138.0,14.0,1.1,18.0,19.0,41.88,0.0
2016,9,7,6,15,262.5,27.0,1.15,18.5,57.0,110.26,67.12
2016,9,7,6,30,387.0,40.0,1.2,19.0,95.0,178.07,128.84
2016,9,7,6,45,467.0,49.5,1.3,20.0,143.0,239.44,181.83
2016,9,7,7,0,547.0,59.0,1.4,21.0,191.0,308.87,240.26
2016,9,7,7,15,598.5,65.5,1.45,21.5,242.0,368.96,290.51
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,433.14,342.2
2016,9,7,7,45,687.0,77.0,1.55,23.0,344.0,490.98,386.55
2016,9,7,8,0,724.0,82.0,1.6,24.0,395.0,548.75,429.18
2016,9,7,8,15,750.5,86.0,1.55,24.5,444.0,601.92,467.1
2016,9,7,8,30,777.0,90.0,1.5,25.0,493.0,655.24,503.37
2016,9,7,8,45,796.5,93.0,1.45,26.0,538.5,702.07,531.78
2016,9,7,9,0,816.0,96.0,1.4,27.0,584.0,747.87,558.65
2016,9,7,9,15,830.5,98.5,1.3,27.5,624.5,787.74,581.38
2016,9,7,9,30,845.0,101.0,1.2,28.0,665.0,825.71,602.27
2016,9,7,9,45,856.0,102.5,1.15,29.0,700.0,852.33,614.76
2016,9,7,10,0,867.0,104.0,1.1,30.0,735.0,881.4,628.67
2016,9,7,10,15,875.0,105.5,1.0,30.5,763.0,905.07,639.37
2016,9,7,10,30,883.0,107.0,0.9,31.0,791.0,925.77,648.03
2016,9,7,10,45,889.0,108.0,0.85,31.5,812.5,940.97,654.1
2016,9,7,11,0,895.0,109.0,0.8,32.0,834.0,952.89,658.25
2016,9,7,11,15,898.5,109.5,0.85,32.0,848.0,958.59,661.97
2016,9,7,11,30,902.0,110.0,0.9,32.0,862.0,960.87,663.83
2016,9,7,11,45,904.5,110.0,1.0,32.5,868.0,958.23,662.41
2016,9,7,12,0,907.0,110.0,1.1,33.0,874.0,952.13,658.97
2016,9,7,12,15,906.5,110.0,1.25,33.0,872.5,939.86,653.91
2016,9,7,12,30,906.0,110.0,1.4,33.0,871.0,924.26,646.69
2016,9,7,12,45,877.5,123.5,1.55,33.5,853.5,894.8,629.35
2016,9,7,13,0,849.0,137.0,1.7,34.0,836.0,866.54,612.61
2016,9,7,13,15,844.5,136.0,1.8,33.5,818.0,837.93,597.33
2016,9,7,13,30,840.0,135.0,1.9,33.0,800.0,806.75,580.09
2016,9,7,13,45,832.0,133.5,2.0,33.0,775.0,770.0,557.72
2016,9,7,14,0,824.0,132.0,2.1,33.0,750.0,731.27,533.72
2016,9,7,14,15,813.0,129.5,2.15,33.0,718.0,687.7,504.68
2016,9,7,14,30,802.0,127.0,2.2,33.0,686.0,642.81,473.62
2016,9,7,14,45,787.0,124.5,2.3,33.0,647.5,594.44,439.5
2016,9,7,15,0,772.0,122.0,2.4,33.0,609.0,545.59,404.0
2016,9,7,15,15,752.5,118.5,2.4,32.5,566.0,491.99,364.51
2016,9,7,15,30,733.0,115.0,2.4,32.0,523.0,439.89,324.81
2016,9,7,15,45,706.5,111.0,2.45,31.5,475.5,385.29,282.14
2016,9,7,16,0,680.0,107.0,2.5,31.0,428.0,332.48,239.56
2016,9,7,16,15,645.0,101.0,2.45,30.0,378.0,277.4,194.88
2016,9,7,16,30,610.0,95.0,2.4,29.0,328.0,225.63,152.3
2016,9,7,16,45,561.0,87.5,2.4,28.5,277.0,173.59,110.43
2016,9,7,17,0,512.0,80.0,2.4,28.0,226.0,126.99,75.24
2016,9,7,17,15,442.0,69.5,2.2,27.0,177.0,82.03,46.63
2016,9,7,17,30,372.0,59.0,2.0,26.0,128.0,44.28,31.78
2016,9,7,17,45,270.0,44.5,1.85,25.0,86.0,33.98,22.55
2016,9,7,18,0,168.0,30.0,1.7,24.0,44.0,23.45,10.68
2016,9,7,18,15,84.0,15.0,1.6,23.0,22.0,14.74,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,13.0,1.3,15.0,15.0,26.54,0.0
2016,9,8,6,15,178.0,29.5,1.35,15.5,50.0,90.24,54.4
2016,9,8,6,30,288.0,46.0,1.4,16.0,85.0,152.55,111.96
2016,9,8,6,45,371.5,58.0,1.45,17.0,131.5,211.66,163.01
2016,9,8,7,0,455.0,70.0,1.5,18.0,178.0,281.33,221.88
2016,9,8,7,15,510.5,78.5,1.5,18.5,228.0,341.01,272.09
2016,9,8,7,30,566.0,87.0,1.5,19.0,278.0,405.23,324.27
2016,9,8,7,45,605.5,94.0,1.5,19.5,328.0,462.85,369.58
2016,9,8,8,0,645.0,101.0,1.5,20.0,378.0,522.69,414.98
2016,9,8,8,15,674.5,106.0,1.5,20.5,426.5,575.53,453.65
2016,9,8,8,30,704.0,111.0,1.5,21.0,475.0,628.95,491.55
2016,9,8,8,45,725.5,115.5,1.55,22.0,519.5,676.13,522.89
2016,9,8,9,0,747.0,120.0,1.6,23.0,564.0,722.62,552.08
2016,9,8,9,15,763.5,123.0,1.6,23.5,604.5,759.62,574.76
2016,9,8,9,30,780.0,126.0,1.6,24.0,645.0,797.84,598.01
2016,9,8,9,45,796.0,127.0,1.65,24.5,680.5,831.57,618.41
2016,9,8,10,0,812.0,128.0,1.7,25.0,716.0,863.15,637.24
2016,9,8,10,15,821.0,130.0,1.75,25.0,744.5,887.18,652.27
2016,9,8,10,30,830.0,132.0,1.8,25.0,773.0,908.38,665.56
2016,9,8,10,45,837.0,133.0,1.85,25.5,794.5,923.7,673.8
2016,9,8,11,0,844.0,134.0,1.9,26.0,816.0,935.9,680.13
2016,9,8,11,15,848.0,135.0,1.95,26.0,829.5,942.09,684.05
2016,9,8,11,30,852.0,136.0,2.0,26.0,843.0,944.98,686.02
2016,9,8,11,45,855.0,135.0,2.05,26.5,849.0,936.33,679.35
2016,9,8,12,0,858.0,134.0,2.1,27.0,855.0,929.82,674.3
2016,9,8,12,15,857.5,134.0,2.15,27.0,853.0,917.91,667.14
2016,9,8,12,30,857.0,134.0,2.2,27.0,851.0,902.85,658.05
2016,9,8,12,45,846.0,138.0,2.25,27.0,838.5,883.46,646.18
2016,9,8,13,0,835.0,142.0,2.3,27.0,826.0,857.3,629.86
2016,9,8,13,15,830.0,140.5,2.3,27.0,808.0,828.04,611.06
2016,9,8,13,30,825.0,139.0,2.3,27.0,790.0,796.3,590.55
2016,9,8,13,45,820.0,136.0,2.35,27.0,765.5,760.73,567.66
2016,9,8,14,0,815.0,133.0,2.4,27.0,741.0,723.02,543.08
2016,9,8,14,15,804.5,130.5,2.4,26.5,709.0,680.1,513.99
2016,9,8,14,30,794.0,128.0,2.4,26.0,677.0,635.84,483.01
2016,9,8,14,45,782.5,123.5,2.45,26.0,639.5,587.93,447.86
2016,9,8,15,0,771.0,119.0,2.5,26.0,602.0,539.25,411.15
2016,9,8,15,15,752.0,115.5,2.5,25.5,559.0,485.99,370.58
2016,9,8,15,30,733.0,112.0,2.5,25.0,516.0,434.18,329.77
2016,9,8,15,45,711.5,106.5,2.55,25.0,469.5,380.21,285.57
2016,9,8,16,0,690.0,101.0,2.6,25.0,423.0,327.51,241.22
2016,9,8,16,15,655.5,95.5,2.55,24.5,373.0,272.63,194.98
2016,9,8,16,30,621.0,90.0,2.5,24.0,323.0,220.97,151.08
2016,9,8,16,45,578.0,81.5,2.5,23.5,273.0,168.58,107.85
2016,9,8,17,0,535.0,73.0,2.5,23.0,223.0,120.91,71.06
2016,9,8,17,15,466.0,63.5,2.45,22.0,174.5,75.82,42.44
2016,9,8,17,30,397.0,54.0,2.4,21.0,126.0,40.69,29.36
2016,9,8,17,45,296.5,40.5,2.35,20.5,84.0,30.88,20.3
2016,9,8,18,0,196.0,27.0,2.3,20.0,42.0,21.08,8.11
2016,9,8,18,15,98.0,13.5,2.35,19.5,21.0,13.27,0.0
2016,9,8,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
