Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,81.0,13.0,1.5,14.0,15.0,29.06,0.0
2016,9,9,6,15,204.5,28.0,1.5,14.5,51.0,94.47,55.24
2016,9,9,6,30,328.0,43.0,1.5,15.0,87.0,161.71,118.55
2016,9,9,6,45,414.0,53.0,1.5,16.0,134.0,222.6,171.62
2016,9,9,7,0,500.0,63.0,1.5,17.0,181.0,292.13,230.84
2016,9,9,7,15,250.0,69.5,1.4,17.5,128.5,204.64,164.24
2016,9,9,7,30,0.0,76.0,1.3,18.0,76.0,74.07,56.42
2016,9,9,7,45,0.0,100.5,1.2,18.5,100.5,98.91,76.91
2016,9,9,8,0,0.0,125.0,1.1,19.0,125.0,123.8,96.79
2016,9,9,8,15,13.5,159.0,1.05,19.5,166.0,167.62,131.8
2016,9,9,8,30,27.0,193.0,1.0,20.0,207.0,212.62,166.86
2016,9,9,8,45,40.0,219.5,0.95,21.0,242.5,257.94,200.92
2016,9,9,9,0,53.0,246.0,0.9,22.0,278.0,297.15,229.42
2016,9,9,9,15,112.0,276.0,0.9,22.5,348.5,386.27,296.18
2016,9,9,9,30,171.0,306.0,0.9,23.0,419.0,470.13,356.64
2016,9,9,9,45,347.0,275.0,0.95,24.0,520.0,598.06,449.41
2016,9,9,10,0,523.0,244.0,1.0,25.0,621.0,733.94,542.73
2016,9,9,10,15,699.5,176.5,1.05,25.5,702.0,830.91,607.19
2016,9,9,10,30,876.0,109.0,1.1,26.0,783.0,917.87,660.6
2016,9,9,10,45,884.0,109.0,1.2,27.0,805.0,933.56,667.6
2016,9,9,11,0,892.0,109.0,1.3,28.0,827.0,946.04,673.49
2016,9,9,11,15,895.5,109.5,1.4,28.0,840.5,951.56,677.77
2016,9,9,11,30,899.0,110.0,1.5,28.0,854.0,953.66,680.06
2016,9,9,11,45,902.5,109.5,1.65,28.5,860.5,951.24,678.91
2016,9,9,12,0,906.0,109.0,1.8,29.0,867.0,945.37,675.6
2016,9,9,12,15,905.5,109.0,1.9,29.0,864.5,932.95,668.92
2016,9,9,12,30,905.0,109.0,2.0,29.0,862.0,917.2,660.16
2016,9,9,12,45,884.0,118.5,2.1,29.0,847.0,890.19,644.11
2016,9,9,13,0,863.0,128.0,2.2,29.0,832.0,860.76,626.41
2016,9,9,13,15,858.0,127.0,2.25,29.0,813.5,831.76,608.43
2016,9,9,13,30,853.0,126.0,2.3,29.0,795.0,802.42,590.11
2016,9,9,13,45,847.5,123.5,2.4,29.0,770.0,766.07,567.22
2016,9,9,14,0,842.0,121.0,2.5,29.0,745.0,727.53,542.57
2016,9,9,14,15,831.5,119.0,2.55,28.5,713.0,684.1,513.94
2016,9,9,14,30,821.0,117.0,2.6,28.0,681.0,639.25,482.85
2016,9,9,14,45,808.5,113.5,2.65,28.0,643.0,590.56,447.18
2016,9,9,15,0,796.0,110.0,2.7,28.0,605.0,541.13,409.97
2016,9,9,15,15,777.0,107.0,2.7,27.5,561.5,488.47,369.87
2016,9,9,15,30,758.0,104.0,2.7,27.0,518.0,436.22,328.77
2016,9,9,15,45,734.0,99.5,2.75,26.5,470.5,379.53,283.16
2016,9,9,16,0,710.0,95.0,2.8,26.0,423.0,325.79,238.47
2016,9,9,16,15,675.5,90.0,2.85,25.0,373.0,270.4,192.19
2016,9,9,16,30,641.0,85.0,2.9,24.0,323.0,218.21,148.06
2016,9,9,16,45,593.5,78.0,2.95,23.5,272.0,165.47,104.66
2016,9,9,17,0,546.0,71.0,3.0,23.0,221.0,117.96,68.41
2016,9,9,17,15,473.5,61.5,2.95,22.0,172.0,72.33,40.07
2016,9,9,17,30,401.0,52.0,2.9,21.0,123.0,39.19,28.02
2016,9,9,17,45,290.0,39.0,2.9,20.0,81.0,29.8,19.3
2016,9,9,18,0,179.0,26.0,2.9,19.0,39.0,20.36,6.09
2016,9,9,18,15,89.5,13.0,2.8,18.5,19.5,12.78,0.0
2016,9,9,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.5,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,51.0,11.0,2.1,13.0,13.0,21.0,0.0
2016,9,10,6,15,165.0,27.5,2.15,13.5,47.0,83.14,46.81
2016,9,10,6,30,279.0,44.0,2.2,14.0,81.0,146.95,108.07
2016,9,10,6,45,361.5,56.0,2.25,15.0,126.5,204.91,158.93
2016,9,10,7,0,444.0,68.0,2.3,16.0,172.0,273.37,217.76
2016,9,10,7,15,222.0,78.5,2.25,16.5,130.5,194.89,157.37
2016,9,10,7,30,0.0,89.0,2.2,17.0,89.0,87.72,68.12
2016,9,10,7,45,0.5,113.5,2.2,17.5,113.5,112.98,88.93
2016,9,10,8,0,1.0,138.0,2.2,18.0,138.0,138.27,109.21
2016,9,10,8,15,10.5,162.0,2.1,18.5,167.0,168.94,133.68
2016,9,10,8,30,20.0,186.0,2.0,19.0,196.0,200.34,158.3
2016,9,10,8,45,42.5,218.5,1.95,20.0,242.5,258.77,203.69
2016,9,10,9,0,65.0,251.0,1.9,21.0,289.0,312.05,243.81
2016,9,10,9,15,90.5,276.5,1.9,21.5,333.5,361.11,280.48
2016,9,10,9,30,116.0,302.0,1.9,22.0,378.0,420.08,323.71
2016,9,10,9,45,457.5,216.0,1.95,22.5,540.5,636.5,489.77
2016,9,10,10,0,799.0,130.0,2.0,23.0,703.0,850.76,639.08
2016,9,10,10,15,808.0,131.5,2.05,23.5,731.0,873.84,650.66
2016,9,10,10,30,817.0,133.0,2.1,24.0,759.0,894.14,662.27
2016,9,10,10,45,823.0,135.0,2.2,24.5,780.0,909.32,671.01
2016,9,10,11,0,829.0,137.0,2.3,25.0,801.0,921.39,677.82
2016,9,10,11,15,833.0,137.5,2.35,25.0,814.0,926.82,681.23
2016,9,10,11,30,837.0,138.0,2.4,25.0,827.0,929.0,682.7
2016,9,10,11,45,838.0,138.5,2.45,25.5,832.5,925.15,679.01
2016,9,10,12,0,839.0,139.0,2.5,26.0,838.0,918.04,673.37
2016,9,10,12,15,838.0,139.0,2.55,26.0,835.5,905.39,665.52
2016,9,10,12,30,837.0,139.0,2.6,26.0,833.0,889.64,655.72
2016,9,10,12,45,825.0,143.5,2.65,26.5,820.0,866.0,639.46
2016,9,10,13,0,813.0,148.0,2.7,27.0,807.0,839.86,621.6
2016,9,10,13,15,807.5,146.5,2.7,26.5,789.0,810.61,603.72
2016,9,10,13,30,802.0,145.0,2.7,26.0,771.0,778.99,584.09
2016,9,10,13,45,794.0,143.0,2.75,26.0,746.0,742.78,560.27
2016,9,10,14,0,786.0,141.0,2.8,26.0,721.0,704.71,534.41
2016,9,10,14,15,774.5,138.5,2.8,25.5,689.0,662.13,504.84
2016,9,10,14,30,763.0,136.0,2.8,25.0,657.0,618.39,473.68
2016,9,10,14,45,748.0,132.5,2.85,25.0,619.0,569.96,437.56
2016,9,10,15,0,733.0,129.0,2.9,25.0,581.0,521.59,400.53
2016,9,10,15,15,712.5,125.0,2.9,24.5,538.0,469.93,360.62
2016,9,10,15,30,692.0,121.0,2.9,24.0,495.0,418.96,320.02
2016,9,10,15,45,665.5,115.5,2.9,24.0,448.5,365.22,275.64
2016,9,10,16,0,639.0,110.0,2.9,24.0,402.0,313.38,231.8
2016,9,10,16,15,602.0,103.5,2.9,23.0,353.0,259.86,187.08
2016,9,10,16,30,565.0,97.0,2.9,22.0,304.0,209.96,145.04
2016,9,10,16,45,516.0,88.0,2.9,21.5,255.0,159.65,103.86
2016,9,10,17,0,467.0,79.0,2.9,21.0,206.0,114.33,69.46
2016,9,10,17,15,395.5,67.5,2.85,20.0,158.5,71.58,42.73
2016,9,10,17,30,324.0,56.0,2.8,19.0,111.0,42.14,30.74
2016,9,10,17,45,224.5,40.0,2.75,18.5,71.5,30.76,20.07
2016,9,10,18,0,125.0,24.0,2.7,18.0,32.0,18.8,3.08
2016,9,10,18,15,62.5,12.0,2.65,17.5,16.0,11.8,0.0
2016,9,10,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,14.0,4.5,2.5,13.5,5.0,0.0,0.0
2016,9,11,6,0,28.0,9.0,2.6,14.0,10.0,14.4,0.0
2016,9,11,6,15,115.5,28.0,2.7,14.0,41.5,66.39,34.88
2016,9,11,6,30,203.0,47.0,2.8,14.0,73.0,127.01,93.45
2016,9,11,6,45,278.0,62.5,2.9,14.5,116.5,181.98,141.71
2016,9,11,7,0,353.0,78.0,3.0,15.0,160.0,244.89,196.31
2016,9,11,7,15,176.5,68.5,2.95,15.5,109.5,161.69,130.8
2016,9,11,7,30,0.0,59.0,2.9,16.0,59.0,57.01,42.69
2016,9,11,7,45,0.0,80.0,2.85,16.5,80.0,77.77,60.02
2016,9,11,8,0,0.0,101.0,2.8,17.0,101.0,98.9,77.28
2016,9,11,8,15,0.0,125.5,2.75,17.5,125.5,123.69,97.25
2016,9,11,8,30,0.0,150.0,2.7,18.0,150.0,148.52,116.91
2016,9,11,8,45,6.5,176.0,2.65,18.5,180.0,179.69,141.55
2016,9,11,9,0,13.0,202.0,2.6,19.0,210.0,211.32,166.15
2016,9,11,9,15,82.0,252.5,2.55,19.5,306.0,327.7,258.36
2016,9,11,9,30,151.0,303.0,2.5,20.0,402.0,450.07,351.32
2016,9,11,9,45,275.5,297.0,2.5,20.5,489.5,560.44,434.58
2016,9,11,10,0,400.0,291.0,2.5,21.0,577.0,666.81,512.35
2016,9,11,10,15,357.5,317.0,2.5,21.5,580.0,663.1,505.79
2016,9,11,10,30,315.0,343.0,2.5,22.0,583.0,656.41,497.96
2016,9,11,10,45,283.0,361.0,2.55,22.5,581.0,648.12,489.76
2016,9,11,11,0,251.0,379.0,2.6,23.0,579.0,637.93,480.28
2016,9,11,11,15,324.5,363.5,2.65,23.0,627.0,687.76,517.57
2016,9,11,11,30,398.0,348.0,2.7,23.0,675.0,736.56,553.31
2016,9,11,11,45,610.5,245.5,2.75,23.0,750.0,829.58,623.83
2016,9,11,12,0,823.0,143.0,2.8,23.0,825.0,905.42,676.25
2016,9,11,12,15,822.5,143.0,2.85,23.0,823.0,893.32,667.81
2016,9,11,12,30,822.0,143.0,2.9,23.0,821.0,878.14,658.13
2016,9,11,12,45,827.5,137.5,3.0,23.0,813.0,859.44,646.44
2016,9,11,13,0,833.0,132.0,3.1,23.0,805.0,837.6,632.6
2016,9,11,13,15,828.0,131.0,3.15,23.0,787.0,808.78,613.6
2016,9,11,13,30,823.0,130.0,3.2,23.0,769.0,777.49,592.82
2016,9,11,13,45,818.5,127.0,3.3,23.0,744.5,742.23,569.33
2016,9,11,14,0,814.0,124.0,3.4,23.0,720.0,704.81,544.05
2016,9,11,14,15,803.0,122.0,3.45,22.5,688.5,662.05,513.84
2016,9,11,14,30,792.0,120.0,3.5,22.0,657.0,618.0,481.8
2016,9,11,14,45,782.5,115.0,3.55,21.5,620.5,570.82,446.57
2016,9,11,15,0,773.0,110.0,3.6,21.0,584.0,522.7,409.51
2016,9,11,15,15,754.0,107.0,3.6,20.5,541.0,471.21,368.51
2016,9,11,15,30,735.0,104.0,3.6,20.0,498.0,418.68,325.48
2016,9,11,15,45,715.0,98.0,3.65,20.0,452.5,364.88,279.7
2016,9,11,16,0,695.0,92.0,3.7,20.0,407.0,312.2,233.73
2016,9,11,16,15,660.5,87.0,3.7,19.5,357.5,257.87,186.48
2016,9,11,16,30,626.0,82.0,3.7,19.0,308.0,206.76,141.88
2016,9,11,16,45,581.5,74.5,3.7,18.5,258.5,155.25,98.71
2016,9,11,17,0,537.0,67.0,3.7,18.0,209.0,108.64,62.95
2016,9,11,17,15,465.0,58.0,3.65,17.0,161.5,64.61,36.36
2016,9,11,17,30,393.0,49.0,3.6,16.0,114.0,37.13,26.72
2016,9,11,17,45,280.5,35.5,3.55,15.5,73.5,27.74,17.6
2016,9,11,18,0,168.0,22.0,3.5,15.0,33.0,17.24,0.0
2016,9,11,18,15,84.0,11.0,3.4,14.5,16.5,10.81,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,13.5,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,27.0,11.0,3.2,13.0,12.0,16.13,0.0
2016,9,12,6,15,149.5,28.5,3.3,13.0,46.0,79.36,40.1
2016,9,12,6,30,272.0,46.0,3.4,13.0,80.0,146.89,107.99
2016,9,12,6,45,367.5,57.0,3.5,13.5,127.0,207.55,161.79
2016,9,12,7,0,463.0,68.0,3.6,14.0,174.0,279.93,224.99
2016,9,12,7,15,231.5,85.0,3.55,14.5,138.0,206.62,168.52
2016,9,12,7,30,0.0,102.0,3.5,15.0,102.0,101.82,80.55
2016,9,12,7,45,2.0,120.5,3.5,15.5,121.5,121.51,96.85
2016,9,12,8,0,4.0,139.0,3.5,16.0,141.0,141.37,112.87
2016,9,12,8,15,2.0,145.5,3.45,16.5,146.5,146.02,116.06
2016,9,12,8,30,0.0,152.0,3.4,17.0,152.0,150.68,119.21
2016,9,12,8,45,51.5,205.0,3.35,17.5,235.5,250.5,200.49
2016,9,12,9,0,103.0,258.0,3.3,18.0,319.0,349.13,278.23
2016,9,12,9,15,92.5,274.5,3.3,18.5,332.0,360.56,285.2
2016,9,12,9,30,82.0,291.0,3.3,19.0,345.0,371.07,291.68
2016,9,12,9,45,110.5,313.5,3.3,19.5,390.0,420.44,328.96
2016,9,12,10,0,139.0,336.0,3.3,20.0,435.0,479.64,372.69
2016,9,12,10,15,286.5,318.0,3.3,20.0,532.0,600.62,465.93
2016,9,12,10,30,434.0,300.0,3.3,20.0,629.0,724.76,558.25
2016,9,12,10,45,404.0,324.0,3.35,20.5,637.0,717.86,550.06
2016,9,12,11,0,374.0,348.0,3.4,21.0,645.0,717.0,546.92
2016,9,12,11,15,646.5,228.0,3.45,21.0,751.5,850.5,649.19
2016,9,12,11,30,919.0,108.0,3.5,21.0,858.0,962.92,725.8
2016,9,12,11,45,921.5,108.0,3.6,21.0,864.5,959.75,723.14
2016,9,12,12,0,924.0,108.0,3.7,21.0,871.0,953.05,719.13
2016,9,12,12,15,924.5,107.5,3.75,21.0,868.5,940.53,710.96
2016,9,12,12,30,925.0,107.0,3.8,21.0,866.0,924.58,700.57
2016,9,12,12,45,917.5,109.5,3.85,21.0,854.5,901.51,685.35
2016,9,12,13,0,910.0,112.0,3.9,21.0,843.0,875.47,668.11
2016,9,12,13,15,906.0,111.0,3.9,21.0,825.0,845.91,648.14
2016,9,12,13,30,902.0,110.0,3.9,21.0,807.0,813.57,626.17
2016,9,12,13,45,898.5,107.5,3.95,21.0,782.0,777.46,601.63
2016,9,12,14,0,895.0,105.0,4.0,21.0,757.0,738.88,575.13
2016,9,12,14,15,885.5,103.5,4.0,20.5,724.5,694.96,544.55
2016,9,12,14,30,876.0,102.0,4.0,20.0,692.0,649.4,510.85
2016,9,12,14,45,864.0,99.0,4.0,19.5,653.0,599.17,472.71
2016,9,12,15,0,852.0,96.0,4.0,19.0,614.0,547.94,432.62
2016,9,12,15,15,833.5,93.5,3.95,18.5,569.0,493.39,388.6
2016,9,12,15,30,815.0,91.0,3.9,18.0,524.0,439.08,343.37
2016,9,12,15,45,788.5,88.0,3.85,18.0,475.0,381.8,293.97
2016,9,12,16,0,762.0,85.0,3.8,18.0,426.0,326.2,244.87
2016,9,12,16,15,727.0,80.5,3.75,17.5,374.0,266.84,192.79
2016,9,12,16,30,692.0,76.0,3.7,17.0,322.0,212.47,144.82
2016,9,12,16,45,636.0,70.5,3.65,16.5,269.0,157.43,98.81
2016,9,12,17,0,580.0,65.0,3.6,16.0,216.0,108.57,61.89
2016,9,12,17,15,501.0,56.5,3.5,15.5,166.0,62.54,34.88
2016,9,12,17,30,422.0,48.0,3.4,15.0,116.0,36.59,26.3
2016,9,12,17,45,282.5,35.5,3.35,14.5,73.5,28.15,17.76
2016,9,12,18,0,143.0,23.0,3.3,14.0,31.0,18.21,0.0
2016,9,12,18,15,71.5,11.5,3.25,13.5,15.5,11.3,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.5,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,0.0,9.0,1.8,13.0,9.0,8.85,0.0
2016,9,13,6,15,115.5,27.0,1.85,13.5,41.5,68.41,31.38
2016,9,13,6,30,231.0,45.0,1.9,14.0,74.0,133.02,96.87
2016,9,13,6,45,313.0,59.5,1.95,14.5,118.5,190.57,147.48
2016,9,13,7,0,395.0,74.0,2.0,15.0,163.0,256.82,204.74
2016,9,13,7,15,453.5,85.0,1.95,15.0,212.0,316.21,256.13
2016,9,13,7,30,512.0,96.0,1.9,15.0,261.0,380.8,310.36
2016,9,13,7,45,561.0,102.0,1.85,15.5,311.5,442.04,359.72
2016,9,13,8,0,610.0,108.0,1.8,16.0,362.0,504.23,408.16
2016,9,13,8,15,641.0,114.0,1.75,16.5,410.0,557.36,447.95
2016,9,13,8,30,672.0,120.0,1.7,17.0,458.0,611.22,486.99
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.5,660.3,521.7
2016,9,13,9,0,729.0,126.0,1.7,18.0,549.0,709.18,554.66
2016,9,13,9,15,746.5,129.5,1.75,18.5,589.0,749.36,580.7
2016,9,13,9,30,764.0,133.0,1.8,19.0,629.0,788.01,605.39
2016,9,13,9,45,777.0,135.5,1.85,19.5,663.5,816.82,623.01
2016,9,13,10,0,790.0,138.0,1.9,20.0,698.0,846.57,641.25
2016,9,13,10,15,799.5,140.0,1.9,20.0,726.0,870.22,655.98
2016,9,13,10,30,809.0,142.0,1.9,20.0,754.0,891.11,668.92
2016,9,13,10,45,825.5,138.5,1.9,20.5,777.5,909.55,678.97
2016,9,13,11,0,842.0,135.0,1.9,21.0,801.0,925.05,687.12
2016,9,13,11,15,846.0,135.5,1.85,21.5,814.0,930.26,687.99
2016,9,13,11,30,850.0,136.0,1.8,22.0,827.0,932.17,686.91
2016,9,13,11,45,860.0,132.0,1.8,22.5,835.0,926.39,681.55
2016,9,13,12,0,870.0,128.0,1.8,23.0,843.0,922.61,677.72
2016,9,13,12,15,869.5,127.5,1.75,23.0,840.0,909.67,668.73
2016,9,13,12,30,869.0,127.0,1.7,23.0,837.0,893.53,657.85
2016,9,13,12,45,870.0,124.5,1.7,23.0,827.5,873.5,645.09
2016,9,13,13,0,871.0,122.0,1.7,23.0,818.0,850.37,630.35
2016,9,13,13,15,865.5,121.0,1.7,23.0,799.5,820.53,611.12
2016,9,13,13,30,860.0,120.0,1.7,23.0,781.0,788.12,590.14
2016,9,13,13,45,855.5,117.0,1.7,23.5,755.5,753.66,566.55
2016,9,13,14,0,851.0,114.0,1.7,24.0,730.0,714.84,539.87
2016,9,13,14,15,840.5,112.0,1.7,23.5,697.5,670.96,510.06
2016,9,13,14,30,830.0,110.0,1.7,23.0,665.0,625.65,478.09
2016,9,13,14,45,817.5,106.5,1.7,23.0,626.5,576.53,441.53
2016,9,13,15,0,805.0,103.0,1.7,23.0,588.0,526.66,403.39
2016,9,13,15,15,785.5,100.0,1.7,22.5,544.0,473.43,362.29
2016,9,13,15,30,766.0,97.0,1.7,22.0,500.0,420.65,320.11
2016,9,13,15,45,740.5,92.5,1.75,22.0,452.5,364.92,273.94
2016,9,13,16,0,715.0,88.0,1.8,22.0,405.0,308.99,226.46
2016,9,13,16,15,679.5,83.0,1.8,21.5,354.5,253.53,179.15
2016,9,13,16,30,644.0,78.0,1.8,21.0,304.0,201.38,134.52
2016,9,13,16,45,591.0,71.5,1.85,21.0,253.0,148.84,91.62
2016,9,13,17,0,538.0,65.0,1.9,21.0,202.0,102.18,57.33
2016,9,13,17,15,462.0,55.5,1.8,20.0,154.0,58.1,32.44
2016,9,13,17,30,386.0,46.0,1.7,19.0,106.0,35.05,24.46
2016,9,13,17,45,265.5,32.5,1.6,18.5,66.5,25.52,14.98
2016,9,13,18,0,145.0,19.0,1.5,18.0,27.0,14.94,0.0
2016,9,13,18,15,72.5,9.5,1.5,17.5,13.5,9.34,0.0
2016,9,13,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,14.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,29.0,7.0,0.8,13.0,8.0,12.52,0.0
2016,9,14,6,15,134.0,25.0,0.85,13.5,40.0,69.97,28.53
2016,9,14,6,30,239.0,43.0,0.9,14.0,72.0,132.91,96.02
2016,9,14,6,45,322.5,57.0,0.95,15.0,116.5,190.71,146.42
2016,9,14,7,0,406.0,71.0,1.0,16.0,161.0,257.37,203.07
2016,9,14,7,15,465.0,81.0,1.0,16.5,210.0,316.3,252.93
2016,9,14,7,30,524.0,91.0,1.0,17.0,259.0,382.97,307.25
2016,9,14,7,45,566.0,99.0,1.0,17.5,308.5,440.72,352.86
2016,9,14,8,0,608.0,107.0,1.0,18.0,358.0,500.93,398.71
2016,9,14,8,15,639.5,113.0,1.0,18.5,406.0,554.21,437.81
2016,9,14,8,30,671.0,119.0,1.0,19.0,454.0,608.26,476.21
2016,9,14,8,45,695.0,123.5,1.0,19.5,498.5,655.61,508.64
2016,9,14,9,0,719.0,128.0,1.0,20.0,543.0,702.47,539.38
2016,9,14,9,15,736.5,131.5,1.05,20.5,583.0,742.25,564.59
2016,9,14,9,30,754.0,135.0,1.1,21.0,623.0,780.53,588.49
2016,9,14,9,45,811.5,117.5,1.15,21.5,667.5,824.67,616.04
2016,9,14,10,0,869.0,100.0,1.2,22.0,712.0,866.18,641.4
2016,9,14,10,15,877.5,101.0,1.2,22.5,740.5,889.19,653.7
2016,9,14,10,30,886.0,102.0,1.2,23.0,769.0,909.22,664.25
2016,9,14,10,45,892.5,102.5,1.3,23.5,790.0,923.76,672.8
2016,9,14,11,0,899.0,103.0,1.4,24.0,811.0,935.01,679.36
2016,9,14,11,15,903.0,103.5,1.45,24.0,824.5,940.59,683.01
2016,9,14,11,30,907.0,104.0,1.5,24.0,838.0,942.71,684.64
2016,9,14,11,45,909.5,103.5,1.6,24.5,843.5,938.91,681.95
2016,9,14,12,0,912.0,103.0,1.7,25.0,849.0,931.64,677.14
2016,9,14,12,15,912.0,103.0,1.75,25.0,846.5,919.2,669.8
2016,9,14,12,30,912.0,103.0,1.8,25.0,844.0,903.39,660.38
2016,9,14,12,45,901.0,107.0,1.85,25.0,831.0,879.07,645.42
2016,9,14,13,0,890.0,111.0,1.9,25.0,818.0,851.97,628.65
2016,9,14,13,15,885.5,110.0,1.95,25.0,800.0,822.42,610.15
2016,9,14,13,30,881.0,109.0,2.0,25.0,782.0,790.18,589.72
2016,9,14,13,45,875.5,106.5,2.05,25.0,756.5,753.19,565.84
2016,9,14,14,0,870.0,104.0,2.1,25.0,731.0,713.92,540.15
2016,9,14,14,15,860.0,102.5,2.1,25.0,698.5,670.59,509.76
2016,9,14,14,30,850.0,101.0,2.1,25.0,666.0,625.82,477.0
2016,9,14,14,45,838.5,98.0,2.15,25.0,627.5,576.91,440.66
2016,9,14,15,0,827.0,95.0,2.2,25.0,589.0,527.11,402.54
2016,9,14,15,15,808.5,92.0,2.2,24.5,545.0,473.35,360.84
2016,9,14,15,30,790.0,89.0,2.2,24.0,501.0,419.89,317.93
2016,9,14,15,45,767.0,84.5,2.2,24.0,453.5,363.92,271.22
2016,9,14,16,0,744.0,80.0,2.2,24.0,406.0,309.3,224.45
2016,9,14,16,15,709.5,75.5,2.15,23.5,355.5,253.34,176.61
2016,9,14,16,30,675.0,71.0,2.1,23.0,305.0,198.43,129.79
2016,9,14,16,45,627.5,64.5,2.1,22.5,254.0,145.15,86.53
2016,9,14,17,0,580.0,58.0,2.1,22.0,203.0,97.06,51.66
2016,9,14,17,15,502.5,50.0,2.0,21.0,154.0,52.16,27.68
2016,9,14,17,30,425.0,42.0,1.9,20.0,105.0,31.61,21.34
2016,9,14,17,45,300.0,29.5,1.8,19.5,65.0,22.92,12.44
2016,9,14,18,0,175.0,17.0,1.7,19.0,25.0,13.54,0.0
2016,9,14,18,15,87.5,8.5,1.75,18.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,74.89,25.65
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,166.14,118.67
2016,9,15,6,45,470.5,42.5,1.65,15.0,126.0,227.91,174.19
2016,9,15,7,0,559.0,51.0,1.7,16.0,173.0,298.68,235.47
2016,9,15,7,15,615.0,57.0,1.6,16.5,224.5,359.99,288.25
2016,9,15,7,30,671.0,63.0,1.5,17.0,276.0,423.88,341.07
2016,9,15,7,45,359.0,111.5,1.45,18.0,227.5,335.56,270.63
2016,9,15,8,0,47.0,160.0,1.4,19.0,179.0,196.78,156.09
2016,9,15,8,15,67.5,185.0,1.3,19.5,216.5,238.4,189.32
2016,9,15,8,30,88.0,210.0,1.2,20.0,254.0,281.47,222.27
2016,9,15,8,45,211.0,221.0,1.15,21.0,339.0,391.98,307.75
2016,9,15,9,0,334.0,232.0,1.1,22.0,424.0,511.74,395.7
2016,9,15,9,15,601.5,160.0,1.1,22.5,535.5,665.67,508.94
2016,9,15,9,30,869.0,88.0,1.1,23.0,647.0,812.71,606.68
2016,9,15,9,45,883.0,88.5,1.15,23.5,682.5,845.67,624.97
2016,9,15,10,0,897.0,89.0,1.2,24.0,718.0,876.13,642.86
2016,9,15,10,15,904.5,90.0,1.25,24.5,746.0,898.73,655.58
2016,9,15,10,30,912.0,91.0,1.3,25.0,774.0,918.2,666.38
2016,9,15,10,45,680.0,198.5,1.4,25.5,716.0,842.12,616.09
2016,9,15,11,0,448.0,306.0,1.5,26.0,658.0,744.8,545.76
2016,9,15,11,15,688.5,200.0,1.6,26.0,750.0,854.37,626.05
2016,9,15,11,30,929.0,94.0,1.7,26.0,842.0,949.46,687.38
2016,9,15,11,45,929.5,94.5,1.85,26.5,847.0,944.78,683.54
2016,9,15,12,0,930.0,95.0,2.0,27.0,852.0,936.56,678.53
2016,9,15,12,15,929.5,95.0,2.1,27.0,849.5,923.41,671.18
2016,9,15,12,30,929.0,95.0,2.2,27.0,847.0,906.85,661.65
2016,9,15,12,45,913.0,101.5,2.3,27.0,832.0,880.59,645.73
2016,9,15,13,0,897.0,108.0,2.4,27.0,817.0,851.67,627.98
2016,9,15,13,15,892.0,107.5,2.45,27.0,798.5,821.99,609.22
2016,9,15,13,30,887.0,107.0,2.5,27.0,780.0,789.63,588.51
2016,9,15,13,45,879.5,105.5,2.55,27.0,754.0,751.93,563.97
2016,9,15,14,0,872.0,104.0,2.6,27.0,728.0,712.08,537.7
2016,9,15,14,15,861.5,102.0,2.65,26.5,695.0,667.81,507.62
2016,9,15,14,30,851.0,100.0,2.7,26.0,662.0,622.14,475.14
2016,9,15,14,45,837.5,97.5,2.75,26.0,623.0,572.54,437.9
2016,9,15,15,0,824.0,95.0,2.8,26.0,584.0,522.23,399.05
2016,9,15,15,15,804.5,92.5,2.8,25.5,540.0,468.65,357.19
2016,9,15,15,30,785.0,90.0,2.8,25.0,496.0,415.49,314.25
2016,9,15,15,45,760.0,86.0,2.8,25.0,448.0,359.58,267.42
2016,9,15,16,0,735.0,82.0,2.8,25.0,400.0,305.25,220.81
2016,9,15,16,15,698.5,77.0,2.8,24.0,349.0,246.95,171.58
2016,9,15,16,30,662.0,72.0,2.8,23.0,298.0,193.81,126.55
2016,9,15,16,45,610.5,65.5,2.85,22.5,247.0,140.89,83.88
2016,9,15,17,0,559.0,59.0,2.9,22.0,196.0,93.65,50.16
2016,9,15,17,15,477.0,50.5,2.85,21.0,147.5,49.75,27.34
2016,9,15,17,30,395.0,42.0,2.8,20.0,99.0,31.98,21.56
2016,9,15,17,45,262.5,29.0,2.8,19.5,60.0,22.77,11.79
2016,9,15,18,0,130.0,16.0,2.8,19.0,21.0,15.73,0.0
2016,9,15,18,15,65.0,8.0,2.75,18.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,17.5,0.7,14.5,17.5,16.9,0.86
2016,9,16,6,30,0.0,35.0,0.6,15.0,35.0,35.28,22.82
2016,9,16,6,45,9.0,55.5,0.55,15.5,57.5,59.82,44.1
2016,9,16,7,0,18.0,76.0,0.5,16.0,80.0,88.38,68.41
2016,9,16,7,15,26.0,96.5,0.4,16.5,104.0,114.42,90.26
2016,9,16,7,30,34.0,117.0,0.3,17.0,128.0,141.12,112.09
2016,9,16,7,45,38.5,138.0,0.25,18.0,152.5,167.1,132.49
2016,9,16,8,0,43.0,159.0,0.2,19.0,177.0,193.36,152.47
2016,9,16,8,15,46.5,179.0,0.15,19.5,200.0,218.1,170.97
2016,9,16,8,30,50.0,199.0,0.1,20.0,223.0,242.99,189.16
2016,9,16,8,45,80.5,226.0,0.1,21.0,270.0,295.39,228.17
2016,9,16,9,0,111.0,253.0,0.1,22.0,317.0,349.66,267.16
2016,9,16,9,15,282.5,244.0,0.15,22.5,421.5,493.3,373.49
2016,9,16,9,30,454.0,235.0,0.2,23.0,526.0,638.65,474.73
2016,9,16,9,45,670.5,163.5,0.3,24.0,619.0,756.63,554.67
2016,9,16,10,0,887.0,92.0,0.4,25.0,712.0,868.81,623.54
2016,9,16,10,15,895.0,93.5,0.5,25.5,740.0,892.11,636.2
2016,9,16,10,30,903.0,95.0,0.6,26.0,768.0,912.33,648.33
2016,9,16,10,45,908.5,96.0,0.7,27.0,789.0,926.53,655.52
2016,9,16,11,0,914.0,97.0,0.8,28.0,810.0,937.36,660.72
2016,9,16,11,15,917.5,97.5,0.95,28.0,823.0,942.37,665.92
2016,9,16,11,30,921.0,98.0,1.1,28.0,836.0,943.86,669.0
2016,9,16,11,45,922.0,98.5,1.25,28.5,841.0,939.56,667.12
2016,9,16,12,0,923.0,99.0,1.4,29.0,846.0,931.73,663.02
2016,9,16,12,15,922.5,99.0,1.45,29.0,843.5,918.57,655.52
2016,9,16,12,30,922.0,99.0,1.5,29.0,841.0,902.01,645.96
2016,9,16,12,45,651.0,219.0,1.6,29.5,740.0,783.27,568.38
2016,9,16,13,0,380.0,339.0,1.7,30.0,639.0,658.5,478.74
2016,9,16,13,15,637.0,221.0,1.75,30.0,708.5,736.17,539.14
2016,9,16,13,30,894.0,103.0,1.8,30.0,778.0,787.73,576.01
2016,9,16,13,45,887.0,101.5,1.85,30.0,752.0,750.13,551.57
2016,9,16,14,0,880.0,100.0,1.9,30.0,726.0,710.32,526.15
2016,9,16,14,15,870.0,98.5,1.9,30.0,693.5,666.56,495.94
2016,9,16,14,30,860.0,97.0,1.9,30.0,661.0,621.24,463.45
2016,9,16,14,45,847.5,94.5,1.95,30.0,622.0,571.85,427.46
2016,9,16,15,0,835.0,92.0,2.0,30.0,583.0,521.6,389.71
2016,9,16,15,15,816.0,89.0,2.0,29.5,539.0,467.27,348.33
2016,9,16,15,30,797.0,86.0,2.0,29.0,495.0,413.3,305.78
2016,9,16,15,45,773.0,82.0,2.05,28.5,446.5,357.2,260.36
2016,9,16,16,0,749.0,78.0,2.1,28.0,398.0,302.56,214.76
2016,9,16,16,15,713.0,73.5,2.1,27.5,347.5,246.18,167.36
2016,9,16,16,30,677.0,69.0,2.1,27.0,297.0,191.06,121.27
2016,9,16,16,45,624.5,63.0,2.1,26.5,245.5,137.81,79.35
2016,9,16,17,0,572.0,57.0,2.1,26.0,194.0,90.34,46.61
2016,9,16,17,15,489.5,48.5,2.05,24.5,145.0,46.03,24.94
2016,9,16,17,30,407.0,40.0,2.0,23.0,96.0,30.44,19.88
2016,9,16,17,45,269.0,27.0,1.95,22.0,57.5,21.14,9.74
2016,9,16,18,0,131.0,14.0,1.9,21.0,19.0,13.76,0.0
2016,9,16,18,15,65.5,7.0,1.95,20.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,12.06,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,24.14,13.77
2016,9,17,6,45,0.0,41.0,0.5,16.0,41.0,40.11,27.81
2016,9,17,7,0,0.0,57.0,0.4,17.0,57.0,56.24,41.62
2016,9,17,7,15,0.0,74.0,0.35,17.5,74.0,73.37,56.05
2016,9,17,7,30,0.0,91.0,0.3,18.0,91.0,90.43,70.08
2016,9,17,7,45,0.0,108.5,0.3,19.0,108.5,107.99,84.03
2016,9,17,8,0,0.0,126.0,0.3,20.0,126.0,125.53,97.58
2016,9,17,8,15,11.0,153.0,0.3,20.5,158.5,160.28,124.96
2016,9,17,8,30,22.0,180.0,0.3,21.0,191.0,195.89,152.34
2016,9,17,8,45,31.5,204.0,0.35,22.0,221.0,235.38,181.82
2016,9,17,9,0,41.0,228.0,0.4,23.0,251.0,268.77,206.0
2016,9,17,9,15,91.0,260.0,0.45,23.5,316.5,343.29,261.81
2016,9,17,9,30,141.0,292.0,0.5,24.0,382.0,429.1,323.69
2016,9,17,9,45,515.0,190.0,0.55,25.0,544.0,649.8,485.48
2016,9,17,10,0,889.0,88.0,0.6,26.0,706.0,863.97,623.44
2016,9,17,10,15,713.5,169.5,0.65,26.5,678.0,823.13,593.02
2016,9,17,10,30,538.0,251.0,0.7,27.0,650.0,760.04,548.63
2016,9,17,10,45,726.5,171.5,0.8,28.0,726.5,851.37,609.83
2016,9,17,11,0,915.0,92.0,0.9,29.0,803.0,930.33,656.75
2016,9,17,11,15,918.0,92.5,1.0,29.0,815.5,934.83,659.73
2016,9,17,11,30,921.0,93.0,1.1,29.0,828.0,935.82,661.59
2016,9,17,11,45,922.0,93.0,1.2,29.5,833.0,930.92,658.57
2016,9,17,12,0,923.0,93.0,1.3,30.0,838.0,922.51,653.45
2016,9,17,12,15,922.5,93.0,1.4,30.0,834.5,909.31,646.66
2016,9,17,12,30,922.0,93.0,1.5,30.0,831.0,892.7,637.73
2016,9,17,12,45,908.5,98.0,1.6,30.5,817.0,867.09,621.74
2016,9,17,13,0,895.0,103.0,1.7,31.0,803.0,838.77,603.96
2016,9,17,13,15,890.0,102.0,1.75,31.0,784.0,808.54,585.53
2016,9,17,13,30,885.0,101.0,1.8,31.0,765.0,775.65,565.2
2016,9,17,13,45,876.5,100.0,1.9,31.0,739.0,737.74,541.69
2016,9,17,14,0,868.0,99.0,2.0,31.0,713.0,697.76,516.41
2016,9,17,14,15,857.5,97.5,2.0,30.5,680.0,654.13,487.0
2016,9,17,14,30,847.0,96.0,2.0,30.0,647.0,609.02,455.42
2016,9,17,14,45,832.0,94.0,2.05,30.0,608.0,559.31,418.95
2016,9,17,15,0,817.0,92.0,2.1,30.0,569.0,509.0,380.94
2016,9,17,15,15,797.5,89.0,2.1,29.5,525.0,455.36,339.85
2016,9,17,15,30,778.0,86.0,2.1,29.0,481.0,402.17,297.69
2016,9,17,15,45,751.5,82.5,2.15,29.0,433.0,346.73,252.16
2016,9,17,16,0,725.0,79.0,2.2,29.0,385.0,293.05,206.96
2016,9,17,16,15,688.0,74.5,2.15,28.0,335.0,235.96,159.57
2016,9,17,16,30,651.0,70.0,2.1,27.0,285.0,184.07,116.52
2016,9,17,16,45,598.5,63.5,2.1,26.5,234.5,132.07,75.87
2016,9,17,17,0,546.0,57.0,2.1,26.0,184.0,85.87,44.48
2016,9,17,17,15,461.5,48.0,1.95,25.0,136.5,42.95,24.13
2016,9,17,17,30,377.0,39.0,1.8,24.0,89.0,29.84,19.18
2016,9,17,17,45,240.5,25.5,1.7,23.0,52.5,19.99,7.96
2016,9,17,18,0,104.0,12.0,1.6,22.0,16.0,11.8,0.0
2016,9,17,18,15,52.0,6.0,1.6,21.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,177.5,15.5,0.85,17.0,35.0,67.86,4.15
2016,9,18,6,30,355.0,31.0,0.9,18.0,70.0,153.34,105.37
2016,9,18,6,45,448.5,39.5,1.0,19.0,116.0,214.76,160.13
2016,9,18,7,0,542.0,48.0,1.1,20.0,162.0,285.83,220.43
2016,9,18,7,15,599.5,54.0,1.05,20.5,212.0,346.54,271.75
2016,9,18,7,30,657.0,60.0,1.0,21.0,262.0,410.09,323.37
2016,9,18,7,45,696.0,64.0,0.95,22.0,312.5,467.34,367.4
2016,9,18,8,0,735.0,68.0,0.9,23.0,363.0,526.5,410.74
2016,9,18,8,15,762.0,71.5,0.9,24.0,411.0,578.91,447.6
2016,9,18,8,30,789.0,75.0,0.9,25.0,459.0,631.45,482.88
2016,9,18,8,45,809.5,77.5,0.9,26.0,504.0,677.94,511.31
2016,9,18,9,0,830.0,80.0,0.9,27.0,549.0,718.96,535.27
2016,9,18,9,15,844.5,82.0,0.85,28.0,589.0,757.65,556.5
2016,9,18,9,30,859.0,84.0,0.8,29.0,629.0,794.39,575.85
2016,9,18,9,45,877.5,82.5,0.75,30.0,664.5,828.3,592.88
2016,9,18,10,0,896.0,81.0,0.7,31.0,700.0,859.96,608.08
2016,9,18,10,15,903.5,82.0,0.6,31.5,728.0,882.3,617.52
2016,9,18,10,30,911.0,83.0,0.5,32.0,756.0,901.51,624.96
2016,9,18,10,45,916.5,83.5,0.45,32.5,776.0,915.13,629.93
2016,9,18,11,0,922.0,84.0,0.4,33.0,796.0,925.35,632.97
2016,9,18,11,15,720.0,185.0,0.5,33.5,747.0,861.15,594.34
2016,9,18,11,30,518.0,286.0,0.6,34.0,698.0,779.77,541.21
2016,9,18,11,45,724.5,185.5,0.7,34.5,765.0,857.13,594.38
2016,9,18,12,0,931.0,85.0,0.8,35.0,832.0,918.16,630.89
2016,9,18,12,15,930.5,85.0,0.95,35.0,829.0,904.82,624.6
2016,9,18,12,30,930.0,85.0,1.1,35.0,826.0,888.06,616.97
2016,9,18,12,45,714.0,184.5,1.25,35.5,748.5,796.29,560.8
2016,9,18,13,0,498.0,284.0,1.4,36.0,671.0,700.77,495.82
2016,9,18,13,15,510.5,266.5,1.5,35.5,655.5,676.65,483.24
2016,9,18,13,30,523.0,249.0,1.6,35.0,640.0,650.26,468.13
2016,9,18,13,45,494.0,254.5,1.7,35.0,613.0,614.54,444.27
2016,9,18,14,0,465.0,260.0,1.8,35.0,586.0,579.21,420.31
2016,9,18,14,15,668.5,171.5,1.85,35.0,616.0,603.45,440.63
2016,9,18,14,30,872.0,83.0,1.9,35.0,646.0,607.74,445.6
2016,9,18,14,45,859.0,81.0,2.0,35.0,607.0,558.47,409.94
2016,9,18,15,0,846.0,79.0,2.1,35.0,568.0,508.37,372.84
2016,9,18,15,15,827.5,76.5,2.15,34.5,524.0,454.7,332.46
2016,9,18,15,30,809.0,74.0,2.2,34.0,480.0,399.81,289.73
2016,9,18,15,45,784.5,71.0,2.25,33.5,432.5,344.07,244.97
2016,9,18,16,0,760.0,68.0,2.3,33.0,385.0,289.81,200.12
2016,9,18,16,15,724.5,64.0,2.25,32.0,334.5,233.72,153.84
2016,9,18,16,30,689.0,60.0,2.2,31.0,284.0,180.92,110.51
2016,9,18,16,45,637.0,54.5,2.2,30.5,233.5,128.19,70.03
2016,9,18,17,0,585.0,49.0,2.2,30.0,183.0,78.92,37.43
2016,9,18,17,15,501.5,41.5,2.1,28.5,135.0,35.44,18.87
2016,9,18,17,30,418.0,34.0,2.0,27.0,87.0,25.45,15.19
2016,9,18,17,45,273.0,22.5,1.9,26.0,50.5,17.38,4.95
2016,9,18,18,0,128.0,11.0,1.8,25.0,14.0,10.81,0.0
2016,9,18,18,15,64.0,5.5,1.75,24.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
