Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,19,6,15,175.0,15.0,1.05,19.5,33.5,66.03,0.0
2016,9,19,6,30,350.0,30.0,1.1,20.0,67.0,150.3,101.58
2016,9,19,6,45,440.0,39.0,1.15,20.5,112.5,210.57,155.88
2016,9,19,7,0,530.0,48.0,1.2,21.0,158.0,280.17,215.21
2016,9,19,7,15,588.0,54.0,1.15,21.5,207.5,340.37,266.1
2016,9,19,7,30,646.0,60.0,1.1,22.0,257.0,405.34,318.78
2016,9,19,7,45,684.0,64.5,1.05,23.0,306.5,460.06,361.0
2016,9,19,8,0,722.0,69.0,1.0,24.0,356.0,518.55,403.97
2016,9,19,8,15,749.5,72.5,1.0,25.0,404.0,570.64,440.72
2016,9,19,8,30,777.0,76.0,1.0,26.0,452.0,622.92,476.13
2016,9,19,8,45,797.0,79.0,1.05,27.0,496.5,669.09,504.96
2016,9,19,9,0,817.0,82.0,1.1,28.0,541.0,714.2,532.42
2016,9,19,9,15,832.0,84.0,1.1,28.5,580.5,748.32,552.45
2016,9,19,9,30,847.0,86.0,1.1,29.0,620.0,785.0,573.97
2016,9,19,9,45,850.5,91.0,1.15,30.0,652.0,813.34,589.17
2016,9,19,10,0,854.0,96.0,1.2,31.0,684.0,838.75,602.41
2016,9,19,10,15,862.5,97.5,1.2,31.5,711.5,861.61,614.51
2016,9,19,10,30,871.0,99.0,1.2,32.0,739.0,881.52,624.73
2016,9,19,10,45,878.0,99.0,1.3,32.5,759.5,895.34,632.54
2016,9,19,11,0,885.0,99.0,1.4,33.0,780.0,905.94,638.45
2016,9,19,11,15,888.5,100.0,1.5,33.0,792.5,911.14,642.39
2016,9,19,11,30,892.0,101.0,1.6,33.0,805.0,912.92,644.33
2016,9,19,11,45,895.5,100.0,1.75,33.5,810.5,909.13,642.13
2016,9,19,12,0,899.0,99.0,1.9,34.0,816.0,901.89,637.81
2016,9,19,12,15,898.5,99.0,1.95,34.0,813.0,888.8,630.12
2016,9,19,12,30,898.0,99.0,2.0,34.0,810.0,872.4,620.44
2016,9,19,12,45,886.0,103.0,2.15,34.0,796.5,847.36,606.1
2016,9,19,13,0,874.0,107.0,2.3,34.0,783.0,819.65,589.88
2016,9,19,13,15,869.5,106.0,2.35,34.0,764.5,790.24,571.65
2016,9,19,13,30,865.0,105.0,2.4,34.0,746.0,758.22,551.57
2016,9,19,13,45,860.0,102.5,2.5,34.0,721.0,721.87,528.7
2016,9,19,14,0,855.0,100.0,2.6,34.0,696.0,683.28,503.83
2016,9,19,14,15,844.5,98.0,2.65,33.5,663.5,639.61,474.15
2016,9,19,14,30,834.0,96.0,2.7,33.0,631.0,594.56,442.6
2016,9,19,14,45,823.5,92.5,2.75,33.0,593.0,546.4,407.0
2016,9,19,15,0,813.0,89.0,2.8,33.0,555.0,497.31,369.66
2016,9,19,15,15,794.0,86.0,2.8,32.5,511.5,444.18,328.8
2016,9,19,15,30,775.0,83.0,2.8,32.0,468.0,391.47,286.9
2016,9,19,15,45,753.0,78.5,2.85,31.5,421.5,336.96,242.46
2016,9,19,16,0,731.0,74.0,2.9,31.0,375.0,283.75,197.89
2016,9,19,16,15,694.0,69.5,2.85,30.0,325.0,228.54,151.99
2016,9,19,16,30,657.0,65.0,2.8,29.0,275.0,174.82,107.8
2016,9,19,16,45,608.0,58.0,2.75,28.5,225.5,122.91,67.75
2016,9,19,17,0,559.0,51.0,2.7,28.0,176.0,76.39,37.28
2016,9,19,17,15,472.0,42.5,2.6,27.0,129.0,33.87,22.78
2016,9,19,17,30,385.0,34.0,2.5,26.0,82.0,25.76,15.39
2016,9,19,17,45,241.5,22.0,2.4,25.0,46.5,17.18,3.28
2016,9,19,18,0,98.0,10.0,2.3,24.0,11.0,9.83,0.0
2016,9,19,18,15,49.0,5.0,2.3,23.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,161.0,16.5,2.6,14.5,33.0,63.8,0.0
2016,9,20,6,30,322.0,33.0,2.7,15.0,66.0,144.68,99.25
2016,9,20,6,45,425.0,42.0,2.8,15.5,112.5,208.07,157.63
2016,9,20,7,0,528.0,51.0,2.9,16.0,159.0,281.98,222.19
2016,9,20,7,15,588.5,57.5,2.9,16.5,209.5,343.75,276.42
2016,9,20,7,30,649.0,64.0,2.9,17.0,260.0,410.47,332.96
2016,9,20,7,45,692.5,68.0,2.95,18.0,311.0,467.41,379.41
2016,9,20,8,0,736.0,72.0,3.0,19.0,362.0,528.91,427.55
2016,9,20,8,15,763.5,75.5,2.95,19.5,410.5,581.53,467.68
2016,9,20,8,30,791.0,79.0,2.9,20.0,459.0,634.27,506.57
2016,9,20,8,45,814.5,80.5,2.85,20.5,504.5,681.64,538.81
2016,9,20,9,0,838.0,82.0,2.8,21.0,550.0,728.13,569.54
2016,9,20,9,15,852.5,84.0,2.8,21.5,589.5,762.4,591.2
2016,9,20,9,30,867.0,86.0,2.8,22.0,629.0,799.14,614.4
2016,9,20,9,45,877.5,87.5,2.8,22.5,663.0,829.75,633.0
2016,9,20,10,0,888.0,89.0,2.8,23.0,697.0,857.71,649.65
2016,9,20,10,15,895.5,90.0,2.8,23.5,724.0,879.66,662.11
2016,9,20,10,30,903.0,91.0,2.8,24.0,751.0,898.52,672.5
2016,9,20,10,45,908.5,91.5,2.85,24.5,771.0,911.81,679.56
2016,9,20,11,0,914.0,92.0,2.9,25.0,791.0,921.73,684.49
2016,9,20,11,15,916.5,92.5,2.95,25.0,803.5,925.5,686.8
2016,9,20,11,30,919.0,93.0,3.0,25.0,816.0,925.76,686.95
2016,9,20,11,45,919.5,93.5,3.05,25.5,820.5,920.7,682.36
2016,9,20,12,0,920.0,94.0,3.1,26.0,825.0,912.14,675.6
2016,9,20,12,15,919.0,94.0,3.15,26.0,821.5,898.29,666.77
2016,9,20,12,30,918.0,94.0,3.2,26.0,818.0,881.07,655.77
2016,9,20,12,45,912.5,95.0,3.25,26.0,805.5,857.89,640.79
2016,9,20,13,0,907.0,96.0,3.3,26.0,793.0,831.71,623.79
2016,9,20,13,15,760.0,159.5,3.3,26.0,734.0,760.4,575.14
2016,9,20,13,30,613.0,223.0,3.3,26.0,675.0,689.02,522.3
2016,9,20,13,45,608.5,213.5,3.35,26.0,648.5,653.08,497.26
2016,9,20,14,0,604.0,204.0,3.4,26.0,622.0,615.7,470.51
2016,9,20,14,15,628.5,183.0,3.4,25.5,599.5,584.17,448.73
2016,9,20,14,30,653.0,162.0,3.4,25.0,577.0,549.07,423.54
2016,9,20,14,45,739.0,124.5,3.45,25.0,566.5,527.76,407.43
2016,9,20,15,0,825.0,87.0,3.5,25.0,556.0,497.95,383.47
2016,9,20,15,15,805.5,84.0,3.5,24.5,511.5,444.05,340.18
2016,9,20,15,30,786.0,81.0,3.5,24.0,467.0,390.6,295.95
2016,9,20,15,45,759.0,77.5,3.55,24.0,419.5,334.83,248.28
2016,9,20,16,0,732.0,74.0,3.6,24.0,372.0,280.87,201.2
2016,9,20,16,15,693.5,69.5,3.55,23.5,321.5,225.4,153.39
2016,9,20,16,30,655.0,65.0,3.5,23.0,271.0,171.56,107.8
2016,9,20,16,45,600.5,58.5,3.5,22.5,221.0,119.77,67.38
2016,9,20,17,0,546.0,52.0,3.5,22.0,171.0,74.01,37.47
2016,9,20,17,15,456.0,43.0,3.45,21.0,124.0,32.17,21.92
2016,9,20,17,30,366.0,34.0,3.4,20.0,77.0,26.1,15.98
2016,9,20,17,45,183.0,17.0,3.35,19.5,38.5,12.69,0.0
2016,9,20,18,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.0,3.6,14.0,31.5,61.43,0.0
2016,9,21,6,30,312.0,32.0,3.8,14.0,63.0,140.28,95.5
2016,9,21,6,45,415.0,41.5,4.0,14.5,109.0,203.41,154.58
2016,9,21,7,0,518.0,51.0,4.2,15.0,155.0,277.14,219.62
2016,9,21,7,15,580.0,57.5,4.3,15.5,205.5,338.94,274.63
2016,9,21,7,30,642.0,64.0,4.4,16.0,256.0,405.86,332.33
2016,9,21,7,45,518.0,97.5,4.5,16.5,270.5,405.99,333.71
2016,9,21,8,0,394.0,131.0,4.6,17.0,285.0,390.84,320.99
2016,9,21,8,15,241.5,166.0,4.6,17.5,264.5,342.03,279.31
2016,9,21,8,30,89.0,201.0,4.6,18.0,244.0,272.22,219.42
2016,9,21,8,45,190.5,216.0,4.65,18.5,319.0,370.4,299.18
2016,9,21,9,0,292.0,231.0,4.7,19.0,394.0,476.18,382.47
2016,9,21,9,15,579.0,159.5,4.7,19.0,511.0,640.01,513.67
2016,9,21,9,30,866.0,88.0,4.7,19.0,628.0,798.55,631.49
2016,9,21,9,45,880.0,89.0,4.75,19.5,663.5,831.35,652.14
2016,9,21,10,0,894.0,90.0,4.8,20.0,699.0,861.65,671.57
2016,9,21,10,15,903.5,91.0,4.8,20.0,727.5,885.33,687.22
2016,9,21,10,30,913.0,92.0,4.8,20.0,756.0,905.94,700.74
2016,9,21,10,45,921.0,92.5,4.8,20.5,778.0,921.44,709.35
2016,9,21,11,0,929.0,93.0,4.8,21.0,800.0,933.55,715.67
2016,9,21,11,15,621.5,225.5,4.8,21.0,702.0,809.47,626.14
2016,9,21,11,30,314.0,358.0,4.8,21.0,604.0,662.09,510.37
2016,9,21,11,45,263.0,370.5,4.85,21.5,577.5,626.07,482.16
2016,9,21,12,0,212.0,383.0,4.9,22.0,551.0,582.51,447.94
2016,9,21,12,15,208.5,381.5,4.95,22.0,546.0,572.98,441.09
2016,9,21,12,30,205.0,380.0,5.0,22.0,541.0,562.75,433.62
2016,9,21,12,45,570.0,239.0,5.05,22.0,676.5,723.71,562.78
2016,9,21,13,0,935.0,98.0,5.1,22.0,812.0,852.91,658.99
2016,9,21,13,15,931.0,97.0,5.15,22.0,793.5,822.15,637.1
2016,9,21,13,30,927.0,96.0,5.2,22.0,775.0,788.54,613.95
2016,9,21,13,45,923.0,93.5,5.3,22.0,749.0,750.73,587.81
2016,9,21,14,0,919.0,91.0,5.4,22.0,723.0,710.43,559.56
2016,9,21,14,15,909.0,89.5,5.45,22.0,689.0,665.04,524.81
2016,9,21,14,30,899.0,88.0,5.5,22.0,655.0,618.0,488.0
2016,9,21,14,45,888.5,84.5,5.55,22.0,615.5,567.33,447.51
2016,9,21,15,0,878.0,81.0,5.6,22.0,576.0,515.56,405.04
2016,9,21,15,15,858.5,78.5,5.6,21.5,530.5,458.8,358.12
2016,9,21,15,30,839.0,76.0,5.6,21.0,485.0,403.19,310.66
2016,9,21,15,45,816.5,72.0,5.6,20.5,436.0,345.76,260.49
2016,9,21,16,0,794.0,68.0,5.6,20.0,387.0,289.58,210.3
2016,9,21,16,15,756.5,64.0,5.5,19.5,334.5,231.52,158.77
2016,9,21,16,30,719.0,60.0,5.4,19.0,282.0,176.97,111.36
2016,9,21,16,45,664.5,54.0,5.35,18.5,230.0,122.43,68.19
2016,9,21,17,0,610.0,48.0,5.3,18.0,178.0,73.97,36.85
2016,9,21,17,15,514.5,40.0,5.2,17.5,128.5,28.99,19.46
2016,9,21,17,30,419.0,32.0,5.1,17.0,79.0,24.53,14.69
2016,9,21,17,45,209.5,16.0,5.05,16.5,39.5,11.99,0.0
2016,9,21,18,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,15.5,3.8,12.5,30.5,60.61,0.0
2016,9,22,6,30,315.0,31.0,3.9,13.0,61.0,139.67,94.1
2016,9,22,6,45,419.0,40.5,4.05,13.5,107.0,203.04,154.44
2016,9,22,7,0,523.0,50.0,4.2,14.0,153.0,277.14,220.11
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,339.26,275.47
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,406.53,333.41
2016,9,22,7,45,695.5,66.5,3.95,16.0,306.5,464.76,381.72
2016,9,22,8,0,743.0,70.0,3.9,17.0,358.0,527.92,431.97
2016,9,22,8,15,771.5,73.5,3.7,17.5,407.0,581.24,473.17
2016,9,22,8,30,800.0,77.0,3.5,18.0,456.0,634.74,513.0
2016,9,22,8,45,823.5,79.0,3.35,18.5,502.0,682.79,546.07
2016,9,22,9,0,847.0,81.0,3.2,19.0,548.0,729.92,577.4
2016,9,22,9,15,862.0,83.0,3.1,19.5,588.0,764.67,599.25
2016,9,22,9,30,877.0,85.0,3.0,20.0,628.0,801.86,622.52
2016,9,22,9,45,893.5,84.0,2.9,20.5,664.0,834.64,642.24
2016,9,22,10,0,910.0,83.0,2.8,21.0,700.0,864.99,659.99
2016,9,22,10,15,917.5,84.0,2.75,21.0,727.5,887.15,673.56
2016,9,22,10,30,925.0,85.0,2.7,21.0,755.0,906.13,685.02
2016,9,22,10,45,930.5,85.5,2.65,21.5,775.0,919.47,691.38
2016,9,22,11,0,936.0,86.0,2.6,22.0,795.0,929.35,695.5
2016,9,22,11,15,939.0,86.5,2.65,22.0,807.5,933.46,698.09
2016,9,22,11,30,942.0,87.0,2.7,22.0,820.0,933.98,698.45
2016,9,22,11,45,943.0,87.5,2.75,22.5,824.5,929.1,694.02
2016,9,22,12,0,944.0,88.0,2.8,23.0,829.0,920.62,687.35
2016,9,22,12,15,943.0,88.0,2.8,23.0,825.5,906.33,677.85
2016,9,22,12,30,942.0,88.0,2.8,23.0,822.0,888.59,666.17
2016,9,22,12,45,935.0,89.5,2.85,23.5,809.5,864.13,649.09
2016,9,22,13,0,928.0,91.0,2.9,24.0,797.0,836.66,630.03
2016,9,22,13,15,923.0,90.5,2.95,24.0,777.5,805.82,609.85
2016,9,22,13,30,918.0,90.0,3.0,24.0,758.0,772.23,587.64
2016,9,22,13,45,909.0,89.5,3.05,24.0,730.5,733.24,561.45
2016,9,22,14,0,900.0,89.0,3.1,24.0,703.0,692.13,533.28
2016,9,22,14,15,889.0,87.5,3.2,23.5,669.5,646.86,500.96
2016,9,22,14,30,878.0,86.0,3.3,23.0,636.0,600.1,466.49
2016,9,22,14,45,861.0,84.5,3.4,23.0,595.5,548.86,426.66
2016,9,22,15,0,844.0,83.0,3.5,23.0,555.0,496.4,384.73
2016,9,22,15,15,824.0,80.5,3.6,22.5,510.0,441.95,340.67
2016,9,22,15,30,804.0,78.0,3.7,22.0,465.0,387.95,295.46
2016,9,22,15,45,771.5,76.0,3.85,22.0,415.5,331.01,246.36
2016,9,22,16,0,739.0,74.0,4.0,22.0,366.0,276.46,198.39
2016,9,22,16,15,698.5,69.0,4.05,21.5,315.5,219.97,149.42
2016,9,22,16,30,658.0,64.0,4.1,21.0,265.0,165.34,103.13
2016,9,22,16,45,594.5,58.0,4.2,20.5,213.5,113.3,63.21
2016,9,22,17,0,531.0,52.0,4.3,20.0,162.0,68.37,35.17
2016,9,22,17,15,432.0,42.5,4.15,19.0,115.5,31.56,21.48
2016,9,22,17,30,333.0,33.0,4.0,18.0,69.0,25.85,15.43
2016,9,22,17,45,166.5,16.5,3.9,17.5,34.5,12.66,0.0
2016,9,22,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.5,13.5,1.85,13.0,30.0,62.92,0.0
2016,9,23,6,30,359.0,27.0,1.9,14.0,60.0,147.74,97.04
2016,9,23,6,45,454.5,35.5,1.95,15.0,105.5,208.88,156.62
2016,9,23,7,0,550.0,44.0,2.0,16.0,151.0,280.0,218.84
2016,9,23,7,15,608.5,49.5,1.9,16.5,200.5,338.26,270.15
2016,9,23,7,30,667.0,55.0,1.8,17.0,250.0,403.49,325.09
2016,9,23,7,45,705.0,59.5,1.75,17.5,300.0,460.63,371.74
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,519.55,417.85
2016,9,23,8,15,769.5,67.0,1.65,18.5,397.5,570.88,456.44
2016,9,23,8,30,796.0,70.0,1.6,19.0,445.0,622.24,493.63
2016,9,23,8,45,816.0,72.5,1.6,20.0,489.0,668.11,523.33
2016,9,23,9,0,836.0,75.0,1.6,21.0,533.0,708.5,548.31
2016,9,23,9,15,850.0,76.5,1.55,21.5,572.0,745.94,571.33
2016,9,23,9,30,864.0,78.0,1.5,22.0,611.0,781.37,592.52
2016,9,23,9,45,875.0,79.5,1.5,22.5,644.5,812.07,610.67
2016,9,23,10,0,886.0,81.0,1.5,23.0,678.0,840.13,626.91
2016,9,23,10,15,893.5,82.0,1.55,23.5,704.5,861.81,639.38
2016,9,23,10,30,901.0,83.0,1.6,24.0,731.0,880.39,649.88
2016,9,23,10,45,905.0,84.0,1.65,24.5,750.5,892.66,656.31
2016,9,23,11,0,909.0,85.0,1.7,25.0,770.0,901.53,660.66
2016,9,23,11,15,912.0,85.5,1.8,25.0,782.0,905.52,663.83
2016,9,23,11,30,915.0,86.0,1.9,25.0,794.0,906.0,664.85
2016,9,23,11,45,913.5,87.0,2.0,25.5,797.5,899.55,660.15
2016,9,23,12,0,912.0,88.0,2.1,26.0,801.0,889.65,653.31
2016,9,23,12,15,911.0,88.0,2.25,25.5,797.0,875.72,646.87
2016,9,23,12,30,910.0,88.0,2.4,25.0,793.0,858.45,638.14
2016,9,23,12,45,903.5,89.0,2.55,25.0,780.5,834.49,623.54
2016,9,23,13,0,897.0,90.0,2.7,25.0,768.0,807.63,606.84
2016,9,23,13,15,892.0,89.5,2.8,25.0,749.0,777.61,587.5
2016,9,23,13,30,887.0,89.0,2.9,25.0,730.0,744.95,566.14
2016,9,23,13,45,879.5,88.0,3.05,25.0,703.5,707.53,541.42
2016,9,23,14,0,872.0,87.0,3.2,25.0,677.0,668.0,514.39
2016,9,23,14,15,861.5,85.0,3.25,25.0,644.5,623.67,481.48
2016,9,23,14,30,851.0,83.0,3.3,25.0,612.0,577.89,446.66
2016,9,23,14,45,838.5,80.5,3.4,25.0,573.5,529.33,408.93
2016,9,23,15,0,826.0,78.0,3.5,25.0,535.0,479.98,369.45
2016,9,23,15,15,806.5,75.5,3.5,24.5,491.5,425.91,325.7
2016,9,23,15,30,787.0,73.0,3.5,24.0,448.0,373.11,281.53
2016,9,23,15,45,758.0,70.5,3.55,24.0,400.5,317.9,233.98
2016,9,23,16,0,729.0,68.0,3.6,24.0,353.0,264.73,187.34
2016,9,23,16,15,689.5,63.5,3.6,23.0,303.0,209.68,140.18
2016,9,23,16,30,650.0,59.0,3.6,22.0,253.0,158.46,97.25
2016,9,23,16,45,595.5,52.5,3.6,21.5,204.0,105.78,56.94
2016,9,23,17,0,541.0,46.0,3.6,21.0,155.0,61.03,29.58
2016,9,23,17,15,444.0,37.5,3.55,20.0,109.5,27.31,17.69
2016,9,23,17,30,347.0,29.0,3.5,19.0,64.0,22.28,12.15
2016,9,23,17,45,173.5,14.5,3.45,18.5,32.0,11.0,0.0
2016,9,23,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.5,1.35,15.5,30.0,56.75,0.0
2016,9,24,6,30,383.0,25.0,1.4,16.0,60.0,151.88,96.8
2016,9,24,6,45,481.0,32.5,1.5,17.0,105.5,211.3,156.22
2016,9,24,7,0,579.0,40.0,1.6,18.0,151.0,283.67,219.06
2016,9,24,7,15,638.0,45.5,1.65,18.5,201.5,345.72,273.16
2016,9,24,7,30,697.0,51.0,1.7,19.0,252.0,412.42,329.13
2016,9,24,7,45,736.0,54.5,1.75,19.5,303.0,470.16,376.23
2016,9,24,8,0,775.0,58.0,1.8,20.0,354.0,529.72,422.95
2016,9,24,8,15,801.5,61.0,1.9,20.5,402.5,578.46,460.26
2016,9,24,8,30,828.0,64.0,2.0,21.0,451.0,630.77,498.62
2016,9,24,8,45,848.5,65.5,2.1,22.0,496.0,676.74,528.89
2016,9,24,9,0,869.0,67.0,2.2,23.0,541.0,721.59,557.71
2016,9,24,9,15,883.5,69.0,2.2,23.5,581.0,760.95,582.56
2016,9,24,9,30,898.0,71.0,2.2,24.0,621.0,798.2,605.59
2016,9,24,9,45,911.5,70.5,2.2,25.0,656.0,829.4,622.97
2016,9,24,10,0,925.0,70.0,2.2,26.0,691.0,857.98,638.36
2016,9,24,10,15,932.5,71.0,2.15,26.5,718.5,880.28,650.23
2016,9,24,10,30,940.0,72.0,2.1,27.0,746.0,899.34,659.94
2016,9,24,10,45,945.5,72.5,2.1,27.5,766.0,912.7,666.43
2016,9,24,11,0,951.0,73.0,2.1,28.0,786.0,922.55,670.76
2016,9,24,11,15,954.5,73.5,2.05,28.5,798.5,927.03,671.23
2016,9,24,11,30,958.0,74.0,2.0,29.0,811.0,927.85,669.52
2016,9,24,11,45,959.0,74.0,1.95,29.5,815.5,922.25,663.84
2016,9,24,12,0,960.0,74.0,1.9,30.0,820.0,913.0,656.05
2016,9,24,12,15,959.5,74.0,1.9,30.0,816.5,898.86,647.12
2016,9,24,12,30,959.0,74.0,1.9,30.0,813.0,881.2,636.05
2016,9,24,12,45,946.0,79.5,1.95,30.0,799.5,855.76,620.48
2016,9,24,13,0,933.0,85.0,2.0,30.0,786.0,827.47,603.05
2016,9,24,13,15,928.0,84.0,2.05,30.0,766.0,795.91,583.35
2016,9,24,13,30,923.0,83.0,2.1,30.0,746.0,761.6,561.65
2016,9,24,13,45,915.5,82.0,2.15,30.5,719.0,722.95,535.73
2016,9,24,14,0,908.0,81.0,2.2,31.0,692.0,682.09,507.78
2016,9,24,14,15,897.5,79.5,2.2,30.5,658.5,636.84,476.35
2016,9,24,14,30,887.0,78.0,2.2,30.0,625.0,590.05,442.86
2016,9,24,14,45,872.5,76.5,2.25,30.0,585.0,539.84,405.16
2016,9,24,15,0,858.0,75.0,2.3,30.0,545.0,488.93,365.74
2016,9,24,15,15,838.5,72.5,2.3,29.5,500.5,434.46,323.0
2016,9,24,15,30,819.0,70.0,2.3,29.0,456.0,378.94,278.03
2016,9,24,15,45,791.0,67.0,2.35,29.0,407.0,321.99,230.34
2016,9,24,16,0,763.0,64.0,2.4,29.0,358.0,266.93,183.28
2016,9,24,16,15,723.5,60.0,2.35,28.0,307.0,210.63,136.17
2016,9,24,16,30,684.0,56.0,2.3,27.0,256.0,158.12,93.26
2016,9,24,16,45,621.0,50.5,2.3,26.0,205.0,105.91,55.13
2016,9,24,17,0,558.0,45.0,2.3,25.0,154.0,58.42,27.44
2016,9,24,17,15,457.5,36.5,2.25,24.0,108.0,26.72,16.78
2016,9,24,17,30,357.0,28.0,2.2,23.0,62.0,21.65,10.98
2016,9,24,17,45,178.5,14.0,2.2,22.0,31.0,13.76,0.0
2016,9,24,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,190.5,12.5,1.7,16.5,29.0,56.2,0.0
2016,9,25,6,30,381.0,25.0,1.8,17.0,58.0,150.8,93.51
2016,9,25,6,45,484.5,33.0,1.9,18.0,105.0,212.13,155.96
2016,9,25,7,0,588.0,41.0,2.0,19.0,152.0,287.21,220.97
2016,9,25,7,15,648.0,46.5,2.05,19.5,203.0,350.07,275.83
2016,9,25,7,30,708.0,52.0,2.1,20.0,254.0,417.63,332.59
2016,9,25,7,45,746.5,56.0,2.15,21.0,305.5,476.1,379.65
2016,9,25,8,0,785.0,60.0,2.2,22.0,357.0,536.31,426.04
2016,9,25,8,15,811.5,63.0,2.2,22.5,405.5,589.16,465.78
2016,9,25,8,30,838.0,66.0,2.2,23.0,454.0,637.93,501.1
2016,9,25,8,45,856.5,68.0,2.25,24.0,499.0,683.32,530.47
2016,9,25,9,0,875.0,70.0,2.3,25.0,544.0,727.41,558.21
2016,9,25,9,15,889.0,72.0,2.25,26.0,584.0,766.44,581.16
2016,9,25,9,30,903.0,74.0,2.2,27.0,624.0,803.31,602.11
2016,9,25,9,45,915.0,74.5,2.2,28.0,658.5,834.42,619.14
2016,9,25,10,0,927.0,75.0,2.2,29.0,693.0,862.81,634.14
2016,9,25,10,15,934.5,76.0,2.15,29.5,720.0,885.0,645.75
2016,9,25,10,30,942.0,77.0,2.1,30.0,747.0,903.94,655.22
2016,9,25,10,45,943.5,79.0,2.1,30.5,766.5,915.37,660.34
2016,9,25,11,0,945.0,81.0,2.1,31.0,786.0,923.2,663.32
2016,9,25,11,15,947.5,81.5,2.0,31.5,798.0,926.64,662.61
2016,9,25,11,30,950.0,82.0,1.9,32.0,810.0,926.45,659.72
2016,9,25,11,45,948.0,83.5,1.85,32.5,813.0,919.77,653.41
2016,9,25,12,0,946.0,85.0,1.8,33.0,816.0,909.51,645.06
2016,9,25,12,15,945.0,85.0,1.7,33.5,812.0,894.98,633.65
2016,9,25,12,30,944.0,85.0,1.6,34.0,808.0,877.0,620.23
2016,9,25,12,45,938.0,86.0,1.5,34.5,795.0,852.66,602.96
2016,9,25,13,0,932.0,87.0,1.4,35.0,782.0,825.27,583.93
2016,9,25,13,15,926.5,86.5,1.25,35.0,762.5,793.82,563.03
2016,9,25,13,30,921.0,86.0,1.1,35.0,743.0,759.64,540.39
2016,9,25,13,45,908.5,86.5,1.0,35.0,714.5,719.09,514.14
2016,9,25,14,0,896.0,87.0,0.9,35.0,686.0,676.67,485.82
2016,9,25,14,15,885.0,85.5,0.8,35.0,652.0,631.55,454.15
2016,9,25,14,30,874.0,84.0,0.7,35.0,618.0,584.95,420.81
2016,9,25,14,45,854.5,83.0,0.6,35.0,577.0,533.16,383.11
2016,9,25,15,0,835.0,82.0,0.5,35.0,536.0,480.43,343.84
2016,9,25,15,15,814.5,79.5,0.55,34.5,491.5,426.35,304.2
2016,9,25,15,30,794.0,77.0,0.6,34.0,447.0,372.84,263.28
2016,9,25,15,45,763.0,73.5,0.65,34.0,398.0,315.81,218.05
2016,9,25,16,0,732.0,70.0,0.7,34.0,349.0,261.07,173.54
2016,9,25,16,15,690.0,65.5,0.8,33.0,298.5,205.63,129.35
2016,9,25,16,30,648.0,61.0,0.9,32.0,248.0,152.29,87.67
2016,9,25,16,45,585.0,54.0,1.05,31.0,197.5,100.8,51.49
2016,9,25,17,0,522.0,47.0,1.2,30.0,147.0,56.35,27.0
2016,9,25,17,15,417.0,37.5,1.3,29.0,101.5,27.93,17.28
2016,9,25,17,30,312.0,28.0,1.4,28.0,56.0,21.97,10.34
2016,9,25,17,45,156.0,14.0,1.5,27.0,28.0,13.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.5,14.0,0.45,17.5,24.0,41.34,0.0
2016,9,26,6,30,241.0,28.0,0.4,18.0,48.0,112.97,67.5
2016,9,26,6,45,344.0,40.5,0.35,19.0,91.5,174.95,127.41
2016,9,26,7,0,447.0,53.0,0.3,20.0,135.0,247.14,187.49
2016,9,26,7,15,514.0,61.5,0.3,20.5,184.5,309.23,239.22
2016,9,26,7,30,581.0,70.0,0.3,21.0,234.0,376.95,293.58
2016,9,26,7,45,626.0,76.0,0.3,22.0,284.0,435.19,338.21
2016,9,26,8,0,671.0,82.0,0.3,23.0,334.0,496.0,382.76
2016,9,26,8,15,703.0,87.0,0.25,24.0,382.5,549.7,419.74
2016,9,26,8,30,735.0,92.0,0.2,25.0,431.0,604.04,455.52
2016,9,26,8,45,757.5,96.0,0.2,26.0,475.5,648.38,483.63
2016,9,26,9,0,780.0,100.0,0.2,27.0,520.0,694.42,510.73
2016,9,26,9,15,797.5,103.0,0.3,28.0,560.0,734.37,534.47
2016,9,26,9,30,815.0,106.0,0.4,29.0,600.0,772.57,556.88
2016,9,26,9,45,826.5,109.0,0.55,30.0,633.5,803.88,575.47
2016,9,26,10,0,838.0,112.0,0.7,31.0,667.0,832.67,592.4
2016,9,26,10,15,847.5,113.5,0.75,31.5,694.5,855.39,604.98
2016,9,26,10,30,857.0,115.0,0.8,32.0,722.0,875.16,615.79
2016,9,26,10,45,863.0,116.5,0.9,32.5,742.0,888.8,623.68
2016,9,26,11,0,869.0,118.0,1.0,33.0,762.0,899.17,629.67
2016,9,26,11,15,873.0,118.5,1.1,33.5,774.5,898.36,628.84
2016,9,26,11,30,877.0,119.0,1.2,34.0,787.0,899.32,629.3
2016,9,26,11,45,878.5,119.5,1.3,34.5,791.5,894.73,626.33
2016,9,26,12,0,880.0,120.0,1.4,35.0,796.0,886.77,621.38
2016,9,26,12,15,879.0,119.5,1.5,35.0,792.0,872.32,613.68
2016,9,26,12,30,878.0,119.0,1.6,35.0,788.0,854.66,603.99
2016,9,26,12,45,901.0,106.0,1.75,35.0,783.5,840.29,596.84
2016,9,26,13,0,924.0,93.0,1.9,35.0,779.0,821.76,586.87
2016,9,26,13,15,918.5,92.5,1.95,35.0,759.0,790.44,567.67
2016,9,26,13,30,913.0,92.0,2.0,35.0,739.0,756.43,546.64
2016,9,26,13,45,906.0,90.0,2.1,35.0,711.5,717.33,522.33
2016,9,26,14,0,899.0,88.0,2.2,35.0,684.0,676.01,495.15
2016,9,26,14,15,887.5,86.5,2.2,34.5,650.0,630.44,463.91
2016,9,26,14,30,876.0,85.0,2.2,34.0,616.0,583.45,430.71
2016,9,26,14,45,862.5,82.5,2.25,34.0,576.5,533.24,393.49
2016,9,26,15,0,849.0,80.0,2.3,34.0,537.0,481.52,354.02
2016,9,26,15,15,828.0,77.0,2.25,33.5,491.5,426.12,311.06
2016,9,26,15,30,807.0,74.0,2.2,33.0,446.0,371.31,267.14
2016,9,26,15,45,780.0,70.0,2.15,32.5,397.5,314.51,220.62
2016,9,26,16,0,753.0,66.0,2.1,32.0,349.0,259.55,174.63
2016,9,26,16,15,712.0,61.5,1.9,31.0,298.0,203.33,128.38
2016,9,26,16,30,671.0,57.0,1.7,30.0,247.0,151.12,86.75
2016,9,26,16,45,611.0,50.5,1.55,29.0,196.5,97.43,48.66
2016,9,26,17,0,551.0,44.0,1.4,28.0,146.0,52.31,24.45
2016,9,26,17,15,447.0,34.5,1.35,26.5,100.0,25.49,15.4
2016,9,26,17,30,343.0,25.0,1.3,25.0,54.0,19.37,7.91
2016,9,26,17,45,171.5,12.5,1.3,24.0,27.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,25.0,45.91,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,50.0,124.25,71.18
2016,9,27,6,45,398.0,36.0,0.2,19.0,94.0,187.61,135.51
2016,9,27,7,0,500.0,47.0,0.2,20.0,138.0,260.29,196.36
2016,9,27,7,15,565.0,54.0,0.2,20.5,187.5,322.11,248.06
2016,9,27,7,30,630.0,61.0,0.2,21.0,237.0,389.35,302.08
2016,9,27,7,45,670.5,66.5,0.2,22.0,287.0,446.63,345.94
2016,9,27,8,0,711.0,72.0,0.2,23.0,337.0,503.92,387.86
2016,9,27,8,15,741.5,76.0,0.2,24.0,385.0,557.18,424.99
2016,9,27,8,30,772.0,80.0,0.2,25.0,433.0,610.81,460.8
2016,9,27,8,45,793.0,83.5,0.25,26.0,477.5,657.26,490.35
2016,9,27,9,0,814.0,87.0,0.3,27.0,522.0,702.67,517.61
2016,9,27,9,15,830.0,89.5,0.35,27.5,561.5,741.81,541.2
2016,9,27,9,30,846.0,92.0,0.4,28.0,601.0,779.03,563.31
2016,9,27,9,45,873.0,87.5,0.5,29.0,639.0,810.21,581.03
2016,9,27,10,0,900.0,83.0,0.6,30.0,677.0,844.28,600.49
2016,9,27,10,15,908.0,84.0,0.65,30.5,704.0,866.19,612.47
2016,9,27,10,30,916.0,85.0,0.7,31.0,731.0,884.96,622.65
2016,9,27,10,45,920.5,86.5,0.8,31.5,750.5,897.97,630.24
2016,9,27,11,0,925.0,88.0,0.9,32.0,770.0,907.52,635.82
2016,9,27,11,15,928.0,88.5,0.95,32.0,782.0,911.15,638.31
2016,9,27,11,30,931.0,89.0,1.0,32.0,794.0,911.21,638.79
2016,9,27,11,45,931.5,89.0,1.1,32.5,798.0,904.99,635.03
2016,9,27,12,0,932.0,89.0,1.2,33.0,802.0,895.24,629.16
2016,9,27,12,15,931.0,89.0,1.3,33.0,797.5,880.73,621.63
2016,9,27,12,30,930.0,89.0,1.4,33.0,793.0,862.83,611.95
2016,9,27,12,45,931.5,86.5,1.5,33.5,782.5,840.99,598.48
2016,9,27,13,0,933.0,84.0,1.6,34.0,772.0,815.83,582.84
2016,9,27,13,15,928.0,83.0,1.65,34.0,752.0,784.14,563.56
2016,9,27,13,30,923.0,82.0,1.7,34.0,732.0,749.7,542.36
2016,9,27,13,45,914.5,81.0,1.75,34.0,704.5,710.29,517.61
2016,9,27,14,0,906.0,80.0,1.8,34.0,677.0,668.74,490.18
2016,9,27,14,15,895.0,78.5,1.85,33.5,643.0,623.26,459.29
2016,9,27,14,30,884.0,77.0,1.9,33.0,609.0,576.29,426.28
2016,9,27,14,45,868.5,75.5,2.0,33.0,569.0,525.75,388.92
2016,9,27,15,0,853.0,74.0,2.1,33.0,529.0,474.65,349.83
2016,9,27,15,15,832.5,71.5,2.15,32.5,484.0,420.17,307.49
2016,9,27,15,30,812.0,69.0,2.2,32.0,439.0,364.8,263.02
2016,9,27,15,45,783.0,66.0,2.25,31.5,390.0,308.21,216.44
2016,9,27,16,0,754.0,63.0,2.3,31.0,341.0,253.65,170.56
2016,9,27,16,15,712.5,58.5,2.25,30.0,290.5,197.46,124.17
2016,9,27,16,30,671.0,54.0,2.2,29.0,240.0,145.33,82.58
2016,9,27,16,45,606.5,48.0,2.2,28.0,190.0,94.1,46.83
2016,9,27,17,0,542.0,42.0,2.2,27.0,140.0,47.81,22.32
2016,9,27,17,15,436.0,32.5,2.15,26.0,95.0,23.95,14.07
2016,9,27,17,30,330.0,23.0,2.1,25.0,50.0,17.73,5.83
2016,9,27,17,45,165.0,11.5,2.05,24.0,25.0,11.3,0.0
2016,9,27,18,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,136.0,12.5,1.75,15.0,23.0,42.96,0.0
2016,9,28,6,30,272.0,25.0,1.8,15.0,46.0,116.35,64.39
2016,9,28,6,45,380.5,35.5,1.9,15.5,90.0,180.58,132.95
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,254.03,197.16
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,315.75,251.25
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,383.06,308.1
2016,9,28,7,45,667.5,64.5,1.75,18.0,282.0,441.3,355.32
2016,9,28,8,0,713.0,69.0,1.7,19.0,332.0,500.15,401.02
2016,9,28,8,15,743.5,73.0,1.65,19.5,380.0,553.34,441.25
2016,9,28,8,30,774.0,77.0,1.6,20.0,428.0,606.9,480.25
2016,9,28,8,45,797.0,79.5,1.6,21.0,472.5,653.53,511.6
2016,9,28,9,0,820.0,82.0,1.6,22.0,517.0,699.26,540.51
2016,9,28,9,15,836.0,84.0,1.65,22.5,556.5,737.89,565.22
2016,9,28,9,30,852.0,86.0,1.7,23.0,596.0,769.89,585.08
2016,9,28,9,45,864.5,87.5,1.75,23.5,630.0,800.94,604.15
2016,9,28,10,0,877.0,89.0,1.8,24.0,664.0,829.45,621.36
2016,9,28,10,15,885.5,90.5,1.85,24.5,691.0,851.83,634.38
2016,9,28,10,30,894.0,92.0,1.9,25.0,718.0,871.16,645.42
2016,9,28,10,45,900.0,92.5,2.0,25.5,738.0,884.02,652.73
2016,9,28,11,0,906.0,93.0,2.1,26.0,758.0,893.54,657.96
2016,9,28,11,15,909.0,94.0,2.2,26.0,770.0,897.56,660.99
2016,9,28,11,30,912.0,95.0,2.3,26.0,782.0,898.1,661.88
2016,9,28,11,45,914.0,94.5,2.4,26.5,786.0,892.63,657.62
2016,9,28,12,0,916.0,94.0,2.5,27.0,790.0,883.69,651.2
2016,9,28,12,15,915.0,94.0,2.55,27.0,786.0,869.3,642.16
2016,9,28,12,30,914.0,94.0,2.6,27.0,782.0,851.58,630.98
2016,9,28,12,45,909.5,94.0,2.7,27.0,769.5,827.81,616.1
2016,9,28,13,0,905.0,94.0,2.8,27.0,757.0,801.05,599.15
2016,9,28,13,15,899.5,93.0,2.85,26.5,737.0,769.67,579.77
2016,9,28,13,30,894.0,92.0,2.9,26.0,717.0,735.66,558.36
2016,9,28,13,45,886.5,90.5,3.0,26.0,690.0,697.33,532.79
2016,9,28,14,0,879.0,89.0,3.1,26.0,663.0,656.88,503.81
2016,9,28,14,15,867.5,87.0,3.1,25.5,629.0,611.62,470.85
2016,9,28,14,30,856.0,85.0,3.1,25.0,595.0,564.99,435.91
2016,9,28,14,45,841.0,82.5,3.15,25.0,555.5,514.55,396.37
2016,9,28,15,0,826.0,80.0,3.2,25.0,516.0,463.64,355.3
2016,9,28,15,15,804.0,77.0,3.25,24.5,471.5,409.1,310.9
2016,9,28,15,30,782.0,74.0,3.3,24.0,427.0,355.31,265.69
2016,9,28,15,45,752.0,70.5,3.35,23.5,378.5,299.61,217.94
2016,9,28,16,0,722.0,67.0,3.4,23.0,330.0,246.11,171.27
2016,9,28,16,15,678.0,62.0,3.35,22.0,280.0,190.9,124.28
2016,9,28,16,30,634.0,57.0,3.3,21.0,230.0,138.12,81.12
2016,9,28,16,45,563.5,51.0,3.3,20.5,180.5,88.56,45.93
2016,9,28,17,0,493.0,45.0,3.3,20.0,131.0,46.94,24.45
2016,9,28,17,15,378.5,34.5,3.25,19.0,87.5,26.08,16.27
2016,9,28,17,30,264.0,24.0,3.2,18.0,44.0,18.99,5.53
2016,9,28,17,45,132.0,12.0,3.15,17.5,22.0,11.8,0.0
2016,9,28,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
