Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.0,13.0,2.5,12.5,22.0,39.43,0.0
2016,9,29,6,30,238.0,26.0,2.6,13.0,44.0,106.68,55.78
2016,9,29,6,45,353.0,37.0,2.75,13.5,87.5,172.44,127.68
2016,9,29,7,0,468.0,48.0,2.9,14.0,131.0,247.29,193.64
2016,9,29,7,15,536.5,55.5,2.85,14.5,180.0,309.32,248.79
2016,9,29,7,30,605.0,63.0,2.8,15.0,229.0,377.11,307.16
2016,9,29,7,45,304.5,94.0,2.8,15.5,177.5,278.57,228.62
2016,9,29,8,0,4.0,125.0,2.8,16.0,126.0,128.22,101.97
2016,9,29,8,15,21.0,150.5,2.8,16.5,159.5,165.13,132.54
2016,9,29,8,30,38.0,176.0,2.8,17.0,193.0,210.33,169.04
2016,9,29,8,45,50.0,198.5,2.8,17.5,223.5,243.64,195.23
2016,9,29,9,0,62.0,221.0,2.8,18.0,254.0,277.57,221.52
2016,9,29,9,15,173.5,238.5,2.8,18.5,339.5,389.79,311.12
2016,9,29,9,30,285.0,256.0,2.8,19.0,425.0,508.41,402.27
2016,9,29,9,45,581.0,172.0,2.8,20.0,542.5,671.92,528.02
2016,9,29,10,0,877.0,88.0,2.8,21.0,660.0,825.79,635.22
2016,9,29,10,15,885.0,89.5,2.8,21.5,686.5,847.66,646.9
2016,9,29,10,30,893.0,91.0,2.8,22.0,713.0,866.45,657.55
2016,9,29,10,45,899.5,91.0,2.85,22.5,732.0,879.09,664.37
2016,9,29,11,0,906.0,91.0,2.9,23.0,751.0,888.41,669.07
2016,9,29,11,15,908.5,91.5,2.95,23.0,762.5,891.38,670.88
2016,9,29,11,30,911.0,92.0,3.0,23.0,774.0,890.87,670.52
2016,9,29,11,45,912.5,91.5,3.05,23.5,777.5,884.93,665.31
2016,9,29,12,0,914.0,91.0,3.1,24.0,781.0,875.51,657.93
2016,9,29,12,15,912.5,91.0,3.15,24.0,776.5,860.69,648.25
2016,9,29,12,30,911.0,91.0,3.2,24.0,772.0,842.56,636.41
2016,9,29,12,45,907.0,90.5,3.25,24.0,759.5,818.7,620.66
2016,9,29,13,0,903.0,90.0,3.3,24.0,747.0,791.85,602.83
2016,9,29,13,15,897.5,89.0,3.3,24.0,727.0,760.51,581.56
2016,9,29,13,30,892.0,88.0,3.3,24.0,707.0,726.56,558.37
2016,9,29,13,45,883.5,87.0,3.35,24.0,680.0,688.15,532.03
2016,9,29,14,0,875.0,86.0,3.4,24.0,653.0,647.7,502.24
2016,9,29,14,15,863.0,84.5,3.45,23.5,619.5,602.82,469.15
2016,9,29,14,30,851.0,83.0,3.5,23.0,586.0,556.64,434.08
2016,9,29,14,45,835.0,80.5,3.55,23.0,546.0,505.95,393.72
2016,9,29,15,0,819.0,78.0,3.6,23.0,506.0,454.93,351.95
2016,9,29,15,15,797.5,75.5,3.65,22.5,462.0,401.53,307.76
2016,9,29,15,30,776.0,73.0,3.7,22.0,418.0,348.83,262.78
2016,9,29,15,45,745.0,69.5,3.75,21.5,370.0,293.26,214.61
2016,9,29,16,0,714.0,66.0,3.8,21.0,322.0,240.02,167.73
2016,9,29,16,15,670.0,61.0,3.75,20.5,272.5,185.46,120.69
2016,9,29,16,30,626.0,56.0,3.7,20.0,223.0,133.35,77.87
2016,9,29,16,45,557.0,49.5,3.7,19.5,174.0,84.22,43.25
2016,9,29,17,0,488.0,43.0,3.7,19.0,125.0,42.86,22.48
2016,9,29,17,15,372.5,32.5,3.55,18.0,82.5,24.51,14.89
2016,9,29,17,30,257.0,22.0,3.4,17.0,40.0,17.32,2.67
2016,9,29,17,45,128.5,11.0,3.3,16.5,20.0,10.81,0.0
2016,9,29,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,123.5,12.0,3.35,12.5,21.0,39.24,0.0
2016,9,30,6,30,247.0,24.0,3.5,13.0,42.0,106.09,50.81
2016,9,30,6,45,362.0,35.0,3.65,13.5,85.0,172.63,127.25
2016,9,30,7,0,477.0,46.0,3.8,14.0,128.0,247.62,193.8
2016,9,30,7,15,545.0,53.0,3.85,14.5,176.5,309.07,248.97
2016,9,30,7,30,613.0,60.0,3.9,15.0,225.0,376.22,307.48
2016,9,30,7,45,660.5,64.5,4.0,15.5,275.0,434.81,357.55
2016,9,30,8,0,708.0,69.0,4.1,16.0,325.0,494.08,406.63
2016,9,30,8,15,738.5,72.5,4.1,16.5,372.5,546.25,448.33
2016,9,30,8,30,769.0,76.0,4.1,17.0,420.0,598.78,489.0
2016,9,30,8,45,792.5,78.5,4.2,17.5,464.5,645.33,523.74
2016,9,30,9,0,816.0,81.0,4.3,18.0,509.0,691.02,556.05
2016,9,30,9,15,832.5,83.0,4.3,18.5,548.0,729.68,582.19
2016,9,30,9,30,849.0,85.0,4.3,19.0,587.0,761.77,603.14
2016,9,30,9,45,861.5,86.5,4.3,19.5,620.5,792.53,623.03
2016,9,30,10,0,874.0,88.0,4.3,20.0,654.0,820.76,640.88
2016,9,30,10,15,882.5,89.5,4.25,20.0,681.0,842.89,655.32
2016,9,30,10,30,891.0,91.0,4.2,20.0,708.0,861.98,667.63
2016,9,30,10,45,895.0,92.5,4.2,20.5,727.0,874.02,673.96
2016,9,30,11,0,899.0,94.0,4.2,21.0,746.0,882.7,678.06
2016,9,30,11,15,902.5,94.5,4.25,21.0,758.0,886.42,680.36
2016,9,30,11,30,906.0,95.0,4.3,21.0,770.0,886.69,680.42
2016,9,30,11,45,907.5,95.5,4.35,21.0,774.0,881.76,676.98
2016,9,30,12,0,909.0,96.0,4.4,21.0,778.0,873.37,671.27
2016,9,30,12,15,908.0,95.5,4.4,21.0,773.5,858.4,660.86
2016,9,30,12,30,907.0,95.0,4.4,21.0,769.0,840.14,648.25
2016,9,30,12,45,902.5,95.0,4.45,21.0,757.0,816.42,632.15
2016,9,30,13,0,898.0,95.0,4.5,21.0,745.0,789.74,613.94
2016,9,30,13,15,892.5,94.0,4.5,20.5,725.0,758.48,593.24
2016,9,30,13,30,887.0,93.0,4.5,20.0,705.0,724.62,570.5
2016,9,30,13,45,880.5,91.0,4.55,20.0,678.0,686.65,543.51
2016,9,30,14,0,874.0,89.0,4.6,20.0,651.0,646.52,512.82
2016,9,30,14,15,862.5,87.0,4.55,20.0,617.5,601.46,477.33
2016,9,30,14,30,851.0,85.0,4.5,20.0,584.0,555.07,440.02
2016,9,30,14,45,836.5,82.5,4.5,20.0,544.5,505.19,399.25
2016,9,30,15,0,822.0,80.0,4.5,20.0,505.0,454.8,356.96
2016,9,30,15,15,800.5,77.0,4.45,19.5,461.0,400.81,311.29
2016,9,30,15,30,779.0,74.0,4.4,19.0,417.0,347.53,264.91
2016,9,30,15,45,749.0,70.0,4.35,18.5,369.0,291.74,215.66
2016,9,30,16,0,719.0,66.0,4.3,18.0,321.0,238.17,167.76
2016,9,30,16,15,674.5,61.0,4.2,17.5,271.0,183.42,120.03
2016,9,30,16,30,630.0,56.0,4.1,17.0,221.0,131.15,76.82
2016,9,30,16,45,558.5,49.5,4.05,17.0,172.0,81.91,42.22
2016,9,30,17,0,487.0,43.0,4.0,17.0,123.0,40.74,22.27
2016,9,30,17,15,368.0,32.0,3.85,16.5,80.0,24.36,14.69
2016,9,30,17,30,249.0,21.0,3.7,16.0,37.0,16.63,0.0
2016,9,30,17,45,124.5,10.5,3.55,15.5,18.5,10.32,0.0
2016,9,30,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,11.5,2.05,10.5,21.0,40.98,0.0
2016,10,1,6,30,269.0,23.0,2.1,11.0,42.0,109.98,47.29
2016,10,1,6,45,388.5,33.0,2.2,12.0,86.0,178.45,131.2
2016,10,1,7,0,508.0,43.0,2.3,13.0,130.0,255.07,199.08
2016,10,1,7,15,577.5,50.0,2.35,13.5,179.5,318.44,255.77
2016,10,1,7,30,647.0,57.0,2.4,14.0,229.0,387.66,315.68
2016,10,1,7,45,694.0,61.0,2.45,15.0,280.0,444.73,363.51
2016,10,1,8,0,741.0,65.0,2.5,16.0,331.0,506.68,413.21
2016,10,1,8,15,771.5,68.5,2.4,16.5,379.5,560.06,454.67
2016,10,1,8,30,802.0,72.0,2.3,17.0,428.0,613.72,494.77
2016,10,1,8,45,825.0,74.5,2.25,18.0,473.0,660.97,527.28
2016,10,1,9,0,848.0,77.0,2.2,19.0,518.0,707.24,557.07
2016,10,1,9,15,864.0,79.0,2.15,19.5,558.0,741.85,578.79
2016,10,1,9,30,880.0,81.0,2.1,20.0,598.0,778.86,601.91
2016,10,1,9,45,896.0,80.5,2.1,20.5,632.5,810.77,621.47
2016,10,1,10,0,912.0,80.0,2.1,21.0,667.0,840.2,639.14
2016,10,1,10,15,920.0,81.0,2.1,21.0,694.5,861.91,652.68
2016,10,1,10,30,928.0,82.0,2.1,21.0,722.0,880.44,664.15
2016,10,1,10,45,933.5,83.0,2.1,21.5,741.5,893.49,670.73
2016,10,1,11,0,939.0,84.0,2.1,22.0,761.0,903.07,675.11
2016,10,1,11,15,942.0,84.5,2.2,22.0,773.0,906.38,677.72
2016,10,1,11,30,945.0,85.0,2.3,22.0,785.0,906.09,678.09
2016,10,1,11,45,945.5,85.5,2.4,22.5,788.5,900.04,673.42
2016,10,1,12,0,946.0,86.0,2.5,23.0,792.0,890.41,666.49
2016,10,1,12,15,945.0,86.0,2.6,23.0,787.5,875.46,657.34
2016,10,1,12,30,944.0,86.0,2.7,23.0,783.0,857.07,645.9
2016,10,1,12,45,939.0,86.5,2.85,23.0,770.0,832.71,630.69
2016,10,1,13,0,934.0,87.0,3.0,23.0,757.0,805.29,613.24
2016,10,1,13,15,928.5,86.0,3.05,23.0,737.0,773.02,591.7
2016,10,1,13,30,923.0,85.0,3.1,23.0,717.0,738.05,568.12
2016,10,1,13,45,914.0,84.0,3.2,23.0,689.0,698.22,541.07
2016,10,1,14,0,905.0,83.0,3.3,23.0,661.0,656.31,510.11
2016,10,1,14,15,893.0,81.5,3.35,23.0,626.5,610.26,475.1
2016,10,1,14,30,881.0,80.0,3.4,23.0,592.0,562.84,438.13
2016,10,1,14,45,864.0,78.0,3.5,23.0,551.0,511.29,397.1
2016,10,1,15,0,847.0,76.0,3.6,23.0,510.0,458.6,353.96
2016,10,1,15,15,824.5,73.5,3.65,22.5,465.0,403.56,308.29
2016,10,1,15,30,802.0,71.0,3.7,22.0,420.0,349.28,261.82
2016,10,1,15,45,769.5,67.5,3.75,21.5,370.5,292.14,212.2
2016,10,1,16,0,737.0,64.0,3.8,21.0,321.0,237.47,164.06
2016,10,1,16,15,690.5,59.5,3.75,20.5,270.5,182.02,116.48
2016,10,1,16,30,644.0,55.0,3.7,20.0,220.0,129.29,73.76
2016,10,1,16,45,570.0,48.0,3.7,19.5,170.0,78.93,39.45
2016,10,1,17,0,496.0,41.0,3.7,19.0,120.0,36.91,20.3
2016,10,1,17,15,368.0,30.5,3.6,18.0,77.0,23.25,13.45
2016,10,1,17,30,240.0,20.0,3.5,17.0,34.0,15.93,0.0
2016,10,1,17,45,120.0,10.0,3.45,16.5,17.0,9.83,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,121.5,11.5,2.35,11.5,19.5,37.9,0.0
2016,10,2,6,30,243.0,23.0,2.5,12.0,39.0,101.72,36.62
2016,10,2,6,45,355.5,33.5,2.65,13.0,80.5,167.59,122.15
2016,10,2,7,0,468.0,44.0,2.8,14.0,122.0,240.15,186.73
2016,10,2,7,15,538.0,51.0,2.9,14.5,170.5,301.58,241.74
2016,10,2,7,30,608.0,58.0,3.0,15.0,219.0,368.93,300.28
2016,10,2,7,45,330.0,98.5,3.15,15.5,188.0,295.46,242.44
2016,10,2,8,0,52.0,139.0,3.3,16.0,157.0,177.62,143.64
2016,10,2,8,15,67.0,161.0,3.35,16.0,188.0,212.04,172.27
2016,10,2,8,30,82.0,183.0,3.4,16.0,219.0,247.43,201.02
2016,10,2,8,45,91.0,203.5,3.45,16.5,247.5,277.81,224.82
2016,10,2,9,0,100.0,224.0,3.5,17.0,276.0,308.52,248.5
2016,10,2,9,15,50.0,183.5,3.5,17.0,209.5,226.94,181.76
2016,10,2,9,30,0.0,143.0,3.5,17.0,143.0,140.45,110.1
2016,10,2,9,45,81.0,220.0,3.55,17.5,272.0,291.9,233.65
2016,10,2,10,0,162.0,297.0,3.6,18.0,401.0,452.23,358.39
2016,10,2,10,15,311.5,277.0,3.6,18.0,486.5,564.05,446.17
2016,10,2,10,30,461.0,257.0,3.6,18.0,572.0,679.12,534.06
2016,10,2,10,45,393.5,287.5,3.65,18.5,562.0,648.64,507.71
2016,10,2,11,0,326.0,318.0,3.7,19.0,552.0,624.13,486.4
2016,10,2,11,15,310.5,327.5,3.7,19.0,553.0,619.46,482.2
2016,10,2,11,30,295.0,337.0,3.7,19.0,554.0,613.44,476.96
2016,10,2,11,45,378.0,310.5,3.75,19.0,590.5,651.38,507.32
2016,10,2,12,0,461.0,284.0,3.8,19.0,627.0,693.65,540.14
2016,10,2,12,15,677.5,193.0,3.85,19.0,693.0,770.91,601.97
2016,10,2,12,30,894.0,102.0,3.9,19.0,759.0,830.21,644.89
2016,10,2,12,45,893.0,101.0,3.95,19.5,747.5,808.33,628.21
2016,10,2,13,0,892.0,100.0,4.0,20.0,736.0,783.38,609.94
2016,10,2,13,15,886.0,99.0,4.05,20.0,716.0,751.83,588.07
2016,10,2,13,30,880.0,98.0,4.1,20.0,696.0,717.74,564.25
2016,10,2,13,45,873.0,95.5,4.2,20.0,669.0,679.1,536.3
2016,10,2,14,0,866.0,93.0,4.3,20.0,642.0,638.37,505.27
2016,10,2,14,15,853.0,91.5,4.3,19.5,607.5,593.67,471.12
2016,10,2,14,30,840.0,90.0,4.3,19.0,573.0,547.0,434.5
2016,10,2,14,45,821.5,87.5,4.35,19.0,533.0,495.7,392.58
2016,10,2,15,0,803.0,85.0,4.4,19.0,493.0,444.28,349.4
2016,10,2,15,15,779.0,82.0,4.35,18.5,448.0,390.36,303.56
2016,10,2,15,30,755.0,79.0,4.3,18.0,403.0,337.46,257.33
2016,10,2,15,45,722.0,74.5,4.3,17.5,355.0,281.81,208.22
2016,10,2,16,0,689.0,70.0,4.3,17.0,307.0,227.09,159.54
2016,10,2,16,15,639.5,64.5,4.2,16.5,257.0,172.81,112.61
2016,10,2,16,30,590.0,59.0,4.1,16.0,207.0,123.55,72.59
2016,10,2,16,45,519.0,51.0,4.0,16.0,159.0,75.89,39.89
2016,10,2,17,0,448.0,43.0,3.9,16.0,111.0,36.3,25.83
2016,10,2,17,15,318.0,31.5,3.7,15.5,70.5,24.53,14.39
2016,10,2,17,30,188.0,20.0,3.5,15.0,30.0,16.24,0.0
2016,10,2,17,45,94.0,10.0,3.3,14.5,15.0,9.83,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,11.5,12.0,15.05,0.0
2016,10,3,6,30,39.0,22.0,1.6,12.0,24.0,36.87,7.33
2016,10,3,6,45,83.5,40.5,1.7,12.5,51.5,76.56,54.59
2016,10,3,7,0,128.0,59.0,1.8,13.0,79.0,122.61,95.19
2016,10,3,7,15,148.5,79.0,1.8,13.0,111.0,159.77,128.28
2016,10,3,7,30,169.0,99.0,1.8,13.0,143.0,198.54,162.17
2016,10,3,7,45,181.5,119.0,1.85,13.5,175.5,228.11,187.47
2016,10,3,8,0,194.0,139.0,1.9,14.0,208.0,264.42,217.48
2016,10,3,8,15,156.0,161.5,1.9,14.5,222.0,273.65,223.96
2016,10,3,8,30,118.0,184.0,1.9,15.0,236.0,279.28,227.03
2016,10,3,8,45,96.5,201.0,1.9,15.5,246.5,278.69,225.26
2016,10,3,9,0,75.0,218.0,1.9,16.0,257.0,283.78,227.79
2016,10,3,9,15,37.5,177.0,1.9,16.0,196.5,210.5,168.16
2016,10,3,9,30,0.0,136.0,1.9,16.0,136.0,133.34,104.53
2016,10,3,9,45,2.0,161.0,1.95,16.5,162.5,160.18,126.02
2016,10,3,10,0,4.0,186.0,2.0,17.0,189.0,187.15,147.12
2016,10,3,10,15,2.0,175.5,2.05,17.0,177.0,174.44,136.61
2016,10,3,10,30,0.0,165.0,2.1,17.0,165.0,161.88,126.36
2016,10,3,10,45,85.0,252.5,2.15,17.5,313.0,330.86,261.61
2016,10,3,11,0,170.0,340.0,2.2,18.0,461.0,505.66,393.77
2016,10,3,11,15,89.5,280.5,2.25,18.0,344.5,363.13,283.9
2016,10,3,11,30,9.0,221.0,2.3,18.0,228.0,225.25,175.27
2016,10,3,11,45,8.5,218.0,2.35,18.0,224.5,221.45,172.65
2016,10,3,12,0,8.0,215.0,2.4,18.0,221.0,217.67,169.68
2016,10,3,12,15,22.5,257.5,2.4,18.0,274.0,271.9,212.5
2016,10,3,12,30,37.0,300.0,2.4,18.0,327.0,331.74,258.81
2016,10,3,12,45,21.5,250.0,2.45,18.0,266.0,261.94,204.55
2016,10,3,13,0,6.0,200.0,2.5,18.0,205.0,199.68,155.69
2016,10,3,13,15,3.0,177.0,2.45,18.0,179.5,174.45,135.9
2016,10,3,13,30,0.0,154.0,2.4,18.0,154.0,149.56,116.17
2016,10,3,13,45,0.0,146.0,2.4,18.0,146.0,141.64,110.04
2016,10,3,14,0,0.0,138.0,2.4,18.0,138.0,133.74,103.89
2016,10,3,14,15,0.0,117.5,2.35,17.5,117.5,113.75,88.11
2016,10,3,14,30,0.0,97.0,2.3,17.0,97.0,93.85,72.23
2016,10,3,14,45,0.0,63.0,2.3,17.0,63.0,60.91,45.23
2016,10,3,15,0,0.0,29.0,2.3,17.0,29.0,28.01,17.9
2016,10,3,15,15,0.0,50.5,2.25,17.0,50.5,48.79,35.42
2016,10,3,15,30,0.0,72.0,2.2,17.0,72.0,69.61,52.93
2016,10,3,15,45,0.0,63.0,2.15,17.0,63.0,60.89,45.74
2016,10,3,16,0,0.0,54.0,2.1,17.0,54.0,52.17,38.5
2016,10,3,16,15,270.5,57.5,1.95,16.5,124.0,99.04,66.56
2016,10,3,16,30,541.0,61.0,1.8,16.0,194.0,117.07,69.29
2016,10,3,16,45,461.0,53.0,1.7,16.0,147.5,71.99,39.16
2016,10,3,17,0,381.0,45.0,1.6,16.0,101.0,36.13,25.62
2016,10,3,17,15,255.0,32.0,1.5,15.5,63.0,25.38,14.7
2016,10,3,17,30,129.0,19.0,1.4,15.0,25.0,15.03,0.0
2016,10,3,17,45,64.5,9.5,1.3,15.0,12.5,9.34,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,10,4,6,30,0.0,16.0,1.8,12.0,16.0,15.45,0.0
2016,10,4,6,45,4.0,35.0,1.95,12.5,36.0,37.11,24.19
2016,10,4,7,0,8.0,54.0,2.1,13.0,56.0,58.57,43.4
2016,10,4,7,15,18.5,74.5,2.1,13.5,79.5,88.36,69.1
2016,10,4,7,30,29.0,95.0,2.1,14.0,103.0,115.87,92.67
2016,10,4,7,45,38.5,115.0,2.1,14.5,127.5,143.04,115.57
2016,10,4,8,0,48.0,135.0,2.1,15.0,152.0,170.92,138.61
2016,10,4,8,15,49.5,154.0,2.0,15.5,174.0,193.45,156.63
2016,10,4,8,30,51.0,173.0,1.9,16.0,196.0,215.97,174.24
2016,10,4,8,45,57.5,193.0,1.85,16.5,221.0,243.0,195.25
2016,10,4,9,0,64.0,213.0,1.8,17.0,246.0,270.27,216.07
2016,10,4,9,15,454.5,150.5,1.7,17.5,410.0,515.0,413.4
2016,10,4,9,30,845.0,88.0,1.6,18.0,574.0,757.13,589.74
2016,10,4,9,45,858.5,89.5,1.55,18.5,608.0,783.44,602.79
2016,10,4,10,0,872.0,91.0,1.5,19.0,642.0,811.95,619.42
2016,10,4,10,15,881.5,92.5,1.45,19.0,669.0,834.45,632.91
2016,10,4,10,30,891.0,94.0,1.4,19.0,696.0,853.93,644.37
2016,10,4,10,45,901.0,93.0,1.4,19.5,716.5,867.9,651.56
2016,10,4,11,0,911.0,92.0,1.4,20.0,737.0,878.6,656.7
2016,10,4,11,15,914.5,92.5,1.5,20.5,748.5,882.01,658.41
2016,10,4,11,30,918.0,93.0,1.6,21.0,760.0,881.92,657.96
2016,10,4,11,45,922.5,91.5,1.7,21.5,764.5,876.98,654.39
2016,10,4,12,0,927.0,90.0,1.8,22.0,769.0,868.51,648.57
2016,10,4,12,15,925.5,90.0,1.95,22.0,764.0,853.21,639.96
2016,10,4,12,30,924.0,90.0,2.1,22.0,759.0,834.58,629.06
2016,10,4,12,45,916.5,91.0,2.3,22.0,745.5,809.1,613.72
2016,10,4,13,0,909.0,92.0,2.5,22.0,732.0,780.76,596.14
2016,10,4,13,15,903.0,91.0,2.65,22.0,711.5,748.72,575.36
2016,10,4,13,30,897.0,90.0,2.8,22.0,691.0,714.11,552.46
2016,10,4,13,45,887.5,89.0,2.95,22.0,663.0,674.81,524.94
2016,10,4,14,0,878.0,88.0,3.1,22.0,635.0,633.54,494.35
2016,10,4,14,15,865.5,86.0,3.2,22.0,600.5,587.81,459.42
2016,10,4,14,30,853.0,84.0,3.3,22.0,566.0,540.82,422.55
2016,10,4,14,45,835.0,82.0,3.4,22.0,526.0,489.83,381.55
2016,10,4,15,0,817.0,80.0,3.5,22.0,486.0,438.65,339.17
2016,10,4,15,15,793.0,77.0,3.55,21.5,441.0,384.25,293.63
2016,10,4,15,30,769.0,74.0,3.6,21.0,396.0,330.85,247.59
2016,10,4,15,45,731.5,70.5,3.7,21.0,347.0,274.45,198.17
2016,10,4,16,0,694.0,67.0,3.8,21.0,298.0,219.52,149.89
2016,10,4,16,15,642.5,61.5,3.8,20.5,248.5,165.06,103.91
2016,10,4,16,30,591.0,56.0,3.8,20.0,199.0,115.86,65.23
2016,10,4,16,45,502.0,49.0,3.8,19.5,150.0,68.66,35.14
2016,10,4,17,0,413.0,42.0,3.8,19.0,101.0,32.04,21.68
2016,10,4,17,15,273.5,29.5,3.7,18.0,62.0,23.24,12.29
2016,10,4,17,30,134.0,17.0,3.6,17.0,23.0,16.71,0.0
2016,10,4,17,45,67.0,8.5,3.55,16.5,11.5,8.36,0.0
2016,10,4,18,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.5,10.0,2.15,10.5,17.0,34.96,0.0
2016,10,5,6,30,235.0,20.0,2.2,11.0,34.0,93.34,3.47
2016,10,5,6,45,372.0,30.0,2.25,12.0,77.0,167.07,119.14
2016,10,5,7,0,509.0,40.0,2.3,13.0,120.0,247.98,191.66
2016,10,5,7,15,582.5,46.5,2.3,13.5,169.5,311.64,248.87
2016,10,5,7,30,656.0,53.0,2.3,14.0,219.0,379.2,307.78
2016,10,5,7,45,706.0,57.0,2.3,15.0,270.5,439.93,358.74
2016,10,5,8,0,756.0,61.0,2.3,16.0,322.0,503.37,409.7
2016,10,5,8,15,787.0,64.5,2.3,16.5,370.5,557.09,451.94
2016,10,5,8,30,818.0,68.0,2.3,17.0,419.0,611.08,492.91
2016,10,5,8,45,842.5,69.5,2.3,18.0,464.0,658.22,526.06
2016,10,5,9,0,867.0,71.0,2.3,19.0,509.0,700.1,553.08
2016,10,5,9,15,882.0,73.0,2.15,19.5,548.5,738.48,577.08
2016,10,5,9,30,897.0,75.0,2.0,20.0,588.0,774.75,598.93
2016,10,5,9,45,908.5,76.5,1.9,20.5,622.0,805.33,616.7
2016,10,5,10,0,920.0,78.0,1.8,21.0,656.0,833.16,632.29
2016,10,5,10,15,927.5,79.0,1.75,21.0,682.5,854.19,644.77
2016,10,5,10,30,935.0,80.0,1.7,21.0,709.0,871.99,655.13
2016,10,5,10,45,941.0,80.5,1.65,21.5,728.0,884.6,660.79
2016,10,5,11,0,947.0,81.0,1.6,22.0,747.0,893.72,664.22
2016,10,5,11,15,950.0,81.0,1.65,22.0,758.5,896.17,665.88
2016,10,5,11,30,953.0,81.0,1.7,22.0,770.0,895.0,665.33
2016,10,5,11,45,954.0,81.0,1.8,22.5,773.0,888.51,660.71
2016,10,5,12,0,955.0,81.0,1.9,23.0,776.0,878.42,653.8
2016,10,5,12,15,953.5,81.0,1.95,23.0,771.0,862.73,643.99
2016,10,5,12,30,952.0,81.0,2.0,23.0,766.0,843.6,631.96
2016,10,5,12,45,938.5,85.0,2.15,23.0,750.5,816.12,615.11
2016,10,5,13,0,925.0,89.0,2.3,23.0,735.0,785.93,596.2
2016,10,5,13,15,918.5,88.0,2.35,23.0,714.0,753.08,574.53
2016,10,5,13,30,912.0,87.0,2.4,23.0,693.0,717.64,550.85
2016,10,5,13,45,901.5,86.0,2.5,23.0,664.5,677.19,522.64
2016,10,5,14,0,891.0,85.0,2.6,23.0,636.0,634.82,491.46
2016,10,5,14,15,878.0,83.0,2.65,23.0,601.0,588.32,456.19
2016,10,5,14,30,865.0,81.0,2.7,23.0,566.0,540.59,419.01
2016,10,5,14,45,845.5,79.5,2.8,23.0,525.0,488.88,377.84
2016,10,5,15,0,826.0,78.0,2.9,23.0,484.0,437.12,335.36
2016,10,5,15,15,801.5,75.0,2.95,22.5,438.5,382.19,289.72
2016,10,5,15,30,777.0,72.0,3.0,22.0,393.0,328.29,243.55
2016,10,5,15,45,740.5,68.0,3.05,22.0,344.0,271.43,193.99
2016,10,5,16,0,704.0,64.0,3.1,22.0,295.0,217.53,146.77
2016,10,5,16,15,651.5,59.0,3.05,21.0,245.0,161.52,100.14
2016,10,5,16,30,599.0,54.0,3.0,20.0,195.0,112.4,62.15
2016,10,5,16,45,514.5,46.5,3.0,19.5,146.5,64.91,32.34
2016,10,5,17,0,430.0,39.0,3.0,19.0,98.0,29.52,19.46
2016,10,5,17,15,285.5,27.0,3.05,18.0,59.0,21.1,10.03
2016,10,5,17,30,141.0,15.0,3.1,17.0,20.0,14.74,0.0
2016,10,5,17,45,70.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,11.5,15.5,32.89,0.0
2016,10,6,6,30,222.0,19.0,1.5,12.0,31.0,87.86,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.0,73.0,160.69,112.76
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,239.91,183.8
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,303.12,240.21
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,370.19,298.37
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,429.51,348.74
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,491.48,399.41
2016,10,6,8,15,769.0,64.5,1.95,16.5,360.5,544.32,440.71
2016,10,6,8,30,800.0,68.0,1.9,17.0,408.0,597.47,480.69
2016,10,6,8,45,823.5,70.0,1.9,18.0,452.5,643.74,513.33
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,684.73,539.67
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.0,722.76,563.96
2016,10,6,9,30,878.0,76.0,1.8,20.0,575.0,758.78,586.36
2016,10,6,9,45,894.5,75.5,1.75,21.0,609.0,790.42,604.17
2016,10,6,10,0,911.0,75.0,1.7,22.0,643.0,819.61,619.96
2016,10,6,10,15,918.5,76.0,1.6,22.5,669.5,840.41,630.5
2016,10,6,10,30,926.0,77.0,1.5,23.0,696.0,858.03,638.84
2016,10,6,10,45,932.0,77.5,1.45,23.5,715.0,870.49,644.32
2016,10,6,11,0,938.0,78.0,1.4,24.0,734.0,879.5,647.62
2016,10,6,11,15,941.0,78.0,1.35,24.0,745.0,881.88,647.96
2016,10,6,11,30,944.0,78.0,1.3,24.0,756.0,880.68,646.15
2016,10,6,11,45,945.5,78.0,1.3,24.5,759.5,874.63,640.79
2016,10,6,12,0,947.0,78.0,1.3,25.0,763.0,865.0,633.29
2016,10,6,12,15,946.0,77.5,1.35,25.0,758.0,849.25,623.83
2016,10,6,12,30,945.0,77.0,1.4,25.0,753.0,830.09,612.2
2016,10,6,12,45,938.0,78.5,1.5,25.0,739.5,805.14,597.26
2016,10,6,13,0,931.0,80.0,1.6,25.0,726.0,777.22,580.2
2016,10,6,13,15,925.0,79.0,1.65,25.0,705.5,744.61,559.29
2016,10,6,13,30,919.0,78.0,1.7,25.0,685.0,709.35,536.38
2016,10,6,13,45,909.5,77.5,1.75,25.5,657.0,669.89,508.42
2016,10,6,14,0,900.0,77.0,1.8,26.0,629.0,628.42,477.46
2016,10,6,14,15,888.0,75.0,1.85,25.5,594.5,582.21,444.13
2016,10,6,14,30,876.0,73.0,1.9,25.0,560.0,534.68,408.67
2016,10,6,14,45,858.5,71.5,2.0,25.0,519.5,483.93,368.94
2016,10,6,15,0,841.0,70.0,2.1,25.0,479.0,432.87,327.6
2016,10,6,15,15,817.5,67.0,2.15,24.5,434.0,376.98,281.79
2016,10,6,15,30,794.0,64.0,2.2,24.0,389.0,322.76,235.83
2016,10,6,15,45,759.5,61.0,2.25,24.0,340.5,266.72,187.32
2016,10,6,16,0,725.0,58.0,2.3,24.0,292.0,213.38,140.91
2016,10,6,16,15,675.0,53.0,2.25,23.0,242.0,158.61,95.69
2016,10,6,16,30,625.0,48.0,2.2,22.0,192.0,108.93,57.87
2016,10,6,16,45,541.5,41.5,2.15,21.5,144.0,59.51,27.62
2016,10,6,17,0,458.0,35.0,2.1,21.0,96.0,26.1,16.31
2016,10,6,17,15,229.0,27.0,2.1,20.0,57.5,21.43,9.29
2016,10,6,17,30,0.0,19.0,2.1,19.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,18.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.5,1.35,13.5,10.5,10.32,0.0
2016,10,7,6,30,0.0,21.0,1.4,14.0,21.0,21.89,0.0
2016,10,7,6,45,99.0,36.0,1.5,14.5,51.0,81.01,55.29
2016,10,7,7,0,198.0,51.0,1.6,15.0,81.0,143.97,110.05
2016,10,7,7,15,228.5,69.5,1.6,15.5,116.5,180.78,143.11
2016,10,7,7,30,259.0,88.0,1.6,16.0,152.0,226.17,182.35
2016,10,7,7,45,282.5,104.5,1.6,17.0,188.5,267.82,217.12
2016,10,7,8,0,306.0,121.0,1.6,18.0,225.0,310.94,251.87
2016,10,7,8,15,336.5,136.5,1.6,18.5,266.0,358.25,289.35
2016,10,7,8,30,367.0,152.0,1.6,19.0,307.0,415.2,333.05
2016,10,7,8,45,349.5,174.0,1.65,20.0,334.0,432.43,344.31
2016,10,7,9,0,332.0,196.0,1.7,21.0,361.0,455.35,359.46
2016,10,7,9,15,453.0,179.0,1.7,21.5,423.5,542.12,425.07
2016,10,7,9,30,574.0,162.0,1.7,22.0,486.0,625.75,486.23
2016,10,7,9,45,711.5,128.5,1.75,23.0,553.0,712.32,546.63
2016,10,7,10,0,849.0,95.0,1.8,24.0,620.0,794.68,600.11
2016,10,7,10,15,858.0,96.0,1.75,24.5,646.5,810.68,607.57
2016,10,7,10,30,867.0,97.0,1.7,25.0,673.0,828.59,616.95
2016,10,7,10,45,875.5,97.0,1.7,25.5,692.5,841.89,623.74
2016,10,7,11,0,884.0,97.0,1.7,26.0,712.0,851.98,628.5
2016,10,7,11,15,887.5,97.5,1.6,26.5,723.0,855.11,627.7
2016,10,7,11,30,891.0,98.0,1.5,27.0,734.0,854.84,624.82
2016,10,7,11,45,894.5,97.0,1.45,27.5,737.5,849.54,619.38
2016,10,7,12,0,898.0,96.0,1.4,28.0,741.0,840.83,611.9
2016,10,7,12,15,897.0,96.0,1.3,28.0,736.5,826.16,601.33
2016,10,7,12,30,896.0,96.0,1.2,28.0,732.0,808.25,588.78
2016,10,7,12,45,866.0,107.0,1.1,28.5,713.0,776.59,566.19
2016,10,7,13,0,836.0,118.0,1.0,29.0,694.0,745.76,544.37
2016,10,7,13,15,829.0,117.0,0.9,29.0,674.0,714.47,523.32
2016,10,7,13,30,822.0,116.0,0.8,29.0,654.0,680.9,499.7
2016,10,7,13,45,814.0,113.0,0.75,29.0,627.0,642.56,472.86
2016,10,7,14,0,806.0,110.0,0.7,29.0,600.0,602.41,444.28
2016,10,7,14,15,791.0,107.5,0.7,29.0,566.0,557.22,412.0
2016,10,7,14,30,776.0,105.0,0.7,29.0,532.0,511.24,378.27
2016,10,7,14,45,567.0,144.0,0.7,29.0,443.5,413.03,306.15
2016,10,7,15,0,358.0,183.0,0.7,29.0,355.0,330.01,244.9
2016,10,7,15,15,428.5,151.0,0.75,28.5,337.5,306.74,226.33
2016,10,7,15,30,499.0,119.0,0.8,28.0,320.0,274.93,199.14
2016,10,7,15,45,460.0,111.5,0.9,27.5,279.0,228.7,162.03
2016,10,7,16,0,421.0,104.0,1.0,27.0,238.0,186.07,127.61
2016,10,7,16,15,381.0,90.0,1.1,26.0,195.5,141.19,92.31
2016,10,7,16,30,341.0,76.0,1.2,25.0,153.0,100.59,62.01
2016,10,7,16,45,281.5,60.5,1.35,24.5,113.0,62.21,37.08
2016,10,7,17,0,222.0,45.0,1.5,24.0,73.0,34.64,23.0
2016,10,7,17,15,111.0,28.5,1.55,23.0,42.5,23.69,9.34
2016,10,7,17,30,0.0,12.0,1.6,22.0,12.0,11.8,0.0
2016,10,7,17,45,0.0,6.0,1.65,21.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,61.5,9.0,1.1,14.5,12.0,21.69,0.0
2016,10,8,6,30,123.0,18.0,1.1,15.0,24.0,58.74,0.0
2016,10,8,6,45,251.5,31.0,1.1,15.5,62.0,128.39,86.8
2016,10,8,7,0,380.0,44.0,1.1,16.0,100.0,202.22,152.99
2016,10,8,7,15,461.0,53.0,1.1,16.5,147.0,265.04,207.62
2016,10,8,7,30,542.0,62.0,1.1,17.0,194.0,334.88,266.6
2016,10,8,7,45,593.5,68.5,1.1,18.0,242.5,393.37,314.47
2016,10,8,8,0,645.0,75.0,1.1,19.0,291.0,455.0,362.81
2016,10,8,8,15,681.0,80.0,1.1,20.0,338.0,508.38,402.95
2016,10,8,8,30,717.0,85.0,1.1,21.0,385.0,562.69,442.18
2016,10,8,8,45,742.0,88.5,1.1,22.0,428.0,605.99,472.03
2016,10,8,9,0,767.0,92.0,1.1,23.0,471.0,651.23,502.04
2016,10,8,9,15,786.0,95.0,1.15,23.5,510.0,690.52,527.43
2016,10,8,9,30,805.0,98.0,1.2,24.0,549.0,728.15,551.33
2016,10,8,9,45,848.0,89.0,1.25,25.0,589.0,768.87,575.91
2016,10,8,10,0,891.0,80.0,1.3,26.0,629.0,803.55,595.97
2016,10,8,10,15,899.5,81.0,1.25,26.5,655.0,824.63,606.82
2016,10,8,10,30,908.0,82.0,1.2,27.0,681.0,842.61,615.68
2016,10,8,10,45,913.0,83.0,1.2,28.0,699.5,854.45,620.01
2016,10,8,11,0,918.0,84.0,1.2,29.0,718.0,862.88,622.27
2016,10,8,11,15,921.0,84.5,1.1,29.0,729.5,865.61,622.08
2016,10,8,11,30,924.0,85.0,1.0,29.0,741.0,864.84,619.77
2016,10,8,11,45,924.5,85.5,0.9,29.5,744.0,858.46,612.8
2016,10,8,12,0,925.0,86.0,0.8,30.0,747.0,848.61,603.8
2016,10,8,12,15,924.0,86.0,0.7,30.0,742.0,833.57,592.88
2016,10,8,12,30,923.0,86.0,0.6,30.0,737.0,815.19,580.0
2016,10,8,12,45,920.0,85.0,0.5,30.5,724.5,790.99,562.42
2016,10,8,13,0,917.0,84.0,0.4,31.0,712.0,763.74,543.12
2016,10,8,13,15,911.0,83.0,0.35,31.0,691.5,731.47,522.6
2016,10,8,13,30,905.0,82.0,0.3,31.0,671.0,696.61,500.4
2016,10,8,13,45,896.0,81.0,0.3,31.0,643.0,657.43,474.52
2016,10,8,14,0,887.0,80.0,0.3,31.0,615.0,616.26,446.34
2016,10,8,14,15,874.5,78.5,0.4,31.0,580.5,570.84,415.59
2016,10,8,14,30,862.0,77.0,0.5,31.0,546.0,524.18,382.73
2016,10,8,14,45,844.5,74.5,0.6,31.0,506.0,473.16,345.43
2016,10,8,15,0,827.0,72.0,0.7,31.0,466.0,421.17,305.89
2016,10,8,15,15,803.0,69.0,0.8,30.5,421.0,366.72,263.55
2016,10,8,15,30,779.0,66.0,0.9,30.0,376.0,313.27,220.33
2016,10,8,15,45,744.0,62.5,1.05,29.5,328.0,257.71,174.67
2016,10,8,16,0,709.0,59.0,1.2,29.0,280.0,204.93,130.76
2016,10,8,16,15,657.0,53.5,1.2,28.0,230.5,150.71,87.65
2016,10,8,16,30,605.0,48.0,1.2,27.0,181.0,101.84,52.16
2016,10,8,16,45,520.0,40.5,1.3,26.0,133.5,53.23,24.24
2016,10,8,17,0,435.0,33.0,1.4,25.0,86.0,24.82,14.71
2016,10,8,17,15,284.0,21.5,1.45,24.0,49.5,16.62,3.52
2016,10,8,17,30,133.0,10.0,1.5,23.0,13.0,9.83,0.0
2016,10,8,17,45,66.5,5.0,1.55,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
