Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,12.5,0.7,14.5,12.5,12.29,0.0
2016,10,9,6,30,0.0,25.0,0.7,15.0,25.0,28.07,0.0
2016,10,9,6,45,228.5,31.5,0.7,15.5,64.5,121.05,80.36
2016,10,9,7,0,457.0,38.0,0.7,16.0,104.0,222.67,167.17
2016,10,9,7,15,534.0,45.5,0.65,16.5,152.0,285.45,221.75
2016,10,9,7,30,611.0,53.0,0.6,17.0,200.0,354.85,279.92
2016,10,9,7,45,659.0,58.5,0.55,18.0,249.0,410.9,325.22
2016,10,9,8,0,707.0,64.0,0.5,19.0,298.0,472.22,372.22
2016,10,9,8,15,740.5,68.0,0.5,20.0,345.0,525.46,411.43
2016,10,9,8,30,774.0,72.0,0.5,21.0,392.0,579.24,449.38
2016,10,9,8,45,796.5,75.0,0.5,22.0,436.0,624.73,479.9
2016,10,9,9,0,819.0,78.0,0.5,23.0,480.0,669.23,507.79
2016,10,9,9,15,836.0,80.5,0.55,23.5,519.0,707.87,532.12
2016,10,9,9,30,853.0,83.0,0.6,24.0,558.0,744.61,554.88
2016,10,9,9,45,868.5,83.5,0.65,25.0,591.5,771.05,569.44
2016,10,9,10,0,884.0,84.0,0.7,26.0,625.0,799.66,585.38
2016,10,9,10,15,893.0,85.5,0.8,26.5,651.0,821.48,598.68
2016,10,9,10,30,902.0,87.0,0.9,27.0,677.0,840.23,610.08
2016,10,9,10,45,906.5,88.5,1.0,28.0,696.0,852.03,615.84
2016,10,9,11,0,911.0,90.0,1.1,29.0,715.0,860.45,619.53
2016,10,9,11,15,914.0,90.5,1.2,29.0,726.0,863.07,622.06
2016,10,9,11,30,917.0,91.0,1.3,29.0,737.0,862.21,622.5
2016,10,9,11,45,916.0,92.0,1.4,29.5,739.5,855.09,617.77
2016,10,9,12,0,915.0,93.0,1.5,30.0,742.0,844.55,610.92
2016,10,9,12,15,913.5,92.5,1.55,30.0,736.5,828.63,601.32
2016,10,9,12,30,912.0,92.0,1.6,30.0,731.0,809.44,589.65
2016,10,9,12,45,903.5,93.5,1.7,30.0,717.0,783.89,574.24
2016,10,9,13,0,895.0,95.0,1.8,30.0,703.0,755.59,556.88
2016,10,9,13,15,888.0,94.0,1.85,30.0,682.0,723.16,536.16
2016,10,9,13,30,881.0,93.0,1.9,30.0,661.0,688.28,513.27
2016,10,9,13,45,868.5,92.5,1.95,30.0,632.5,648.17,485.02
2016,10,9,14,0,856.0,92.0,2.0,30.0,604.0,607.18,455.44
2016,10,9,14,15,842.0,90.0,2.05,29.5,569.5,561.25,422.44
2016,10,9,14,30,828.0,88.0,2.1,29.0,535.0,514.31,387.57
2016,10,9,14,45,807.0,86.0,2.15,29.0,494.5,463.36,347.85
2016,10,9,15,0,786.0,84.0,2.2,29.0,454.0,412.58,307.07
2016,10,9,15,15,759.0,80.0,2.2,28.5,409.0,358.11,262.89
2016,10,9,15,30,732.0,76.0,2.2,28.0,364.0,305.04,218.62
2016,10,9,15,45,693.5,71.5,2.2,27.5,316.0,248.75,171.42
2016,10,9,16,0,655.0,67.0,2.2,27.0,268.0,196.95,127.79
2016,10,9,16,15,598.5,60.5,2.05,26.0,219.5,144.11,85.67
2016,10,9,16,30,542.0,54.0,1.9,25.0,171.0,97.15,51.66
2016,10,9,16,45,453.0,45.0,1.8,24.0,125.0,52.84,26.58
2016,10,9,17,0,364.0,36.0,1.7,23.0,79.0,28.02,17.33
2016,10,9,17,15,182.0,18.0,1.6,22.0,39.5,13.53,0.36
2016,10,9,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.34,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.68,0.0
2016,10,10,6,45,139.5,33.0,1.3,13.5,52.5,95.71,62.58
2016,10,10,7,0,279.0,47.0,1.4,14.0,86.0,167.36,127.15
2016,10,10,7,15,337.0,61.5,1.45,14.5,127.5,220.7,174.42
2016,10,10,7,30,395.0,76.0,1.5,15.0,169.0,279.27,225.01
2016,10,10,7,45,432.0,88.5,1.55,15.5,212.0,329.62,267.8
2016,10,10,8,0,469.0,101.0,1.6,16.0,255.0,382.31,311.08
2016,10,10,8,15,509.5,106.5,1.55,16.5,296.5,430.86,349.67
2016,10,10,8,30,550.0,112.0,1.5,17.0,338.0,484.8,391.05
2016,10,10,8,45,372.5,161.0,1.5,17.5,321.0,438.54,351.78
2016,10,10,9,0,195.0,210.0,1.5,18.0,304.0,366.04,291.85
2016,10,10,9,15,499.5,154.0,1.5,18.5,423.0,543.83,432.51
2016,10,10,9,30,804.0,98.0,1.5,19.0,542.0,722.39,562.71
2016,10,10,9,45,827.0,96.5,1.5,19.5,576.5,755.83,582.15
2016,10,10,10,0,850.0,95.0,1.5,20.0,611.0,787.19,601.39
2016,10,10,10,15,859.5,96.5,1.55,20.5,637.0,808.73,614.26
2016,10,10,10,30,869.0,98.0,1.6,21.0,663.0,822.5,621.93
2016,10,10,10,45,876.0,98.5,1.65,21.5,682.0,834.85,628.79
2016,10,10,11,0,883.0,99.0,1.7,22.0,701.0,843.96,633.55
2016,10,10,11,15,886.5,99.5,1.75,22.0,712.0,846.86,635.48
2016,10,10,11,30,890.0,100.0,1.8,22.0,723.0,846.37,635.33
2016,10,10,11,45,891.0,100.0,1.85,22.5,726.0,839.89,630.07
2016,10,10,12,0,892.0,100.0,1.9,23.0,729.0,830.06,622.71
2016,10,10,12,15,891.0,100.0,1.95,23.0,724.0,815.31,613.35
2016,10,10,12,30,890.0,100.0,2.0,23.0,719.0,797.36,601.88
2016,10,10,12,45,881.0,101.5,2.1,23.5,705.0,771.85,584.48
2016,10,10,13,0,872.0,103.0,2.2,24.0,691.0,743.68,565.22
2016,10,10,13,15,865.0,102.0,2.25,23.5,670.5,713.91,546.55
2016,10,10,13,30,858.0,101.0,2.3,23.0,650.0,679.32,523.26
2016,10,10,13,45,842.5,101.5,2.35,23.0,621.0,638.74,493.47
2016,10,10,14,0,827.0,102.0,2.4,23.0,592.0,596.77,462.0
2016,10,10,14,15,812.5,99.5,2.4,22.5,558.0,551.21,427.8
2016,10,10,14,30,798.0,97.0,2.4,22.0,524.0,504.76,391.88
2016,10,10,14,45,770.5,96.5,2.45,22.0,483.0,453.69,350.76
2016,10,10,15,0,743.0,96.0,2.5,22.0,442.0,402.56,308.52
2016,10,10,15,15,714.0,91.5,2.55,21.5,397.5,348.83,263.77
2016,10,10,15,30,685.0,87.0,2.6,21.0,353.0,296.81,219.27
2016,10,10,15,45,637.0,83.0,2.7,20.5,304.5,242.39,172.75
2016,10,10,16,0,589.0,79.0,2.8,20.0,256.0,192.34,130.06
2016,10,10,16,15,528.5,70.5,2.75,19.0,208.0,140.91,88.5
2016,10,10,16,30,468.0,62.0,2.7,18.0,160.0,95.98,55.48
2016,10,10,16,45,371.5,51.0,2.7,17.5,115.0,54.23,31.08
2016,10,10,17,0,275.0,40.0,2.7,17.0,70.0,31.01,20.11
2016,10,10,17,15,137.5,20.0,2.6,16.5,35.0,15.57,0.0
2016,10,10,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,50.0,7.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,100.0,15.0,1.4,12.0,19.0,40.0,0.0
2016,10,11,6,45,227.5,29.5,1.45,12.5,56.0,117.61,75.08
2016,10,11,7,0,355.0,44.0,1.5,13.0,93.0,190.54,144.63
2016,10,11,7,15,438.0,53.5,1.55,13.5,139.0,252.95,199.99
2016,10,11,7,30,521.0,63.0,1.6,14.0,185.0,322.49,260.03
2016,10,11,7,45,578.5,69.5,1.65,14.5,233.0,382.56,311.14
2016,10,11,8,0,636.0,76.0,1.7,15.0,281.0,446.27,363.45
2016,10,11,8,15,673.0,80.5,1.65,15.5,327.5,498.85,405.02
2016,10,11,8,30,710.0,85.0,1.6,16.0,374.0,552.43,445.85
2016,10,11,8,45,740.0,88.0,1.6,16.5,418.0,600.23,481.24
2016,10,11,9,0,770.0,91.0,1.6,17.0,462.0,645.35,513.7
2016,10,11,9,15,789.0,93.5,1.55,17.5,500.5,683.81,538.9
2016,10,11,9,30,808.0,96.0,1.5,18.0,539.0,720.59,562.25
2016,10,11,9,45,840.0,91.0,1.5,18.5,575.5,756.88,585.29
2016,10,11,10,0,872.0,86.0,1.5,19.0,612.0,786.7,603.5
2016,10,11,10,15,881.0,87.0,1.5,19.5,638.0,807.55,615.44
2016,10,11,10,30,890.0,88.0,1.5,20.0,664.0,825.39,625.39
2016,10,11,10,45,896.5,89.0,1.5,20.5,683.0,838.02,631.84
2016,10,11,11,0,903.0,90.0,1.5,21.0,702.0,847.34,636.19
2016,10,11,11,15,906.5,90.5,1.5,21.0,713.0,850.23,637.58
2016,10,11,11,30,910.0,91.0,1.5,21.0,724.0,849.66,636.86
2016,10,11,11,45,910.0,91.5,1.5,21.5,726.5,842.77,630.86
2016,10,11,12,0,910.0,92.0,1.5,22.0,729.0,832.47,622.79
2016,10,11,12,15,909.0,92.0,1.5,22.0,724.0,817.48,612.9
2016,10,11,12,30,908.0,92.0,1.5,22.0,719.0,799.22,600.93
2016,10,11,12,45,890.5,97.0,1.55,22.0,703.0,770.73,582.55
2016,10,11,13,0,873.0,102.0,1.6,22.0,687.0,739.89,562.5
2016,10,11,13,15,866.0,101.0,1.65,22.0,666.0,710.07,543.01
2016,10,11,13,30,859.0,100.0,1.7,22.0,645.0,675.47,518.8
2016,10,11,13,45,847.5,99.0,1.8,22.0,617.0,635.86,490.38
2016,10,11,14,0,836.0,98.0,1.9,22.0,589.0,594.59,459.95
2016,10,11,14,15,650.0,140.5,2.0,21.5,509.0,500.16,388.77
2016,10,11,14,30,464.0,183.0,2.1,21.0,429.0,416.72,324.79
2016,10,11,14,45,539.5,148.0,2.25,21.0,412.5,393.7,306.39
2016,10,11,15,0,615.0,113.0,2.4,21.0,396.0,363.91,280.75
2016,10,11,15,15,537.0,115.5,2.5,20.5,345.0,305.81,233.49
2016,10,11,15,30,459.0,118.0,2.6,20.0,294.0,253.49,190.61
2016,10,11,15,45,419.5,109.5,2.75,19.5,254.0,208.99,153.1
2016,10,11,16,0,380.0,101.0,2.9,19.0,214.0,168.21,118.83
2016,10,11,16,15,436.5,79.0,2.85,18.5,185.5,132.83,85.94
2016,10,11,16,30,493.0,57.0,2.8,18.0,157.0,91.5,51.07
2016,10,11,16,45,396.5,46.5,2.8,17.5,112.5,49.15,27.1
2016,10,11,17,0,300.0,36.0,2.8,17.0,68.0,28.76,17.99
2016,10,11,17,15,150.0,18.0,2.7,16.5,34.0,13.97,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,87.0,14.0,1.3,12.0,17.0,35.55,0.0
2016,10,12,6,45,217.5,28.5,1.2,12.5,53.5,112.17,68.96
2016,10,12,7,0,348.0,43.0,1.1,13.0,90.0,186.18,140.56
2016,10,12,7,15,431.5,53.5,1.0,13.5,136.0,249.23,196.06
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,319.54,255.9
2016,10,12,7,45,575.0,70.0,0.85,14.5,230.5,379.89,306.28
2016,10,12,8,0,635.0,76.0,0.8,15.0,279.0,444.04,357.68
2016,10,12,8,15,329.0,113.0,0.8,15.5,219.5,330.94,267.96
2016,10,12,8,30,23.0,150.0,0.8,16.0,160.0,166.42,132.42
2016,10,12,8,45,23.5,165.0,0.85,16.5,176.0,182.36,145.46
2016,10,12,9,0,24.0,180.0,0.9,17.0,192.0,198.31,157.59
2016,10,12,9,15,37.5,203.0,1.0,17.0,223.0,240.16,190.78
2016,10,12,9,30,51.0,226.0,1.1,17.0,254.0,275.42,218.29
2016,10,12,9,45,48.5,237.5,1.25,17.5,265.0,285.86,225.53
2016,10,12,10,0,46.0,249.0,1.4,18.0,276.0,296.08,232.68
2016,10,12,10,15,60.5,268.0,1.6,18.0,305.5,327.96,257.54
2016,10,12,10,30,75.0,287.0,1.8,18.0,335.0,359.93,282.21
2016,10,12,10,45,111.0,302.5,2.0,18.5,376.0,405.48,317.19
2016,10,12,11,0,147.0,318.0,2.2,19.0,417.0,459.16,357.63
2016,10,12,11,15,507.5,213.5,2.2,19.0,562.5,656.45,512.44
2016,10,12,11,30,868.0,109.0,2.2,19.0,708.0,835.9,641.39
2016,10,12,11,45,872.0,107.5,2.2,19.5,711.5,825.87,631.33
2016,10,12,12,0,876.0,106.0,2.2,20.0,715.0,816.89,623.97
2016,10,12,12,15,597.5,205.0,2.15,20.0,619.0,694.66,535.14
2016,10,12,12,30,319.0,304.0,2.1,20.0,523.0,563.38,434.21
2016,10,12,12,45,592.0,203.5,2.1,20.5,600.0,660.6,511.08
2016,10,12,13,0,865.0,103.0,2.1,21.0,677.0,734.14,565.72
2016,10,12,13,15,653.5,171.5,2.15,21.0,597.5,634.1,490.78
2016,10,12,13,30,442.0,240.0,2.2,21.0,518.0,539.34,418.26
2016,10,12,13,45,494.5,210.0,2.3,21.0,508.5,524.02,408.56
2016,10,12,14,0,547.0,180.0,2.4,21.0,499.0,503.64,393.94
2016,10,12,14,15,415.5,199.5,2.45,20.5,434.0,427.17,334.98
2016,10,12,14,30,284.0,219.0,2.5,20.0,369.0,358.32,281.45
2016,10,12,14,45,303.0,198.0,2.65,20.0,346.5,331.46,260.23
2016,10,12,15,0,322.0,177.0,2.8,20.0,324.0,302.41,236.3
2016,10,12,15,15,509.0,126.5,2.65,19.5,331.5,303.17,232.75
2016,10,12,15,30,696.0,76.0,2.5,19.0,339.0,283.97,209.83
2016,10,12,15,45,659.5,70.0,2.45,19.0,292.5,230.42,162.62
2016,10,12,16,0,623.0,64.0,2.4,19.0,246.0,179.98,118.56
2016,10,12,16,15,563.0,57.5,2.3,18.5,198.5,129.19,77.38
2016,10,12,16,30,503.0,51.0,2.2,18.0,151.0,84.71,45.37
2016,10,12,16,45,409.0,41.5,2.15,17.5,107.5,43.15,22.76
2016,10,12,17,0,315.0,32.0,2.1,17.0,64.0,25.09,14.69
2016,10,12,17,15,157.5,16.0,2.1,16.5,32.0,12.28,0.0
2016,10,12,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.76,0.0
2016,10,13,6,45,119.0,28.0,1.95,12.5,43.5,80.97,46.99
2016,10,13,7,0,238.0,42.0,2.0,13.0,73.0,145.44,109.54
2016,10,13,7,15,281.0,58.0,2.1,13.5,110.0,192.12,151.88
2016,10,13,7,30,324.0,74.0,2.2,14.0,147.0,242.54,196.32
2016,10,13,7,45,354.5,88.5,2.35,14.5,186.0,288.35,236.08
2016,10,13,8,0,385.0,103.0,2.5,15.0,225.0,336.05,276.26
2016,10,13,8,15,400.0,118.5,2.45,15.5,262.0,377.48,309.86
2016,10,13,8,30,415.0,134.0,2.4,16.0,299.0,418.89,342.39
2016,10,13,8,45,504.5,129.0,2.35,16.5,352.5,485.32,394.76
2016,10,13,9,0,594.0,124.0,2.3,17.0,406.0,560.27,451.99
2016,10,13,9,15,389.0,182.0,2.25,17.5,373.0,491.98,394.23
2016,10,13,9,30,184.0,240.0,2.2,18.0,340.0,397.99,316.54
2016,10,13,9,45,96.5,219.0,2.15,18.5,272.0,301.64,239.43
2016,10,13,10,0,9.0,198.0,2.1,19.0,204.0,204.19,159.74
2016,10,13,10,15,141.0,241.5,2.05,19.0,332.0,370.88,293.51
2016,10,13,10,30,273.0,285.0,2.0,19.0,460.0,534.21,417.55
2016,10,13,10,45,185.5,297.0,2.0,19.5,417.5,468.15,364.12
2016,10,13,11,0,98.0,309.0,2.0,20.0,375.0,400.74,310.57
2016,10,13,11,15,250.5,295.5,2.05,20.0,466.5,525.11,407.56
2016,10,13,11,30,403.0,282.0,2.1,20.0,558.0,631.66,487.8
2016,10,13,11,45,412.0,277.0,2.15,20.5,560.0,628.71,484.25
2016,10,13,12,0,421.0,272.0,2.2,21.0,562.0,630.71,484.96
2016,10,13,12,15,643.5,182.5,2.25,21.0,622.5,705.02,543.94
2016,10,13,12,30,866.0,93.0,2.3,21.0,683.0,761.22,585.12
2016,10,13,12,45,652.5,175.0,2.35,21.5,615.0,673.91,520.04
2016,10,13,13,0,439.0,257.0,2.4,22.0,547.0,584.51,450.34
2016,10,13,13,15,359.5,267.0,2.4,21.5,499.5,520.91,403.66
2016,10,13,13,30,280.0,277.0,2.4,21.0,452.0,465.62,362.1
2016,10,13,13,45,293.5,261.0,2.4,21.0,437.5,445.78,347.72
2016,10,13,14,0,307.0,245.0,2.4,21.0,423.0,424.28,331.6
2016,10,13,14,15,289.0,232.0,2.4,20.5,391.5,387.09,303.46
2016,10,13,14,30,271.0,219.0,2.4,20.0,360.0,350.8,275.58
2016,10,13,14,45,338.0,189.0,2.4,20.0,351.0,337.25,264.38
2016,10,13,15,0,405.0,159.0,2.4,20.0,342.0,318.15,247.49
2016,10,13,15,15,414.0,140.0,2.35,19.5,310.0,280.73,215.92
2016,10,13,15,30,423.0,121.0,2.3,19.0,278.0,241.89,182.29
2016,10,13,15,45,399.5,107.0,2.3,19.0,239.5,198.39,144.85
2016,10,13,16,0,376.0,93.0,2.3,19.0,201.0,157.03,109.42
2016,10,13,16,15,340.5,78.0,2.15,18.5,161.5,115.46,75.63
2016,10,13,16,30,305.0,63.0,2.0,18.0,122.0,77.72,47.38
2016,10,13,16,45,243.5,47.5,1.95,17.5,86.0,42.95,25.91
2016,10,13,17,0,182.0,32.0,1.9,17.0,50.0,24.75,14.02
2016,10,13,17,15,91.0,16.0,1.8,16.5,25.0,12.49,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.44,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.33,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.78,0.0
2016,10,14,7,45,0.0,8.0,3.0,16.0,8.0,7.71,0.91
2016,10,14,8,0,0.0,10.0,2.8,16.0,10.0,9.64,2.57
2016,10,14,8,15,0.0,11.5,2.65,16.0,11.5,11.09,3.81
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.54,5.03
2016,10,14,8,45,0.0,61.5,2.45,16.5,61.5,59.44,44.52
2016,10,14,9,0,0.0,110.0,2.4,17.0,110.0,107.79,84.36
2016,10,14,9,15,25.0,166.0,2.35,17.0,179.5,189.79,151.64
2016,10,14,9,30,50.0,222.0,2.3,17.0,249.0,270.31,215.95
2016,10,14,9,45,25.0,195.5,2.3,17.5,209.0,214.32,169.85
2016,10,14,10,0,0.0,169.0,2.3,18.0,169.0,167.07,130.82
2016,10,14,10,15,0.0,148.0,2.25,18.0,148.0,145.22,113.17
2016,10,14,10,30,0.0,127.0,2.2,18.0,127.0,123.86,95.85
2016,10,14,10,45,0.0,70.5,2.15,18.5,70.5,68.21,50.48
2016,10,14,11,0,0.0,14.0,2.1,19.0,14.0,13.53,5.53
2016,10,14,11,15,1.0,94.5,2.05,19.0,95.0,92.3,70.0
2016,10,14,11,30,2.0,175.0,2.0,19.0,176.0,173.2,134.59
2016,10,14,11,45,4.0,189.0,1.95,19.0,191.5,188.71,146.65
2016,10,14,12,0,6.0,203.0,1.9,19.0,207.0,204.14,158.76
2016,10,14,12,15,17.5,235.0,1.85,19.0,247.0,245.02,190.99
2016,10,14,12,30,29.0,267.0,1.8,19.0,287.0,291.15,226.78
2016,10,14,12,45,14.5,214.5,1.8,19.0,224.5,220.87,171.93
2016,10,14,13,0,0.0,162.0,1.8,19.0,162.0,157.81,122.18
2016,10,14,13,15,7.5,191.0,1.75,19.0,195.5,191.46,149.32
2016,10,14,13,30,15.0,220.0,1.7,19.0,229.0,224.56,175.56
2016,10,14,13,45,9.5,200.0,1.65,19.0,206.0,200.59,156.7
2016,10,14,14,0,4.0,180.0,1.6,19.0,183.0,177.16,138.36
2016,10,14,14,15,2.0,152.5,1.55,19.0,154.0,148.87,116.07
2016,10,14,14,30,0.0,125.0,1.5,19.0,125.0,120.95,93.86
2016,10,14,14,45,0.0,83.0,1.5,19.0,83.0,80.28,60.96
2016,10,14,15,0,0.0,41.0,1.5,19.0,41.0,39.6,27.49
2016,10,14,15,15,0.0,37.0,1.45,18.5,37.0,35.73,24.42
2016,10,14,15,30,0.0,33.0,1.4,18.0,33.0,31.86,21.28
2016,10,14,15,45,0.0,28.0,1.4,18.0,28.0,27.02,17.23
2016,10,14,16,0,0.0,23.0,1.4,18.0,23.0,22.19,13.14
2016,10,14,16,15,0.0,18.5,1.25,17.5,18.5,17.84,9.44
2016,10,14,16,30,0.0,14.0,1.1,17.0,14.0,13.5,5.68
2016,10,14,16,45,0.0,9.5,1.0,16.5,9.5,9.15,1.9
2016,10,14,17,0,0.0,5.0,0.9,16.0,5.0,4.82,0.0
2016,10,14,17,15,0.0,2.5,0.85,15.5,2.5,2.46,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.5,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,71.0,11.0,1.9,13.0,13.0,28.14,0.0
2016,10,15,6,45,205.5,24.5,2.0,13.5,46.5,100.85,50.85
2016,10,15,7,0,340.0,38.0,2.1,14.0,80.0,175.83,130.61
2016,10,15,7,15,426.5,47.0,2.2,14.5,124.0,237.05,185.64
2016,10,15,7,30,513.0,56.0,2.3,15.0,168.0,305.87,245.59
2016,10,15,7,45,567.5,62.5,2.45,15.5,214.5,363.16,295.29
2016,10,15,8,0,622.0,69.0,2.6,16.0,261.0,423.89,346.27
2016,10,15,8,15,337.5,112.5,2.9,16.5,219.0,332.75,272.67
2016,10,15,8,30,53.0,156.0,3.2,17.0,177.0,198.72,160.19
2016,10,15,8,45,53.5,173.5,3.5,17.5,197.0,218.89,176.38
2016,10,15,9,0,54.0,191.0,3.8,18.0,217.0,238.95,191.9
2016,10,15,9,15,36.5,193.5,4.0,18.0,211.5,228.97,183.06
2016,10,15,9,30,19.0,196.0,4.2,18.0,206.0,210.94,167.76
2016,10,15,9,45,20.0,207.5,4.45,18.5,219.0,223.36,177.18
2016,10,15,10,0,21.0,219.0,4.7,19.0,232.0,235.79,186.51
2016,10,15,10,15,231.5,230.5,4.85,19.0,376.0,437.88,351.39
2016,10,15,10,30,442.0,242.0,5.0,19.0,520.0,628.13,500.4
2016,10,15,10,45,330.5,275.0,5.15,19.5,486.0,568.16,450.44
2016,10,15,11,0,219.0,308.0,5.3,20.0,452.0,505.41,398.91
2016,10,15,11,15,162.0,312.5,5.4,20.0,420.0,462.48,364.57
2016,10,15,11,30,105.0,317.0,5.5,20.0,388.0,411.54,323.8
2016,10,15,11,45,72.0,299.5,5.65,20.0,348.5,364.22,286.48
2016,10,15,12,0,39.0,282.0,5.8,20.0,309.0,317.7,249.43
2016,10,15,12,15,52.0,290.5,5.85,20.0,326.0,335.07,263.49
2016,10,15,12,30,65.0,299.0,5.9,20.0,343.0,351.72,276.87
2016,10,15,12,45,32.5,212.0,6.0,20.0,234.0,235.55,185.19
2016,10,15,13,0,0.0,125.0,6.1,20.0,125.0,121.36,93.23
2016,10,15,13,15,0.0,68.5,6.1,20.0,68.5,66.26,48.7
2016,10,15,13,30,0.0,12.0,6.1,20.0,12.0,11.59,3.9
2016,10,15,13,45,0.0,84.0,6.15,20.0,84.0,81.27,61.17
2016,10,15,14,0,0.0,156.0,6.2,20.0,156.0,151.4,118.25
2016,10,15,14,15,0.0,146.0,6.15,19.5,146.0,141.48,110.62
2016,10,15,14,30,0.0,136.0,6.1,19.0,136.0,131.61,103.04
2016,10,15,14,45,0.0,105.0,6.05,19.0,105.0,101.51,78.6
2016,10,15,15,0,0.0,74.0,6.0,19.0,74.0,71.55,54.04
2016,10,15,15,15,0.0,80.5,5.8,18.5,80.5,77.79,59.49
2016,10,15,15,30,0.0,87.0,5.6,18.0,87.0,83.85,64.78
2016,10,15,15,45,0.0,74.0,5.45,18.0,74.0,71.32,54.37
2016,10,15,16,0,0.0,61.0,5.3,18.0,61.0,58.84,43.88
2016,10,15,16,15,0.0,48.0,5.15,17.5,48.0,46.37,33.34
2016,10,15,16,30,0.0,35.0,5.0,17.0,35.0,33.8,22.56
2016,10,15,16,45,0.0,24.0,4.85,17.0,24.0,23.16,13.28
2016,10,15,17,0,0.0,13.0,4.7,17.0,13.0,12.54,3.71
2016,10,15,17,15,0.0,6.5,4.55,17.0,6.5,6.39,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,1.5,14.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,16.0,1.6,14.5,16.0,15.44,2.72
2016,10,16,7,0,0.0,28.0,1.7,15.0,28.0,27.04,16.3
2016,10,16,7,15,0.0,43.5,1.8,15.0,43.5,42.86,30.23
2016,10,16,7,30,0.0,59.0,1.9,15.0,59.0,58.61,43.93
2016,10,16,7,45,0.0,75.5,2.0,15.5,75.5,75.38,58.21
2016,10,16,8,0,0.0,92.0,2.1,16.0,92.0,92.07,72.17
2016,10,16,8,15,0.0,108.0,2.2,16.0,108.0,108.18,85.55
2016,10,16,8,30,0.0,124.0,2.3,16.0,124.0,124.27,98.73
2016,10,16,8,45,0.0,121.0,2.4,16.5,121.0,119.99,94.78
2016,10,16,9,0,0.0,118.0,2.5,17.0,118.0,116.18,91.24
2016,10,16,9,15,0.0,103.0,2.55,17.0,103.0,100.4,78.04
2016,10,16,9,30,0.0,88.0,2.6,17.0,88.0,85.15,65.32
2016,10,16,9,45,0.0,104.0,2.7,17.5,104.0,101.1,78.15
2016,10,16,10,0,0.0,120.0,2.8,18.0,120.0,117.09,90.85
2016,10,16,10,15,0.0,125.0,2.85,18.0,125.0,122.0,94.66
2016,10,16,10,30,0.0,130.0,2.9,18.0,130.0,126.91,98.49
2016,10,16,10,45,0.0,110.5,3.0,18.5,110.5,107.34,82.37
2016,10,16,11,0,0.0,91.0,3.1,19.0,91.0,88.08,66.55
2016,10,16,11,15,0.0,68.0,3.1,19.0,68.0,65.79,48.39
2016,10,16,11,30,0.0,45.0,3.1,19.0,45.0,43.52,30.17
2016,10,16,11,45,0.0,76.5,3.15,19.5,76.5,74.03,54.98
2016,10,16,12,0,0.0,108.0,3.2,20.0,108.0,104.76,79.66
2016,10,16,12,15,0.0,101.5,3.3,20.0,101.5,98.35,74.49
2016,10,16,12,30,0.0,95.0,3.4,20.0,95.0,91.98,69.39
2016,10,16,12,45,0.0,93.5,3.55,20.0,93.5,90.51,68.26
2016,10,16,13,0,0.0,92.0,3.7,20.0,92.0,89.05,67.15
2016,10,16,13,15,67.0,187.0,3.85,20.0,228.0,230.39,182.11
2016,10,16,13,30,134.0,282.0,4.0,20.0,364.0,370.37,292.06
2016,10,16,13,45,185.5,265.5,4.2,20.0,373.5,378.4,299.0
2016,10,16,14,0,237.0,249.0,4.4,20.0,383.0,382.32,302.88
2016,10,16,14,15,124.0,212.5,4.5,19.5,282.5,275.57,218.63
2016,10,16,14,30,11.0,176.0,4.6,19.0,182.0,175.69,138.59
2016,10,16,14,45,51.5,180.0,4.7,19.0,203.0,197.08,156.28
2016,10,16,15,0,92.0,184.0,4.8,19.0,224.0,213.03,168.81
2016,10,16,15,15,46.0,97.5,4.7,18.5,117.5,109.77,85.11
2016,10,16,15,30,0.0,11.0,4.6,18.0,11.0,10.61,3.31
2016,10,16,15,45,0.0,9.5,4.6,18.0,9.5,9.16,2.1
2016,10,16,16,0,0.0,8.0,4.6,18.0,8.0,7.71,0.86
2016,10,16,16,15,0.0,6.0,4.45,17.5,6.0,5.78,0.0
2016,10,16,16,30,0.0,4.0,4.3,17.0,4.0,3.85,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.5,2.5,2.41,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.96,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.49,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,141.5,20.5,1.6,13.5,37.0,74.18,27.27
2016,10,17,7,0,283.0,41.0,1.6,14.0,74.0,158.32,116.22
2016,10,17,7,15,376.5,51.5,1.6,14.0,118.0,219.97,171.58
2016,10,17,7,30,470.0,62.0,1.6,14.0,162.0,290.82,233.09
2016,10,17,7,45,539.0,67.5,1.6,14.5,209.0,351.98,285.45
2016,10,17,8,0,608.0,73.0,1.6,15.0,256.0,417.67,339.81
2016,10,17,8,15,647.5,78.0,1.6,15.5,301.5,470.15,382.06
2016,10,17,8,30,687.0,83.0,1.6,16.0,347.0,523.86,423.83
2016,10,17,8,45,343.5,110.5,1.6,16.5,242.5,355.29,289.24
2016,10,17,9,0,0.0,138.0,1.6,17.0,138.0,137.3,107.89
2016,10,17,9,15,11.0,167.0,1.6,17.0,173.0,174.99,139.01
2016,10,17,9,30,22.0,196.0,1.6,17.0,208.0,213.3,169.59
2016,10,17,9,45,425.0,145.0,1.6,17.5,390.0,489.26,393.62
2016,10,17,10,0,828.0,94.0,1.6,18.0,572.0,749.08,584.24
2016,10,17,10,15,487.0,191.0,1.6,18.0,475.5,601.03,470.41
2016,10,17,10,30,146.0,288.0,1.6,18.0,379.0,425.51,332.16
2016,10,17,10,45,505.5,192.0,1.65,18.5,519.0,623.41,488.42
2016,10,17,11,0,865.0,96.0,1.7,19.0,659.0,803.77,616.78
2016,10,17,11,15,502.5,206.0,1.75,19.0,534.5,635.14,492.15
2016,10,17,11,30,140.0,316.0,1.8,19.0,410.0,445.55,344.74
2016,10,17,11,45,117.0,313.5,1.9,19.5,392.0,421.87,327.12
2016,10,17,12,0,94.0,311.0,2.0,20.0,374.0,391.44,303.41
2016,10,17,12,15,92.5,308.0,2.05,20.0,369.5,384.44,298.36
2016,10,17,12,30,91.0,305.0,2.1,20.0,365.0,377.22,293.04
2016,10,17,12,45,174.5,297.5,2.15,20.0,410.5,431.84,336.5
2016,10,17,13,0,258.0,290.0,2.2,20.0,456.0,481.04,374.84
2016,10,17,13,15,251.0,281.0,2.25,20.0,438.0,457.46,356.98
2016,10,17,13,30,244.0,272.0,2.3,20.0,420.0,429.7,336.27
2016,10,17,13,45,535.0,180.0,2.35,20.0,484.5,508.49,400.23
2016,10,17,14,0,826.0,88.0,2.4,20.0,549.0,558.55,439.41
2016,10,17,14,15,811.0,86.0,2.4,19.5,515.0,513.8,404.03
2016,10,17,14,30,796.0,84.0,2.4,19.0,481.0,468.23,367.55
2016,10,17,14,45,776.0,80.5,2.45,19.0,442.0,418.43,326.15
2016,10,17,15,0,756.0,77.0,2.5,19.0,403.0,368.84,283.75
2016,10,17,15,15,726.0,73.5,2.45,18.5,359.5,316.38,238.53
2016,10,17,15,30,696.0,70.0,2.4,18.0,316.0,264.54,192.97
2016,10,17,15,45,654.5,65.0,2.4,18.0,270.0,211.67,146.43
2016,10,17,16,0,613.0,60.0,2.4,18.0,224.0,162.43,103.86
2016,10,17,16,15,546.5,53.5,2.25,17.5,177.5,112.73,64.79
2016,10,17,16,30,480.0,47.0,2.1,17.0,131.0,70.07,36.26
2016,10,17,16,45,372.0,37.0,2.0,16.5,89.0,31.13,20.84
2016,10,17,17,0,264.0,27.0,1.9,16.0,47.0,21.72,8.78
2016,10,17,17,15,132.0,13.5,1.9,15.5,23.5,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,187.5,17.0,1.9,12.0,38.0,83.82,24.16
2016,10,18,7,0,375.0,34.0,1.9,13.0,76.0,180.99,132.09
2016,10,18,7,15,466.5,42.0,2.0,13.5,121.0,243.74,189.84
2016,10,18,7,30,558.0,50.0,2.1,14.0,166.0,314.53,251.91
2016,10,18,7,45,620.5,54.5,2.25,14.5,214.0,374.6,304.36
2016,10,18,8,0,683.0,59.0,2.4,15.0,262.0,436.42,356.74
2016,10,18,8,15,719.5,63.0,2.45,15.5,308.5,488.98,399.89
2016,10,18,8,30,756.0,67.0,2.5,16.0,355.0,542.33,442.21
2016,10,18,8,45,785.0,69.0,2.55,16.5,398.0,588.97,478.11
2016,10,18,9,0,814.0,71.0,2.6,17.0,441.0,635.06,512.61
2016,10,18,9,15,832.5,73.0,2.5,17.5,479.0,672.95,538.12
2016,10,18,9,30,851.0,75.0,2.4,18.0,517.0,704.6,558.39
2016,10,18,9,45,866.5,76.0,2.35,18.5,549.5,735.15,577.82
2016,10,18,10,0,882.0,77.0,2.3,19.0,582.0,763.27,595.25
2016,10,18,10,15,891.0,78.0,2.2,19.0,607.5,783.69,607.82
2016,10,18,10,30,900.0,79.0,2.1,19.0,633.0,801.07,618.25
2016,10,18,10,45,907.5,79.0,2.05,19.5,651.5,812.95,624.07
2016,10,18,11,0,915.0,79.0,2.0,20.0,670.0,821.52,627.7
2016,10,18,11,15,918.0,79.5,1.95,20.0,680.5,823.65,628.2
2016,10,18,11,30,921.0,80.0,1.9,20.0,691.0,822.31,626.49
2016,10,18,11,45,924.5,78.5,1.85,20.5,694.0,815.67,620.13
2016,10,18,12,0,928.0,77.0,1.8,21.0,697.0,805.56,611.59
2016,10,18,12,15,926.5,77.0,1.85,21.0,691.5,789.82,601.41
2016,10,18,12,30,925.0,77.0,1.9,21.0,686.0,770.8,589.04
2016,10,18,12,45,916.5,78.5,1.95,21.5,671.5,745.16,570.96
2016,10,18,13,0,908.0,80.0,2.0,22.0,657.0,716.76,550.98
2016,10,18,13,15,901.0,79.0,2.0,22.0,636.0,684.14,528.64
2016,10,18,13,30,894.0,78.0,2.0,22.0,615.0,649.08,502.71
2016,10,18,13,45,882.0,77.0,2.05,22.0,586.5,608.78,472.64
2016,10,18,14,0,870.0,76.0,2.1,22.0,558.0,566.78,440.55
2016,10,18,14,15,855.0,74.5,2.15,21.5,523.0,521.27,405.71
2016,10,18,14,30,840.0,73.0,2.2,21.0,488.0,474.8,368.94
2016,10,18,14,45,815.5,71.5,2.25,21.0,447.5,423.27,326.44
2016,10,18,15,0,791.0,70.0,2.3,21.0,407.0,372.25,283.15
2016,10,18,15,15,762.0,66.5,2.25,20.5,363.0,318.57,237.14
2016,10,18,15,30,733.0,63.0,2.2,20.0,319.0,266.51,191.51
2016,10,18,15,45,688.0,59.5,2.2,20.0,271.5,212.76,144.56
2016,10,18,16,0,643.0,56.0,2.2,20.0,224.0,161.51,100.8
2016,10,18,16,15,577.5,49.5,2.2,19.0,177.0,110.56,61.36
2016,10,18,16,30,512.0,43.0,2.2,18.0,130.0,66.48,32.59
2016,10,18,16,45,400.5,33.5,2.2,17.5,87.5,26.58,16.77
2016,10,18,17,0,289.0,24.0,2.2,17.0,45.0,18.99,5.65
2016,10,18,17,15,144.5,12.0,2.3,16.5,22.5,11.8,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
