Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,11.5,38.0,87.69,15.79
2016,10,19,7,0,427.0,30.0,1.9,12.0,76.0,193.19,140.07
2016,10,19,7,15,514.0,37.0,1.95,12.5,121.0,252.04,196.16
2016,10,19,7,30,601.0,44.0,2.0,13.0,166.0,321.93,258.05
2016,10,19,7,45,655.0,48.5,2.05,14.0,213.5,379.96,308.56
2016,10,19,8,0,709.0,53.0,2.1,15.0,261.0,441.07,359.58
2016,10,19,8,15,604.0,81.0,2.1,15.5,279.0,445.42,363.69
2016,10,19,8,30,499.0,109.0,2.1,16.0,297.0,433.46,353.82
2016,10,19,8,45,580.0,103.5,2.15,16.5,346.5,498.91,405.73
2016,10,19,9,0,661.0,98.0,2.2,17.0,396.0,564.44,456.08
2016,10,19,9,15,761.0,83.0,2.15,17.5,454.0,632.29,506.76
2016,10,19,9,30,861.0,68.0,2.1,18.0,512.0,700.75,554.29
2016,10,19,9,45,872.0,70.0,2.1,19.0,543.5,729.29,571.08
2016,10,19,10,0,883.0,72.0,2.1,20.0,575.0,755.2,586.08
2016,10,19,10,15,891.0,73.5,2.0,20.5,599.5,775.38,597.24
2016,10,19,10,30,899.0,75.0,1.9,21.0,624.0,792.5,606.19
2016,10,19,10,45,901.5,77.0,1.85,21.5,641.0,802.63,610.73
2016,10,19,11,0,904.0,79.0,1.8,22.0,658.0,809.4,613.08
2016,10,19,11,15,907.0,79.0,1.75,22.0,668.0,810.92,613.15
2016,10,19,11,30,910.0,79.0,1.7,22.0,678.0,809.03,611.06
2016,10,19,11,45,909.5,79.5,1.7,22.5,680.0,801.52,604.64
2016,10,19,12,0,909.0,80.0,1.7,23.0,682.0,790.64,596.11
2016,10,19,12,15,907.5,80.0,1.7,23.0,676.5,775.14,585.72
2016,10,19,12,30,906.0,80.0,1.7,23.0,671.0,756.44,573.25
2016,10,19,12,45,900.0,80.0,1.75,23.0,657.5,731.4,556.84
2016,10,19,13,0,894.0,80.0,1.8,23.0,644.0,703.56,538.45
2016,10,19,13,15,887.5,79.0,1.8,23.0,623.5,671.7,516.5
2016,10,19,13,30,881.0,78.0,1.8,23.0,603.0,637.42,491.23
2016,10,19,13,45,872.0,76.5,1.85,23.5,575.5,598.88,461.71
2016,10,19,14,0,863.0,75.0,1.9,24.0,548.0,558.47,430.17
2016,10,19,14,15,644.5,124.5,1.95,23.5,465.5,460.76,355.91
2016,10,19,14,30,426.0,174.0,2.0,23.0,383.0,375.52,290.41
2016,10,19,14,45,609.5,120.0,2.05,23.0,391.5,380.44,292.11
2016,10,19,15,0,793.0,66.0,2.1,23.0,400.0,365.98,275.68
2016,10,19,15,15,764.0,63.0,2.05,22.5,356.0,312.87,230.25
2016,10,19,15,30,735.0,60.0,2.0,22.0,312.0,261.37,185.38
2016,10,19,15,45,693.5,56.0,1.95,22.0,266.0,208.02,139.01
2016,10,19,16,0,652.0,52.0,1.9,22.0,220.0,158.26,96.75
2016,10,19,16,15,586.5,46.0,1.85,21.0,173.0,107.77,58.27
2016,10,19,16,30,521.0,40.0,1.8,20.0,126.0,62.37,29.2
2016,10,19,16,45,411.5,31.0,1.75,19.0,84.5,23.18,13.69
2016,10,19,17,0,302.0,22.0,1.7,18.0,43.0,17.27,3.04
2016,10,19,17,15,151.0,11.0,1.75,17.5,21.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,208.0,15.0,1.45,12.5,37.0,85.13,3.03
2016,10,20,7,0,416.0,30.0,1.5,13.0,74.0,188.51,134.63
2016,10,20,7,15,507.0,37.5,1.5,13.5,119.5,251.6,194.19
2016,10,20,7,30,598.0,45.0,1.5,14.0,165.0,320.01,254.36
2016,10,20,7,45,655.5,50.0,1.55,15.0,213.0,380.01,305.98
2016,10,20,8,0,713.0,55.0,1.6,16.0,261.0,443.36,358.24
2016,10,20,8,15,748.5,58.5,1.5,16.5,307.5,495.61,400.0
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,548.49,440.46
2016,10,20,8,45,810.5,64.0,1.35,18.0,397.0,594.18,473.33
2016,10,20,9,0,837.0,66.0,1.3,19.0,440.0,634.94,501.43
2016,10,20,9,15,854.5,68.0,1.25,19.5,478.0,672.44,525.62
2016,10,20,9,30,872.0,70.0,1.2,20.0,516.0,708.05,547.9
2016,10,20,9,45,886.0,71.0,1.2,21.0,548.0,737.76,565.08
2016,10,20,10,0,900.0,72.0,1.2,22.0,580.0,764.92,580.27
2016,10,20,10,15,908.5,73.0,1.2,22.5,605.5,785.08,591.65
2016,10,20,10,30,917.0,74.0,1.2,23.0,631.0,802.13,600.98
2016,10,20,10,45,922.0,75.0,1.25,23.5,648.5,813.19,606.97
2016,10,20,11,0,927.0,76.0,1.3,24.0,666.0,820.84,610.84
2016,10,20,11,15,930.0,76.5,1.3,24.5,676.0,822.89,610.51
2016,10,20,11,30,933.0,77.0,1.3,25.0,686.0,821.43,608.04
2016,10,20,11,45,933.0,77.0,1.3,25.5,688.0,813.56,601.5
2016,10,20,12,0,933.0,77.0,1.3,26.0,690.0,802.25,592.89
2016,10,20,12,15,931.0,77.0,1.3,26.0,684.5,786.02,582.31
2016,10,20,12,30,929.0,77.0,1.3,26.0,679.0,766.53,569.65
2016,10,20,12,45,922.0,77.5,1.35,26.5,665.0,740.84,552.29
2016,10,20,13,0,915.0,78.0,1.4,27.0,651.0,712.33,533.02
2016,10,20,13,15,908.0,77.0,1.4,27.0,629.5,679.57,511.03
2016,10,20,13,30,901.0,76.0,1.4,27.0,608.0,644.36,485.78
2016,10,20,13,45,892.0,74.5,1.45,27.0,580.0,605.17,457.49
2016,10,20,14,0,883.0,73.0,1.5,27.0,552.0,564.07,427.02
2016,10,20,14,15,868.0,71.0,1.5,27.0,517.5,517.68,391.55
2016,10,20,14,30,853.0,69.0,1.5,27.0,483.0,470.34,354.35
2016,10,20,14,45,833.5,66.5,1.5,27.0,443.0,419.55,313.5
2016,10,20,15,0,814.0,64.0,1.5,27.0,403.0,368.81,271.48
2016,10,20,15,15,785.0,61.0,1.5,26.0,358.5,314.82,226.95
2016,10,20,15,30,756.0,58.0,1.5,25.0,314.0,262.39,182.51
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.0,208.02,136.33
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,157.25,94.07
2016,10,20,16,15,605.5,44.0,1.6,23.0,172.5,105.82,55.52
2016,10,20,16,30,539.0,38.0,1.6,22.0,125.0,61.42,28.2
2016,10,20,16,45,422.5,29.5,1.65,21.5,82.5,22.04,12.43
2016,10,20,17,0,306.0,21.0,1.7,21.0,40.0,16.54,0.55
2016,10,20,17,15,153.0,10.5,1.7,20.5,20.0,10.32,0.0
2016,10,20,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,199.5,14.0,1.2,14.5,34.5,80.46,0.0
2016,10,21,7,0,399.0,28.0,1.2,15.0,69.0,179.65,125.57
2016,10,21,7,15,489.5,36.0,1.15,15.5,113.5,241.89,184.42
2016,10,21,7,30,580.0,44.0,1.1,16.0,158.0,309.56,243.21
2016,10,21,7,45,635.0,49.0,1.05,16.5,204.5,367.33,292.73
2016,10,21,8,0,690.0,54.0,1.0,17.0,251.0,428.29,342.78
2016,10,21,8,15,726.0,57.5,0.9,17.5,296.5,479.71,383.2
2016,10,21,8,30,762.0,61.0,0.8,18.0,342.0,531.87,422.32
2016,10,21,8,45,787.5,63.5,0.7,19.0,384.0,576.62,453.36
2016,10,21,9,0,813.0,66.0,0.6,20.0,426.0,620.61,482.35
2016,10,21,9,15,831.0,68.5,0.55,20.5,463.5,654.09,503.29
2016,10,21,9,30,849.0,71.0,0.5,21.0,501.0,689.93,525.05
2016,10,21,9,45,858.5,73.5,0.5,22.0,532.0,717.47,540.34
2016,10,21,10,0,868.0,76.0,0.5,23.0,563.0,742.37,553.69
2016,10,21,10,15,877.5,77.0,0.5,23.5,588.0,762.72,564.95
2016,10,21,10,30,887.0,78.0,0.5,24.0,613.0,780.11,574.28
2016,10,21,10,45,892.0,79.5,0.55,24.5,630.5,791.42,580.52
2016,10,21,11,0,897.0,81.0,0.6,25.0,648.0,799.44,584.77
2016,10,21,11,15,900.0,81.5,0.7,25.0,658.0,801.41,587.18
2016,10,21,11,30,903.0,82.0,0.8,25.0,668.0,800.0,587.51
2016,10,21,11,45,903.5,82.0,0.9,25.5,670.0,792.69,582.9
2016,10,21,12,0,904.0,82.0,1.0,26.0,672.0,782.04,576.17
2016,10,21,12,15,902.0,82.0,1.1,26.0,666.5,766.21,567.13
2016,10,21,12,30,900.0,82.0,1.2,26.0,661.0,747.21,555.94
2016,10,21,12,45,892.0,82.5,1.35,26.0,647.0,721.44,540.53
2016,10,21,13,0,884.0,83.0,1.5,26.0,633.0,693.0,523.01
2016,10,21,13,15,876.5,82.0,1.65,26.0,612.0,660.81,501.72
2016,10,21,13,30,869.0,81.0,1.8,26.0,591.0,626.29,477.46
2016,10,21,13,45,857.5,80.0,1.95,26.0,563.0,587.3,449.17
2016,10,21,14,0,846.0,79.0,2.1,26.0,535.0,547.35,419.24
2016,10,21,14,15,830.5,77.0,2.2,25.5,500.5,501.91,384.88
2016,10,21,14,30,815.0,75.0,2.3,25.0,466.0,455.65,348.68
2016,10,21,14,45,793.0,72.5,2.4,25.0,426.5,405.63,307.76
2016,10,21,15,0,771.0,70.0,2.5,25.0,387.0,355.95,265.92
2016,10,21,15,15,740.5,66.5,2.5,24.5,343.5,303.2,221.18
2016,10,21,15,30,710.0,63.0,2.5,24.0,300.0,252.26,177.1
2016,10,21,15,45,665.0,58.5,2.55,23.5,254.0,199.36,131.92
2016,10,21,16,0,620.0,54.0,2.6,23.0,208.0,149.01,90.04
2016,10,21,16,15,550.0,47.5,2.6,22.0,162.0,99.67,53.25
2016,10,21,16,30,480.0,41.0,2.6,21.0,116.0,57.71,27.61
2016,10,21,16,45,362.0,31.0,2.6,20.0,75.5,23.69,13.69
2016,10,21,17,0,244.0,21.0,2.6,19.0,35.0,16.79,0.0
2016,10,21,17,15,122.0,10.5,2.65,18.5,17.5,10.32,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,115.5,16.5,1.7,12.5,28.0,57.96,0.0
2016,10,22,7,0,231.0,33.0,1.7,13.0,56.0,128.78,89.52
2016,10,22,7,15,293.5,48.0,1.7,13.5,93.5,179.73,138.52
2016,10,22,7,30,356.0,63.0,1.7,14.0,131.0,236.43,188.46
2016,10,22,7,45,399.0,75.0,1.7,14.5,171.5,285.5,231.34
2016,10,22,8,0,442.0,87.0,1.7,15.0,212.0,337.51,275.33
2016,10,22,8,15,477.5,95.0,1.65,15.0,251.0,383.14,313.42
2016,10,22,8,30,513.0,103.0,1.6,15.0,290.0,430.28,351.59
2016,10,22,8,45,590.5,98.5,1.55,15.5,338.5,494.31,401.55
2016,10,22,9,0,668.0,94.0,1.5,16.0,387.0,558.01,449.72
2016,10,22,9,15,583.5,129.0,1.4,16.5,401.0,557.97,446.0
2016,10,22,9,30,499.0,164.0,1.3,17.0,415.0,547.82,434.93
2016,10,22,9,45,395.0,201.0,1.2,17.5,407.5,514.37,406.2
2016,10,22,10,0,291.0,238.0,1.1,18.0,400.0,484.28,379.71
2016,10,22,10,15,452.5,202.5,1.1,18.5,467.0,578.99,451.92
2016,10,22,10,30,614.0,167.0,1.1,19.0,534.0,671.93,519.45
2016,10,22,10,45,507.0,210.0,1.1,19.5,519.0,635.2,488.4
2016,10,22,11,0,400.0,253.0,1.1,20.0,504.0,590.3,452.87
2016,10,22,11,15,476.5,230.5,1.15,20.0,534.0,631.92,484.71
2016,10,22,11,30,553.0,208.0,1.2,20.0,564.0,663.74,508.67
2016,10,22,11,45,526.0,219.0,1.25,20.0,558.5,648.65,497.16
2016,10,22,12,0,499.0,230.0,1.3,20.0,553.0,631.86,484.87
2016,10,22,12,15,542.5,211.5,1.35,20.0,560.5,635.26,488.71
2016,10,22,12,30,586.0,193.0,1.4,20.0,568.0,635.3,489.87
2016,10,22,12,45,737.0,142.5,1.45,20.0,603.5,676.64,522.21
2016,10,22,13,0,888.0,92.0,1.5,20.0,639.0,701.84,542.14
2016,10,22,13,15,573.0,174.5,1.55,20.0,523.0,557.12,432.89
2016,10,22,13,30,258.0,257.0,1.6,20.0,407.0,422.74,329.08
2016,10,22,13,45,292.5,238.0,1.7,20.0,400.5,412.42,322.78
2016,10,22,14,0,327.0,219.0,1.8,20.0,394.0,399.0,312.89
2016,10,22,14,15,443.0,177.5,1.85,20.0,398.0,403.38,316.37
2016,10,22,14,30,559.0,136.0,1.9,20.0,402.0,394.4,308.13
2016,10,22,14,45,543.5,126.5,1.95,20.0,366.5,351.38,272.58
2016,10,22,15,0,528.0,117.0,2.0,20.0,331.0,308.74,236.62
2016,10,22,15,15,497.0,110.0,2.05,19.5,293.5,264.18,199.06
2016,10,22,15,30,466.0,103.0,2.1,19.0,256.0,221.9,162.85
2016,10,22,15,45,440.0,89.5,2.15,18.5,216.5,177.12,124.44
2016,10,22,16,0,414.0,76.0,2.2,18.0,177.0,134.7,88.66
2016,10,22,16,15,363.0,63.0,2.15,17.0,137.5,92.71,56.46
2016,10,22,16,30,312.0,50.0,2.1,16.0,98.0,56.15,32.13
2016,10,22,16,45,227.0,35.5,2.1,15.5,63.0,27.47,16.9
2016,10,22,17,0,142.0,21.0,2.1,15.0,28.0,16.53,0.0
2016,10,22,17,15,71.0,10.5,2.15,14.5,14.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.5,1.35,10.5,32.0,74.35,0.0
2016,10,23,7,0,364.0,29.0,1.3,11.0,64.0,167.45,115.14
2016,10,23,7,15,462.5,37.5,1.3,11.5,108.0,231.06,177.92
2016,10,23,7,30,561.0,46.0,1.3,12.0,152.0,303.55,241.65
2016,10,23,7,45,619.0,52.0,1.3,13.0,199.0,362.24,292.52
2016,10,23,8,0,677.0,58.0,1.3,14.0,246.0,422.03,342.36
2016,10,23,8,15,715.5,62.0,1.3,14.5,292.0,474.67,385.29
2016,10,23,8,30,754.0,66.0,1.3,15.0,338.0,528.21,427.29
2016,10,23,8,45,779.0,69.5,1.3,15.5,380.0,573.31,461.39
2016,10,23,9,0,804.0,73.0,1.3,16.0,422.0,617.62,493.81
2016,10,23,9,15,823.0,75.5,1.3,16.0,459.5,655.58,521.34
2016,10,23,9,30,842.0,78.0,1.3,16.0,497.0,691.76,546.13
2016,10,23,9,45,858.0,78.5,1.35,16.5,529.5,721.4,565.39
2016,10,23,10,0,874.0,79.0,1.4,17.0,562.0,744.17,579.66
2016,10,23,10,15,883.0,80.5,1.45,17.0,586.5,764.62,593.42
2016,10,23,10,30,892.0,82.0,1.5,17.0,611.0,782.07,605.15
2016,10,23,10,45,899.5,82.0,1.55,17.5,629.0,793.52,611.64
2016,10,23,11,0,907.0,82.0,1.6,18.0,647.0,801.71,616.01
2016,10,23,11,15,910.5,82.5,1.65,18.0,657.5,803.97,617.58
2016,10,23,11,30,914.0,83.0,1.7,18.0,668.0,802.82,616.97
2016,10,23,11,45,915.5,82.5,1.75,18.5,670.0,795.59,611.13
2016,10,23,12,0,917.0,82.0,1.8,19.0,672.0,784.97,603.11
2016,10,23,12,15,915.0,82.0,1.85,19.0,666.5,768.93,592.55
2016,10,23,12,30,913.0,82.0,1.9,19.0,661.0,749.7,579.82
2016,10,23,12,45,900.0,84.5,2.0,19.5,645.5,722.34,560.63
2016,10,23,13,0,887.0,87.0,2.1,20.0,630.0,692.5,539.61
2016,10,23,13,15,879.0,86.0,2.15,20.0,608.5,659.94,515.79
2016,10,23,13,30,871.0,85.0,2.2,20.0,587.0,625.08,489.67
2016,10,23,13,45,861.5,82.5,2.25,20.0,559.0,585.7,459.61
2016,10,23,14,0,852.0,80.0,2.3,20.0,531.0,545.26,427.94
2016,10,23,14,15,835.5,78.0,2.3,20.0,496.0,499.23,390.99
2016,10,23,14,30,819.0,76.0,2.3,20.0,461.0,452.46,352.48
2016,10,23,14,45,662.5,97.5,2.35,20.0,392.0,370.87,287.14
2016,10,23,15,0,506.0,119.0,2.4,20.0,323.0,300.85,230.89
2016,10,23,15,15,479.0,110.0,2.35,19.5,285.5,256.81,193.62
2016,10,23,15,30,452.0,101.0,2.3,19.0,248.0,214.73,157.39
2016,10,23,15,45,419.0,89.0,2.3,18.5,208.5,170.77,119.92
2016,10,23,16,0,386.0,77.0,2.3,18.0,169.0,129.9,85.83
2016,10,23,16,15,339.5,62.5,2.15,17.0,130.0,88.7,54.2
2016,10,23,16,30,293.0,48.0,2.0,16.0,91.0,52.51,29.97
2016,10,23,16,45,146.5,36.5,1.9,15.5,58.0,30.05,18.66
2016,10,23,17,0,0.0,25.0,1.8,15.0,25.0,22.61,0.0
2016,10,23,17,15,0.0,12.5,1.8,14.5,12.5,12.29,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,1.5,3.45,13.5,1.5,1.44,0.0
2016,10,24,7,0,0.0,3.0,3.6,14.0,3.0,2.89,0.0
2016,10,24,7,15,0.0,5.5,3.65,14.0,5.5,5.3,0.0
2016,10,24,7,30,0.0,8.0,3.7,14.0,8.0,7.71,0.87
2016,10,24,7,45,0.0,11.0,3.8,14.5,11.0,10.6,3.39
2016,10,24,8,0,0.0,14.0,3.9,15.0,14.0,13.5,5.89
2016,10,24,8,15,0.0,17.0,4.0,15.0,17.0,16.4,8.38
2016,10,24,8,30,0.0,20.0,4.1,15.0,20.0,19.3,10.84
2016,10,24,8,45,0.0,72.0,4.25,15.5,72.0,69.61,53.37
2016,10,24,9,0,0.0,124.0,4.4,16.0,124.0,123.12,97.74
2016,10,24,9,15,43.5,169.0,4.4,16.0,190.5,206.67,167.35
2016,10,24,9,30,87.0,214.0,4.4,16.0,257.0,288.1,233.85
2016,10,24,9,45,43.5,175.5,4.4,16.5,197.0,213.24,171.53
2016,10,24,10,0,0.0,137.0,4.4,17.0,137.0,134.66,105.82
2016,10,24,10,15,0.0,129.5,4.45,17.0,129.5,126.76,99.28
2016,10,24,10,30,0.0,122.0,4.5,17.0,122.0,119.02,92.82
2016,10,24,10,45,2.5,157.0,4.55,17.0,159.0,156.26,123.12
2016,10,24,11,0,5.0,192.0,4.6,17.0,196.0,193.79,153.34
2016,10,24,11,15,14.0,217.0,4.6,17.0,226.5,226.17,179.43
2016,10,24,11,30,23.0,242.0,4.6,17.0,257.0,258.48,205.3
2016,10,24,11,45,28.5,250.0,4.65,17.5,268.5,277.08,219.69
2016,10,24,12,0,34.0,258.0,4.7,18.0,280.0,288.49,228.39
2016,10,24,12,15,17.0,204.0,4.75,18.0,215.0,213.2,168.31
2016,10,24,12,30,0.0,150.0,4.8,18.0,150.0,146.31,114.23
2016,10,24,12,45,2.0,167.5,4.85,18.5,168.5,165.03,129.32
2016,10,24,13,0,4.0,185.0,4.9,19.0,187.0,183.63,144.15
2016,10,24,13,15,2.0,122.5,4.95,18.5,123.5,120.21,93.27
2016,10,24,13,30,0.0,60.0,5.0,18.0,60.0,58.01,42.52
2016,10,24,13,45,0.0,85.5,5.05,18.0,85.5,82.71,63.03
2016,10,24,14,0,0.0,111.0,5.1,18.0,111.0,107.54,83.58
2016,10,24,14,15,0.0,105.0,4.95,18.0,105.0,101.66,78.89
2016,10,24,14,30,0.0,99.0,4.8,18.0,99.0,95.78,74.22
2016,10,24,14,45,84.5,132.5,4.7,18.0,166.0,164.37,130.38
2016,10,24,15,0,169.0,166.0,4.6,18.0,233.0,221.68,175.37
2016,10,24,15,15,157.0,148.0,4.45,17.5,205.0,190.88,149.61
2016,10,24,15,30,145.0,130.0,4.3,17.0,177.0,161.17,124.65
2016,10,24,15,45,129.0,111.0,4.15,17.0,147.5,130.93,99.11
2016,10,24,16,0,113.0,92.0,4.0,17.0,118.0,102.41,75.25
2016,10,24,16,15,89.5,72.0,3.9,16.5,90.0,74.17,52.58
2016,10,24,16,30,66.0,52.0,3.8,16.0,62.0,48.81,32.85
2016,10,24,16,45,33.0,33.5,3.7,15.5,38.5,30.38,18.46
2016,10,24,17,0,0.0,15.0,3.6,15.0,15.0,14.44,0.0
2016,10,24,17,15,0.0,7.5,3.65,15.0,7.5,7.37,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,14.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,8.67,0.66
2016,10,25,7,15,0.0,17.0,3.6,15.0,17.0,16.39,7.86
2016,10,25,7,30,0.0,25.0,3.6,15.0,25.0,24.12,14.66
2016,10,25,7,45,0.0,33.0,3.65,15.5,33.0,31.85,21.37
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,39.59,27.99
2016,10,25,8,15,0.0,49.0,3.65,16.0,49.0,47.33,34.59
2016,10,25,8,30,0.0,57.0,3.6,16.0,57.0,55.08,41.1
2016,10,25,8,45,0.0,49.5,3.55,16.5,49.5,47.82,34.83
2016,10,25,9,0,0.0,42.0,3.5,17.0,42.0,40.56,28.59
2016,10,25,9,15,0.0,89.0,3.55,17.0,89.0,86.41,66.79
2016,10,25,9,30,0.0,136.0,3.6,17.0,136.0,134.52,106.24
2016,10,25,9,45,0.0,102.0,3.7,17.5,102.0,99.25,76.85
2016,10,25,10,0,0.0,68.0,3.8,18.0,68.0,65.75,49.03
2016,10,25,10,15,0.0,98.0,3.85,18.0,98.0,95.05,73.05
2016,10,25,10,30,0.0,128.0,3.9,18.0,128.0,125.1,97.43
2016,10,25,10,45,0.0,95.0,3.95,18.5,95.0,92.0,70.17
2016,10,25,11,0,0.0,62.0,4.0,19.0,62.0,59.96,43.81
2016,10,25,11,15,0.0,45.5,4.0,19.0,45.5,43.99,30.68
2016,10,25,11,30,0.0,29.0,4.0,19.0,29.0,28.03,17.52
2016,10,25,11,45,0.0,84.0,4.05,19.0,84.0,81.29,61.21
2016,10,25,12,0,0.0,139.0,4.1,19.0,139.0,135.54,105.14
2016,10,25,12,15,0.0,146.0,4.0,19.0,146.0,142.44,110.64
2016,10,25,12,30,0.0,153.0,3.9,19.0,153.0,149.33,116.21
2016,10,25,12,45,0.0,96.0,3.85,19.5,96.0,92.95,70.56
2016,10,25,13,0,0.0,39.0,3.8,20.0,39.0,37.69,25.42
2016,10,25,13,15,0.0,37.5,3.75,20.0,37.5,36.24,24.28
2016,10,25,13,30,0.0,36.0,3.7,20.0,36.0,34.79,23.12
2016,10,25,13,45,29.5,127.5,3.65,20.0,143.0,142.18,111.38
2016,10,25,14,0,59.0,219.0,3.6,20.0,250.0,247.59,195.77
2016,10,25,14,15,57.5,204.5,3.5,20.0,233.0,229.11,180.94
2016,10,25,14,30,56.0,190.0,3.4,20.0,216.0,210.74,166.36
2016,10,25,14,45,54.0,173.5,3.35,20.0,197.0,190.34,150.03
2016,10,25,15,0,52.0,157.0,3.3,20.0,178.0,170.15,133.69
2016,10,25,15,15,48.0,139.5,3.15,19.5,157.0,148.61,116.33
2016,10,25,15,30,44.0,122.0,3.0,19.0,136.0,127.54,99.11
2016,10,25,15,45,37.0,103.0,2.9,19.0,113.5,104.98,80.42
2016,10,25,16,0,30.0,84.0,2.8,19.0,91.0,83.31,62.4
2016,10,25,16,15,18.0,65.5,2.6,18.5,69.0,62.57,45.44
2016,10,25,16,30,6.0,47.0,2.4,18.0,47.0,44.19,30.21
2016,10,25,16,45,3.0,29.0,2.25,17.5,29.0,27.3,15.36
2016,10,25,17,0,0.0,11.0,2.1,17.0,11.0,10.81,0.0
2016,10,25,17,15,0.0,5.5,2.05,16.5,5.5,5.41,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,166.5,13.0,1.7,13.5,27.0,57.23,0.0
2016,10,26,7,0,333.0,26.0,1.7,14.0,54.0,150.67,93.81
2016,10,26,7,15,435.0,34.5,1.7,14.5,96.5,213.88,161.16
2016,10,26,7,30,537.0,43.0,1.7,15.0,139.0,285.44,224.03
2016,10,26,7,45,598.5,48.5,1.75,15.5,184.5,343.32,274.92
2016,10,26,8,0,660.0,54.0,1.8,16.0,230.0,402.83,325.62
2016,10,26,8,15,699.5,58.0,1.85,16.5,274.5,454.76,368.68
2016,10,26,8,30,739.0,62.0,1.9,17.0,319.0,507.72,411.04
2016,10,26,8,45,767.0,64.5,2.0,17.5,360.5,552.55,446.05
2016,10,26,9,0,795.0,67.0,2.1,18.0,402.0,596.82,479.66
2016,10,26,9,15,814.0,69.0,2.15,18.5,439.0,633.58,506.55
2016,10,26,9,30,833.0,71.0,2.2,19.0,476.0,668.62,530.41
2016,10,26,9,45,851.0,71.0,2.3,19.5,507.5,694.27,547.39
2016,10,26,10,0,869.0,71.0,2.4,20.0,539.0,721.98,565.81
2016,10,26,10,15,878.0,72.0,2.45,20.5,563.5,741.62,578.01
2016,10,26,10,30,887.0,73.0,2.5,21.0,588.0,758.31,588.15
2016,10,26,10,45,891.0,75.0,2.6,21.5,605.0,769.2,594.56
2016,10,26,11,0,895.0,77.0,2.7,22.0,622.0,776.81,598.76
2016,10,26,11,15,898.5,77.0,2.75,22.0,632.0,778.46,599.74
2016,10,26,11,30,902.0,77.0,2.8,22.0,642.0,776.74,598.53
2016,10,26,11,45,900.5,78.5,2.9,22.0,644.0,769.54,593.87
2016,10,26,12,0,899.0,80.0,3.0,22.0,646.0,759.04,586.98
2016,10,26,12,15,898.5,79.5,3.0,22.0,641.0,743.85,576.34
2016,10,26,12,30,898.0,79.0,3.0,22.0,636.0,725.49,563.54
2016,10,26,12,45,890.5,80.0,3.05,22.5,622.5,700.84,545.43
2016,10,26,13,0,883.0,81.0,3.1,23.0,609.0,673.51,525.15
2016,10,26,13,15,876.5,80.0,3.05,22.5,589.0,642.19,502.26
2016,10,26,13,30,870.0,79.0,3.0,22.0,569.0,608.51,477.12
2016,10,26,13,45,857.5,78.5,2.95,22.0,541.0,569.76,446.68
2016,10,26,14,0,845.0,78.0,2.9,22.0,513.0,530.16,414.93
2016,10,26,14,15,829.5,76.0,2.8,21.5,479.5,485.19,378.99
2016,10,26,14,30,814.0,74.0,2.7,21.0,446.0,439.42,341.42
2016,10,26,14,45,790.0,71.5,2.65,21.0,406.5,389.22,298.89
2016,10,26,15,0,766.0,69.0,2.6,21.0,367.0,339.57,255.8
2016,10,26,15,15,733.0,65.5,2.45,20.5,323.5,287.05,210.17
2016,10,26,15,30,700.0,62.0,2.3,20.0,280.0,236.6,165.74
2016,10,26,15,45,651.0,57.0,2.2,19.5,234.0,182.7,119.5
2016,10,26,16,0,602.0,52.0,2.1,19.0,188.0,134.26,79.51
2016,10,26,16,15,523.0,45.0,1.8,18.0,143.0,85.99,44.78
2016,10,26,16,30,444.0,38.0,1.5,17.0,98.0,46.11,22.39
2016,10,26,16,45,222.0,30.0,1.25,16.5,60.0,23.35,11.85
2016,10,26,17,0,0.0,22.0,1.0,16.0,22.0,21.63,0.0
2016,10,26,17,15,0.0,11.0,0.95,15.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.91,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,9.64,0.89
2016,10,27,7,15,0.0,18.0,2.4,14.5,18.0,17.36,8.61
2016,10,27,7,30,0.0,26.0,2.5,15.0,26.0,25.09,15.43
2016,10,27,7,45,0.0,35.0,2.6,15.5,35.0,33.79,22.98
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,42.49,30.44
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,51.2,37.87
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,59.92,45.2
2016,10,27,8,45,0.0,64.5,2.55,16.5,64.5,62.34,47.06
2016,10,27,9,0,0.0,67.0,2.5,17.0,67.0,64.76,48.89
2016,10,27,9,15,0.0,95.5,2.45,17.0,95.5,93.09,72.32
2016,10,27,9,30,0.0,124.0,2.4,17.0,124.0,122.14,96.04
2016,10,27,9,45,0.0,138.5,2.35,17.5,138.5,136.76,107.52
2016,10,27,10,0,0.0,153.0,2.3,18.0,153.0,151.39,118.91
2016,10,27,10,15,16.5,191.5,2.25,18.0,201.5,203.45,160.96
2016,10,27,10,30,33.0,230.0,2.2,18.0,250.0,264.19,209.04
2016,10,27,10,45,17.5,204.0,2.15,18.5,214.5,216.39,170.15
2016,10,27,11,0,2.0,178.0,2.1,19.0,179.0,177.24,138.26
2016,10,27,11,15,2.5,180.5,2.2,18.5,182.0,179.89,140.69
2016,10,27,11,30,3.0,183.0,2.3,18.0,185.0,182.55,143.05
2016,10,27,11,45,1.5,165.0,2.4,18.0,166.0,162.93,127.33
2016,10,27,12,0,0.0,147.0,2.5,18.0,147.0,143.58,111.81
2016,10,27,12,15,0.0,146.0,2.5,18.0,146.0,142.48,110.99
2016,10,27,12,30,0.0,145.0,2.5,18.0,145.0,141.4,110.18
2016,10,27,12,45,0.0,134.0,2.5,18.0,134.0,130.41,101.39
2016,10,27,13,0,0.0,123.0,2.5,18.0,123.0,119.49,92.66
2016,10,27,13,15,0.0,143.0,2.4,17.5,143.0,139.18,108.94
2016,10,27,13,30,0.0,163.0,2.3,17.0,163.0,158.86,125.19
2016,10,27,13,45,0.0,150.5,2.2,17.0,150.5,146.38,115.23
2016,10,27,14,0,0.0,138.0,2.1,17.0,138.0,133.98,105.37
2016,10,27,14,15,0.0,138.5,2.0,17.0,138.5,134.34,105.88
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,134.65,106.35
2016,10,27,14,45,0.0,108.5,1.8,17.0,108.5,104.9,82.11
2016,10,27,15,0,0.0,78.0,1.7,17.0,78.0,75.39,57.82
2016,10,27,15,15,0.0,68.5,1.6,17.0,68.5,66.21,50.26
2016,10,27,15,30,0.0,59.0,1.5,17.0,59.0,57.02,42.58
2016,10,27,15,45,0.0,48.5,1.4,17.0,48.5,46.85,33.98
2016,10,27,16,0,0.0,38.0,1.3,17.0,38.0,36.69,25.28
2016,10,27,16,15,0.0,28.5,1.2,16.5,28.5,27.51,17.37
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,18.33,9.36
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,11.09,2.35
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.35,14.5,8.0,7.86,0.0
2016,10,28,7,0,0.0,16.0,0.3,15.0,16.0,15.44,4.27
2016,10,28,7,15,0.0,30.5,0.35,15.0,30.5,29.6,18.59
2016,10,28,7,30,0.0,45.0,0.4,15.0,45.0,44.49,31.69
2016,10,28,7,45,0.0,61.0,0.5,15.5,61.0,60.91,45.8
2016,10,28,8,0,0.0,77.0,0.6,16.0,77.0,77.2,59.58
2016,10,28,8,15,0.0,92.5,0.7,16.0,92.5,92.87,72.73
2016,10,28,8,30,0.0,108.0,0.8,16.0,108.0,108.51,85.67
2016,10,28,8,45,7.0,129.0,0.9,16.5,132.0,134.42,106.81
2016,10,28,9,0,14.0,150.0,1.0,17.0,156.0,160.72,127.94
2016,10,28,9,15,7.0,139.5,1.1,17.0,142.5,143.85,113.81
2016,10,28,9,30,0.0,129.0,1.2,17.0,129.0,127.42,100.08
2016,10,28,9,45,1.0,147.5,1.35,17.5,148.0,146.95,115.62
2016,10,28,10,0,2.0,166.0,1.5,18.0,167.0,166.53,130.95
2016,10,28,10,15,1.0,107.0,1.6,18.0,107.5,104.85,80.91
2016,10,28,10,30,0.0,48.0,1.7,18.0,48.0,46.4,32.92
2016,10,28,10,45,3.0,119.0,1.85,18.0,121.0,118.25,91.89
2016,10,28,11,0,6.0,190.0,2.0,18.0,194.0,192.71,151.53
2016,10,28,11,15,3.0,175.5,2.1,18.0,177.5,175.2,137.22
2016,10,28,11,30,0.0,161.0,2.2,18.0,161.0,157.96,123.34
2016,10,28,11,45,0.0,97.5,2.35,18.5,97.5,94.45,71.95
2016,10,28,12,0,0.0,34.0,2.5,19.0,34.0,32.86,21.52
2016,10,28,12,15,0.0,84.0,2.55,19.0,84.0,81.28,61.26
2016,10,28,12,30,0.0,134.0,2.6,19.0,134.0,130.48,101.12
2016,10,28,12,45,28.0,193.0,2.65,19.0,210.0,212.31,167.28
2016,10,28,13,0,56.0,252.0,2.7,19.0,286.0,290.34,229.03
2016,10,28,13,15,103.5,251.5,2.7,19.0,310.5,317.01,250.66
2016,10,28,13,30,151.0,251.0,2.7,19.0,335.0,344.2,272.45
2016,10,28,13,45,76.0,206.0,2.7,19.0,248.0,246.64,195.16
2016,10,28,14,0,1.0,161.0,2.7,19.0,161.0,157.12,123.19
2016,10,28,14,15,0.5,88.5,2.65,18.5,88.5,85.86,65.71
2016,10,28,14,30,0.0,16.0,2.6,18.0,16.0,15.44,7.34
2016,10,28,14,45,0.0,23.5,2.6,18.0,23.5,22.68,13.48
2016,10,28,15,0,0.0,31.0,2.6,18.0,31.0,29.92,19.62
2016,10,28,15,15,0.0,27.0,2.45,17.5,27.0,26.06,16.43
2016,10,28,15,30,0.0,23.0,2.3,17.0,23.0,22.19,13.2
2016,10,28,15,45,0.0,19.0,2.15,17.0,19.0,18.32,9.9
2016,10,28,16,0,0.0,15.0,2.0,17.0,15.0,14.46,6.56
2016,10,28,16,15,0.0,11.0,1.75,16.5,11.0,10.6,3.22
2016,10,28,16,30,0.0,7.0,1.5,16.0,7.0,6.74,0.0
2016,10,28,16,45,0.0,4.0,1.3,15.5,4.0,3.85,0.0
2016,10,28,17,0,0.0,1.0,1.1,15.0,1.0,0.98,0.0
2016,10,28,17,15,0.0,0.5,1.1,14.5,0.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
