Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,96.0,13.5,1.7,14.0,20.5,38.16,0.0
2016,10,29,7,0,192.0,27.0,1.8,14.0,41.0,102.93,52.12
2016,10,29,7,15,298.5,39.0,1.9,14.0,80.0,166.35,123.86
2016,10,29,7,30,405.0,51.0,2.0,14.0,119.0,236.41,185.68
2016,10,29,7,45,480.0,58.0,2.15,14.5,163.0,296.05,238.06
2016,10,29,8,0,555.0,65.0,2.3,15.0,207.0,360.81,293.53
2016,10,29,8,15,325.5,101.0,2.4,15.5,188.0,300.16,245.67
2016,10,29,8,30,96.0,137.0,2.5,16.0,169.0,209.18,169.95
2016,10,29,8,45,48.0,97.5,2.6,16.5,113.5,128.8,103.34
2016,10,29,9,0,0.0,58.0,2.7,17.0,58.0,56.05,41.57
2016,10,29,9,15,24.5,126.0,2.8,17.0,137.5,145.88,116.63
2016,10,29,9,30,49.0,194.0,2.9,17.0,217.0,238.88,192.19
2016,10,29,9,45,73.5,213.5,3.05,17.5,250.5,277.67,222.9
2016,10,29,10,0,98.0,233.0,3.2,18.0,284.0,317.12,253.86
2016,10,29,10,15,101.5,244.5,3.25,18.0,300.0,332.34,265.42
2016,10,29,10,30,105.0,256.0,3.3,18.0,316.0,347.32,276.82
2016,10,29,10,45,254.5,246.0,3.35,18.5,396.5,463.98,369.97
2016,10,29,11,0,404.0,236.0,3.4,19.0,477.0,565.14,448.44
2016,10,29,11,15,632.0,164.0,3.35,19.0,548.0,669.04,530.05
2016,10,29,11,30,860.0,92.0,3.3,19.0,619.0,755.73,594.27
2016,10,29,11,45,869.0,89.0,3.3,19.5,623.0,747.73,586.58
2016,10,29,12,0,878.0,86.0,3.3,20.0,627.0,740.3,580.13
2016,10,29,12,15,877.0,85.5,3.25,20.0,621.5,725.05,569.01
2016,10,29,12,30,876.0,85.0,3.2,20.0,616.0,706.73,555.79
2016,10,29,12,45,872.5,84.0,3.15,20.0,603.5,683.2,538.83
2016,10,29,13,0,869.0,83.0,3.1,20.0,591.0,656.91,518.89
2016,10,29,13,15,861.5,82.0,3.0,20.0,570.0,625.5,494.35
2016,10,29,13,30,854.0,81.0,2.9,20.0,549.0,591.84,467.74
2016,10,29,13,45,847.5,77.5,2.85,20.0,522.5,555.11,438.5
2016,10,29,14,0,841.0,74.0,2.8,20.0,496.0,515.07,406.09
2016,10,29,14,15,824.5,72.0,2.7,20.0,462.0,470.09,368.95
2016,10,29,14,30,808.0,70.0,2.6,20.0,428.0,424.43,330.37
2016,10,29,14,45,786.5,67.0,2.55,20.0,389.5,375.37,288.35
2016,10,29,15,0,765.0,64.0,2.5,20.0,351.0,326.65,245.6
2016,10,29,15,15,731.0,60.5,2.35,19.5,308.0,274.39,199.88
2016,10,29,15,30,697.0,57.0,2.2,19.0,265.0,224.3,155.57
2016,10,29,15,45,645.0,52.5,2.1,18.5,219.5,172.34,111.03
2016,10,29,16,0,593.0,48.0,2.0,18.0,174.0,123.79,71.42
2016,10,29,16,15,510.5,41.0,1.85,17.0,130.0,76.6,38.39
2016,10,29,16,30,428.0,34.0,1.7,16.0,86.0,38.11,18.02
2016,10,29,16,45,282.0,23.0,1.55,15.5,51.0,17.87,5.68
2016,10,29,17,0,136.0,12.0,1.4,15.0,16.0,11.8,0.0
2016,10,29,17,15,68.0,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,13.5,1.0,0.98,0.0
2016,10,30,7,0,0.0,2.0,4.3,14.0,2.0,1.93,0.0
2016,10,30,7,15,0.0,4.5,4.3,14.0,4.5,4.33,0.0
2016,10,30,7,30,0.0,7.0,4.3,14.0,7.0,6.74,0.01
2016,10,30,7,45,0.0,10.0,4.35,14.5,10.0,9.64,2.53
2016,10,30,8,0,0.0,13.0,4.4,15.0,13.0,12.53,5.04
2016,10,30,8,15,0.0,16.0,4.45,15.0,16.0,15.43,7.54
2016,10,30,8,30,0.0,19.0,4.5,15.0,19.0,18.33,10.02
2016,10,30,8,45,0.0,33.0,4.55,15.5,33.0,31.86,21.48
2016,10,30,9,0,0.0,47.0,4.6,16.0,47.0,45.4,32.83
2016,10,30,9,15,0.0,32.0,4.65,16.0,32.0,30.9,20.52
2016,10,30,9,30,0.0,17.0,4.7,16.0,17.0,16.41,8.23
2016,10,30,9,45,0.0,12.5,4.8,16.5,12.5,12.07,4.52
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,7.72,0.83
2016,10,30,10,15,0.0,86.0,4.95,17.0,86.0,83.2,63.74
2016,10,30,10,30,0.0,164.0,5.0,17.0,164.0,162.18,128.33
2016,10,30,10,45,91.0,218.5,5.1,17.5,272.5,294.18,236.93
2016,10,30,11,0,182.0,273.0,5.2,18.0,381.0,429.86,344.84
2016,10,30,11,15,206.0,275.5,5.15,18.0,399.5,448.92,359.55
2016,10,30,11,30,230.0,278.0,5.1,18.0,418.0,467.14,373.88
2016,10,30,11,45,518.5,196.0,5.1,18.0,512.5,603.24,485.45
2016,10,30,12,0,807.0,114.0,5.1,18.0,607.0,719.24,577.49
2016,10,30,12,15,418.0,175.5,5.05,18.0,430.5,492.55,397.61
2016,10,30,12,30,29.0,237.0,5.0,18.0,254.0,260.06,206.01
2016,10,30,12,45,407.5,175.5,4.95,18.0,411.5,465.08,376.77
2016,10,30,13,0,786.0,114.0,4.9,18.0,569.0,635.05,511.93
2016,10,30,13,15,776.0,112.5,4.85,18.0,548.5,604.27,486.41
2016,10,30,13,30,766.0,111.0,4.8,18.0,528.0,570.6,459.25
2016,10,30,13,45,407.0,157.5,4.75,18.0,378.0,389.85,314.18
2016,10,30,14,0,48.0,204.0,4.7,18.0,228.0,226.3,180.29
2016,10,30,14,15,24.0,110.5,4.55,17.5,122.5,119.52,93.95
2016,10,30,14,30,0.0,17.0,4.4,17.0,17.0,16.41,8.2
2016,10,30,14,45,0.0,15.0,4.3,17.0,15.0,14.47,6.6
2016,10,30,15,0,0.0,13.0,4.2,17.0,13.0,12.54,4.98
2016,10,30,15,15,285.5,46.0,4.0,16.5,130.0,128.42,95.19
2016,10,30,15,30,571.0,79.0,3.8,16.0,247.0,212.76,152.72
2016,10,30,15,45,528.0,69.5,3.65,16.0,204.5,164.09,110.16
2016,10,30,16,0,485.0,60.0,3.5,16.0,162.0,119.44,73.15
2016,10,30,16,15,393.5,50.5,3.4,15.5,119.5,75.34,42.22
2016,10,30,16,30,302.0,41.0,3.3,15.0,77.0,40.05,22.11
2016,10,30,16,45,151.0,27.0,3.2,15.0,45.0,21.22,6.48
2016,10,30,17,0,0.0,13.0,3.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,3.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,88.5,13.0,1.7,11.5,19.0,35.28,0.0
2016,10,31,7,0,177.0,26.0,1.7,12.0,38.0,94.87,35.52
2016,10,31,7,15,293.5,38.0,1.8,12.5,77.0,161.67,119.3
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,234.75,183.99
2016,10,31,7,45,490.5,56.5,2.0,13.5,160.5,296.03,237.95
2016,10,31,8,0,571.0,63.0,2.1,14.0,205.0,362.77,295.22
2016,10,31,8,15,617.5,68.5,2.15,14.0,248.5,415.63,340.55
2016,10,31,8,30,664.0,74.0,2.2,14.0,292.0,470.27,386.04
2016,10,31,8,45,381.5,121.0,2.3,14.5,250.0,375.68,308.9
2016,10,31,9,0,99.0,168.0,2.4,15.0,208.0,241.93,197.03
2016,10,31,9,15,81.0,181.0,2.45,15.0,216.0,245.79,199.97
2016,10,31,9,30,63.0,194.0,2.5,15.0,224.0,248.56,201.44
2016,10,31,9,45,97.5,212.5,2.55,15.5,262.0,293.29,237.43
2016,10,31,10,0,132.0,231.0,2.6,16.0,300.0,347.0,279.72
2016,10,31,10,15,91.0,233.0,2.6,16.0,281.5,311.4,250.09
2016,10,31,10,30,50.0,235.0,2.6,16.0,263.0,282.75,226.03
2016,10,31,10,45,31.0,220.0,2.65,16.0,238.0,250.95,200.16
2016,10,31,11,0,12.0,205.0,2.7,16.0,213.0,213.01,169.22
2016,10,31,11,15,115.0,241.0,2.75,16.0,311.0,342.25,274.67
2016,10,31,11,30,218.0,277.0,2.8,16.0,409.0,456.48,364.79
2016,10,31,11,45,262.0,271.0,2.85,16.5,430.0,486.12,387.06
2016,10,31,12,0,306.0,265.0,2.9,17.0,451.0,506.66,402.73
2016,10,31,12,15,235.0,271.0,2.95,17.0,413.0,449.94,357.89
2016,10,31,12,30,164.0,277.0,3.0,17.0,375.0,401.44,319.18
2016,10,31,12,45,185.5,269.0,3.1,17.5,378.0,402.21,320.02
2016,10,31,13,0,207.0,261.0,3.2,18.0,381.0,401.45,319.36
2016,10,31,13,15,205.5,252.0,3.25,18.0,367.0,383.78,305.66
2016,10,31,13,30,204.0,243.0,3.3,18.0,353.0,365.66,291.55
2016,10,31,13,45,123.0,221.5,3.35,18.0,286.5,290.87,231.88
2016,10,31,14,0,42.0,200.0,3.4,18.0,220.0,219.14,174.21
2016,10,31,14,15,21.0,128.0,3.45,17.5,138.0,135.32,106.8
2016,10,31,14,30,0.0,56.0,3.5,17.0,56.0,54.11,39.89
2016,10,31,14,45,30.0,101.5,3.55,17.0,113.0,110.29,86.61
2016,10,31,15,0,60.0,147.0,3.6,17.0,170.0,162.35,128.89
2016,10,31,15,15,53.5,130.0,3.55,16.5,148.0,140.29,110.65
2016,10,31,15,30,47.0,113.0,3.5,16.0,126.0,118.92,92.9
2016,10,31,15,45,38.0,94.0,3.5,16.0,103.5,96.0,73.66
2016,10,31,16,0,29.0,75.0,3.5,16.0,81.0,74.19,55.34
2016,10,31,16,15,15.0,56.5,3.5,15.5,59.5,53.65,38.38
2016,10,31,16,30,1.0,38.0,3.5,15.0,38.0,35.63,22.96
2016,10,31,16,45,0.5,22.0,3.5,14.5,22.0,20.85,4.62
2016,10,31,17,0,0.0,6.0,3.5,14.0,6.0,5.9,0.0
2016,10,31,17,15,0.0,3.0,3.6,14.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,12.0,1.95,11.5,18.5,37.72,0.0
2016,11,1,7,0,206.0,24.0,1.9,12.0,37.0,99.37,27.73
2016,11,1,7,15,327.0,34.5,1.95,12.5,76.0,169.01,123.55
2016,11,1,7,30,448.0,45.0,2.0,13.0,115.0,243.25,189.99
2016,11,1,7,45,523.5,51.5,2.05,13.5,159.5,303.37,243.33
2016,11,1,8,0,599.0,58.0,2.1,14.0,204.0,368.64,299.56
2016,11,1,8,15,645.5,63.0,2.15,14.0,248.5,421.73,345.24
2016,11,1,8,30,692.0,68.0,2.2,14.0,293.0,476.58,391.01
2016,11,1,8,45,726.0,71.0,2.25,14.5,334.5,520.54,426.32
2016,11,1,9,0,760.0,74.0,2.3,15.0,376.0,567.11,462.54
2016,11,1,9,15,782.0,76.5,2.25,15.0,413.0,604.84,491.47
2016,11,1,9,30,804.0,79.0,2.2,15.0,450.0,641.1,518.61
2016,11,1,9,45,819.5,81.0,2.15,15.5,481.0,670.5,538.38
2016,11,1,10,0,835.0,83.0,2.1,16.0,512.0,697.6,555.89
2016,11,1,10,15,845.5,84.5,1.95,16.0,536.5,717.99,568.65
2016,11,1,10,30,856.0,86.0,1.8,16.0,561.0,735.55,579.22
2016,11,1,10,45,864.0,86.5,1.7,16.5,578.5,747.12,584.75
2016,11,1,11,0,872.0,87.0,1.6,17.0,596.0,751.43,585.16
2016,11,1,11,15,533.5,181.5,1.5,17.0,495.0,604.41,474.35
2016,11,1,11,30,195.0,276.0,1.4,17.0,394.0,437.77,343.29
2016,11,1,11,45,537.5,182.0,1.35,17.5,506.5,598.46,470.43
2016,11,1,12,0,880.0,88.0,1.3,18.0,619.0,734.47,568.91
2016,11,1,12,15,442.5,138.5,1.25,18.0,406.0,467.16,369.0
2016,11,1,12,30,5.0,189.0,1.2,18.0,193.0,189.19,147.11
2016,11,1,12,45,436.5,137.0,1.2,18.0,386.5,440.85,352.45
2016,11,1,13,0,868.0,85.0,1.2,18.0,580.0,649.28,508.49
2016,11,1,13,15,859.0,84.0,1.15,18.0,559.0,618.92,482.77
2016,11,1,13,30,850.0,83.0,1.1,18.0,538.0,584.29,456.09
2016,11,1,13,45,836.0,81.5,1.1,18.5,510.0,544.48,424.62
2016,11,1,14,0,822.0,80.0,1.1,19.0,482.0,503.31,391.49
2016,11,1,14,15,803.5,78.0,1.1,18.5,448.0,458.41,356.15
2016,11,1,14,30,785.0,76.0,1.1,18.0,414.0,413.03,319.29
2016,11,1,14,45,756.5,73.5,1.1,18.0,374.5,363.17,277.35
2016,11,1,15,0,728.0,71.0,1.1,18.0,335.0,314.34,235.23
2016,11,1,15,15,690.5,67.0,1.15,17.5,292.0,261.96,190.23
2016,11,1,15,30,653.0,63.0,1.2,17.0,249.0,212.86,147.42
2016,11,1,15,45,597.5,57.0,1.25,17.0,204.5,161.49,103.82
2016,11,1,16,0,542.0,51.0,1.3,17.0,160.0,115.29,66.72
2016,11,1,16,15,451.0,42.5,1.45,16.0,117.0,69.64,35.71
2016,11,1,16,30,360.0,34.0,1.6,15.0,74.0,33.69,17.02
2016,11,1,16,45,180.0,17.0,1.75,14.5,37.0,12.7,0.0
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,11.0,1.8,9.5,17.5,39.47,0.0
2016,11,2,7,0,230.0,22.0,1.8,10.0,35.0,103.25,16.47
2016,11,2,7,15,349.5,32.0,1.85,10.5,74.5,173.23,126.16
2016,11,2,7,30,469.0,42.0,1.9,11.0,114.0,246.82,193.44
2016,11,2,7,45,539.5,49.5,2.0,11.5,158.5,306.41,246.99
2016,11,2,8,0,610.0,57.0,2.1,12.0,203.0,370.84,303.14
2016,11,2,8,15,655.5,61.5,2.1,12.5,247.0,423.05,347.82
2016,11,2,8,30,701.0,66.0,2.1,13.0,291.0,474.29,390.28
2016,11,2,8,45,733.5,69.5,2.15,13.5,332.5,520.8,427.69
2016,11,2,9,0,766.0,73.0,2.2,14.0,374.0,567.08,463.79
2016,11,2,9,15,787.5,75.5,2.15,14.5,410.5,604.55,491.69
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,640.5,517.66
2016,11,2,9,45,835.0,76.5,2.1,16.0,480.0,673.12,539.2
2016,11,2,10,0,861.0,75.0,2.1,17.0,513.0,699.49,555.34
2016,11,2,10,15,871.0,76.5,1.95,17.0,537.5,719.87,568.04
2016,11,2,10,30,881.0,78.0,1.8,17.0,562.0,737.36,578.52
2016,11,2,10,45,887.0,78.5,1.7,17.5,579.5,747.72,583.15
2016,11,2,11,0,893.0,79.0,1.6,18.0,597.0,754.88,585.58
2016,11,2,11,15,896.5,79.5,1.5,18.0,606.5,756.93,585.58
2016,11,2,11,30,900.0,80.0,1.4,18.0,616.0,755.65,583.38
2016,11,2,11,45,900.5,80.5,1.3,18.5,617.5,748.84,576.34
2016,11,2,12,0,901.0,81.0,1.2,19.0,619.0,738.75,567.2
2016,11,2,12,15,898.5,80.5,1.1,19.0,613.5,722.21,554.77
2016,11,2,12,30,896.0,80.0,1.0,19.0,608.0,702.6,540.34
2016,11,2,12,45,892.0,79.0,0.95,19.5,594.5,678.48,522.24
2016,11,2,13,0,888.0,78.0,0.9,20.0,581.0,651.58,501.14
2016,11,2,13,15,880.0,77.0,0.85,20.0,560.0,619.59,477.09
2016,11,2,13,30,872.0,76.0,0.8,20.0,539.0,585.34,451.0
2016,11,2,13,45,859.5,74.5,0.75,20.0,511.0,546.07,420.71
2016,11,2,14,0,847.0,73.0,0.7,20.0,483.0,505.97,389.12
2016,11,2,14,15,830.0,71.0,0.7,20.0,449.0,460.93,353.43
2016,11,2,14,30,813.0,69.0,0.7,20.0,415.0,415.24,316.19
2016,11,2,14,45,787.0,66.5,0.75,20.0,376.0,365.26,274.9
2016,11,2,15,0,761.0,64.0,0.8,20.0,337.0,316.01,232.99
2016,11,2,15,15,725.5,60.0,0.85,19.5,294.0,263.65,188.33
2016,11,2,15,30,690.0,56.0,0.9,19.0,251.0,213.62,145.02
2016,11,2,15,45,634.5,51.0,0.95,18.5,206.0,161.73,101.55
2016,11,2,16,0,579.0,46.0,1.0,18.0,161.0,113.64,63.46
2016,11,2,16,15,491.0,38.5,1.1,17.0,117.5,67.45,32.59
2016,11,2,16,30,403.0,31.0,1.2,16.0,74.0,30.52,14.47
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.0,11.48,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.0,10.0,1.95,9.5,17.0,39.68,0.0
2016,11,3,7,0,242.0,20.0,2.0,10.0,34.0,103.43,0.0
2016,11,3,7,15,364.0,30.0,2.05,10.5,73.5,175.04,125.89
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,249.75,195.14
2016,11,3,7,45,557.5,46.5,2.15,12.0,157.5,309.02,248.24
2016,11,3,8,0,629.0,53.0,2.2,13.0,202.0,373.17,303.68
2016,11,3,8,15,674.5,58.0,2.15,13.5,246.5,423.86,347.13
2016,11,3,8,30,720.0,63.0,2.1,14.0,291.0,479.02,392.43
2016,11,3,8,45,751.0,66.0,2.1,14.5,332.5,524.53,428.8
2016,11,3,9,0,782.0,69.0,2.1,15.0,374.0,569.69,463.72
2016,11,3,9,15,803.5,71.5,2.05,15.5,410.5,607.48,491.73
2016,11,3,9,30,825.0,74.0,2.0,16.0,447.0,643.71,517.76
2016,11,3,9,45,842.0,75.0,2.0,17.0,478.5,673.26,536.81
2016,11,3,10,0,859.0,76.0,2.0,18.0,510.0,700.52,553.52
2016,11,3,10,15,869.5,77.5,1.9,18.5,534.5,716.89,562.5
2016,11,3,10,30,880.0,79.0,1.8,19.0,559.0,734.67,572.47
2016,11,3,10,45,886.5,79.5,1.7,19.5,576.5,745.35,577.3
2016,11,3,11,0,893.0,80.0,1.6,20.0,594.0,752.86,579.95
2016,11,3,11,15,896.5,80.5,1.5,20.0,603.5,754.88,579.94
2016,11,3,11,30,900.0,81.0,1.4,20.0,613.0,753.6,577.76
2016,11,3,11,45,900.0,81.5,1.35,20.5,614.5,746.43,571.04
2016,11,3,12,0,900.0,82.0,1.3,21.0,616.0,736.0,562.27
2016,11,3,12,15,897.5,81.5,1.25,21.0,610.5,719.5,550.5
2016,11,3,12,30,895.0,81.0,1.2,21.0,605.0,699.94,536.74
2016,11,3,12,45,888.5,81.0,1.15,21.5,591.0,675.31,518.06
2016,11,3,13,0,882.0,81.0,1.1,22.0,577.0,648.02,496.69
2016,11,3,13,15,873.5,80.0,1.05,22.0,556.0,615.94,472.62
2016,11,3,13,30,865.0,79.0,1.0,22.0,535.0,583.07,447.51
2016,11,3,13,45,851.0,77.5,1.0,22.0,506.5,542.95,417.05
2016,11,3,14,0,837.0,76.0,1.0,22.0,478.0,501.44,384.79
2016,11,3,14,15,819.0,74.0,0.95,21.5,444.0,456.43,349.44
2016,11,3,14,30,801.0,72.0,0.9,21.0,410.0,410.86,312.58
2016,11,3,14,45,774.0,69.5,0.85,21.0,371.0,361.15,271.03
2016,11,3,15,0,747.0,67.0,0.8,21.0,332.0,312.29,229.21
2016,11,3,15,15,710.0,63.0,0.75,20.5,289.0,260.33,184.92
2016,11,3,15,30,673.0,59.0,0.7,20.0,246.0,210.88,142.34
2016,11,3,15,45,615.5,53.5,0.7,19.5,201.0,158.06,98.64
2016,11,3,16,0,558.0,48.0,0.7,19.0,156.0,111.55,62.32
2016,11,3,16,15,466.0,40.0,0.75,18.5,113.0,66.01,32.31
2016,11,3,16,30,374.0,32.0,0.8,18.0,70.0,30.22,14.81
2016,11,3,16,45,187.0,16.0,0.85,17.5,35.0,12.06,0.0
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,101.5,10.0,2.0,10.5,15.0,34.62,0.0
2016,11,4,7,0,203.0,20.0,2.0,11.0,30.0,90.59,0.0
2016,11,4,7,15,328.5,31.0,2.05,11.5,69.0,163.03,115.12
2016,11,4,7,30,454.0,42.0,2.1,12.0,108.0,238.18,184.9
2016,11,4,7,45,527.5,49.0,2.2,13.0,152.0,297.39,237.74
2016,11,4,8,0,601.0,56.0,2.3,14.0,196.0,361.61,293.16
2016,11,4,8,15,648.5,61.0,2.15,14.5,240.0,414.71,338.23
2016,11,4,8,30,696.0,66.0,2.0,15.0,284.0,469.63,382.96
2016,11,4,8,45,727.0,70.0,1.95,15.5,325.0,512.64,417.15
2016,11,4,9,0,758.0,74.0,1.9,16.0,366.0,558.11,451.98
2016,11,4,9,15,780.5,77.0,1.75,16.5,403.0,596.39,479.67
2016,11,4,9,30,803.0,80.0,1.6,17.0,440.0,633.21,505.25
2016,11,4,9,45,818.5,82.0,1.45,17.5,471.0,662.37,524.18
2016,11,4,10,0,834.0,84.0,1.3,18.0,502.0,689.24,540.1
2016,11,4,10,15,845.0,85.5,1.15,18.5,526.5,709.83,551.11
2016,11,4,10,30,856.0,87.0,1.0,19.0,551.0,727.6,559.86
2016,11,4,10,45,863.0,88.0,0.9,19.5,568.0,738.91,564.54
2016,11,4,11,0,870.0,89.0,0.8,20.0,585.0,747.08,567.08
2016,11,4,11,15,874.0,89.5,0.7,20.0,595.0,749.27,566.63
2016,11,4,11,30,878.0,90.0,0.6,20.0,605.0,748.2,564.09
2016,11,4,11,45,879.5,89.5,0.5,20.5,607.0,737.35,554.0
2016,11,4,12,0,881.0,89.0,0.4,21.0,609.0,727.08,544.59
2016,11,4,12,15,878.5,89.0,0.3,21.0,603.0,711.4,532.72
2016,11,4,12,30,876.0,89.0,0.2,21.0,597.0,695.48,520.97
2016,11,4,12,45,873.5,87.0,0.15,21.5,584.0,671.42,502.62
2016,11,4,13,0,871.0,85.0,0.1,22.0,571.0,644.57,482.33
2016,11,4,13,15,862.5,84.0,0.15,22.0,550.0,612.52,460.03
2016,11,4,13,30,854.0,83.0,0.2,22.0,529.0,578.29,435.73
2016,11,4,13,45,841.5,81.0,0.25,22.5,501.5,538.89,406.33
2016,11,4,14,0,829.0,79.0,0.3,23.0,474.0,498.02,375.12
2016,11,4,14,15,811.0,76.5,0.3,22.5,440.0,452.89,340.85
2016,11,4,14,30,793.0,74.0,0.3,22.0,406.0,407.24,305.01
2016,11,4,14,45,767.5,71.0,0.35,22.0,367.0,358.05,265.15
2016,11,4,15,0,742.0,68.0,0.4,22.0,328.0,309.6,224.67
2016,11,4,15,15,704.0,63.5,0.45,21.5,285.0,257.27,180.96
2016,11,4,15,30,666.0,59.0,0.5,21.0,242.0,206.57,138.07
2016,11,4,15,45,609.5,53.5,0.55,21.0,197.5,155.47,95.95
2016,11,4,16,0,553.0,48.0,0.6,21.0,153.0,109.6,60.43
2016,11,4,16,15,459.5,39.5,0.7,20.5,110.5,64.02,30.88
2016,11,4,16,30,366.0,31.0,0.8,20.0,68.0,28.33,13.63
2016,11,4,16,45,183.0,15.5,0.9,19.5,34.0,11.72,0.0
2016,11,4,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.0,0.65,11.0,14.0,33.14,0.0
2016,11,5,7,0,201.0,18.0,0.7,11.0,28.0,86.79,0.0
2016,11,5,7,15,322.5,29.0,0.7,11.5,65.5,158.02,109.08
2016,11,5,7,30,444.0,40.0,0.7,12.0,103.0,230.83,177.25
2016,11,5,7,45,511.5,48.0,0.75,13.0,146.0,287.83,227.52
2016,11,5,8,0,579.0,56.0,0.8,14.0,189.0,349.48,279.81
2016,11,5,8,15,626.0,61.5,0.8,14.5,232.0,401.88,323.56
2016,11,5,8,30,673.0,67.0,0.8,15.0,275.0,456.11,367.11
2016,11,5,8,45,703.0,71.0,0.85,15.5,315.0,500.15,401.71
2016,11,5,9,0,733.0,75.0,0.9,16.0,355.0,541.52,433.33
2016,11,5,9,15,692.0,88.5,0.85,16.5,373.0,553.47,440.57
2016,11,5,9,30,651.0,102.0,0.8,17.0,391.0,558.24,442.29
2016,11,5,9,45,581.0,131.0,0.8,17.5,402.5,555.91,438.2
2016,11,5,10,0,511.0,160.0,0.8,18.0,414.0,545.6,428.18
2016,11,5,10,15,478.5,177.5,0.8,18.0,424.5,548.07,428.94
2016,11,5,10,30,446.0,195.0,0.8,18.0,435.0,547.69,427.42
2016,11,5,10,45,648.0,141.0,0.85,18.5,501.5,640.85,497.77
2016,11,5,11,0,850.0,87.0,0.9,19.0,568.0,727.18,558.2
2016,11,5,11,15,852.5,87.5,1.0,19.5,577.0,728.3,557.7
2016,11,5,11,30,855.0,88.0,1.1,20.0,586.0,726.24,556.11
2016,11,5,11,45,856.0,88.0,1.2,20.5,587.5,719.36,551.25
2016,11,5,12,0,857.0,88.0,1.3,21.0,589.0,709.35,544.28
2016,11,5,12,15,854.0,87.5,1.35,21.0,583.0,692.91,533.42
2016,11,5,12,30,851.0,87.0,1.4,21.0,577.0,673.56,520.39
2016,11,5,12,45,843.0,87.0,1.45,21.0,563.0,648.69,502.49
2016,11,5,13,0,835.0,87.0,1.5,21.0,549.0,621.37,482.5
2016,11,5,13,15,826.0,85.5,1.55,21.0,528.5,589.56,458.86
2016,11,5,13,30,817.0,84.0,1.6,21.0,508.0,555.74,433.18
2016,11,5,13,45,752.0,92.5,1.65,21.0,466.5,500.72,390.82
2016,11,5,14,0,687.0,101.0,1.7,21.0,425.0,448.18,349.63
2016,11,5,14,15,589.5,114.5,1.7,20.5,378.5,388.56,302.82
2016,11,5,14,30,492.0,128.0,1.7,20.0,332.0,333.52,259.07
2016,11,5,14,45,473.0,119.0,1.75,19.5,300.0,293.89,226.36
2016,11,5,15,0,454.0,110.0,1.8,19.0,268.0,255.08,193.46
2016,11,5,15,15,432.0,97.5,1.75,18.5,232.0,213.11,157.45
2016,11,5,15,30,410.0,85.0,1.7,18.0,196.0,172.71,122.53
2016,11,5,15,45,372.5,72.5,1.7,18.0,159.0,131.47,87.83
2016,11,5,16,0,335.0,60.0,1.7,18.0,122.0,93.8,57.7
2016,11,5,16,15,273.0,46.0,1.6,17.5,87.5,57.02,31.98
2016,11,5,16,30,211.0,32.0,1.5,17.0,53.0,26.83,15.75
2016,11,5,16,45,105.5,16.0,1.45,16.5,26.5,12.43,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,8.0,0.85,14.0,8.0,7.86,0.0
2016,11,6,7,0,0.0,16.0,0.8,14.0,16.0,15.87,0.0
2016,11,6,7,15,40.0,32.5,0.9,14.0,38.0,55.52,35.32
2016,11,6,7,30,80.0,49.0,1.0,14.0,60.0,90.36,67.86
2016,11,6,7,45,98.0,67.5,1.1,14.5,86.0,121.8,95.55
2016,11,6,8,0,116.0,86.0,1.2,15.0,112.0,154.27,123.64
2016,11,6,8,15,127.5,104.5,1.2,15.0,138.5,184.5,149.56
2016,11,6,8,30,139.0,123.0,1.2,15.0,165.0,215.17,175.3
2016,11,6,8,45,145.5,140.0,1.3,15.5,190.0,241.49,196.69
2016,11,6,9,0,152.0,157.0,1.4,16.0,215.0,267.77,217.6
2016,11,6,9,15,102.5,168.5,1.4,16.0,209.5,252.12,203.91
2016,11,6,9,30,53.0,180.0,1.4,16.0,204.0,226.06,181.76
2016,11,6,9,45,37.5,183.0,1.4,16.5,200.5,218.23,174.59
2016,11,6,10,0,22.0,186.0,1.4,17.0,197.0,202.84,161.29
2016,11,6,10,15,41.0,206.5,1.35,17.0,228.5,245.5,195.45
2016,11,6,10,30,60.0,227.0,1.3,17.0,260.0,281.27,223.51
2016,11,6,10,45,104.0,242.0,1.3,17.5,300.0,328.97,260.81
2016,11,6,11,0,148.0,257.0,1.3,18.0,340.0,384.27,303.02
2016,11,6,11,15,272.5,243.0,1.35,18.0,399.0,465.12,366.52
2016,11,6,11,30,397.0,229.0,1.4,18.0,458.0,536.93,421.81
2016,11,6,11,45,334.0,243.0,1.45,18.5,436.5,502.52,393.62
2016,11,6,12,0,271.0,257.0,1.5,19.0,415.0,467.88,366.0
2016,11,6,12,15,176.0,255.5,1.5,19.0,358.0,388.81,304.92
2016,11,6,12,30,81.0,254.0,1.5,19.0,301.0,313.31,245.62
2016,11,6,12,45,130.0,251.5,1.5,19.5,324.5,344.92,270.81
2016,11,6,13,0,179.0,249.0,1.5,20.0,348.0,368.17,288.66
2016,11,6,13,15,173.0,239.5,1.45,20.0,332.0,348.24,273.09
2016,11,6,13,30,167.0,230.0,1.4,20.0,316.0,328.25,257.62
2016,11,6,13,45,291.5,199.0,1.4,20.0,339.5,358.66,282.03
2016,11,6,14,0,416.0,168.0,1.4,20.0,363.0,379.06,297.23
2016,11,6,14,15,324.5,168.5,1.35,19.5,314.0,317.05,248.49
2016,11,6,14,30,233.0,169.0,1.3,19.0,265.0,264.83,207.51
2016,11,6,14,45,225.0,153.5,1.3,19.0,239.0,234.56,182.73
2016,11,6,15,0,217.0,138.0,1.3,19.0,213.0,204.71,157.76
2016,11,6,15,15,205.5,121.0,1.15,18.5,184.5,172.99,131.2
2016,11,6,15,30,194.0,104.0,1.0,18.0,156.0,142.25,105.24
2016,11,6,15,45,176.5,86.0,0.9,17.5,126.5,110.65,78.92
2016,11,6,16,0,159.0,68.0,0.8,17.0,97.0,80.88,54.7
2016,11,6,16,15,124.5,50.0,0.75,16.5,69.0,52.07,32.98
2016,11,6,16,30,90.0,32.0,0.7,16.0,41.0,27.28,15.88
2016,11,6,16,45,45.0,16.0,0.7,15.5,20.5,13.61,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,12.5,10.0,9.83,0.0
2016,11,7,7,0,0.0,20.0,1.5,13.0,20.0,19.66,0.0
2016,11,7,7,15,135.0,31.5,1.5,13.5,49.5,97.6,63.29
2016,11,7,7,30,270.0,43.0,1.5,14.0,79.0,165.63,126.04
2016,11,7,7,45,316.5,56.5,1.55,14.5,114.5,211.54,167.22
2016,11,7,8,0,363.0,70.0,1.6,15.0,150.0,260.83,210.14
2016,11,7,8,15,393.0,82.0,1.55,15.5,186.0,302.99,246.16
2016,11,7,8,30,423.0,94.0,1.5,16.0,222.0,346.38,281.99
2016,11,7,8,45,441.0,105.5,1.45,16.5,255.0,383.25,311.47
2016,11,7,9,0,459.0,117.0,1.4,17.0,288.0,419.9,339.83
2016,11,7,9,15,441.5,134.0,1.35,17.5,312.0,440.14,354.24
2016,11,7,9,30,424.0,151.0,1.3,18.0,336.0,457.79,366.24
2016,11,7,9,45,416.0,165.5,1.3,19.0,357.5,476.57,378.4
2016,11,7,10,0,408.0,180.0,1.3,20.0,379.0,493.41,388.76
2016,11,7,10,15,407.0,190.5,1.25,20.0,397.5,508.87,399.32
2016,11,7,10,30,406.0,201.0,1.2,20.0,416.0,522.68,408.52
2016,11,7,10,45,591.0,152.5,1.15,20.5,476.0,607.62,472.39
2016,11,7,11,0,776.0,104.0,1.1,21.0,536.0,686.72,528.7
2016,11,7,11,15,780.0,104.5,1.05,21.0,545.5,688.9,528.46
2016,11,7,11,30,784.0,105.0,1.0,21.0,555.0,688.15,527.13
2016,11,7,11,45,785.5,105.0,1.0,21.5,557.0,682.14,521.8
2016,11,7,12,0,787.0,105.0,1.0,22.0,559.0,673.21,514.6
2016,11,7,12,15,632.0,154.5,1.0,22.0,517.0,608.77,466.02
2016,11,7,12,30,477.0,204.0,1.0,22.0,475.0,541.44,415.35
2016,11,7,12,45,379.0,219.5,1.05,22.0,431.5,476.7,367.58
2016,11,7,13,0,281.0,235.0,1.1,22.0,388.0,421.13,325.55
2016,11,7,13,15,539.0,159.5,1.05,22.0,439.5,490.37,380.16
2016,11,7,13,30,797.0,84.0,1.0,22.0,491.0,539.61,416.77
2016,11,7,13,45,566.5,133.0,1.0,22.0,414.5,440.83,340.68
2016,11,7,14,0,336.0,182.0,1.0,22.0,338.0,349.9,270.84
2016,11,7,14,15,184.5,170.0,0.95,22.0,255.0,252.55,195.93
2016,11,7,14,30,33.0,158.0,0.9,22.0,172.0,168.34,130.53
2016,11,7,14,45,29.5,143.5,0.9,22.0,155.0,150.66,116.8
2016,11,7,15,0,26.0,129.0,0.9,22.0,138.0,133.34,102.97
2016,11,7,15,15,21.0,112.5,0.8,21.5,119.5,113.77,87.37
2016,11,7,15,30,16.0,96.0,0.7,21.0,101.0,95.41,72.55
2016,11,7,15,45,8.5,79.0,0.6,20.5,81.5,76.74,57.4
2016,11,7,16,0,1.0,62.0,0.5,20.0,62.0,58.97,42.81
2016,11,7,16,15,0.5,44.0,0.5,19.5,44.0,41.68,28.09
2016,11,7,16,30,0.0,26.0,0.5,19.0,26.0,24.8,13.36
2016,11,7,16,45,0.0,13.0,0.55,18.5,13.0,12.55,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,8.85,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,17.69,0.0
2016,11,8,7,15,125.5,30.5,1.3,13.5,47.0,85.87,53.04
2016,11,8,7,30,251.0,43.0,1.3,14.0,76.0,158.05,119.66
2016,11,8,7,45,297.5,57.0,1.35,14.5,111.0,203.51,160.39
2016,11,8,8,0,344.0,71.0,1.4,15.0,146.0,252.39,202.87
2016,11,8,8,15,374.0,84.0,1.3,15.5,181.5,294.83,238.96
2016,11,8,8,30,404.0,97.0,1.2,16.0,217.0,338.54,274.8
2016,11,8,8,45,428.0,107.0,1.15,16.5,250.5,376.29,304.91
