Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,452.0,117.0,1.1,17.0,284.0,414.28,334.25
2016,11,8,9,15,611.5,96.0,1.05,17.5,346.5,504.93,404.46
2016,11,8,9,30,771.0,75.0,1.0,18.0,409.0,595.79,472.07
2016,11,8,9,45,796.0,74.5,0.95,19.0,440.5,627.47,492.19
2016,11,8,10,0,821.0,74.0,0.9,20.0,472.0,657.32,510.31
2016,11,8,10,15,832.0,75.5,0.85,20.5,496.0,677.57,521.95
2016,11,8,10,30,843.0,77.0,0.8,21.0,520.0,695.09,531.65
2016,11,8,10,45,847.5,79.0,0.8,21.5,536.0,701.55,534.29
2016,11,8,11,0,852.0,81.0,0.8,22.0,552.0,709.12,537.91
2016,11,8,11,15,856.0,81.5,0.75,22.0,562.0,711.51,538.44
2016,11,8,11,30,860.0,82.0,0.7,22.0,572.0,710.77,536.98
2016,11,8,11,45,859.0,82.5,0.7,22.5,573.5,703.32,530.73
2016,11,8,12,0,858.0,83.0,0.7,23.0,575.0,692.78,522.59
2016,11,8,12,15,856.5,83.0,0.7,23.0,569.5,678.33,512.89
2016,11,8,12,30,855.0,83.0,0.7,23.0,564.0,660.94,500.89
2016,11,8,12,45,854.5,80.5,0.7,23.5,552.0,638.64,483.98
2016,11,8,13,0,854.0,78.0,0.7,24.0,540.0,613.55,464.94
2016,11,8,13,15,846.0,77.0,0.7,24.0,520.0,582.96,442.51
2016,11,8,13,30,838.0,76.0,0.7,24.0,500.0,551.62,419.04
2016,11,8,13,45,823.0,75.0,0.75,24.0,473.0,512.96,390.13
2016,11,8,14,0,808.0,74.0,0.8,24.0,446.0,473.04,359.47
2016,11,8,14,15,790.0,72.0,0.7,23.5,413.5,429.75,325.15
2016,11,8,14,30,772.0,70.0,0.6,23.0,381.0,385.98,289.51
2016,11,8,14,45,745.0,67.0,0.55,23.0,343.0,337.75,249.4
2016,11,8,15,0,718.0,64.0,0.5,23.0,305.0,290.42,209.16
2016,11,8,15,15,679.5,60.0,0.45,22.5,264.0,240.28,166.85
2016,11,8,15,30,641.0,56.0,0.4,22.0,223.0,191.89,125.86
2016,11,8,15,45,581.0,50.5,0.35,22.0,180.0,142.31,85.58
2016,11,8,16,0,521.0,45.0,0.3,22.0,137.0,98.3,52.47
2016,11,8,16,15,425.5,36.0,0.6,21.0,96.5,54.88,25.49
2016,11,8,16,30,330.0,27.0,0.9,20.0,56.0,21.46,10.36
2016,11,8,16,45,165.0,13.5,1.2,19.5,28.0,13.27,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,117.0,14.0,1.4,13.0,18.0,46.05,0.0
2016,11,9,7,15,237.5,27.0,1.45,13.5,51.5,122.71,73.42
2016,11,9,7,30,358.0,40.0,1.5,14.0,85.0,193.54,145.8
2016,11,9,7,45,436.0,49.0,1.55,14.5,126.5,251.43,197.49
2016,11,9,8,0,514.0,58.0,1.6,15.0,168.0,314.92,252.26
2016,11,9,8,15,565.0,64.5,1.5,15.5,209.5,367.3,296.69
2016,11,9,8,30,616.0,71.0,1.4,16.0,251.0,421.93,341.27
2016,11,9,8,45,652.5,75.0,1.35,16.5,291.0,467.28,377.27
2016,11,9,9,0,689.0,79.0,1.3,17.0,331.0,512.94,412.26
2016,11,9,9,15,675.0,86.5,1.3,17.5,354.5,531.33,425.53
2016,11,9,9,30,661.0,94.0,1.3,18.0,378.0,546.73,436.21
2016,11,9,9,45,730.0,89.0,1.35,19.0,422.5,599.87,474.85
2016,11,9,10,0,799.0,84.0,1.4,20.0,467.0,651.03,510.78
2016,11,9,10,15,711.0,110.0,1.4,20.5,464.0,632.2,493.91
2016,11,9,10,30,623.0,136.0,1.4,21.0,461.0,605.38,471.88
2016,11,9,10,45,731.0,112.0,1.4,21.5,505.0,659.16,511.32
2016,11,9,11,0,839.0,88.0,1.4,22.0,549.0,708.89,544.86
2016,11,9,11,15,843.0,89.0,1.4,22.0,559.0,711.68,545.92
2016,11,9,11,30,847.0,90.0,1.4,22.0,569.0,711.33,545.39
2016,11,9,11,45,848.0,89.5,1.4,22.5,571.0,704.05,539.12
2016,11,9,12,0,849.0,89.0,1.4,23.0,573.0,693.68,530.88
2016,11,9,12,15,847.0,89.0,1.35,23.0,567.0,678.76,520.14
2016,11,9,12,30,845.0,89.0,1.3,23.0,561.0,660.94,506.66
2016,11,9,12,45,846.0,85.5,1.3,23.5,549.5,638.42,489.3
2016,11,9,13,0,847.0,82.0,1.3,24.0,538.0,613.08,469.73
2016,11,9,13,15,838.0,81.0,1.25,24.0,517.5,581.82,446.03
2016,11,9,13,30,829.0,80.0,1.2,24.0,497.0,548.51,420.43
2016,11,9,13,45,815.0,78.5,1.15,24.0,469.5,510.21,390.65
2016,11,9,14,0,801.0,77.0,1.1,24.0,442.0,470.61,359.26
2016,11,9,14,15,781.5,74.5,1.05,23.5,409.5,426.5,324.38
2016,11,9,14,30,762.0,72.0,1.0,23.0,377.0,382.06,288.24
2016,11,9,14,45,734.5,69.0,0.95,23.0,339.0,334.21,248.09
2016,11,9,15,0,707.0,66.0,0.9,23.0,301.0,287.32,207.89
2016,11,9,15,15,667.5,61.5,0.85,22.5,259.5,236.33,164.68
2016,11,9,15,30,628.0,57.0,0.8,22.0,218.0,188.73,124.15
2016,11,9,15,45,569.0,51.0,0.75,21.5,175.5,139.66,84.31
2016,11,9,16,0,510.0,45.0,0.7,21.0,133.0,96.09,51.52
2016,11,9,16,15,412.5,36.0,0.75,20.5,93.0,53.39,24.95
2016,11,9,16,30,315.0,27.0,0.8,20.0,53.0,21.22,9.76
2016,11,9,16,45,157.5,13.5,0.85,19.5,26.5,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,2.0,13.0,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,2.1,13.0,16.0,15.73,0.0
2016,11,10,7,15,155.5,28.0,2.15,13.5,47.0,96.16,53.64
2016,11,10,7,30,311.0,40.0,2.2,14.0,78.0,175.2,131.51
2016,11,10,7,45,378.0,51.0,2.25,15.0,116.5,228.41,179.26
2016,11,10,8,0,445.0,62.0,2.3,16.0,155.0,286.51,229.42
2016,11,10,8,15,490.5,70.5,2.15,16.0,194.5,335.7,272.04
2016,11,10,8,30,536.0,79.0,2.0,16.0,234.0,386.89,314.98
2016,11,10,8,45,579.5,81.0,1.9,16.5,271.0,431.29,350.9
2016,11,10,9,0,623.0,83.0,1.8,17.0,308.0,476.48,386.27
2016,11,10,9,15,660.5,84.0,1.65,17.5,344.5,517.26,416.9
2016,11,10,9,30,698.0,85.0,1.5,18.0,381.0,557.75,446.25
2016,11,10,9,45,476.0,143.0,1.4,18.5,351.5,486.96,387.95
2016,11,10,10,0,254.0,201.0,1.3,19.0,322.0,401.01,317.75
2016,11,10,10,15,539.0,142.0,1.25,19.5,415.5,542.41,428.84
2016,11,10,10,30,824.0,83.0,1.2,20.0,509.0,682.98,531.32
2016,11,10,10,45,831.0,84.0,1.15,20.5,525.5,693.99,535.48
2016,11,10,11,0,838.0,85.0,1.1,21.0,542.0,702.02,538.96
2016,11,10,11,15,636.5,148.0,1.0,21.0,499.0,628.73,483.45
2016,11,10,11,30,435.0,211.0,0.9,21.0,456.0,546.63,420.31
2016,11,10,11,45,433.0,213.0,0.8,21.5,457.0,542.35,416.08
2016,11,10,12,0,431.0,215.0,0.7,22.0,458.0,536.43,409.91
2016,11,10,12,15,378.5,224.0,0.6,22.0,436.5,496.24,379.29
2016,11,10,12,30,326.0,233.0,0.5,22.0,415.0,462.89,353.67
2016,11,10,12,45,576.5,158.5,0.4,22.5,470.5,540.47,411.85
2016,11,10,13,0,827.0,84.0,0.3,23.0,526.0,600.56,453.82
2016,11,10,13,15,817.5,83.0,0.25,23.0,505.5,569.64,429.68
2016,11,10,13,30,808.0,82.0,0.2,23.0,485.0,536.76,404.89
2016,11,10,13,45,793.5,80.0,0.15,23.5,458.0,498.47,375.06
2016,11,10,14,0,779.0,78.0,0.1,24.0,431.0,459.0,343.86
2016,11,10,14,15,759.0,75.5,0.1,24.0,398.5,415.64,310.11
2016,11,10,14,30,739.0,73.0,0.1,24.0,366.0,372.05,275.24
2016,11,10,14,45,710.5,70.0,0.15,24.0,328.5,324.99,237.15
2016,11,10,15,0,682.0,67.0,0.2,24.0,291.0,278.43,198.52
2016,11,10,15,15,641.5,62.5,0.2,23.5,250.5,229.13,157.63
2016,11,10,15,30,601.0,58.0,0.2,23.0,210.0,182.75,118.95
2016,11,10,15,45,540.0,51.5,0.2,22.5,168.5,134.44,80.51
2016,11,10,16,0,479.0,45.0,0.2,22.0,127.0,91.87,49.08
2016,11,10,16,15,381.5,35.5,0.2,21.5,88.0,50.57,23.66
2016,11,10,16,30,284.0,26.0,0.2,21.0,49.0,20.4,8.66
2016,11,10,16,45,142.0,13.0,0.2,20.5,24.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,13.5,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,11,11,7,15,48.5,26.5,1.3,14.5,32.0,49.22,23.0
2016,11,11,7,30,97.0,43.0,1.3,15.0,54.0,94.71,69.39
2016,11,11,7,45,125.5,60.5,1.35,15.5,82.0,129.86,100.71
2016,11,11,8,0,154.0,78.0,1.4,16.0,110.0,166.97,132.84
2016,11,11,8,15,172.0,95.5,1.25,16.5,139.0,200.78,161.6
2016,11,11,8,30,190.0,113.0,1.1,17.0,168.0,235.42,190.19
2016,11,11,8,45,205.5,128.0,1.0,17.5,195.5,266.27,214.99
2016,11,11,9,0,221.0,143.0,0.9,18.0,223.0,297.5,239.36
2016,11,11,9,15,272.5,152.5,0.85,18.5,260.5,344.45,275.95
2016,11,11,9,30,324.0,162.0,0.8,19.0,298.0,393.26,312.95
2016,11,11,9,45,294.5,180.0,0.8,19.5,310.5,399.94,316.21
2016,11,11,10,0,265.0,198.0,0.8,20.0,323.0,404.32,317.86
2016,11,11,10,15,190.0,213.5,0.8,20.0,305.5,364.48,286.02
2016,11,11,10,30,115.0,229.0,0.8,20.0,288.0,330.02,258.06
2016,11,11,10,45,81.0,227.0,0.85,20.5,269.5,295.21,230.46
2016,11,11,11,0,47.0,225.0,0.9,21.0,251.0,267.76,208.22
2016,11,11,11,15,151.0,236.0,0.95,21.0,320.0,359.87,280.95
2016,11,11,11,30,255.0,247.0,1.0,21.0,389.0,450.64,349.86
2016,11,11,11,45,225.5,251.5,1.1,21.5,377.5,424.43,328.85
2016,11,11,12,0,196.0,256.0,1.2,22.0,366.0,405.15,313.67
2016,11,11,12,15,217.5,251.0,1.2,22.0,372.0,409.89,317.67
2016,11,11,12,30,239.0,246.0,1.2,22.0,378.0,413.27,320.44
2016,11,11,12,45,132.0,225.0,1.3,22.0,298.0,316.84,246.43
2016,11,11,13,0,25.0,204.0,1.4,22.0,218.0,216.42,167.83
2016,11,11,13,15,12.5,162.0,1.4,21.5,169.0,165.81,128.68
2016,11,11,13,30,0.0,120.0,1.4,21.0,120.0,116.66,89.74
2016,11,11,13,45,10.5,144.5,1.45,21.0,149.5,146.28,113.91
2016,11,11,14,0,21.0,169.0,1.5,21.0,179.0,175.11,137.07
2016,11,11,14,15,112.5,166.0,1.45,20.5,211.0,215.39,169.32
2016,11,11,14,30,204.0,163.0,1.4,20.0,243.0,242.78,189.97
2016,11,11,14,45,194.5,148.0,1.4,20.0,218.0,214.41,166.39
2016,11,11,15,0,185.0,133.0,1.4,20.0,193.0,186.63,143.19
2016,11,11,15,15,172.0,116.0,1.3,19.5,165.5,156.71,118.31
2016,11,11,15,30,159.0,99.0,1.2,19.0,138.0,127.94,94.23
2016,11,11,15,45,141.0,80.5,1.1,19.0,110.5,98.27,69.6
2016,11,11,16,0,123.0,62.0,1.0,19.0,83.0,70.04,46.78
2016,11,11,16,15,85.5,44.5,0.95,18.5,57.0,44.78,27.91
2016,11,11,16,30,48.0,27.0,0.9,18.0,31.0,23.79,10.56
2016,11,11,16,45,24.0,13.5,0.9,17.5,15.5,13.27,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,56.5,5.5,0.95,13.5,7.0,0.0,0.0
2016,11,12,7,0,113.0,11.0,0.9,14.0,14.0,41.05,0.0
2016,11,12,7,15,250.5,22.0,0.9,14.5,46.0,116.77,53.25
2016,11,12,7,30,388.0,33.0,0.9,15.0,78.0,193.69,142.07
2016,11,12,7,45,470.5,40.5,0.9,15.5,118.5,251.76,194.48
2016,11,12,8,0,553.0,48.0,0.9,16.0,159.0,315.93,249.37
2016,11,12,8,15,604.5,52.5,0.85,16.5,200.5,366.91,292.46
2016,11,12,8,30,656.0,57.0,0.8,17.0,242.0,417.71,333.87
2016,11,12,8,45,692.0,60.5,0.8,17.5,281.5,463.25,369.93
2016,11,12,9,0,728.0,64.0,0.8,18.0,321.0,508.95,404.84
2016,11,12,9,15,751.5,66.5,0.8,18.5,356.0,545.66,431.93
2016,11,12,9,30,775.0,69.0,0.8,19.0,391.0,581.11,457.34
2016,11,12,9,45,794.0,70.0,0.8,19.5,421.5,610.31,477.58
2016,11,12,10,0,813.0,71.0,0.8,20.0,452.0,637.5,495.85
2016,11,12,10,15,824.5,72.5,0.8,20.0,475.5,657.87,509.26
2016,11,12,10,30,836.0,74.0,0.8,20.0,499.0,675.58,520.83
2016,11,12,10,45,844.5,74.5,0.85,20.5,516.0,683.18,524.96
2016,11,12,11,0,853.0,75.0,0.9,21.0,533.0,691.91,530.08
2016,11,12,11,15,856.5,75.5,0.95,21.0,542.5,694.05,531.67
2016,11,12,11,30,860.0,76.0,1.0,21.0,552.0,693.07,531.27
2016,11,12,11,45,861.0,76.0,1.1,21.5,554.5,686.64,526.7
2016,11,12,12,0,862.0,76.0,1.2,22.0,557.0,677.12,520.05
2016,11,12,12,15,860.0,76.0,1.25,22.0,551.5,662.52,510.41
2016,11,12,12,30,858.0,76.0,1.3,22.0,546.0,645.01,498.01
2016,11,12,12,45,846.5,77.5,1.4,22.0,532.0,620.31,480.34
2016,11,12,13,0,835.0,79.0,1.5,22.0,518.0,595.36,462.04
2016,11,12,13,15,826.0,77.5,1.55,22.0,498.0,564.18,438.57
2016,11,12,13,30,817.0,76.0,1.6,22.0,478.0,531.01,413.07
2016,11,12,13,45,803.5,74.5,1.65,22.0,451.5,493.71,383.82
2016,11,12,14,0,790.0,73.0,1.7,22.0,425.0,455.12,352.79
2016,11,12,14,15,770.5,70.5,1.7,21.5,393.0,411.82,317.81
2016,11,12,14,30,751.0,68.0,1.7,21.0,361.0,368.22,281.55
2016,11,12,14,45,723.5,65.0,1.75,21.0,324.0,321.27,241.37
2016,11,12,15,0,696.0,62.0,1.8,21.0,287.0,275.31,201.16
2016,11,12,15,15,655.5,58.0,1.85,20.5,246.5,226.32,158.8
2016,11,12,15,30,615.0,54.0,1.9,20.0,206.0,179.35,118.23
2016,11,12,15,45,552.0,48.0,1.95,20.0,164.5,130.89,78.49
2016,11,12,16,0,489.0,42.0,2.0,20.0,123.0,88.31,46.54
2016,11,12,16,15,385.5,33.5,2.0,19.0,84.5,47.59,21.79
2016,11,12,16,30,282.0,25.0,2.0,18.0,46.0,19.74,7.18
2016,11,12,16,45,141.0,12.5,2.05,17.5,23.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,88.0,10.0,1.0,13.0,12.0,33.14,0.0
2016,11,13,7,15,221.0,22.5,0.95,13.0,43.5,106.52,41.05
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,182.5,133.94
2016,11,13,7,45,438.0,43.5,0.85,13.5,115.0,240.76,186.96
2016,11,13,8,0,522.0,52.0,0.8,14.0,155.0,305.21,242.25
2016,11,13,8,15,575.0,57.5,0.7,14.5,196.5,356.86,285.87
2016,11,13,8,30,628.0,63.0,0.6,15.0,238.0,410.9,329.6
2016,11,13,8,45,664.5,67.0,0.55,15.5,277.0,456.02,365.04
2016,11,13,9,0,701.0,71.0,0.5,16.0,316.0,501.47,399.36
2016,11,13,9,15,726.0,74.0,0.45,16.5,351.5,536.32,424.62
2016,11,13,9,30,751.0,77.0,0.4,17.0,387.0,572.64,450.06
2016,11,13,9,45,768.0,79.5,0.35,17.5,416.5,601.74,469.44
2016,11,13,10,0,785.0,82.0,0.3,18.0,446.0,628.82,486.87
2016,11,13,10,15,797.5,83.5,0.35,18.5,470.0,649.45,500.68
2016,11,13,10,30,810.0,85.0,0.4,19.0,494.0,667.5,512.11
2016,11,13,10,45,818.0,86.5,0.5,19.5,511.0,679.67,520.19
2016,11,13,11,0,826.0,88.0,0.6,20.0,528.0,688.92,526.38
2016,11,13,11,15,830.5,88.5,0.6,20.0,538.0,691.57,527.72
2016,11,13,11,30,835.0,89.0,0.6,20.0,548.0,691.16,527.15
2016,11,13,11,45,839.0,88.5,0.65,20.0,551.0,686.19,524.25
2016,11,13,12,0,843.0,88.0,0.7,20.0,554.0,678.13,519.34
2016,11,13,12,15,841.0,87.5,0.65,20.0,548.5,662.97,507.72
2016,11,13,12,30,839.0,87.0,0.6,20.0,543.0,644.95,494.0
2016,11,13,12,45,844.0,83.0,0.6,20.5,532.5,624.73,478.42
2016,11,13,13,0,849.0,79.0,0.6,21.0,522.0,601.54,460.49
2016,11,13,13,15,840.0,77.5,0.6,21.0,502.0,570.06,437.08
2016,11,13,13,30,831.0,76.0,0.6,21.0,482.0,536.53,411.73
2016,11,13,13,45,818.5,74.0,0.6,21.5,455.5,498.84,381.97
2016,11,13,14,0,806.0,72.0,0.6,22.0,429.0,459.75,350.52
2016,11,13,14,15,786.5,70.0,0.6,22.0,396.5,416.46,315.83
2016,11,13,14,30,767.0,68.0,0.6,22.0,364.0,372.82,279.89
2016,11,13,14,45,739.5,64.5,0.6,22.0,326.5,324.79,239.77
2016,11,13,15,0,712.0,61.0,0.6,22.0,289.0,277.71,199.53
2016,11,13,15,15,671.5,57.0,0.65,21.5,248.0,228.1,157.56
2016,11,13,15,30,631.0,53.0,0.7,21.0,207.0,180.5,117.18
2016,11,13,15,45,569.0,47.0,0.75,20.5,165.0,131.55,77.75
2016,11,13,16,0,507.0,41.0,0.8,20.0,123.0,88.35,45.79
2016,11,13,16,15,404.0,32.5,0.9,19.5,84.0,46.91,20.85
2016,11,13,16,30,301.0,24.0,1.0,19.0,45.0,18.91,5.92
2016,11,13,16,45,150.5,12.0,1.1,18.5,22.5,11.8,0.0
2016,11,13,17,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,16.0,1.45,12.5,37.0,89.04,25.44
2016,11,14,7,30,386.0,32.0,1.4,13.0,74.0,189.59,138.09
2016,11,14,7,45,469.0,40.0,1.35,13.5,115.0,247.75,192.29
2016,11,14,8,0,552.0,48.0,1.3,14.0,156.0,312.09,248.21
2016,11,14,8,15,605.0,53.5,1.2,14.5,198.0,364.6,293.27
2016,11,14,8,30,658.0,59.0,1.1,15.0,240.0,419.5,338.47
2016,11,14,8,45,691.5,63.5,1.0,15.5,279.0,461.86,372.26
2016,11,14,9,0,725.0,68.0,0.9,16.0,318.0,507.04,406.7
2016,11,14,9,15,749.5,71.0,0.8,16.5,353.5,544.73,434.11
2016,11,14,9,30,774.0,74.0,0.7,17.0,389.0,581.21,459.55
2016,11,14,9,45,788.0,77.0,0.6,18.0,419.0,609.37,477.04
2016,11,14,10,0,802.0,80.0,0.5,19.0,449.0,635.33,492.26
2016,11,14,10,15,814.0,81.5,0.45,19.0,473.0,655.83,505.63
2016,11,14,10,30,826.0,83.0,0.4,19.0,497.0,673.7,516.49
2016,11,14,10,45,832.0,84.5,0.35,19.5,513.5,684.6,521.53
2016,11,14,11,0,838.0,86.0,0.3,20.0,530.0,692.51,524.62
2016,11,14,11,15,842.5,86.5,0.35,20.0,540.0,695.19,526.7
2016,11,14,11,30,847.0,87.0,0.4,20.0,550.0,694.77,526.86
2016,11,14,11,45,846.5,88.0,0.45,20.5,552.0,688.32,522.04
2016,11,14,12,0,846.0,89.0,0.5,21.0,554.0,678.82,515.19
2016,11,14,12,15,844.0,88.5,0.55,21.0,548.5,663.67,504.95
2016,11,14,12,30,842.0,88.0,0.6,21.0,543.0,645.65,492.56
2016,11,14,12,45,838.5,86.5,0.65,21.5,530.5,622.82,475.66
2016,11,14,13,0,835.0,85.0,0.7,22.0,518.0,597.39,456.62
2016,11,14,13,15,825.5,83.5,0.75,22.0,498.0,566.06,433.79
2016,11,14,13,30,816.0,82.0,0.8,22.0,478.0,532.75,408.94
2016,11,14,13,45,802.0,80.0,0.9,22.0,451.0,494.85,380.36
2016,11,14,14,0,788.0,78.0,1.0,22.0,424.0,455.71,349.86
2016,11,14,14,15,767.5,75.5,1.1,21.5,391.5,412.24,315.68
2016,11,14,14,30,747.0,73.0,1.2,21.0,359.0,368.54,280.08
2016,11,14,14,45,717.0,70.0,1.35,21.0,321.5,321.12,240.15
2016,11,14,15,0,687.0,67.0,1.5,21.0,284.0,274.35,199.79
2016,11,14,15,15,644.5,62.0,1.55,20.5,243.5,224.39,156.95
2016,11,14,15,30,602.0,57.0,1.6,20.0,203.0,177.51,116.78
2016,11,14,15,45,537.5,50.5,1.65,19.5,161.0,129.31,77.75
2016,11,14,16,0,473.0,44.0,1.7,19.0,119.0,87.16,46.5
2016,11,14,16,15,368.5,34.0,1.8,18.0,81.0,46.21,21.5
2016,11,14,16,30,264.0,24.0,1.9,17.0,43.0,19.05,5.31
2016,11,14,16,45,132.0,12.0,2.0,16.5,21.5,11.8,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,206.0,14.0,1.9,13.5,35.5,89.14,14.96
2016,11,15,7,30,412.0,28.0,2.0,14.0,71.0,193.06,138.65
2016,11,15,7,45,491.0,34.5,2.1,14.5,111.0,245.42,189.61
2016,11,15,8,0,570.0,41.0,2.2,15.0,151.0,307.13,244.21
2016,11,15,8,15,620.5,45.5,2.25,15.5,191.5,358.03,288.99
2016,11,15,8,30,671.0,50.0,2.3,16.0,232.0,411.0,334.03
2016,11,15,8,45,702.0,54.0,2.35,16.5,270.0,454.44,370.15
2016,11,15,9,0,733.0,58.0,2.4,17.0,308.0,497.77,405.0
2016,11,15,9,15,379.5,106.5,2.45,17.0,237.0,360.22,294.4
2016,11,15,9,30,26.0,155.0,2.5,17.0,166.0,174.01,139.13
2016,11,15,9,45,25.5,165.0,2.6,17.5,176.5,183.86,147.09
2016,11,15,10,0,25.0,175.0,2.7,18.0,187.0,193.7,154.53
2016,11,15,10,15,26.0,184.0,2.75,18.0,197.0,203.43,162.15
2016,11,15,10,30,27.0,193.0,2.8,18.0,207.0,213.16,169.76
2016,11,15,10,45,406.5,142.5,2.85,18.0,356.5,449.88,365.26
2016,11,15,11,0,786.0,92.0,2.9,18.0,506.0,660.43,529.47
2016,11,15,11,15,459.0,169.0,3.0,18.0,412.0,514.71,412.64
2016,11,15,11,30,132.0,246.0,3.1,18.0,318.0,354.69,282.48
2016,11,15,11,45,66.0,189.5,3.25,18.0,225.5,238.76,190.51
2016,11,15,12,0,0.0,133.0,3.4,18.0,133.0,130.02,101.5
2016,11,15,12,15,0.0,132.0,3.5,18.0,132.0,128.93,100.79
2016,11,15,12,30,0.0,131.0,3.6,18.0,131.0,127.86,99.97
2016,11,15,12,45,8.0,160.0,3.7,18.0,164.5,161.94,127.93
2016,11,15,13,0,16.0,189.0,3.8,18.0,198.0,195.79,155.48
2016,11,15,13,15,8.0,156.5,3.8,18.0,161.0,157.77,124.67
2016,11,15,13,30,0.0,124.0,3.8,18.0,124.0,120.7,94.5
2016,11,15,13,45,0.0,84.0,3.85,18.0,84.0,81.27,62.19
2016,11,15,14,0,0.0,44.0,3.9,18.0,44.0,42.5,30.04
2016,11,15,14,15,6.5,91.5,3.85,17.5,94.0,91.41,71.02
2016,11,15,14,30,13.0,139.0,3.8,17.0,144.0,140.16,111.54
2016,11,15,14,45,10.0,125.5,3.75,17.0,129.5,125.09,99.11
2016,11,15,15,0,7.0,112.0,3.7,17.0,115.0,110.32,86.92
2016,11,15,15,15,3.5,97.0,3.55,16.5,98.5,94.32,73.74
2016,11,15,15,30,0.0,82.0,3.4,16.0,82.0,78.72,60.74
2016,11,15,15,45,0.0,65.0,3.25,15.5,65.0,62.21,46.65
2016,11,15,16,0,0.0,48.0,3.1,15.0,48.0,45.86,32.51
2016,11,15,16,15,0.0,32.5,2.95,14.5,32.5,31.07,19.35
2016,11,15,16,30,0.0,17.0,2.8,14.0,17.0,16.41,3.14
2016,11,15,16,45,0.0,8.5,2.7,14.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,195.5,16.0,2.8,8.5,36.0,87.54,2.17
2016,11,16,7,30,391.0,32.0,2.9,9.0,72.0,188.96,136.94
2016,11,16,7,45,484.5,39.5,3.05,10.0,114.0,250.38,196.71
2016,11,16,8,0,578.0,47.0,3.2,11.0,156.0,318.73,257.45
2016,11,16,8,15,632.5,52.5,3.35,11.5,198.5,372.57,305.78
2016,11,16,8,30,687.0,58.0,3.5,12.0,241.0,425.97,352.43
2016,11,16,8,45,727.0,60.5,3.7,12.5,282.0,473.16,392.83
2016,11,16,9,0,767.0,63.0,3.9,13.0,323.0,520.6,432.26
2016,11,16,9,15,791.0,65.5,3.95,13.5,359.0,558.37,462.64
2016,11,16,9,30,815.0,68.0,4.0,14.0,395.0,594.8,491.16
2016,11,16,9,45,831.0,70.0,4.05,14.5,425.5,623.87,513.25
2016,11,16,10,0,847.0,72.0,4.1,15.0,456.0,650.71,533.16
2016,11,16,10,15,858.0,73.5,4.1,15.0,480.0,671.15,548.41
2016,11,16,10,30,869.0,75.0,4.1,15.0,504.0,688.8,561.06
2016,11,16,10,45,870.5,78.0,4.1,15.0,520.0,698.68,567.84
2016,11,16,11,0,872.0,81.0,4.1,15.0,536.0,705.39,572.34
2016,11,16,11,15,875.5,81.5,4.1,15.0,545.5,707.45,573.46
2016,11,16,11,30,879.0,82.0,4.1,15.0,555.0,706.3,572.3
2016,11,16,11,45,870.0,85.0,4.1,15.5,555.0,696.19,563.45
2016,11,16,12,0,861.0,88.0,4.1,16.0,555.0,683.07,552.22
2016,11,16,12,15,858.5,88.0,4.05,16.0,549.5,668.06,540.12
2016,11,16,12,30,856.0,88.0,4.0,16.0,544.0,650.13,525.68
2016,11,16,12,45,854.5,85.5,4.0,16.0,532.0,627.31,507.53
2016,11,16,13,0,853.0,83.0,4.0,16.0,520.0,601.76,486.99
2016,11,16,13,15,843.0,82.0,3.95,15.5,499.5,570.38,462.24
2016,11,16,13,30,833.0,81.0,3.9,15.0,479.0,536.99,435.36
2016,11,16,13,45,811.0,81.0,3.9,15.0,451.0,496.82,401.79
2016,11,16,14,0,789.0,81.0,3.9,15.0,423.0,455.89,366.93
2016,11,16,14,15,768.0,78.5,3.85,15.0,390.0,412.37,329.21
2016,11,16,14,30,747.0,76.0,3.8,15.0,357.0,368.66,290.51
2016,11,16,14,45,707.5,74.0,3.8,15.0,318.5,318.88,246.49
2016,11,16,15,0,668.0,72.0,3.8,15.0,280.0,271.35,203.8
2016,11,16,15,15,623.5,66.5,3.7,14.5,239.0,221.52,159.59
2016,11,16,15,30,579.0,61.0,3.6,14.0,198.0,175.02,118.59
2016,11,16,15,45,503.0,54.0,3.5,13.5,155.5,126.09,78.49
2016,11,16,16,0,427.0,47.0,3.4,13.0,113.0,84.46,47.41
2016,11,16,16,15,321.5,35.5,3.3,12.5,75.5,44.82,22.31
2016,11,16,16,30,216.0,24.0,3.2,12.0,38.0,19.33,3.78
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.0,11.8,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,6.5,34.5,88.12,0.0
2016,11,17,7,30,415.0,29.0,1.3,7.0,69.0,192.93,138.16
2016,11,17,7,45,504.5,36.0,1.3,7.5,110.5,252.65,198.21
2016,11,17,8,0,594.0,43.0,1.3,8.0,152.0,315.9,255.1
2016,11,17,8,15,647.5,47.5,1.3,8.5,194.5,368.96,302.34
2016,11,17,8,30,701.0,52.0,1.3,9.0,237.0,424.14,349.67
2016,11,17,8,45,738.0,55.0,1.35,10.0,277.5,470.46,387.87
2016,11,17,9,0,775.0,58.0,1.4,11.0,318.0,516.91,424.75
2016,11,17,9,15,799.0,60.5,1.3,11.5,354.0,554.78,453.61
2016,11,17,9,30,823.0,63.0,1.2,12.0,390.0,591.33,480.37
2016,11,17,9,45,842.0,64.5,1.2,12.5,421.0,621.85,502.52
2016,11,17,10,0,861.0,66.0,1.2,13.0,452.0,646.2,519.71
2016,11,17,10,15,872.5,67.0,1.15,13.5,476.0,666.6,532.48
2016,11,17,10,30,884.0,68.0,1.1,14.0,500.0,684.23,542.91
2016,11,17,10,45,892.5,68.5,1.05,14.5,518.0,696.3,549.26
2016,11,17,11,0,901.0,69.0,1.0,15.0,536.0,705.28,553.46
2016,11,17,11,15,905.0,69.5,0.95,15.0,546.0,707.93,554.25
2016,11,17,11,30,909.0,70.0,0.9,15.0,556.0,707.32,552.9
2016,11,17,11,45,910.0,70.0,0.85,15.5,558.0,700.8,546.49
2016,11,17,12,0,911.0,70.0,0.8,16.0,560.0,691.04,537.98
2016,11,17,12,15,908.5,69.5,0.8,16.0,555.0,675.21,526.81
2016,11,17,12,30,906.0,69.0,0.8,16.0,550.0,656.33,512.75
2016,11,17,12,45,900.0,69.0,0.85,16.5,536.5,632.9,494.79
2016,11,17,13,0,894.0,69.0,0.9,17.0,523.0,606.78,474.57
2016,11,17,13,15,885.0,68.0,0.9,17.0,503.0,575.35,450.47
2016,11,17,13,30,876.0,67.0,0.9,17.0,483.0,541.75,424.23
2016,11,17,13,45,861.5,66.0,0.9,17.0,456.0,503.4,393.78
2016,11,17,14,0,847.0,65.0,0.9,17.0,429.0,463.65,361.46
2016,11,17,14,15,827.5,63.0,0.85,16.5,396.0,420.07,325.68
2016,11,17,14,30,808.0,61.0,0.8,16.0,363.0,375.25,287.89
2016,11,17,14,45,780.0,58.0,0.8,16.0,325.0,326.33,245.68
2016,11,17,15,0,752.0,55.0,0.8,16.0,287.0,278.29,203.3
2016,11,17,15,15,711.0,51.5,0.75,15.5,245.5,227.76,159.07
2016,11,17,15,30,670.0,48.0,0.7,15.0,204.0,180.03,117.41
2016,11,17,15,45,606.5,42.5,0.65,14.5,161.5,130.18,76.54
2016,11,17,16,0,543.0,37.0,0.6,14.0,119.0,86.18,43.86
2016,11,17,16,15,434.5,28.5,0.6,13.5,80.0,43.57,18.49
2016,11,17,16,30,326.0,20.0,0.6,13.0,41.0,16.89,1.59
2016,11,17,16,45,163.0,10.0,0.6,13.0,20.5,9.83,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,6.5,32.0,79.76,0.0
2016,11,18,7,30,366.0,29.0,2.4,7.0,64.0,175.07,123.45
2016,11,18,7,45,458.5,37.5,2.45,7.5,104.5,235.28,184.95
2016,11,18,8,0,551.0,46.0,2.5,8.0,145.0,302.63,245.71
2016,11,18,8,15,608.5,51.5,2.35,8.5,188.0,356.44,294.01
2016,11,18,8,30,666.0,57.0,2.2,9.0,231.0,412.97,342.89
2016,11,18,8,45,706.5,61.0,2.1,9.5,271.5,458.22,381.19
2016,11,18,9,0,747.0,65.0,2.0,10.0,312.0,506.8,420.63
2016,11,18,9,15,772.5,68.0,2.05,11.0,348.5,545.38,450.65
2016,11,18,9,30,798.0,71.0,2.1,12.0,385.0,582.75,478.78
2016,11,18,9,45,822.0,72.0,2.15,13.0,417.0,615.34,502.5
2016,11,18,10,0,846.0,73.0,2.2,14.0,449.0,646.03,524.16
2016,11,18,10,15,857.0,74.5,2.35,14.5,473.0,666.44,539.07
2016,11,18,10,30,868.0,76.0,2.5,15.0,497.0,684.07,551.33
2016,11,18,10,45,874.0,77.0,2.65,15.5,514.0,694.79,558.31
