Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,0,880.0,78.0,2.8,16.0,531.0,698.55,560.21
2016,11,18,11,15,882.5,78.5,2.85,16.5,540.0,700.14,560.16
2016,11,18,11,30,885.0,79.0,2.9,17.0,549.0,698.55,557.89
2016,11,18,11,45,883.5,79.5,3.0,17.5,550.5,691.06,551.61
2016,11,18,12,0,882.0,80.0,3.1,18.0,552.0,680.46,543.11
2016,11,18,12,15,878.5,79.5,3.2,18.0,546.0,664.39,530.95
2016,11,18,12,30,875.0,79.0,3.3,18.0,540.0,645.41,516.43
2016,11,18,12,45,869.5,78.0,3.4,18.0,527.0,621.86,498.2
2016,11,18,13,0,864.0,77.0,3.5,18.0,514.0,597.76,479.13
2016,11,18,13,15,854.5,76.0,3.55,18.0,494.0,566.6,454.16
2016,11,18,13,30,845.0,75.0,3.6,18.0,474.0,533.38,427.08
2016,11,18,13,45,830.5,73.5,3.7,18.0,447.0,495.27,395.67
2016,11,18,14,0,816.0,72.0,3.8,18.0,420.0,455.85,362.44
2016,11,18,14,15,796.0,70.0,3.75,18.0,388.0,412.53,325.12
2016,11,18,14,30,776.0,68.0,3.7,18.0,356.0,368.86,286.68
2016,11,18,14,45,748.0,64.5,3.65,18.0,318.5,320.88,244.15
2016,11,18,15,0,720.0,61.0,3.6,18.0,281.0,273.86,201.78
2016,11,18,15,15,677.5,56.5,3.4,17.0,240.0,223.57,157.56
2016,11,18,15,30,635.0,52.0,3.2,16.0,199.0,175.48,115.53
2016,11,18,15,45,569.5,46.0,3.05,15.5,157.0,126.59,75.28
2016,11,18,16,0,504.0,40.0,2.9,15.0,115.0,83.76,43.41
2016,11,18,16,15,390.5,30.5,2.8,14.0,76.5,42.01,18.35
2016,11,18,16,30,277.0,21.0,2.7,13.0,38.0,16.57,0.37
2016,11,18,16,45,138.5,10.5,2.65,12.5,19.0,10.32,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,12.0,3.0,2.89,0.0
2016,11,19,7,30,0.0,6.0,4.9,12.0,6.0,5.78,0.0
2016,11,19,7,45,0.0,10.5,4.9,12.5,10.5,10.12,2.75
2016,11,19,8,0,0.0,15.0,4.9,13.0,15.0,14.46,6.59
2016,11,19,8,15,0.0,20.0,4.9,13.0,20.0,19.29,10.84
2016,11,19,8,30,0.0,25.0,4.9,13.0,25.0,24.12,15.07
2016,11,19,8,45,0.0,30.0,4.9,13.0,30.0,28.95,19.26
2016,11,19,9,0,0.0,35.0,4.9,13.0,35.0,33.79,23.41
2016,11,19,9,15,0.0,39.0,4.9,13.0,39.0,37.66,26.7
2016,11,19,9,30,0.0,43.0,4.9,13.0,43.0,41.53,29.97
2016,11,19,9,45,0.0,35.5,4.9,13.5,35.5,34.28,23.67
2016,11,19,10,0,0.0,28.0,4.9,14.0,28.0,27.03,17.41
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,26.55,16.97
2016,11,19,10,30,0.0,27.0,4.9,14.0,27.0,26.07,16.53
2016,11,19,10,45,0.0,37.0,4.9,14.5,37.0,35.74,24.65
2016,11,19,11,0,0.0,47.0,4.9,15.0,47.0,45.42,32.71
2016,11,19,11,15,0.0,66.0,4.85,15.0,66.0,63.81,48.12
2016,11,19,11,30,0.0,85.0,4.8,15.0,85.0,82.22,63.47
2016,11,19,11,45,0.0,67.5,4.8,15.5,67.5,65.27,49.18
2016,11,19,12,0,0.0,50.0,4.8,16.0,50.0,48.32,34.94
2016,11,19,12,15,0.0,88.0,4.75,16.0,88.0,85.14,65.65
2016,11,19,12,30,0.0,126.0,4.7,16.0,126.0,122.94,96.93
2016,11,19,12,45,0.0,126.5,4.7,16.0,126.5,123.39,97.33
2016,11,19,13,0,0.0,127.0,4.7,16.0,127.0,123.85,97.8
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,94.04,73.21
2016,11,19,13,30,0.0,67.0,4.5,16.0,67.0,64.77,48.9
2016,11,19,13,45,0.0,76.5,4.45,16.0,76.5,73.97,56.7
2016,11,19,14,0,0.0,86.0,4.4,16.0,86.0,83.26,64.56
2016,11,19,14,15,0.0,66.0,4.25,16.0,66.0,63.79,48.33
2016,11,19,14,30,0.0,46.0,4.1,16.0,46.0,44.43,32.07
2016,11,19,14,45,0.0,41.0,4.0,16.0,41.0,39.59,28.02
2016,11,19,15,0,0.0,36.0,3.9,16.0,36.0,34.75,23.93
2016,11,19,15,15,0.0,30.5,3.7,15.5,30.5,29.43,19.43
2016,11,19,15,30,0.0,25.0,3.5,15.0,25.0,24.12,14.87
2016,11,19,15,45,0.0,19.5,3.35,15.0,19.5,18.81,10.23
2016,11,19,16,0,0.0,14.0,3.2,15.0,14.0,13.5,5.57
2016,11,19,16,15,0.0,9.0,3.15,14.5,9.0,8.67,1.21
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.85,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.97,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.0,1.55,11.5,14.0,13.52,0.0
2016,11,20,7,30,0.0,28.0,1.5,12.0,28.0,28.99,15.67
2016,11,20,7,45,10.0,45.0,1.5,12.5,47.0,51.07,36.49
2016,11,20,8,0,20.0,62.0,1.5,13.0,66.0,77.22,59.24
2016,11,20,8,15,29.0,79.5,1.55,13.0,86.0,100.88,79.88
2016,11,20,8,30,38.0,97.0,1.6,13.0,106.0,124.98,100.7
2016,11,20,8,45,43.0,113.0,1.65,13.5,125.0,145.52,118.03
2016,11,20,9,0,48.0,129.0,1.7,14.0,144.0,166.28,135.21
2016,11,20,9,15,52.5,143.0,1.7,14.0,161.5,184.47,150.25
2016,11,20,9,30,57.0,157.0,1.7,14.0,179.0,202.81,165.21
2016,11,20,9,45,28.5,109.5,1.7,14.0,120.5,130.14,104.71
2016,11,20,10,0,0.0,62.0,1.7,14.0,62.0,59.92,45.27
2016,11,20,10,15,18.0,127.0,1.7,14.0,135.5,137.4,110.47
2016,11,20,10,30,36.0,192.0,1.7,14.0,209.0,225.81,182.69
2016,11,20,10,45,50.5,205.0,1.7,14.5,230.0,249.31,201.05
2016,11,20,11,0,65.0,218.0,1.7,15.0,251.0,272.78,219.42
2016,11,20,11,15,74.0,224.5,1.6,15.0,263.0,284.98,228.89
2016,11,20,11,30,83.0,231.0,1.5,15.0,275.0,296.92,238.15
2016,11,20,11,45,41.5,152.0,1.45,15.0,174.0,181.83,145.55
2016,11,20,12,0,0.0,73.0,1.4,15.0,73.0,70.59,53.58
2016,11,20,12,15,0.0,102.0,1.25,15.0,102.0,99.02,77.32
2016,11,20,12,30,0.0,131.0,1.1,15.0,131.0,127.99,101.09
2016,11,20,12,45,0.0,135.5,1.0,15.0,135.5,132.45,104.69
2016,11,20,13,0,0.0,140.0,0.9,15.0,140.0,136.9,108.37
2016,11,20,13,15,24.0,166.0,0.85,15.0,177.0,176.4,140.92
2016,11,20,13,30,48.0,192.0,0.8,15.0,214.0,218.12,174.53
2016,11,20,13,45,24.0,99.0,0.8,15.0,110.0,109.4,86.14
2016,11,20,14,0,0.0,6.0,0.8,15.0,6.0,5.79,0.0
2016,11,20,14,15,37.5,78.5,0.8,15.0,92.0,92.6,72.7
2016,11,20,14,30,75.0,151.0,0.8,15.0,178.0,177.17,141.58
2016,11,20,14,45,70.0,136.0,0.8,15.0,159.0,156.7,124.21
2016,11,20,15,0,65.0,121.0,0.8,15.0,140.0,136.66,107.44
2016,11,20,15,15,318.5,89.0,0.75,14.5,163.0,165.47,122.26
2016,11,20,15,30,572.0,57.0,0.7,14.0,186.0,166.79,110.77
2016,11,20,15,45,506.5,49.5,0.65,14.0,146.0,119.84,72.36
2016,11,20,16,0,441.0,42.0,0.6,14.0,106.0,79.03,42.17
2016,11,20,16,15,325.0,32.0,0.6,13.5,70.0,40.33,18.68
2016,11,20,16,30,209.0,22.0,0.6,13.0,34.0,17.8,0.0
2016,11,20,16,45,104.5,11.0,0.65,13.0,17.0,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,171.0,13.5,2.25,9.5,28.0,62.31,0.0
2016,11,21,7,30,342.0,27.0,2.3,10.0,56.0,160.78,103.03
2016,11,21,7,45,440.5,34.5,2.4,10.5,95.0,221.14,169.69
2016,11,21,8,0,539.0,42.0,2.5,11.0,134.0,288.09,229.9
2016,11,21,8,15,597.5,47.5,2.55,11.0,175.0,341.24,278.2
2016,11,21,8,30,656.0,53.0,2.6,11.0,216.0,394.56,325.54
2016,11,21,8,45,429.0,91.0,2.65,11.5,205.0,341.55,283.67
2016,11,21,9,0,202.0,129.0,2.7,12.0,194.0,265.37,220.14
2016,11,21,9,15,210.5,143.0,2.7,12.5,217.5,290.57,241.08
2016,11,21,9,30,219.0,157.0,2.7,13.0,241.0,315.52,261.02
2016,11,21,9,45,212.0,171.0,2.7,13.5,257.5,322.78,266.16
2016,11,21,10,0,205.0,185.0,2.7,14.0,274.0,336.54,276.3
2016,11,21,10,15,297.0,182.0,2.7,14.0,319.0,402.51,330.3
2016,11,21,10,30,389.0,179.0,2.7,14.0,364.0,462.32,378.45
2016,11,21,10,45,612.5,131.0,2.7,14.5,434.5,573.28,466.92
2016,11,21,11,0,836.0,83.0,2.7,15.0,505.0,670.92,542.44
2016,11,21,11,15,841.0,84.0,2.65,15.0,515.5,674.76,543.96
2016,11,21,11,30,846.0,85.0,2.6,15.0,526.0,675.53,543.94
2016,11,21,11,45,850.0,84.0,2.55,15.5,529.0,670.29,538.34
2016,11,21,12,0,854.0,83.0,2.5,16.0,532.0,661.96,530.42
2016,11,21,12,15,852.0,82.5,2.5,16.0,527.0,647.22,518.84
2016,11,21,12,30,850.0,82.0,2.5,16.0,522.0,629.6,504.97
2016,11,21,12,45,851.0,79.5,2.5,16.5,511.0,608.83,487.68
2016,11,21,13,0,852.0,77.0,2.5,17.0,500.0,585.25,468.02
2016,11,21,13,15,842.5,76.0,2.5,17.0,480.5,554.71,443.54
2016,11,21,13,30,833.0,75.0,2.5,17.0,461.0,522.15,417.02
2016,11,21,13,45,818.5,73.5,2.5,17.0,434.5,484.76,386.16
2016,11,21,14,0,804.0,72.0,2.5,17.0,408.0,446.1,353.57
2016,11,21,14,15,783.0,69.5,2.5,16.5,376.0,402.65,317.06
2016,11,21,14,30,762.0,67.0,2.5,16.0,344.0,358.95,279.33
2016,11,21,14,45,732.0,64.0,2.5,16.0,307.0,311.79,237.56
2016,11,21,15,0,702.0,61.0,2.5,16.0,270.0,265.77,196.1
2016,11,21,15,15,658.0,56.5,2.45,15.5,230.0,216.34,152.4
2016,11,21,15,30,614.0,52.0,2.4,15.0,190.0,169.3,111.21
2016,11,21,15,45,543.5,46.0,2.35,14.5,148.5,121.16,71.99
2016,11,21,16,0,473.0,40.0,2.3,14.0,107.0,79.58,41.46
2016,11,21,16,15,354.0,30.0,2.3,13.5,70.5,39.22,17.14
2016,11,21,16,30,235.0,20.0,2.3,13.0,34.0,15.87,0.0
2016,11,21,16,45,117.5,10.0,2.35,12.5,17.0,9.83,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,7,15,101.5,14.5,0.75,8.5,22.5,43.08,0.0
2016,11,22,7,30,203.0,29.0,0.7,9.0,45.0,115.56,70.65
2016,11,22,7,45,278.0,41.5,0.7,9.5,79.0,166.94,127.45
2016,11,22,8,0,353.0,54.0,0.7,10.0,113.0,222.53,176.88
2016,11,22,8,15,397.5,65.5,0.75,10.0,149.0,268.52,217.87
2016,11,22,8,30,442.0,77.0,0.8,10.0,185.0,316.94,259.92
2016,11,22,8,45,471.5,86.5,0.85,10.5,219.5,357.09,293.81
2016,11,22,9,0,501.0,96.0,0.9,11.0,254.0,397.79,327.13
2016,11,22,9,15,536.5,98.0,1.0,11.5,285.5,436.35,358.26
2016,11,22,9,30,572.0,100.0,1.1,12.0,317.0,472.78,387.09
2016,11,22,9,45,502.5,124.5,1.2,12.5,326.5,465.29,380.05
2016,11,22,10,0,433.0,149.0,1.3,13.0,336.0,456.45,371.81
2016,11,22,10,15,489.0,146.0,1.35,13.0,368.0,494.92,402.47
2016,11,22,10,30,545.0,143.0,1.4,13.0,400.0,533.06,432.13
2016,11,22,10,45,448.5,171.5,1.45,13.5,388.0,502.62,405.97
2016,11,22,11,0,352.0,200.0,1.5,14.0,376.0,461.59,372.18
2016,11,22,11,15,399.5,194.0,1.5,14.0,398.0,493.04,396.99
2016,11,22,11,30,447.0,188.0,1.5,14.0,420.0,515.78,414.54
2016,11,22,11,45,451.5,188.0,1.55,14.0,423.0,514.16,413.12
2016,11,22,12,0,456.0,188.0,1.6,14.0,426.0,510.79,410.52
2016,11,22,12,15,424.5,193.0,1.6,14.0,413.0,487.8,392.17
2016,11,22,12,30,393.0,198.0,1.6,14.0,400.0,458.49,369.13
2016,11,22,12,45,359.5,199.5,1.6,14.5,381.0,430.31,346.11
2016,11,22,13,0,326.0,201.0,1.6,15.0,362.0,402.4,323.23
2016,11,22,13,15,294.0,197.0,1.6,14.5,338.0,370.17,298.11
2016,11,22,13,30,262.0,193.0,1.6,14.0,314.0,338.9,273.47
2016,11,22,13,45,253.5,182.5,1.65,14.0,294.0,313.71,253.16
2016,11,22,14,0,245.0,172.0,1.7,14.0,274.0,288.51,232.49
2016,11,22,14,15,243.0,158.0,1.7,14.0,252.5,262.57,210.8
2016,11,22,14,30,241.0,144.0,1.7,14.0,231.0,236.35,188.48
2016,11,22,14,45,225.0,131.5,1.7,14.0,206.0,206.76,163.22
2016,11,22,15,0,209.0,119.0,1.7,14.0,181.0,178.23,138.6
2016,11,22,15,15,193.5,102.5,1.65,13.5,153.5,147.11,111.91
2016,11,22,15,30,178.0,86.0,1.6,13.0,126.0,117.34,86.33
2016,11,22,15,45,157.0,69.0,1.6,12.5,98.5,87.79,61.52
2016,11,22,16,0,136.0,52.0,1.6,12.0,71.0,60.41,39.3
2016,11,22,16,15,84.0,36.0,1.65,11.5,46.5,35.07,20.04
2016,11,22,16,30,32.0,20.0,1.7,11.0,22.0,17.81,0.0
2016,11,22,16,45,16.0,10.0,1.8,11.0,11.0,9.83,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,16.0,2.0,8.5,23.0,41.46,0.0
2016,11,23,7,30,183.0,32.0,1.9,9.0,46.0,111.93,64.96
2016,11,23,7,45,289.5,43.5,1.85,10.0,83.0,173.26,131.99
2016,11,23,8,0,396.0,55.0,1.8,11.0,120.0,240.01,190.69
2016,11,23,8,15,465.0,63.0,1.85,11.0,160.0,295.64,240.12
2016,11,23,8,30,534.0,71.0,1.9,11.0,200.0,354.88,291.61
2016,11,23,8,45,579.5,76.5,2.0,11.5,239.0,402.44,332.15
2016,11,23,9,0,625.0,82.0,2.1,12.0,278.0,451.03,372.41
2016,11,23,9,15,312.5,59.0,2.15,12.0,157.0,260.91,218.36
2016,11,23,9,30,0.0,36.0,2.2,12.0,36.0,34.76,24.23
2016,11,23,9,45,113.5,107.5,2.25,12.5,156.0,186.98,155.21
2016,11,23,10,0,227.0,179.0,2.3,13.0,276.0,350.44,289.01
2016,11,23,10,15,500.0,138.0,2.3,13.0,367.5,491.79,404.72
2016,11,23,10,30,773.0,97.0,2.3,13.0,459.0,635.06,517.64
2016,11,23,10,45,787.5,97.0,2.3,13.5,477.5,647.16,524.65
2016,11,23,11,0,802.0,97.0,2.3,14.0,496.0,659.22,532.44
2016,11,23,11,15,807.0,97.5,2.3,14.0,506.0,662.54,534.49
2016,11,23,11,30,812.0,98.0,2.3,14.0,516.0,662.91,534.34
2016,11,23,11,45,817.5,97.0,2.3,14.5,519.5,658.99,530.01
2016,11,23,12,0,823.0,96.0,2.3,15.0,523.0,652.05,523.4
2016,11,23,12,15,820.5,95.5,2.35,15.0,518.0,637.5,512.18
2016,11,23,12,30,818.0,95.0,2.4,15.0,513.0,620.18,498.74
2016,11,23,12,45,813.5,93.5,2.5,15.0,501.0,597.92,481.56
2016,11,23,13,0,809.0,92.0,2.6,15.0,489.0,573.19,462.13
2016,11,23,13,15,798.5,90.5,2.65,15.0,469.5,542.82,437.73
2016,11,23,13,30,788.0,89.0,2.7,15.0,450.0,510.6,411.38
2016,11,23,13,45,774.0,86.5,2.8,15.0,424.5,473.99,381.11
2016,11,23,14,0,760.0,84.0,2.9,15.0,399.0,436.19,349.12
2016,11,23,14,15,737.5,81.0,2.85,14.5,367.0,393.5,312.81
2016,11,23,14,30,715.0,78.0,2.8,14.0,335.0,350.55,275.4
2016,11,23,14,45,684.0,74.0,2.8,14.0,298.5,304.04,234.01
2016,11,23,15,0,653.0,70.0,2.8,14.0,262.0,258.86,193.17
2016,11,23,15,15,605.0,64.5,2.6,13.5,222.0,209.78,149.78
2016,11,23,15,30,557.0,59.0,2.4,13.0,182.0,164.33,110.06
2016,11,23,15,45,485.0,51.5,2.25,12.5,141.5,117.57,72.01
2016,11,23,16,0,413.0,44.0,2.1,12.0,101.0,77.62,42.55
2016,11,23,16,15,291.0,32.5,2.05,11.5,65.5,39.07,18.51
2016,11,23,16,30,169.0,21.0,2.0,11.0,30.0,16.55,0.0
2016,11,23,16,45,84.5,10.5,2.0,10.5,15.0,10.32,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,107.0,15.0,1.35,5.5,23.0,44.56,0.0
2016,11,24,7,30,214.0,30.0,1.4,6.0,46.0,118.1,64.6
2016,11,24,7,45,322.0,41.5,1.5,6.5,84.0,180.76,138.46
2016,11,24,8,0,430.0,53.0,1.6,7.0,122.0,250.62,201.26
2016,11,24,8,15,497.5,60.5,1.55,7.0,162.5,306.08,251.22
2016,11,24,8,30,565.0,68.0,1.5,7.0,203.0,364.98,302.88
2016,11,24,8,45,618.0,72.0,1.5,7.5,243.5,415.56,346.05
2016,11,24,9,0,671.0,76.0,1.5,8.0,284.0,467.52,389.0
2016,11,24,9,15,701.5,80.0,1.45,8.5,320.0,507.55,420.92
2016,11,24,9,30,732.0,84.0,1.4,9.0,356.0,546.87,451.29
2016,11,24,9,45,756.5,86.0,1.4,10.0,387.5,579.13,474.81
2016,11,24,10,0,781.0,88.0,1.4,11.0,419.0,607.02,494.44
2016,11,24,10,15,795.0,89.5,1.3,11.5,443.5,628.54,508.79
2016,11,24,10,30,809.0,91.0,1.2,12.0,468.0,647.57,520.87
2016,11,24,10,45,820.0,92.0,1.1,12.5,486.0,661.37,528.74
2016,11,24,11,0,831.0,93.0,1.0,13.0,504.0,672.32,534.3
2016,11,24,11,15,836.0,93.5,0.85,13.0,514.5,675.71,534.55
2016,11,24,11,30,841.0,94.0,0.7,13.0,525.0,676.05,532.47
2016,11,24,11,45,845.5,93.5,0.6,13.5,528.5,671.89,526.74
2016,11,24,12,0,850.0,93.0,0.5,14.0,532.0,664.62,518.77
2016,11,24,12,15,848.0,92.5,0.4,14.0,527.0,650.12,506.51
2016,11,24,12,30,846.0,92.0,0.3,14.0,522.0,632.74,492.21
2016,11,24,12,45,841.5,91.0,0.25,14.5,510.0,610.55,474.14
2016,11,24,13,0,837.0,90.0,0.2,15.0,498.0,585.79,454.1
2016,11,24,13,15,827.0,88.5,0.2,15.0,478.5,555.05,430.8
2016,11,24,13,30,817.0,87.0,0.2,15.0,459.0,522.35,405.59
2016,11,24,13,45,698.5,99.0,0.25,15.0,404.0,449.63,350.46
2016,11,24,14,0,580.0,111.0,0.3,15.0,349.0,382.01,298.52
2016,11,24,14,15,538.5,108.0,0.35,14.5,316.0,337.95,263.94
2016,11,24,14,30,497.0,105.0,0.4,14.0,283.0,294.35,228.64
2016,11,24,14,45,458.0,101.5,0.45,14.0,252.0,255.13,195.65
2016,11,24,15,0,419.0,98.0,0.5,14.0,221.0,218.34,164.2
2016,11,24,15,15,386.0,87.0,0.55,13.5,187.5,178.42,130.18
2016,11,24,15,30,353.0,76.0,0.6,13.0,154.0,141.09,98.42
2016,11,24,15,45,307.0,62.5,0.7,12.5,119.5,102.39,66.91
2016,11,24,16,0,261.0,49.0,0.8,12.0,85.0,68.09,40.64
2016,11,24,16,15,130.5,37.0,0.9,11.5,55.0,37.44,20.63
2016,11,24,16,30,0.0,25.0,1.0,11.0,25.0,22.73,0.0
2016,11,24,16,45,0.0,12.5,1.15,11.0,12.5,12.29,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,11.0,2.0,7.0,11.0,10.81,0.0
2016,11,25,7,30,0.0,22.0,2.0,7.0,22.0,22.06,7.02
2016,11,25,7,45,14.0,39.0,2.0,7.5,41.5,49.07,34.72
2016,11,25,8,0,28.0,56.0,2.0,8.0,61.0,73.96,57.15
2016,11,25,8,15,38.5,74.0,2.0,8.5,82.0,99.29,79.59
2016,11,25,8,30,49.0,92.0,2.0,9.0,103.0,125.04,102.14
2016,11,25,8,45,56.5,108.5,2.0,9.5,124.0,147.79,121.79
2016,11,25,9,0,64.0,125.0,2.0,10.0,145.0,170.87,141.35
2016,11,25,9,15,71.5,139.0,2.0,10.0,163.5,191.11,158.5
2016,11,25,9,30,79.0,153.0,2.0,10.0,182.0,211.61,175.63
2016,11,25,9,45,90.0,166.5,2.0,10.5,202.5,233.81,193.69
2016,11,25,10,0,101.0,180.0,2.0,11.0,223.0,256.19,211.65
2016,11,25,10,15,108.0,191.5,2.0,11.5,239.5,281.05,231.24
2016,11,25,10,30,115.0,203.0,2.0,12.0,256.0,298.42,244.59
2016,11,25,10,45,95.5,208.0,2.05,12.5,253.5,283.06,231.13
2016,11,25,11,0,76.0,213.0,2.1,13.0,251.0,274.65,223.34
2016,11,25,11,15,116.0,221.0,2.1,13.0,280.0,316.25,257.38
2016,11,25,11,30,156.0,229.0,2.1,13.0,309.0,350.11,284.75
2016,11,25,11,45,90.5,214.0,2.15,13.0,260.5,281.26,228.38
2016,11,25,12,0,25.0,199.0,2.2,13.0,212.0,214.73,173.39
2016,11,25,12,15,64.0,212.0,2.15,13.0,244.5,258.39,209.75
2016,11,25,12,30,103.0,225.0,2.1,13.0,277.0,294.81,239.46
2016,11,25,12,45,71.0,210.5,2.1,13.5,246.0,257.18,208.15
2016,11,25,13,0,39.0,196.0,2.1,14.0,215.0,221.04,178.26
2016,11,25,13,15,163.0,191.0,2.1,13.5,265.5,286.41,233.2
2016,11,25,13,30,287.0,186.0,2.1,13.0,316.0,343.6,279.74
2016,11,25,13,45,202.5,180.5,2.1,13.0,270.0,282.52,229.53
2016,11,25,14,0,118.0,175.0,2.1,13.0,224.0,230.66,187.06
2016,11,25,14,15,328.0,136.5,2.1,13.0,256.0,274.98,221.78
2016,11,25,14,30,538.0,98.0,2.1,13.0,288.0,303.58,240.33
2016,11,25,14,45,498.5,95.0,2.1,13.0,257.0,261.52,203.29
2016,11,25,15,0,459.0,92.0,2.1,13.0,226.0,223.43,169.56
2016,11,25,15,15,422.0,82.0,2.0,12.5,191.0,181.79,133.15
2016,11,25,15,30,385.0,72.0,1.9,12.0,156.0,143.05,99.55
2016,11,25,15,45,337.0,59.5,1.85,12.0,121.0,103.54,66.82
2016,11,25,16,0,289.0,47.0,1.8,12.0,86.0,68.57,39.94
2016,11,25,16,15,144.5,36.0,1.8,11.5,55.5,37.02,19.87
2016,11,25,16,30,0.0,25.0,1.8,11.0,25.0,22.68,0.0
2016,11,25,16,45,0.0,12.5,1.85,11.0,12.5,12.29,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,9.0,3.0,2.95,0.0
2016,11,26,7,30,0.0,6.0,2.9,9.0,6.0,5.78,0.0
2016,11,26,7,45,0.0,12.0,2.85,9.5,12.0,11.57,3.81
2016,11,26,8,0,0.0,18.0,2.8,10.0,18.0,17.36,9.08
2016,11,26,8,15,0.0,24.5,2.75,10.0,24.5,23.64,14.69
2016,11,26,8,30,0.0,31.0,2.7,10.0,31.0,29.92,20.27
2016,11,26,8,45,0.0,37.0,2.65,10.0,37.0,35.72,25.39
2016,11,26,9,0,0.0,43.0,2.6,10.0,43.0,41.52,30.45
2016,11,26,9,15,0.0,49.0,2.7,10.0,49.0,47.33,35.47
2016,11,26,9,30,0.0,55.0,2.8,10.0,55.0,53.14,40.44
2016,11,26,9,45,0.5,98.5,2.95,10.5,99.0,97.17,77.96
2016,11,26,10,0,1.0,142.0,3.1,11.0,143.0,143.3,116.58
2016,11,26,10,15,1.0,147.5,3.3,11.0,148.5,148.4,120.64
2016,11,26,10,30,1.0,153.0,3.5,11.0,154.0,153.59,124.83
2016,11,26,10,45,62.5,185.5,3.7,11.0,216.5,235.45,194.3
2016,11,26,11,0,124.0,218.0,3.9,11.0,279.0,319.56,264.14
2016,11,26,11,15,134.0,223.0,4.0,11.0,290.0,330.44,272.79
2016,11,26,11,30,144.0,228.0,4.1,11.0,301.0,340.84,281.3
2016,11,26,11,45,105.0,224.0,4.2,11.0,277.5,301.85,248.74
2016,11,26,12,0,66.0,220.0,4.3,11.0,254.0,270.14,222.0
2016,11,26,12,15,55.0,214.0,4.3,11.0,242.0,254.87,209.28
2016,11,26,12,30,44.0,208.0,4.3,11.0,230.0,239.92,196.79
2016,11,26,12,45,22.0,175.0,4.3,11.5,186.0,185.96,151.59
2016,11,26,13,0,0.0,142.0,4.3,12.0,142.0,139.1,112.1
2016,11,26,13,15,203.5,153.5,4.15,12.0,245.0,273.3,226.17
2016,11,26,13,30,407.0,165.0,4.0,12.0,348.0,387.58,319.21
2016,11,26,13,45,525.5,136.5,3.9,12.0,359.0,400.64,328.45
2016,11,26,14,0,644.0,108.0,3.8,12.0,370.0,406.32,330.68
2016,11,26,14,15,509.5,116.0,3.7,12.0,313.0,331.34,267.94
2016,11,26,14,30,375.0,124.0,3.6,12.0,256.0,267.37,214.59
2016,11,26,14,45,333.0,118.5,3.55,12.0,226.5,228.47,180.92
2016,11,26,15,0,291.0,113.0,3.5,12.0,197.0,194.94,151.69
2016,11,26,15,15,261.5,99.0,3.5,11.5,166.0,159.29,120.78
2016,11,26,15,30,232.0,85.0,3.5,11.0,135.0,126.14,92.2
2016,11,26,15,45,183.0,69.5,3.5,11.0,103.5,91.54,63.83
2016,11,26,16,0,134.0,54.0,3.5,11.0,72.0,61.79,40.57
2016,11,26,16,15,67.0,36.5,3.6,10.5,45.5,35.41,20.2
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,17.91,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,9.34,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.5,3.1,8.5,20.5,45.45,0.0
2016,11,27,7,30,245.0,25.0,3.1,9.0,41.0,116.88,41.72
2016,11,27,7,45,364.0,34.0,3.15,9.5,78.5,185.75,137.93
2016,11,27,8,0,483.0,43.0,3.2,10.0,116.0,257.71,203.9
2016,11,27,8,15,550.5,49.0,3.3,10.0,156.5,312.37,254.09
2016,11,27,8,30,618.0,55.0,3.4,10.0,197.0,370.6,306.22
2016,11,27,8,45,666.5,58.5,3.55,10.5,237.0,419.29,348.96
2016,11,27,9,0,715.0,62.0,3.7,11.0,277.0,466.52,389.4
2016,11,27,9,15,743.5,65.0,3.65,11.5,312.5,505.45,421.61
2016,11,27,9,30,772.0,68.0,3.6,12.0,348.0,543.45,452.1
2016,11,27,9,45,704.0,83.5,3.6,12.5,355.5,538.27,446.88
2016,11,27,10,0,636.0,99.0,3.6,13.0,363.0,525.35,435.33
2016,11,27,10,15,740.5,86.5,3.5,13.0,411.0,586.58,484.51
2016,11,27,10,30,845.0,74.0,3.4,13.0,459.0,645.9,530.91
2016,11,27,10,45,854.0,74.5,3.3,13.5,477.0,658.19,538.48
2016,11,27,11,0,863.0,75.0,3.2,14.0,495.0,667.54,543.91
2016,11,27,11,15,867.5,76.0,3.1,14.0,505.0,671.42,546.02
2016,11,27,11,30,872.0,77.0,3.0,14.0,515.0,672.17,545.69
2016,11,27,11,45,871.0,77.5,2.9,14.5,517.5,665.58,538.75
2016,11,27,12,0,870.0,78.0,2.8,15.0,520.0,655.92,529.48
2016,11,27,12,15,867.0,78.0,2.7,15.0,515.0,641.42,517.47
2016,11,27,12,30,864.0,78.0,2.6,15.0,510.0,624.02,503.15
2016,11,27,12,45,585.5,138.0,2.55,15.0,428.0,505.02,408.14
2016,11,27,13,0,307.0,198.0,2.5,15.0,346.0,386.08,311.99
2016,11,27,13,15,312.5,188.5,2.4,15.0,334.0,369.44,298.9
2016,11,27,13,30,318.0,179.0,2.3,15.0,322.0,351.66,284.2
2016,11,27,13,45,358.0,161.5,2.25,15.0,313.5,341.08,275.17
2016,11,27,14,0,398.0,144.0,2.2,15.0,305.0,330.42,265.36
2016,11,27,14,15,414.5,129.0,2.15,14.5,285.0,305.16,243.79
2016,11,27,14,30,431.0,114.0,2.1,14.0,265.0,277.74,219.71
2016,11,27,14,45,398.5,107.5,2.1,14.0,235.5,240.62,187.45
2016,11,27,15,0,366.0,101.0,2.1,14.0,206.0,205.54,156.71
2016,11,27,15,15,337.0,88.5,2.05,13.5,174.0,167.72,123.89
2016,11,27,15,30,308.0,76.0,2.0,13.0,142.0,132.2,93.25
2016,11,27,15,45,264.0,62.0,1.95,12.5,109.5,95.7,63.3
2016,11,27,16,0,220.0,48.0,1.9,12.0,77.0,63.42,38.36
2016,11,27,16,15,110.0,35.0,1.95,11.5,49.5,34.9,18.72
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,20.29,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,12.5,3.9,10.0,18.5,36.56,0.0
2016,11,28,7,30,181.0,25.0,4.0,10.0,37.0,96.57,25.04
2016,11,28,7,45,292.5,36.5,4.15,10.5,72.5,161.65,118.59
2016,11,28,8,0,404.0,48.0,4.3,11.0,108.0,230.19,181.53
2016,11,28,8,15,475.5,55.5,4.3,11.0,147.5,285.47,231.84
2016,11,28,8,30,547.0,63.0,4.3,11.0,187.0,344.64,284.55
2016,11,28,8,45,596.5,68.0,4.35,11.0,226.0,393.35,327.88
2016,11,28,9,0,646.0,73.0,4.4,11.0,265.0,443.39,371.29
2016,11,28,9,15,627.5,80.0,4.35,11.0,285.5,458.46,384.89
2016,11,28,9,30,609.0,87.0,4.3,11.0,306.0,470.53,395.41
2016,11,28,9,45,579.0,102.5,4.3,11.5,325.0,482.15,404.05
2016,11,28,10,0,549.0,118.0,4.3,12.0,344.0,490.23,409.38
2016,11,28,10,15,589.5,115.5,4.2,12.0,371.5,520.99,434.21
2016,11,28,10,30,630.0,113.0,4.1,12.0,399.0,550.51,457.57
2016,11,28,10,45,635.0,116.5,4.05,12.5,414.0,561.68,465.04
2016,11,28,11,0,640.0,120.0,4.0,13.0,429.0,570.56,470.67
2016,11,28,11,15,668.5,126.5,3.9,13.0,455.5,595.92,489.89
2016,11,28,11,30,697.0,133.0,3.8,13.0,482.0,618.66,506.75
2016,11,28,11,45,363.5,166.5,3.7,13.5,348.5,428.01,351.5
2016,11,28,12,0,30.0,200.0,3.6,14.0,215.0,225.04,181.6
2016,11,28,12,15,138.5,208.0,3.5,14.0,277.0,306.93,250.57
2016,11,28,12,30,247.0,216.0,3.4,14.0,339.0,384.52,313.75
2016,11,28,12,45,328.5,196.5,3.3,14.0,356.5,405.49,331.01
2016,11,28,13,0,410.0,177.0,3.2,14.0,374.0,427.25,348.5
2016,11,28,13,15,454.0,160.5,3.15,14.0,370.0,421.41,343.48
2016,11,28,13,30,498.0,144.0,3.1,14.0,366.0,411.83,335.14
2016,11,28,13,45,592.0,122.0,3.05,14.0,371.5,418.58,339.17
2016,11,28,14,0,686.0,100.0,3.0,14.0,377.0,415.62,334.29
2016,11,28,14,15,660.5,96.5,2.9,14.0,345.5,374.11,298.17
