Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,635.0,93.0,2.8,14.0,314.0,332.97,261.89
2016,11,28,14,45,617.5,84.5,2.75,14.0,280.5,290.11,223.56
2016,11,28,15,0,600.0,76.0,2.7,14.0,247.0,247.58,184.9
2016,11,28,15,15,549.0,70.0,2.5,13.5,208.5,200.21,143.4
2016,11,28,15,30,498.0,64.0,2.3,13.0,170.0,156.81,105.9
2016,11,28,15,45,443.0,53.5,2.15,12.5,132.0,112.79,69.69
2016,11,28,16,0,388.0,43.0,2.0,12.0,94.0,73.87,40.39
2016,11,28,16,15,263.5,31.5,2.05,11.5,60.0,36.92,16.99
2016,11,28,16,30,139.0,20.0,2.1,11.0,26.0,15.82,0.0
2016,11,28,16,45,69.5,10.0,2.2,10.5,13.0,9.83,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,5.5,20.5,59.44,0.0
2016,11,29,7,30,377.0,19.0,2.4,6.0,41.0,146.23,24.88
2016,11,29,7,45,484.0,26.0,2.4,7.0,79.5,213.54,156.21
2016,11,29,8,0,591.0,33.0,2.4,8.0,118.0,282.81,223.0
2016,11,29,8,15,651.5,37.0,2.45,8.5,159.0,336.01,272.52
2016,11,29,8,30,712.0,41.0,2.5,9.0,200.0,391.99,322.7
2016,11,29,8,45,749.5,44.5,2.6,9.5,239.5,438.19,363.6
2016,11,29,9,0,787.0,48.0,2.7,10.0,279.0,484.67,403.34
2016,11,29,9,15,812.0,50.0,2.65,10.0,314.5,518.48,432.25
2016,11,29,9,30,837.0,52.0,2.6,10.0,350.0,554.69,462.08
2016,11,29,9,45,853.0,54.0,2.55,10.5,380.5,583.99,484.74
2016,11,29,10,0,869.0,56.0,2.5,11.0,411.0,611.15,505.08
2016,11,29,10,15,881.0,57.0,2.35,11.5,435.5,632.17,519.7
2016,11,29,10,30,893.0,58.0,2.2,12.0,460.0,650.5,531.8
2016,11,29,10,45,898.5,59.5,2.1,12.5,477.5,662.29,538.58
2016,11,29,11,0,904.0,61.0,2.0,13.0,495.0,670.98,542.9
2016,11,29,11,15,908.5,61.5,1.9,13.0,505.5,674.67,544.52
2016,11,29,11,30,913.0,62.0,1.8,13.0,516.0,675.15,543.86
2016,11,29,11,45,911.5,63.0,1.7,13.5,519.0,669.01,537.36
2016,11,29,12,0,910.0,64.0,1.6,14.0,522.0,659.7,528.14
2016,11,29,12,15,908.5,64.0,1.55,14.0,517.5,646.13,517.08
2016,11,29,12,30,907.0,64.0,1.5,14.0,513.0,629.51,503.62
2016,11,29,12,45,890.0,67.5,1.5,14.0,499.5,604.61,483.98
2016,11,29,13,0,873.0,71.0,1.5,14.0,486.0,577.48,462.4
2016,11,29,13,15,864.0,69.5,1.5,14.0,467.0,547.28,438.24
2016,11,29,13,30,855.0,68.0,1.5,14.0,448.0,516.42,412.98
2016,11,29,13,45,841.5,66.5,1.5,14.0,422.5,479.71,382.63
2016,11,29,14,0,828.0,65.0,1.5,14.0,397.0,441.58,350.4
2016,11,29,14,15,808.0,63.0,1.45,14.0,366.0,399.08,313.77
2016,11,29,14,30,788.0,61.0,1.4,14.0,335.0,356.15,275.93
2016,11,29,14,45,759.0,58.0,1.35,14.0,298.5,309.11,234.17
2016,11,29,15,0,730.0,55.0,1.3,14.0,262.0,263.01,192.55
2016,11,29,15,15,686.0,51.0,1.25,13.5,222.0,213.65,148.89
2016,11,29,15,30,642.0,47.0,1.2,13.0,182.0,167.31,108.3
2016,11,29,15,45,571.0,41.0,1.2,12.5,141.5,118.7,68.88
2016,11,29,16,0,500.0,35.0,1.2,12.0,101.0,75.59,37.41
2016,11,29,16,15,375.5,26.0,1.15,11.5,65.0,35.34,13.43
2016,11,29,16,30,251.0,17.0,1.1,11.0,29.0,13.4,0.0
2016,11,29,16,45,125.5,8.5,1.1,11.0,14.5,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,7,15,102.0,10.5,1.15,8.0,16.5,37.18,0.0
2016,11,30,7,30,204.0,21.0,1.1,8.0,33.0,96.51,1.77
2016,11,30,7,45,314.5,31.5,1.05,8.5,67.5,162.96,117.04
2016,11,30,8,0,425.0,42.0,1.0,9.0,102.0,230.07,179.83
2016,11,30,8,15,495.5,49.0,1.1,9.5,141.0,284.42,228.58
2016,11,30,8,30,566.0,56.0,1.2,10.0,180.0,342.73,279.36
2016,11,30,8,45,612.5,60.5,1.35,10.5,218.5,389.6,319.99
2016,11,30,9,0,659.0,65.0,1.5,11.0,257.0,437.65,360.46
2016,11,30,9,15,690.5,69.0,1.6,11.0,292.5,477.5,393.9
2016,11,30,9,30,722.0,73.0,1.7,11.0,328.0,516.83,426.18
2016,11,30,9,45,730.0,79.0,1.8,11.5,356.5,543.5,446.97
2016,11,30,10,0,738.0,85.0,1.9,12.0,385.0,567.99,465.65
2016,11,30,10,15,484.0,137.5,1.9,12.0,339.0,472.78,388.28
2016,11,30,10,30,230.0,190.0,1.9,12.0,293.0,357.18,293.15
2016,11,30,10,45,192.5,201.0,1.95,12.0,289.5,345.55,283.53
2016,11,30,11,0,155.0,212.0,2.0,12.0,286.0,332.74,272.34
2016,11,30,11,15,178.5,215.5,2.05,12.0,302.5,350.82,287.16
2016,11,30,11,30,202.0,219.0,2.1,12.0,319.0,368.29,301.28
2016,11,30,11,45,189.5,221.5,2.2,12.5,316.0,360.36,294.04
2016,11,30,12,0,177.0,224.0,2.3,13.0,313.0,351.99,286.61
2016,11,30,12,15,493.0,158.0,2.4,13.0,402.0,487.67,398.92
2016,11,30,12,30,809.0,92.0,2.5,13.0,491.0,601.74,489.84
2016,11,30,12,45,803.5,91.0,2.6,13.0,480.0,580.25,471.96
2016,11,30,13,0,798.0,90.0,2.7,13.0,469.0,556.38,452.82
2016,11,30,13,15,788.0,88.5,2.65,13.0,450.5,527.27,428.74
2016,11,30,13,30,778.0,87.0,2.6,13.0,432.0,496.32,402.76
2016,11,30,13,45,763.0,85.0,2.6,13.0,407.0,460.78,372.76
2016,11,30,14,0,748.0,83.0,2.6,13.0,382.0,424.46,341.46
2016,11,30,14,15,725.5,80.0,2.5,13.0,351.0,382.7,304.98
2016,11,30,14,30,703.0,77.0,2.4,13.0,320.0,340.92,267.78
2016,11,30,14,45,673.0,72.5,2.35,13.0,285.0,295.43,227.12
2016,11,30,15,0,643.0,68.0,2.3,13.0,250.0,251.16,186.98
2016,11,30,15,15,594.0,63.0,2.15,12.5,211.0,203.48,144.84
2016,11,30,15,30,545.0,58.0,2.0,12.0,172.0,159.45,106.44
2016,11,30,15,45,466.5,50.5,1.95,11.5,132.5,112.98,69.03
2016,11,30,16,0,388.0,43.0,1.9,11.0,93.0,73.9,40.53
2016,11,30,16,15,194.0,34.0,1.9,10.5,59.0,36.21,17.72
2016,11,30,16,30,0.0,25.0,1.9,10.0,25.0,22.45,0.0
2016,11,30,16,45,0.0,12.5,1.9,10.0,12.5,12.29,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.5,9.0,2.15,5.5,17.5,51.27,0.0
2016,12,1,7,30,325.0,18.0,2.1,6.0,35.0,126.38,0.0
2016,12,1,7,45,443.0,26.0,2.1,6.5,73.0,196.65,140.38
2016,12,1,8,0,561.0,34.0,2.1,7.0,111.0,269.02,211.51
2016,12,1,8,15,626.0,39.0,2.3,7.5,152.5,324.0,262.79
2016,12,1,8,30,691.0,44.0,2.5,8.0,194.0,382.12,315.12
2016,12,1,8,45,733.0,47.5,2.75,8.5,234.0,429.78,357.77
2016,12,1,9,0,775.0,51.0,3.0,9.0,274.0,478.01,399.6
2016,12,1,9,15,802.5,53.5,3.1,9.5,310.5,517.18,432.62
2016,12,1,9,30,830.0,56.0,3.2,10.0,347.0,555.28,463.82
2016,12,1,9,45,842.5,59.5,3.3,10.5,377.0,584.2,486.85
2016,12,1,10,0,855.0,63.0,3.4,11.0,407.0,610.81,507.49
2016,12,1,10,15,868.0,64.0,3.45,11.5,432.0,628.41,520.71
2016,12,1,10,30,881.0,65.0,3.5,12.0,457.0,647.25,534.5
2016,12,1,10,45,890.0,66.0,3.55,12.5,475.5,660.69,543.82
2016,12,1,11,0,899.0,67.0,3.6,13.0,494.0,671.13,550.68
2016,12,1,11,15,903.5,67.5,3.55,13.0,504.5,674.91,552.98
2016,12,1,11,30,908.0,68.0,3.5,13.0,515.0,675.5,552.8
2016,12,1,11,45,910.0,68.0,3.5,13.5,518.5,670.66,547.56
2016,12,1,12,0,912.0,68.0,3.5,14.0,522.0,662.61,539.82
2016,12,1,12,15,910.0,67.5,3.45,14.0,518.0,648.3,528.03
2016,12,1,12,30,908.0,67.0,3.4,14.0,514.0,630.96,513.78
2016,12,1,12,45,901.0,67.0,3.35,14.5,501.5,608.27,494.25
2016,12,1,13,0,894.0,67.0,3.3,15.0,489.0,582.96,472.47
2016,12,1,13,15,884.5,66.0,3.25,15.0,470.0,552.72,447.44
2016,12,1,13,30,875.0,65.0,3.2,15.0,451.0,520.32,420.23
2016,12,1,13,45,859.0,64.0,3.2,15.0,425.0,482.84,388.54
2016,12,1,14,0,843.0,63.0,3.2,15.0,399.0,444.91,355.73
2016,12,1,14,15,822.5,61.0,3.1,14.5,367.5,401.87,318.56
2016,12,1,14,30,802.0,59.0,3.0,14.0,336.0,358.39,280.09
2016,12,1,14,45,771.0,56.5,2.9,14.0,299.0,310.83,237.17
2016,12,1,15,0,740.0,54.0,2.8,14.0,262.0,264.34,194.61
2016,12,1,15,15,695.5,50.0,2.65,13.0,222.0,214.57,150.33
2016,12,1,15,30,651.0,46.0,2.5,12.0,182.0,167.84,109.15
2016,12,1,15,45,576.5,40.5,2.45,11.5,141.0,118.93,69.22
2016,12,1,16,0,502.0,35.0,2.4,11.0,100.0,75.86,37.69
2016,12,1,16,15,375.5,26.0,2.45,10.5,64.0,35.5,13.4
2016,12,1,16,30,249.0,17.0,2.5,10.0,28.0,13.46,0.0
2016,12,1,16,45,124.5,8.5,2.65,9.5,14.0,8.36,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,162.0,9.0,3.15,6.5,17.0,50.76,0.0
2016,12,2,7,30,324.0,18.0,3.2,7.0,34.0,124.56,0.0
2016,12,2,7,45,437.5,25.5,3.25,7.5,71.0,193.08,135.41
2016,12,2,8,0,551.0,33.0,3.3,8.0,108.0,262.68,205.84
2016,12,2,8,15,617.0,38.5,3.4,8.5,149.0,318.03,257.63
2016,12,2,8,30,683.0,44.0,3.5,9.0,190.0,376.7,310.53
2016,12,2,8,45,723.0,47.5,3.65,9.5,229.5,423.04,352.15
2016,12,2,9,0,763.0,51.0,3.8,10.0,269.0,469.86,392.83
2016,12,2,9,15,790.5,53.5,3.9,10.5,304.5,508.67,425.76
2016,12,2,9,30,818.0,56.0,4.0,11.0,340.0,546.46,456.89
2016,12,2,9,45,734.0,73.5,4.1,11.5,345.5,533.71,446.09
2016,12,2,10,0,650.0,91.0,4.2,12.0,351.0,517.53,432.13
2016,12,2,10,15,760.0,78.0,4.1,12.5,400.5,578.57,480.89
2016,12,2,10,30,870.0,65.0,4.0,13.0,450.0,638.42,527.44
2016,12,2,10,45,879.0,66.0,3.95,13.5,468.0,651.83,536.25
2016,12,2,11,0,888.0,67.0,3.9,14.0,486.0,662.28,542.84
2016,12,2,11,15,892.5,67.5,3.85,14.0,497.0,666.12,545.24
2016,12,2,11,30,897.0,68.0,3.8,14.0,508.0,666.81,545.15
2016,12,2,11,45,899.0,68.0,3.75,14.0,511.5,662.13,540.89
2016,12,2,12,0,901.0,68.0,3.7,14.0,515.0,654.27,534.12
2016,12,2,12,15,899.0,68.0,3.7,14.0,511.0,640.76,523.06
2016,12,2,12,30,897.0,68.0,3.7,14.0,507.0,624.26,509.52
2016,12,2,12,45,887.5,68.5,3.7,14.5,494.5,600.97,489.58
2016,12,2,13,0,878.0,69.0,3.7,15.0,482.0,575.19,467.48
2016,12,2,13,15,868.0,68.0,3.65,15.0,463.0,545.19,442.53
2016,12,2,13,30,858.0,67.0,3.6,15.0,444.0,513.1,415.45
2016,12,2,13,45,842.0,65.5,3.6,15.0,418.0,476.89,384.62
2016,12,2,14,0,826.0,64.0,3.6,15.0,392.0,437.95,350.94
2016,12,2,14,15,805.0,62.0,3.45,14.5,360.5,395.43,314.05
2016,12,2,14,30,784.0,60.0,3.3,14.0,329.0,352.54,275.96
2016,12,2,14,45,753.5,57.0,3.15,14.0,293.0,305.47,233.38
2016,12,2,15,0,723.0,54.0,3.0,14.0,257.0,259.46,191.21
2016,12,2,15,15,678.0,50.0,2.8,13.5,217.5,210.44,147.3
2016,12,2,15,30,633.0,46.0,2.6,13.0,178.0,164.51,106.73
2016,12,2,15,45,561.0,40.5,2.45,12.5,138.0,116.89,67.91
2016,12,2,16,0,489.0,35.0,2.3,12.0,98.0,74.86,37.18
2016,12,2,16,15,363.5,26.0,2.3,11.0,62.5,35.21,13.3
2016,12,2,16,30,238.0,17.0,2.3,10.0,27.0,13.48,0.0
2016,12,2,16,45,119.0,8.5,2.35,9.5,13.5,8.36,0.0
2016,12,2,17,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.5,1.35,7.5,14.5,41.06,0.0
2016,12,3,7,30,255.0,17.0,1.3,8.0,29.0,104.39,0.0
2016,12,3,7,45,374.0,25.5,1.3,8.5,64.5,174.46,119.31
2016,12,3,8,0,493.0,34.0,1.3,9.0,100.0,240.09,185.74
2016,12,3,8,15,561.0,40.0,1.35,9.5,139.5,294.57,235.58
2016,12,3,8,30,629.0,46.0,1.4,10.0,179.0,352.62,286.66
2016,12,3,8,45,677.0,49.0,1.45,10.5,218.0,400.52,328.33
2016,12,3,9,0,725.0,52.0,1.5,11.0,257.0,449.47,369.51
2016,12,3,9,15,677.0,65.0,1.55,11.5,276.5,460.47,379.13
2016,12,3,9,30,629.0,78.0,1.6,12.0,296.0,464.45,382.55
2016,12,3,9,45,513.5,109.5,1.65,12.5,297.5,441.21,363.07
2016,12,3,10,0,398.0,141.0,1.7,13.0,299.0,414.83,340.46
2016,12,3,10,15,620.0,103.5,1.65,13.0,367.5,520.5,426.01
2016,12,3,10,30,842.0,66.0,1.6,13.0,436.0,623.85,506.33
2016,12,3,10,45,851.5,66.5,1.6,13.5,454.0,632.97,511.32
2016,12,3,11,0,861.0,67.0,1.6,14.0,472.0,643.1,517.65
2016,12,3,11,15,866.0,67.5,1.6,14.5,483.0,647.32,519.41
2016,12,3,11,30,871.0,68.0,1.6,15.0,494.0,648.48,518.87
2016,12,3,11,45,871.5,69.0,1.65,15.5,497.0,644.2,514.56
2016,12,3,12,0,872.0,70.0,1.7,16.0,500.0,636.86,507.93
2016,12,3,12,15,870.5,69.5,1.75,16.0,496.5,623.56,497.76
2016,12,3,12,30,869.0,69.0,1.8,16.0,493.0,607.35,485.25
2016,12,3,12,45,862.5,69.0,1.85,16.5,481.5,585.92,467.67
2016,12,3,13,0,856.0,69.0,1.9,17.0,470.0,561.95,447.91
2016,12,3,13,15,847.0,68.0,1.85,17.0,452.0,533.17,424.52
2016,12,3,13,30,838.0,67.0,1.8,17.0,434.0,503.78,400.18
2016,12,3,13,45,821.5,66.5,1.8,17.0,409.0,467.68,370.35
2016,12,3,14,0,805.0,66.0,1.8,17.0,384.0,430.37,338.88
2016,12,3,14,15,784.5,63.5,1.7,16.5,353.5,388.38,303.35
2016,12,3,14,30,764.0,61.0,1.6,16.0,323.0,346.06,266.65
2016,12,3,14,45,729.5,59.0,1.55,16.0,287.0,299.64,225.74
2016,12,3,15,0,695.0,57.0,1.5,16.0,251.0,254.64,185.49
2016,12,3,15,15,649.5,52.5,1.45,15.5,212.0,206.33,143.15
2016,12,3,15,30,604.0,48.0,1.4,15.0,173.0,160.58,103.53
2016,12,3,15,45,526.0,42.0,1.35,14.5,133.5,112.95,65.52
2016,12,3,16,0,448.0,36.0,1.3,14.0,94.0,72.47,36.45
2016,12,3,16,15,324.0,26.5,1.35,13.5,59.5,34.48,13.29
2016,12,3,16,30,200.0,17.0,1.4,13.0,25.0,13.49,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,12.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,7.5,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,32.0,0.0
2016,12,4,7,45,231.0,31.5,0.95,8.5,61.5,132.07,88.46
2016,12,4,8,0,462.0,36.0,1.0,9.0,96.0,233.24,179.87
2016,12,4,8,15,534.0,42.5,1.05,9.5,135.5,288.1,229.59
2016,12,4,8,30,606.0,49.0,1.1,10.0,175.0,347.14,281.18
2016,12,4,8,45,650.0,53.5,1.15,10.5,213.5,390.78,319.3
2016,12,4,9,0,694.0,58.0,1.2,11.0,252.0,438.58,359.41
2016,12,4,9,15,724.5,61.0,1.2,11.0,287.5,477.77,391.99
2016,12,4,9,30,755.0,64.0,1.2,11.0,323.0,516.25,423.1
2016,12,4,9,45,757.0,71.0,1.25,11.5,350.5,541.36,442.41
2016,12,4,10,0,759.0,78.0,1.3,12.0,378.0,563.96,459.32
2016,12,4,10,15,640.0,106.5,1.3,12.0,370.0,535.14,435.7
2016,12,4,10,30,521.0,135.0,1.3,12.0,362.0,494.33,402.95
2016,12,4,10,45,667.5,109.0,1.3,12.5,412.5,566.9,459.77
2016,12,4,11,0,814.0,83.0,1.3,13.0,463.0,633.08,509.48
2016,12,4,11,15,819.5,83.5,1.35,13.0,474.0,637.46,512.16
2016,12,4,11,30,825.0,84.0,1.4,13.0,485.0,638.89,513.2
2016,12,4,11,45,828.0,84.0,1.45,13.5,488.5,635.17,509.42
2016,12,4,12,0,831.0,84.0,1.5,14.0,492.0,628.48,503.38
2016,12,4,12,15,597.5,137.5,1.65,14.0,430.0,531.04,427.44
2016,12,4,12,30,364.0,191.0,1.8,14.0,368.0,427.01,345.06
2016,12,4,12,45,416.0,175.5,1.95,14.5,373.5,438.0,354.27
2016,12,4,13,0,468.0,160.0,2.1,15.0,379.0,439.91,355.46
2016,12,4,13,15,336.0,173.5,2.2,15.0,327.5,364.56,294.83
2016,12,4,13,30,204.0,187.0,2.3,15.0,276.0,296.57,239.7
2016,12,4,13,45,393.5,146.0,2.4,15.0,305.0,344.3,278.25
2016,12,4,14,0,583.0,105.0,2.5,15.0,334.0,372.72,298.92
2016,12,4,14,15,537.5,108.0,2.45,14.5,306.5,332.29,264.65
2016,12,4,14,30,492.0,111.0,2.4,14.0,279.0,295.91,233.52
2016,12,4,14,45,474.0,101.0,2.35,14.0,248.0,257.85,199.86
2016,12,4,15,0,456.0,91.0,2.3,14.0,217.0,220.43,166.32
2016,12,4,15,15,415.5,81.0,2.25,13.5,182.5,178.6,130.03
2016,12,4,15,30,375.0,71.0,2.2,13.0,148.0,139.93,96.81
2016,12,4,15,45,325.0,58.0,2.15,12.5,114.5,100.52,64.53
2016,12,4,16,0,275.0,45.0,2.1,12.0,81.0,65.78,37.97
2016,12,4,16,15,137.5,33.0,2.15,11.5,51.0,34.4,17.06
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,19.36,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,5.5,2.0,7.0,5.5,5.41,0.0
2016,12,5,7,30,0.0,11.0,2.0,7.0,11.0,10.81,0.0
2016,12,5,7,45,0.0,26.5,2.0,7.5,26.5,27.1,14.24
2016,12,5,8,0,0.0,42.0,2.0,8.0,42.0,43.77,31.03
2016,12,5,8,15,6.5,58.5,2.0,8.0,60.0,63.82,48.96
2016,12,5,8,30,13.0,75.0,2.0,8.0,78.0,84.08,66.95
2016,12,5,8,45,19.5,90.5,2.0,8.5,95.5,103.43,83.89
2016,12,5,9,0,26.0,106.0,2.0,9.0,113.0,128.59,105.51
2016,12,5,9,15,32.0,119.5,1.95,9.0,129.5,146.39,120.8
2016,12,5,9,30,38.0,133.0,1.9,9.0,146.0,164.48,136.16
2016,12,5,9,45,138.5,147.0,1.9,9.5,200.5,246.15,205.73
2016,12,5,10,0,239.0,161.0,1.9,10.0,255.0,332.05,276.82
2016,12,5,10,15,275.0,167.0,1.9,10.0,282.0,363.48,302.25
2016,12,5,10,30,311.0,173.0,1.9,10.0,309.0,395.01,327.74
2016,12,5,10,45,334.0,177.5,1.9,10.0,328.5,416.11,344.49
2016,12,5,11,0,357.0,182.0,1.9,10.0,348.0,436.36,360.48
2016,12,5,11,15,244.5,199.0,1.85,10.0,314.0,381.43,314.28
2016,12,5,11,30,132.0,216.0,1.8,10.0,280.0,318.61,261.68
2016,12,5,11,45,130.5,217.5,1.8,10.0,281.5,317.22,260.66
2016,12,5,12,0,129.0,219.0,1.8,10.0,283.0,315.45,259.06
2016,12,5,12,15,153.5,217.0,1.75,10.0,292.5,325.59,267.5
2016,12,5,12,30,178.0,215.0,1.7,10.0,302.0,334.6,274.85
2016,12,5,12,45,204.0,208.0,1.7,10.5,305.0,337.67,277.0
2016,12,5,13,0,230.0,201.0,1.7,11.0,308.0,339.12,277.73
2016,12,5,13,15,185.0,195.5,1.6,10.5,279.5,302.17,247.6
2016,12,5,13,30,140.0,190.0,1.5,10.0,251.0,267.18,219.08
2016,12,5,13,45,168.5,177.5,1.45,10.0,247.0,262.27,215.03
2016,12,5,14,0,197.0,165.0,1.4,10.0,243.0,255.18,208.65
2016,12,5,14,15,183.5,155.0,1.4,10.0,223.0,231.24,188.32
2016,12,5,14,30,170.0,145.0,1.4,10.0,203.0,207.96,168.42
2016,12,5,14,45,167.0,129.0,1.4,10.0,181.0,182.84,146.59
2016,12,5,15,0,164.0,113.0,1.4,10.0,159.0,157.8,124.5
2016,12,5,15,15,149.0,97.0,1.45,9.5,134.0,130.09,100.53
2016,12,5,15,30,134.0,81.0,1.5,9.0,109.0,103.69,77.65
2016,12,5,15,45,118.0,64.0,1.55,9.0,84.5,77.63,55.24
2016,12,5,16,0,102.0,47.0,1.6,9.0,60.0,53.01,34.64
2016,12,5,16,15,51.0,31.5,1.6,8.5,38.0,30.77,16.35
2016,12,5,16,30,0.0,16.0,1.6,8.0,16.0,15.29,0.0
2016,12,5,16,45,0.0,8.0,1.65,8.0,8.0,7.86,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.0,2.3,3.5,11.0,10.81,0.0
2016,12,6,7,30,0.0,22.0,2.3,4.0,22.0,21.63,0.0
2016,12,6,7,45,180.5,30.5,2.35,5.0,53.0,111.82,71.62
2016,12,6,8,0,361.0,39.0,2.4,6.0,84.0,196.43,153.02
2016,12,6,8,15,418.0,48.5,2.45,6.5,119.0,244.45,198.16
2016,12,6,8,30,475.0,58.0,2.5,7.0,154.0,295.78,244.59
2016,12,6,8,45,512.0,65.0,2.6,7.5,188.5,337.47,282.12
2016,12,6,9,0,549.0,72.0,2.7,8.0,223.0,380.03,319.31
2016,12,6,9,15,582.5,75.5,2.75,8.5,254.5,417.23,351.11
2016,12,6,9,30,616.0,79.0,2.8,9.0,286.0,454.31,381.94
2016,12,6,9,45,655.0,79.0,2.9,10.0,318.0,490.09,410.49
2016,12,6,10,0,694.0,79.0,3.0,11.0,350.0,525.22,437.79
2016,12,6,10,15,712.0,80.5,3.0,11.0,374.0,547.99,455.96
2016,12,6,10,30,730.0,82.0,3.0,11.0,398.0,566.66,470.74
2016,12,6,10,45,797.5,77.0,3.05,11.5,435.5,609.9,504.14
2016,12,6,11,0,865.0,72.0,3.1,12.0,473.0,651.11,535.25
2016,12,6,11,15,870.0,73.0,3.1,12.0,484.5,656.0,538.39
2016,12,6,11,30,875.0,74.0,3.1,12.0,496.0,657.78,539.3
2016,12,6,11,45,872.0,75.5,3.15,12.0,499.0,651.85,534.36
2016,12,6,12,0,869.0,77.0,3.2,12.0,502.0,642.88,527.03
2016,12,6,12,15,867.0,77.0,3.25,12.0,498.0,629.88,516.53
2016,12,6,12,30,865.0,77.0,3.3,12.0,494.0,613.96,503.6
2016,12,6,12,45,862.0,75.5,3.35,12.0,483.5,592.99,486.53
2016,12,6,13,0,859.0,74.0,3.4,12.0,473.0,569.34,467.06
2016,12,6,13,15,849.5,73.0,3.45,12.0,454.5,540.18,442.81
2016,12,6,13,30,840.0,72.0,3.5,12.0,436.0,508.94,416.38
2016,12,6,13,45,825.0,70.5,3.6,12.0,411.5,472.67,385.42
2016,12,6,14,0,810.0,69.0,3.7,12.0,387.0,435.08,352.63
2016,12,6,14,15,789.0,66.5,3.65,12.0,356.0,392.95,315.23
2016,12,6,14,30,768.0,64.0,3.6,12.0,325.0,350.47,276.76
2016,12,6,14,45,737.0,61.0,3.6,12.0,289.5,304.19,234.68
2016,12,6,15,0,706.0,58.0,3.6,12.0,254.0,259.01,193.01
2016,12,6,15,15,659.5,54.0,3.45,11.0,215.0,210.63,149.7
2016,12,6,15,30,613.0,50.0,3.3,10.0,176.0,164.87,109.19
2016,12,6,15,45,541.0,43.5,3.15,9.5,136.0,117.18,69.84
2016,12,6,16,0,469.0,37.0,3.0,9.0,96.0,76.0,39.22
2016,12,6,16,15,339.5,27.5,2.9,8.5,61.0,36.67,14.63
2016,12,6,16,30,210.0,18.0,2.8,8.0,26.0,14.52,0.0
2016,12,6,16,45,105.0,9.0,2.7,8.0,13.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.5,1.9,4.0,5.5,5.41,0.0
2016,12,7,7,30,0.0,11.0,1.9,4.0,11.0,10.81,0.0
2016,12,7,7,45,3.5,26.0,1.9,4.5,26.5,27.96,13.89
2016,12,7,8,0,7.0,41.0,1.9,5.0,42.0,45.57,32.66
2016,12,7,8,15,15.5,57.5,1.95,5.0,60.5,70.4,55.03
2016,12,7,8,30,24.0,74.0,2.0,5.0,79.0,92.53,74.93
2016,12,7,8,45,29.5,89.0,2.05,5.0,96.5,111.63,92.07
2016,12,7,9,0,35.0,104.0,2.1,5.0,114.0,131.02,109.24
2016,12,7,9,15,39.0,118.0,2.05,5.5,130.5,148.6,124.37
2016,12,7,9,30,43.0,132.0,2.0,6.0,147.0,166.32,139.35
2016,12,7,9,45,195.0,138.5,2.0,6.5,213.0,276.27,234.15
2016,12,7,10,0,347.0,145.0,2.0,7.0,279.0,377.93,319.16
2016,12,7,10,15,205.5,162.5,2.0,7.5,243.5,306.83,257.69
2016,12,7,10,30,64.0,180.0,2.0,8.0,208.0,231.4,192.21
2016,12,7,10,45,130.0,191.0,2.05,8.5,250.0,292.56,243.73
2016,12,7,11,0,196.0,202.0,2.1,9.0,292.0,346.96,288.34
2016,12,7,11,15,98.5,180.0,2.2,9.0,225.5,257.72,213.55
2016,12,7,11,30,1.0,158.0,2.3,9.0,159.0,157.63,128.49
2016,12,7,11,45,42.5,185.5,2.45,9.0,206.5,218.7,180.56
2016,12,7,12,0,84.0,213.0,2.6,9.0,254.0,274.13,226.84
2016,12,7,12,15,70.0,208.0,2.7,9.0,242.0,258.04,213.18
2016,12,7,12,30,56.0,203.0,2.8,9.0,230.0,242.29,200.01
2016,12,7,12,45,28.0,111.0,2.95,9.5,124.5,127.05,103.45
2016,12,7,13,0,0.0,19.0,3.1,10.0,19.0,18.34,10.2
2016,12,7,13,15,95.5,102.5,3.15,9.5,144.0,156.29,129.5
2016,12,7,13,30,191.0,186.0,3.2,9.0,269.0,288.89,240.19
2016,12,7,13,45,113.5,170.5,3.25,9.0,219.0,228.83,189.34
2016,12,7,14,0,36.0,155.0,3.3,9.0,169.0,170.79,140.61
2016,12,7,14,15,33.5,143.0,3.3,9.0,155.5,155.77,128.01
2016,12,7,14,30,31.0,131.0,3.3,9.0,142.0,140.98,115.43
2016,12,7,14,45,26.5,117.5,3.35,9.0,126.0,124.28,101.15
2016,12,7,15,0,22.0,104.0,3.4,9.0,110.0,108.02,87.14
2016,12,7,15,15,16.0,88.5,3.3,8.5,93.0,89.32,71.12
2016,12,7,15,30,10.0,73.0,3.2,8.0,76.0,72.19,56.33
2016,12,7,15,45,5.0,56.5,3.15,8.0,58.0,54.93,41.2
2016,12,7,16,0,0.0,40.0,3.1,8.0,40.0,38.32,26.53
2016,12,7,16,15,0.0,25.5,3.05,7.5,25.5,24.46,12.73
2016,12,7,16,30,0.0,11.0,3.0,7.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.95,7.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,3.2,11.0,3.5,3.44,0.0
2016,12,8,7,30,0.0,7.0,3.2,11.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,20.0,3.2,11.0,20.0,19.31,7.07
2016,12,8,8,0,0.0,33.0,3.2,11.0,33.0,32.87,21.39
2016,12,8,8,15,0.0,48.0,3.15,11.0,48.0,48.66,35.5
2016,12,8,8,30,0.0,63.0,3.1,11.0,63.0,64.2,49.22
2016,12,8,8,45,0.0,78.0,3.05,11.5,78.0,79.62,62.6
2016,12,8,9,0,0.0,93.0,3.0,12.0,93.0,94.98,75.72
2016,12,8,9,15,2.5,106.0,2.9,12.0,106.5,109.36,88.01
2016,12,8,9,30,5.0,119.0,2.8,12.0,120.0,123.91,100.3
2016,12,8,9,45,6.0,128.5,2.75,12.5,130.5,133.79,108.32
2016,12,8,10,0,7.0,138.0,2.7,13.0,141.0,143.79,116.35
2016,12,8,10,15,3.5,121.0,2.65,13.0,122.5,122.42,98.28
2016,12,8,10,30,0.0,104.0,2.6,13.0,104.0,101.98,80.98
2016,12,8,10,45,0.0,105.0,2.55,13.0,105.0,102.77,81.57
2016,12,8,11,0,0.0,106.0,2.5,13.0,106.0,103.62,82.19
2016,12,8,11,15,0.0,113.5,2.45,13.0,113.5,111.13,88.4
2016,12,8,11,30,0.0,121.0,2.4,13.0,121.0,118.65,94.61
2016,12,8,11,45,0.0,122.0,2.35,13.5,122.0,119.54,95.11
2016,12,8,12,0,0.0,123.0,2.3,14.0,123.0,120.45,95.66
2016,12,8,12,15,0.0,139.0,2.25,14.0,139.0,136.66,109.07
2016,12,8,12,30,0.0,155.0,2.2,14.0,155.0,152.94,122.47
2016,12,8,12,45,0.0,131.0,2.2,14.0,131.0,128.33,102.2
2016,12,8,13,0,0.0,107.0,2.2,14.0,107.0,104.14,82.24
2016,12,8,13,15,0.0,71.0,2.15,14.0,71.0,68.64,52.6
2016,12,8,13,30,0.0,35.0,2.1,14.0,35.0,33.8,23.2
2016,12,8,13,45,0.0,22.5,2.1,14.0,22.5,21.72,12.94
2016,12,8,14,0,0.0,10.0,2.1,14.0,10.0,9.65,2.62
2016,12,8,14,15,0.0,9.0,2.05,14.0,9.0,8.68,1.8
2016,12,8,14,30,0.0,8.0,2.0,14.0,8.0,7.71,0.98
2016,12,8,14,45,0.0,7.0,1.95,14.0,7.0,6.75,0.15
2016,12,8,15,0,0.0,6.0,1.9,14.0,6.0,5.78,0.0
2016,12,8,15,15,0.0,5.0,1.8,13.5,5.0,4.82,0.0
2016,12,8,15,30,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,12,8,15,45,0.0,3.0,1.65,13.0,3.0,2.89,0.0
2016,12,8,16,0,0.0,2.0,1.6,13.0,2.0,1.93,0.0
2016,12,8,16,15,0.0,1.0,1.55,13.0,1.0,0.96,0.0
2016,12,8,16,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,8,16,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
