Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,78.0,7.0,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,156.0,14.0,1.3,12.0,19.0,58.09,0.0
2016,12,9,7,45,293.5,23.5,1.35,12.5,51.0,137.54,75.41
2016,12,9,8,0,431.0,33.0,1.4,13.0,83.0,213.33,159.17
2016,12,9,8,15,506.5,39.0,1.5,13.0,121.0,266.97,208.97
2016,12,9,8,30,582.0,45.0,1.6,13.0,159.0,325.21,260.5
2016,12,9,8,45,633.5,48.5,1.7,13.5,197.5,370.32,300.16
2016,12,9,9,0,685.0,52.0,1.8,14.0,236.0,419.94,342.2
2016,12,9,9,15,418.0,94.0,1.85,14.0,211.0,344.17,282.44
2016,12,9,9,30,151.0,136.0,1.9,14.0,186.0,238.76,195.65
2016,12,9,9,45,124.5,149.0,2.0,14.5,193.0,240.06,196.5
2016,12,9,10,0,98.0,162.0,2.1,15.0,200.0,232.85,189.84
2016,12,9,10,15,49.0,141.0,2.15,15.0,160.0,177.78,143.98
2016,12,9,10,30,0.0,120.0,2.2,15.0,120.0,118.72,94.15
2016,12,9,10,45,8.0,145.0,2.3,15.5,149.0,149.82,119.81
2016,12,9,11,0,16.0,170.0,2.4,16.0,178.0,181.18,145.21
2016,12,9,11,15,8.0,150.0,2.4,16.0,154.0,154.2,122.85
2016,12,9,11,30,0.0,130.0,2.4,16.0,130.0,127.92,101.08
2016,12,9,11,45,86.0,172.5,2.4,16.0,214.5,232.26,188.07
2016,12,9,12,0,172.0,215.0,2.4,16.0,299.0,338.02,273.28
2016,12,9,12,15,136.0,213.0,2.35,16.0,279.0,310.27,250.04
2016,12,9,12,30,100.0,211.0,2.3,16.0,259.0,277.62,223.44
2016,12,9,12,45,69.5,198.5,2.25,16.0,231.5,243.66,195.85
2016,12,9,13,0,39.0,186.0,2.2,16.0,204.0,211.03,169.22
2016,12,9,13,15,30.5,175.5,2.15,16.0,189.0,193.87,155.35
2016,12,9,13,30,22.0,165.0,2.1,16.0,174.0,173.88,139.11
2016,12,9,13,45,40.0,162.5,2.05,16.0,178.5,182.16,146.06
2016,12,9,14,0,58.0,160.0,2.0,16.0,183.0,185.78,148.95
2016,12,9,14,15,55.0,147.5,1.85,15.5,168.0,169.18,135.46
2016,12,9,14,30,52.0,135.0,1.7,15.0,153.0,152.81,122.05
2016,12,9,14,45,48.0,121.0,1.55,15.0,136.0,134.84,106.96
2016,12,9,15,0,44.0,107.0,1.4,15.0,119.0,117.24,92.04
2016,12,9,15,15,37.0,91.5,1.3,14.5,100.5,97.85,75.78
2016,12,9,15,30,30.0,76.0,1.2,14.0,82.0,79.2,60.02
2016,12,9,15,45,19.5,59.5,1.1,14.0,63.0,59.9,43.72
2016,12,9,16,0,9.0,43.0,1.0,14.0,44.0,41.9,28.47
2016,12,9,16,15,4.5,27.5,1.0,13.5,28.0,26.43,13.77
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,11.58,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.9,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.97,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,6.74,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,11.57,3.71
2016,12,10,8,15,0.0,18.0,3.5,14.0,18.0,17.36,8.88
2016,12,10,8,30,0.0,24.0,3.4,14.0,24.0,23.15,13.99
2016,12,10,8,45,0.0,30.0,3.3,14.0,30.0,28.95,19.07
2016,12,10,9,0,0.0,36.0,3.2,14.0,36.0,34.75,24.11
2016,12,10,9,15,0.0,41.5,3.05,14.0,41.5,40.07,28.69
2016,12,10,9,30,0.0,47.0,2.9,14.0,47.0,45.39,33.23
2016,12,10,9,45,0.0,51.5,2.8,14.5,51.5,49.75,36.84
2016,12,10,10,0,0.0,56.0,2.7,15.0,56.0,54.11,40.4
2016,12,10,10,15,0.0,50.5,2.7,15.0,50.5,48.79,35.84
2016,12,10,10,30,0.0,45.0,2.7,15.0,45.0,43.47,31.3
2016,12,10,10,45,0.0,53.5,2.7,15.0,53.5,51.69,38.21
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,59.93,45.09
2016,12,10,11,15,0.0,49.5,2.65,15.0,49.5,47.83,34.87
2016,12,10,11,30,0.0,37.0,2.6,15.0,37.0,35.74,24.65
2016,12,10,11,45,0.0,54.0,2.55,15.0,54.0,52.18,38.51
2016,12,10,12,0,0.0,71.0,2.5,15.0,71.0,68.65,52.31
2016,12,10,12,15,0.0,42.0,2.45,15.0,42.0,40.57,28.71
2016,12,10,12,30,0.0,13.0,2.4,15.0,13.0,12.55,5.01
2016,12,10,12,45,0.0,48.5,2.35,15.0,48.5,46.86,34.08
2016,12,10,13,0,0.0,84.0,2.3,15.0,84.0,81.29,63.0
2016,12,10,13,15,0.0,105.0,2.25,15.0,105.0,102.16,80.42
2016,12,10,13,30,0.0,126.0,2.2,15.0,126.0,123.18,97.94
2016,12,10,13,45,11.5,137.0,2.15,15.0,142.0,139.71,111.76
2016,12,10,14,0,23.0,148.0,2.1,15.0,158.0,155.45,124.78
2016,12,10,14,15,20.5,137.0,2.05,14.5,145.0,142.43,114.23
2016,12,10,14,30,18.0,126.0,2.0,14.0,132.0,129.61,103.81
2016,12,10,14,45,14.5,113.0,2.0,14.0,117.5,114.71,91.37
2016,12,10,15,0,11.0,100.0,2.0,14.0,103.0,100.15,79.11
2016,12,10,15,15,5.5,85.5,1.95,13.5,87.0,84.0,65.62
2016,12,10,15,30,0.0,71.0,1.9,13.0,71.0,68.45,52.48
2016,12,10,15,45,0.0,55.0,1.85,13.0,55.0,52.85,38.87
2016,12,10,16,0,0.0,39.0,1.8,13.0,39.0,37.41,25.25
2016,12,10,16,15,0.0,25.0,1.75,12.5,25.0,24.02,12.19
2016,12,10,16,30,0.0,11.0,1.7,12.0,11.0,10.61,0.0
2016,12,10,16,45,0.0,5.5,1.65,12.0,5.5,5.41,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,5.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,5.0,14.0,13.76,0.0
2016,12,11,7,45,120.0,26.0,1.45,5.5,39.5,81.97,39.6
2016,12,11,8,0,240.0,38.0,1.4,6.0,65.0,147.5,112.04
2016,12,11,8,15,280.0,51.5,1.35,6.5,95.5,187.52,150.28
2016,12,11,8,30,320.0,65.0,1.3,7.0,126.0,230.05,188.64
2016,12,11,8,45,345.5,77.0,1.3,7.5,156.5,265.94,220.67
2016,12,11,9,0,371.0,89.0,1.3,8.0,187.0,302.57,252.38
2016,12,11,9,15,385.0,100.5,1.3,8.0,214.5,332.9,278.49
2016,12,11,9,30,399.0,112.0,1.3,8.0,242.0,362.76,303.56
2016,12,11,9,45,409.5,120.5,1.3,8.5,265.5,386.49,322.56
2016,12,11,10,0,420.0,129.0,1.3,9.0,289.0,409.26,340.34
2016,12,11,10,15,280.0,156.0,1.35,9.5,266.0,351.74,291.83
2016,12,11,10,30,140.0,183.0,1.4,10.0,243.0,289.9,239.22
2016,12,11,10,45,236.5,181.5,1.45,10.5,287.5,356.5,294.32
2016,12,11,11,0,333.0,180.0,1.5,11.0,332.0,416.48,342.41
2016,12,11,11,15,239.5,195.5,1.5,11.0,306.0,373.11,305.79
2016,12,11,11,30,146.0,211.0,1.5,11.0,280.0,321.78,263.17
2016,12,11,11,45,258.5,199.0,1.55,11.5,323.0,384.63,314.92
2016,12,11,12,0,371.0,187.0,1.6,12.0,366.0,438.44,357.84
2016,12,11,12,15,381.0,184.0,1.65,12.0,366.5,435.57,355.22
2016,12,11,12,30,391.0,181.0,1.7,12.0,367.0,431.18,351.72
2016,12,11,12,45,300.0,190.0,1.75,12.0,331.0,379.34,309.53
2016,12,11,13,0,209.0,199.0,1.8,12.0,295.0,325.12,265.35
2016,12,11,13,15,110.0,177.5,1.85,12.0,228.0,242.98,198.27
2016,12,11,13,30,11.0,156.0,1.9,12.0,161.0,159.17,128.77
2016,12,11,13,45,5.5,116.5,2.0,12.0,119.0,116.27,93.31
2016,12,11,14,0,0.0,77.0,2.1,12.0,77.0,74.5,58.19
2016,12,11,14,15,0.0,71.0,1.95,11.5,71.0,68.64,53.43
2016,12,11,14,30,0.0,65.0,1.8,11.0,65.0,62.83,48.61
2016,12,11,14,45,0.0,57.5,1.65,11.0,57.5,55.56,42.4
2016,12,11,15,0,0.0,50.0,1.5,11.0,50.0,48.3,36.14
2016,12,11,15,15,0.0,42.5,1.45,10.5,42.5,41.04,29.87
2016,12,11,15,30,0.0,35.0,1.4,10.0,35.0,33.79,23.52
2016,12,11,15,45,0.0,27.0,1.35,10.0,27.0,26.06,16.64
2016,12,11,16,0,0.0,19.0,1.3,10.0,19.0,18.33,9.7
2016,12,11,16,15,0.0,12.0,1.35,9.5,12.0,11.57,3.08
2016,12,11,16,30,0.0,5.0,1.4,9.0,5.0,4.82,0.0
2016,12,11,16,45,0.0,2.5,1.45,8.5,2.5,2.46,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,1.7,6.0,7.5,0.0,0.0
2016,12,12,7,30,0.0,15.0,1.7,6.0,15.0,14.74,0.0
2016,12,12,7,45,195.5,24.5,1.75,6.5,46.0,103.43,46.41
2016,12,12,8,0,391.0,34.0,1.8,7.0,77.0,197.36,148.78
2016,12,12,8,15,471.5,41.0,1.85,7.5,115.0,252.38,201.01
2016,12,12,8,30,552.0,48.0,1.9,8.0,153.0,312.42,254.67
2016,12,12,8,45,599.5,53.5,1.95,8.5,190.5,359.49,296.73
2016,12,12,9,0,647.0,59.0,2.0,9.0,228.0,408.03,338.73
2016,12,12,9,15,681.0,63.0,1.9,9.0,263.5,448.59,373.34
2016,12,12,9,30,715.0,67.0,1.8,9.0,299.0,486.3,404.67
2016,12,12,9,45,658.0,81.0,1.75,9.5,311.0,487.7,405.11
2016,12,12,10,0,601.0,95.0,1.7,10.0,323.0,481.54,399.28
2016,12,12,10,15,695.5,86.0,1.6,10.0,366.5,538.09,444.34
2016,12,12,10,30,790.0,77.0,1.5,10.0,410.0,592.57,486.28
2016,12,12,10,45,644.5,112.0,1.45,10.0,391.5,548.37,449.43
2016,12,12,11,0,499.0,147.0,1.4,10.0,373.0,493.27,404.61
2016,12,12,11,15,575.5,131.0,1.4,10.0,398.0,527.63,432.55
2016,12,12,11,30,652.0,115.0,1.4,10.0,423.0,557.56,456.03
2016,12,12,11,45,584.0,135.0,1.45,10.0,413.0,531.36,434.43
2016,12,12,12,0,516.0,155.0,1.5,10.0,403.0,501.31,410.21
2016,12,12,12,15,493.0,159.5,1.5,10.0,395.0,484.46,396.61
2016,12,12,12,30,470.0,164.0,1.5,10.0,387.0,466.44,381.87
2016,12,12,12,45,452.5,163.5,1.5,10.0,374.5,445.41,364.84
2016,12,12,13,0,435.0,163.0,1.5,10.0,362.0,423.57,347.01
2016,12,12,13,15,380.5,165.5,1.5,10.0,335.5,379.64,311.3
2016,12,12,13,30,326.0,168.0,1.5,10.0,309.0,342.78,280.97
2016,12,12,13,45,345.0,155.5,1.5,10.0,296.5,327.4,268.01
2016,12,12,14,0,364.0,143.0,1.5,10.0,284.0,313.46,255.58
2016,12,12,14,15,345.5,135.5,1.45,10.0,261.5,280.36,227.25
2016,12,12,14,30,327.0,128.0,1.4,10.0,239.0,251.33,201.95
2016,12,12,14,45,316.5,115.0,1.35,10.0,212.5,220.12,174.41
2016,12,12,15,0,306.0,102.0,1.3,10.0,186.0,189.27,146.79
2016,12,12,15,15,282.5,88.5,1.3,9.5,157.5,155.31,117.05
2016,12,12,15,30,259.0,75.0,1.3,9.0,129.0,123.95,89.61
2016,12,12,15,45,228.0,60.0,1.3,9.0,99.5,90.84,61.51
2016,12,12,16,0,197.0,45.0,1.3,9.0,70.0,60.64,37.09
2016,12,12,16,15,98.5,32.0,1.35,8.5,44.5,33.14,17.16
2016,12,12,16,30,0.0,19.0,1.4,8.0,19.0,17.83,0.0
2016,12,12,16,45,0.0,9.5,1.45,8.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,1.0,1.45,7.0,1.0,0.0,0.0
2016,12,13,7,30,0.0,2.0,1.5,7.0,2.0,1.97,0.0
2016,12,13,7,45,0.0,8.5,1.6,7.5,8.5,8.19,0.0
2016,12,13,8,0,0.0,15.0,1.7,8.0,15.0,14.47,6.19
2016,12,13,8,15,0.0,23.5,1.65,8.0,23.5,22.68,13.71
2016,12,13,8,30,0.0,32.0,1.6,8.0,32.0,30.89,21.09
2016,12,13,8,45,0.0,40.0,1.6,8.5,40.0,38.63,27.96
2016,12,13,9,0,0.0,48.0,1.6,9.0,48.0,46.37,34.73
2016,12,13,9,15,0.0,56.0,1.55,9.5,56.0,54.11,41.42
2016,12,13,9,30,0.0,64.0,1.5,10.0,64.0,61.86,48.01
2016,12,13,9,45,0.0,70.5,1.5,10.5,70.5,68.27,53.37
2016,12,13,10,0,0.0,77.0,1.5,11.0,77.0,74.72,58.71
2016,12,13,10,15,85.0,129.0,1.5,11.0,164.5,192.95,159.83
2016,12,13,10,30,170.0,181.0,1.5,11.0,252.0,306.2,253.12
2016,12,13,10,45,238.5,182.0,1.5,11.5,287.0,358.03,294.52
2016,12,13,11,0,307.0,183.0,1.5,12.0,322.0,402.82,329.98
2016,12,13,11,15,342.5,182.0,1.45,12.0,340.5,423.72,346.24
2016,12,13,11,30,378.0,181.0,1.4,12.0,359.0,443.53,361.61
2016,12,13,11,45,325.0,192.0,1.35,12.0,346.5,418.96,340.93
2016,12,13,12,0,272.0,203.0,1.3,12.0,334.0,393.81,320.06
2016,12,13,12,15,365.0,184.5,1.25,12.0,359.0,426.13,346.56
2016,12,13,12,30,458.0,166.0,1.2,12.0,384.0,461.33,374.14
2016,12,13,12,45,449.5,165.0,1.2,12.0,374.5,445.28,360.82
2016,12,13,13,0,441.0,164.0,1.2,12.0,365.0,428.06,346.86
2016,12,13,13,15,306.0,175.0,1.2,12.0,312.0,349.97,284.11
2016,12,13,13,30,171.0,186.0,1.2,12.0,259.0,279.15,226.68
2016,12,13,13,45,85.5,124.0,1.2,12.0,160.5,167.43,135.73
2016,12,13,14,0,0.0,62.0,1.2,12.0,62.0,59.92,45.71
2016,12,13,14,15,0.0,57.0,1.2,12.0,57.0,55.08,41.77
2016,12,13,14,30,0.0,52.0,1.2,12.0,52.0,50.23,37.67
2016,12,13,14,45,0.0,46.0,1.25,12.0,46.0,44.43,32.71
2016,12,13,15,0,0.0,40.0,1.3,12.0,40.0,38.62,27.7
2016,12,13,15,15,0.0,34.0,1.25,11.5,34.0,32.82,22.7
2016,12,13,15,30,0.0,28.0,1.2,11.0,28.0,27.02,17.62
2016,12,13,15,45,0.0,21.5,1.2,11.0,21.5,20.74,12.05
2016,12,13,16,0,0.0,15.0,1.2,11.0,15.0,14.46,6.44
2016,12,13,16,15,0.0,9.5,1.3,10.5,9.5,9.16,1.29
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.85,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.97,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.83,0.0
2016,12,14,7,45,85.0,23.5,2.65,12.5,32.5,60.66,19.01
2016,12,14,8,0,170.0,37.0,2.8,13.0,55.0,120.38,87.49
2016,12,14,8,15,210.5,51.0,2.8,13.0,83.5,158.21,123.37
2016,12,14,8,30,251.0,65.0,2.8,13.0,112.0,198.76,159.66
2016,12,14,8,45,275.5,79.0,2.85,13.0,141.0,234.09,191.19
2016,12,14,9,0,300.0,93.0,2.9,13.0,170.0,270.23,222.78
2016,12,14,9,15,316.0,105.0,2.95,13.0,197.0,292.67,242.61
2016,12,14,9,30,332.0,117.0,3.0,13.0,224.0,322.28,267.73
2016,12,14,9,45,338.0,128.0,3.05,13.5,246.0,344.65,285.88
2016,12,14,10,0,344.0,139.0,3.1,14.0,268.0,366.18,302.93
2016,12,14,10,15,268.5,159.0,3.1,14.0,264.0,347.5,286.6
2016,12,14,10,30,193.0,179.0,3.1,14.0,260.0,318.13,261.54
2016,12,14,10,45,140.0,187.0,3.1,14.5,247.0,293.99,240.48
2016,12,14,11,0,87.0,195.0,3.1,15.0,234.0,261.59,212.66
2016,12,14,11,15,43.5,166.0,3.1,15.0,185.5,199.87,161.65
2016,12,14,11,30,0.0,137.0,3.1,15.0,137.0,135.28,107.6
2016,12,14,11,45,0.0,143.0,3.1,15.0,143.0,141.26,112.58
2016,12,14,12,0,0.0,149.0,3.1,15.0,149.0,147.25,117.49
2016,12,14,12,15,0.0,141.5,3.05,15.0,141.5,139.34,110.96
2016,12,14,12,30,0.0,134.0,3.0,15.0,134.0,131.54,104.57
2016,12,14,12,45,2.0,145.5,2.95,15.0,146.5,144.35,115.23
2016,12,14,13,0,4.0,157.0,2.9,15.0,159.0,157.11,125.8
2016,12,14,13,15,2.0,142.0,2.9,15.0,143.0,140.53,112.2
2016,12,14,13,30,0.0,127.0,2.9,15.0,127.0,124.23,98.83
2016,12,14,13,45,2.5,132.0,2.9,15.0,133.0,130.44,104.13
2016,12,14,14,0,5.0,137.0,2.9,15.0,139.0,136.46,109.24
2016,12,14,14,15,2.5,127.0,2.9,14.5,128.0,125.16,100.14
2016,12,14,14,30,0.0,117.0,2.9,14.0,117.0,114.11,91.2
2016,12,14,14,45,0.0,104.0,2.9,14.0,104.0,101.15,80.37
2016,12,14,15,0,0.0,91.0,2.9,14.0,91.0,88.27,69.49
2016,12,14,15,15,0.0,77.0,2.9,14.0,77.0,74.49,57.71
2016,12,14,15,30,0.0,63.0,2.9,14.0,63.0,60.8,45.88
2016,12,14,15,45,0.0,48.5,2.9,14.0,48.5,46.73,33.62
2016,12,14,16,0,0.0,34.0,2.9,14.0,34.0,32.77,21.37
2016,12,14,16,15,0.0,21.5,2.85,13.5,21.5,20.76,9.95
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.0,4.0,3.85,0.0
2016,12,15,8,0,0.0,7.0,4.6,13.0,7.0,6.74,0.0
2016,12,15,8,15,0.0,10.5,4.35,13.0,10.5,10.12,2.8
2016,12,15,8,30,0.0,14.0,4.1,13.0,14.0,13.5,5.81
2016,12,15,8,45,0.0,18.0,3.9,13.5,18.0,17.36,9.19
2016,12,15,9,0,0.0,22.0,3.7,14.0,22.0,21.22,12.53
2016,12,15,9,15,0.0,26.0,3.6,14.0,26.0,25.09,15.87
2016,12,15,9,30,0.0,30.0,3.5,14.0,30.0,28.95,19.19
2016,12,15,9,45,0.0,33.0,3.45,14.0,33.0,31.85,21.66
2016,12,15,10,0,0.0,36.0,3.4,14.0,36.0,34.76,24.11
2016,12,15,10,15,0.0,26.5,3.3,14.0,26.5,25.58,16.24
2016,12,15,10,30,0.0,17.0,3.2,14.0,17.0,16.4,8.39
2016,12,15,10,45,0.0,27.5,3.1,14.0,27.5,26.55,17.03
2016,12,15,11,0,0.0,38.0,3.0,14.0,38.0,36.7,25.64
2016,12,15,11,15,0.0,70.5,2.95,14.0,70.5,68.16,52.21
2016,12,15,11,30,0.0,103.0,2.9,14.0,103.0,100.4,79.19
2016,12,15,11,45,0.0,104.0,2.85,14.0,104.0,101.34,79.9
2016,12,15,12,0,0.0,105.0,2.8,14.0,105.0,102.29,80.67
2016,12,15,12,15,0.0,75.5,2.8,14.0,75.5,73.01,56.17
2016,12,15,12,30,0.0,46.0,2.8,14.0,46.0,44.44,32.12
2016,12,15,12,45,0.0,45.5,2.8,14.5,45.5,43.96,31.68
2016,12,15,13,0,0.0,45.0,2.8,15.0,45.0,43.47,31.23
2016,12,15,13,15,0.0,52.5,2.75,15.0,52.5,50.73,37.38
2016,12,15,13,30,0.0,60.0,2.7,15.0,60.0,57.99,43.55
2016,12,15,13,45,0.0,53.0,2.7,15.0,53.0,51.21,37.87
2016,12,15,14,0,0.0,46.0,2.7,15.0,46.0,44.43,32.19
2016,12,15,14,15,0.0,42.5,2.6,14.5,42.5,41.04,29.42
2016,12,15,14,30,0.0,39.0,2.5,14.0,39.0,37.66,26.63
2016,12,15,14,45,0.0,34.5,2.45,14.0,34.5,33.3,22.92
2016,12,15,15,0,0.0,30.0,2.4,14.0,30.0,28.95,19.18
2016,12,15,15,15,0.0,25.5,2.25,14.0,25.5,24.6,15.41
2016,12,15,15,30,0.0,21.0,2.1,14.0,21.0,20.26,11.61
2016,12,15,15,45,0.0,16.0,2.0,14.0,16.0,15.43,7.37
2016,12,15,16,0,0.0,11.0,1.9,14.0,11.0,10.6,3.12
2016,12,15,16,15,0.0,7.0,1.8,13.5,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,233.5,15.0,4.0,6.5,38.5,101.52,24.33
2016,12,16,8,0,467.0,30.0,4.1,7.0,77.0,212.51,156.96
2016,12,16,8,15,550.0,36.5,4.2,7.0,117.5,271.11,215.88
2016,12,16,8,30,633.0,43.0,4.3,7.0,158.0,334.47,274.42
2016,12,16,8,45,681.0,47.5,4.45,7.5,197.5,383.62,319.82
2016,12,16,9,0,729.0,52.0,4.6,8.0,237.0,433.95,364.91
2016,12,16,9,15,762.0,55.0,4.6,8.5,274.0,475.42,401.22
2016,12,16,9,30,795.0,58.0,4.6,9.0,311.0,516.34,435.91
2016,12,16,9,45,817.5,60.0,4.7,9.5,343.0,549.15,463.31
2016,12,16,10,0,840.0,62.0,4.8,10.0,375.0,580.25,488.62
2016,12,16,10,15,855.5,63.5,4.8,10.0,401.0,604.49,508.5
2016,12,16,10,30,871.0,65.0,4.8,10.0,427.0,622.5,523.16
2016,12,16,10,45,880.0,66.5,4.8,10.5,446.5,637.54,534.07
2016,12,16,11,0,889.0,68.0,4.8,11.0,466.0,649.68,542.44
2016,12,16,11,15,895.5,68.5,4.75,11.0,479.0,656.03,546.94
2016,12,16,11,30,902.0,69.0,4.7,11.0,492.0,659.28,548.88
2016,12,16,11,45,904.5,69.5,4.7,11.0,497.0,656.8,546.41
2016,12,16,12,0,907.0,70.0,4.7,11.0,502.0,651.14,541.35
2016,12,16,12,15,906.5,70.0,4.7,11.0,500.0,639.89,531.8
2016,12,16,12,30,906.0,70.0,4.7,11.0,498.0,625.59,519.66
2016,12,16,12,45,900.5,69.5,4.75,11.5,488.0,604.81,501.43
2016,12,16,13,0,895.0,69.0,4.8,12.0,478.0,581.31,480.8
2016,12,16,13,15,887.0,68.0,4.8,11.5,460.5,553.35,457.86
2016,12,16,13,30,879.0,67.0,4.8,11.0,443.0,523.09,432.49
2016,12,16,13,45,865.0,65.5,4.85,11.0,419.0,488.59,402.35
2016,12,16,14,0,851.0,64.0,4.9,11.0,395.0,450.97,368.99
2016,12,16,14,15,831.5,62.0,4.85,11.0,364.5,409.27,331.41
2016,12,16,14,30,812.0,60.0,4.8,11.0,334.0,366.93,292.5
2016,12,16,14,45,783.0,57.0,4.8,11.0,298.5,320.07,249.35
2016,12,16,15,0,754.0,54.0,4.8,11.0,263.0,273.95,206.26
2016,12,16,15,15,710.5,50.5,4.65,10.0,224.0,224.89,161.62
2016,12,16,15,30,667.0,47.0,4.5,9.0,185.0,178.57,119.77
2016,12,16,15,45,599.5,41.0,4.4,8.5,144.5,129.37,78.07
2016,12,16,16,0,532.0,35.0,4.3,8.0,104.0,86.05,44.66
2016,12,16,16,15,266.0,33.0,4.2,7.5,67.5,42.73,20.51
2016,12,16,16,30,0.0,31.0,4.1,7.0,31.0,26.92,0.0
2016,12,16,16,45,0.0,15.5,4.05,7.0,15.5,15.24,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,2.0,39.5,103.79,19.05
2016,12,17,8,0,500.0,29.0,1.8,3.0,79.0,222.51,164.93
2016,12,17,8,15,581.5,35.0,1.85,3.5,119.5,281.1,224.51
2016,12,17,8,30,663.0,41.0,1.9,4.0,160.0,344.27,282.37
2016,12,17,8,45,712.5,45.0,1.95,4.5,201.0,394.48,328.2
2016,12,17,9,0,762.0,49.0,2.0,5.0,242.0,445.91,373.53
2016,12,17,9,15,794.0,52.0,2.0,5.5,279.0,487.78,409.53
2016,12,17,9,30,826.0,55.0,2.0,6.0,316.0,528.99,443.73
2016,12,17,9,45,846.5,57.5,2.0,6.5,348.5,562.0,470.32
2016,12,17,10,0,867.0,60.0,2.0,7.0,381.0,589.41,491.85
2016,12,17,10,15,881.5,61.5,2.0,7.5,407.5,613.5,510.1
2016,12,17,10,30,896.0,63.0,2.0,8.0,434.0,635.08,525.94
2016,12,17,10,45,904.0,64.5,2.0,8.5,454.0,649.84,536.16
2016,12,17,11,0,912.0,66.0,2.0,9.0,474.0,661.61,543.88
2016,12,17,11,15,917.5,66.5,2.0,9.0,486.5,667.5,548.0
2016,12,17,11,30,923.0,67.0,2.0,9.0,499.0,670.2,549.61
2016,12,17,11,45,924.0,67.5,2.0,9.5,504.0,666.8,545.51
2016,12,17,12,0,925.0,68.0,2.0,10.0,509.0,660.17,538.91
2016,12,17,12,15,923.5,68.0,2.0,10.0,506.5,648.23,529.17
2016,12,17,12,30,922.0,68.0,2.0,10.0,504.0,633.19,516.93
2016,12,17,12,45,911.5,69.0,2.0,10.0,493.0,610.99,498.94
2016,12,17,13,0,901.0,70.0,2.0,10.0,482.0,586.2,478.69
2016,12,17,13,15,892.5,69.5,1.95,10.0,464.5,558.45,455.55
2016,12,17,13,30,884.0,69.0,1.9,10.0,447.0,530.0,431.35
2016,12,17,13,45,869.0,67.5,1.85,10.0,422.5,493.35,400.25
2016,12,17,14,0,854.0,66.0,1.8,10.0,398.0,455.2,367.29
2016,12,17,14,15,834.0,64.0,1.75,9.5,367.5,413.23,331.12
2016,12,17,14,30,814.0,62.0,1.7,9.0,337.0,370.64,293.46
2016,12,17,14,45,784.0,59.0,1.65,9.0,301.0,323.38,250.76
2016,12,17,15,0,754.0,56.0,1.6,9.0,265.0,276.93,208.08
2016,12,17,15,15,709.5,52.0,1.6,8.5,226.0,227.1,163.15
2016,12,17,15,30,665.0,48.0,1.6,8.0,187.0,180.11,120.98
2016,12,17,15,45,594.5,42.0,1.6,7.5,146.0,130.5,79.3
2016,12,17,16,0,524.0,36.0,1.6,7.0,105.0,87.07,45.9
2016,12,17,16,15,262.0,34.0,1.65,6.5,68.5,43.19,21.09
2016,12,17,16,30,0.0,32.0,1.7,6.0,32.0,27.68,0.0
2016,12,17,16,45,0.0,16.0,1.75,6.0,16.0,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,249.0,14.0,2.85,1.5,38.5,102.26,11.81
2016,12,18,8,0,498.0,28.0,2.9,2.0,77.0,220.17,163.14
2016,12,18,8,15,582.0,34.0,2.95,2.5,118.0,279.42,224.49
2016,12,18,8,30,666.0,40.0,3.0,3.0,159.0,343.55,283.96
2016,12,18,8,45,716.5,44.0,3.1,3.5,200.0,394.27,331.02
2016,12,18,9,0,767.0,48.0,3.2,4.0,241.0,446.3,377.71
2016,12,18,9,15,799.5,51.0,3.15,4.5,278.5,488.61,414.71
2016,12,18,9,30,832.0,54.0,3.1,5.0,316.0,530.28,449.89
2016,12,18,9,45,850.5,57.0,3.1,5.5,349.0,562.93,476.78
2016,12,18,10,0,869.0,60.0,3.1,6.0,382.0,589.91,498.45
2016,12,18,10,15,884.5,61.5,3.0,6.5,409.0,614.72,517.36
2016,12,18,10,30,900.0,63.0,2.9,7.0,436.0,637.05,533.76
2016,12,18,10,45,910.5,64.0,2.85,7.5,456.5,652.94,544.9
2016,12,18,11,0,921.0,65.0,2.8,8.0,477.0,665.85,553.49
2016,12,18,11,15,927.0,66.0,2.75,8.0,489.5,672.78,558.23
2016,12,18,11,30,933.0,67.0,2.7,8.0,502.0,676.49,560.38
2016,12,18,11,45,935.5,67.0,2.7,8.5,507.5,673.53,556.58
2016,12,18,12,0,938.0,67.0,2.7,9.0,513.0,667.29,550.2
2016,12,18,12,15,936.5,67.0,2.7,9.0,510.5,655.32,540.28
2016,12,18,12,30,935.0,67.0,2.7,9.0,508.0,640.2,527.79
2016,12,18,12,45,930.5,66.0,2.7,9.5,498.0,619.15,509.58
2016,12,18,13,0,926.0,65.0,2.7,10.0,488.0,595.25,488.91
2016,12,18,13,15,917.5,64.5,2.7,10.0,470.5,567.03,465.37
2016,12,18,13,30,909.0,64.0,2.7,10.0,453.0,536.43,439.43
2016,12,18,13,45,896.0,62.5,2.7,10.0,429.0,500.38,408.6
2016,12,18,14,0,883.0,61.0,2.7,10.0,405.0,462.64,375.66
2016,12,18,14,15,864.5,59.0,2.6,9.5,374.5,420.63,338.9
2016,12,18,14,30,846.0,57.0,2.5,9.0,344.0,378.28,300.87
2016,12,18,14,45,818.0,54.5,2.45,9.0,308.0,330.98,257.6
2016,12,18,15,0,790.0,52.0,2.4,9.0,272.0,284.24,214.13
2016,12,18,15,15,748.5,48.5,2.3,8.0,232.5,234.07,168.56
2016,12,18,15,30,707.0,45.0,2.2,7.0,193.0,186.37,125.35
2016,12,18,15,45,640.5,39.5,2.1,6.5,151.5,135.77,82.16
2016,12,18,16,0,574.0,34.0,2.0,6.0,110.0,90.88,47.14
2016,12,18,16,15,453.0,26.0,2.0,5.5,72.0,46.91,18.83
2016,12,18,16,30,332.0,18.0,2.0,5.0,34.0,15.37,0.0
2016,12,18,16,45,166.0,9.0,2.0,4.5,17.0,8.85,0.0
2016,12,18,17,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,1.95,2.0,35.5,94.24,3.63
2016,12,19,8,0,436.0,29.0,1.9,3.0,71.0,203.27,149.01
2016,12,19,8,15,520.5,35.5,1.9,3.5,110.5,256.16,204.3
2016,12,19,8,30,605.0,42.0,1.9,4.0,150.0,318.83,261.58
