Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,45,657.0,46.5,1.9,4.5,189.0,368.82,307.1
2016,12,19,9,0,709.0,51.0,1.9,5.0,228.0,420.35,352.42
2016,12,19,9,15,742.5,54.5,1.85,5.5,264.5,462.17,388.29
2016,12,19,9,30,776.0,58.0,1.8,6.0,301.0,503.55,422.52
2016,12,19,9,45,730.0,66.5,1.8,6.5,314.0,504.51,423.37
2016,12,19,10,0,684.0,75.0,1.8,7.0,327.0,503.49,422.21
2016,12,19,10,15,755.5,73.5,1.8,7.5,370.0,553.57,461.95
2016,12,19,10,30,827.0,72.0,1.8,8.0,413.0,605.61,501.81
2016,12,19,10,45,837.5,73.5,1.85,8.5,432.5,621.4,512.94
2016,12,19,11,0,848.0,75.0,1.9,9.0,452.0,634.42,522.03
2016,12,19,11,15,854.0,75.5,1.85,9.0,465.0,640.52,526.03
2016,12,19,11,30,860.0,76.0,1.8,9.0,478.0,643.61,527.65
2016,12,19,11,45,760.0,94.5,1.8,9.5,453.0,598.22,490.42
2016,12,19,12,0,660.0,113.0,1.8,10.0,428.0,549.15,450.51
2016,12,19,12,15,566.5,137.0,1.8,10.0,406.5,508.51,417.5
2016,12,19,12,30,473.0,161.0,1.8,10.0,385.0,465.83,382.58
2016,12,19,12,45,663.0,118.0,1.8,10.5,424.5,523.76,428.95
2016,12,19,13,0,853.0,75.0,1.8,11.0,464.0,567.97,462.49
2016,12,19,13,15,843.5,74.0,1.75,11.0,447.5,540.16,438.93
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,510.24,413.86
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.0,475.45,384.46
2016,12,19,14,0,805.0,70.0,1.6,11.0,383.0,439.26,353.32
2016,12,19,14,15,784.0,67.5,1.5,10.5,353.5,398.17,318.05
2016,12,19,14,30,763.0,65.0,1.4,10.0,324.0,356.67,281.57
2016,12,19,14,45,732.5,62.0,1.3,10.0,289.5,311.34,240.86
2016,12,19,15,0,702.0,59.0,1.2,10.0,255.0,266.96,200.38
2016,12,19,15,15,657.0,54.5,1.2,9.5,217.0,218.79,157.45
2016,12,19,15,30,612.0,50.0,1.2,9.0,179.0,173.07,116.87
2016,12,19,15,45,539.0,44.0,1.3,8.5,139.5,125.33,77.16
2016,12,19,16,0,466.0,38.0,1.4,8.0,100.0,84.02,45.48
2016,12,19,16,15,233.0,34.5,1.4,7.5,65.5,43.13,21.77
2016,12,19,16,30,0.0,31.0,1.4,7.0,31.0,27.2,0.0
2016,12,19,16,45,0.0,15.5,1.4,7.0,15.5,15.24,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.0,83.89,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,64.0,180.44,130.04
2016,12,20,8,15,458.5,36.0,2.15,6.5,101.5,235.85,186.24
2016,12,20,8,30,545.0,43.0,2.1,7.0,139.0,297.13,241.6
2016,12,20,8,45,600.0,47.5,2.05,7.5,177.0,343.01,283.24
2016,12,20,9,0,655.0,52.0,2.0,8.0,215.0,394.22,327.9
2016,12,20,9,15,690.0,55.5,1.95,8.5,250.0,435.31,362.98
2016,12,20,9,30,725.0,59.0,1.9,9.0,285.0,476.19,396.71
2016,12,20,9,45,755.0,60.0,1.85,10.0,317.0,510.76,423.65
2016,12,20,10,0,785.0,61.0,1.8,11.0,349.0,544.13,448.71
2016,12,20,10,15,703.5,81.5,1.75,11.0,354.0,533.2,439.17
2016,12,20,10,30,622.0,102.0,1.7,11.0,359.0,514.69,423.72
2016,12,20,10,45,730.5,84.5,1.65,11.5,399.5,568.41,465.61
2016,12,20,11,0,839.0,67.0,1.6,12.0,440.0,619.34,503.84
2016,12,20,11,15,845.5,67.5,1.5,12.0,452.5,622.27,504.77
2016,12,20,11,30,852.0,68.0,1.4,12.0,465.0,625.96,506.43
2016,12,20,11,45,853.5,68.5,1.35,12.5,470.5,623.47,502.76
2016,12,20,12,0,855.0,69.0,1.3,13.0,476.0,617.99,496.83
2016,12,20,12,15,855.0,69.0,1.25,13.0,474.5,608.05,488.41
2016,12,20,12,30,855.0,69.0,1.2,13.0,473.0,595.2,477.7
2016,12,20,12,45,842.0,71.0,1.2,13.5,462.5,576.56,461.86
2016,12,20,13,0,829.0,73.0,1.2,14.0,452.0,552.92,442.17
2016,12,20,13,15,821.0,72.0,1.2,13.5,436.0,526.6,421.84
2016,12,20,13,30,813.0,71.0,1.2,13.0,420.0,498.15,399.34
2016,12,20,13,45,799.5,69.5,1.25,13.0,397.5,464.56,371.8
2016,12,20,14,0,786.0,68.0,1.3,13.0,375.0,429.56,342.41
2016,12,20,14,15,766.5,66.0,1.25,12.5,346.5,390.36,309.17
2016,12,20,14,30,747.0,64.0,1.2,12.0,318.0,350.66,274.64
2016,12,20,14,45,720.0,60.5,1.15,12.0,284.5,306.66,235.49
2016,12,20,15,0,693.0,57.0,1.1,12.0,251.0,263.35,196.28
2016,12,20,15,15,650.0,53.0,1.05,11.5,214.0,216.57,154.74
2016,12,20,15,30,607.0,49.0,1.0,11.0,177.0,172.07,115.39
2016,12,20,15,45,543.0,42.5,1.0,10.5,139.0,125.36,76.43
2016,12,20,16,0,479.0,36.0,1.0,10.0,101.0,84.21,44.67
2016,12,20,16,15,239.5,33.5,1.05,9.5,66.0,43.02,21.32
2016,12,20,16,30,0.0,31.0,1.1,9.0,31.0,27.34,0.0
2016,12,20,16,45,0.0,15.5,1.15,8.5,15.5,15.24,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,14.0,2.25,7.5,32.0,84.58,0.0
2016,12,21,8,0,384.0,28.0,2.3,8.0,64.0,183.04,130.05
2016,12,21,8,15,470.5,35.0,2.35,8.5,101.5,238.77,186.97
2016,12,21,8,30,557.0,42.0,2.4,9.0,139.0,300.41,242.55
2016,12,21,8,45,612.5,46.5,2.5,9.5,177.5,347.01,284.89
2016,12,21,9,0,668.0,51.0,2.6,10.0,216.0,398.85,330.28
2016,12,21,9,15,703.5,54.0,2.65,10.5,252.0,440.02,365.74
2016,12,21,9,30,739.0,57.0,2.7,11.0,288.0,480.99,399.95
2016,12,21,9,45,767.0,58.5,2.8,11.5,320.0,515.36,428.1
2016,12,21,10,0,795.0,60.0,2.9,12.0,352.0,548.45,454.54
2016,12,21,10,15,812.0,62.0,2.75,12.0,378.5,573.85,474.35
2016,12,21,10,30,829.0,64.0,2.6,12.0,405.0,597.01,491.92
2016,12,21,10,45,841.5,64.5,2.5,12.5,425.0,609.36,500.19
2016,12,21,11,0,854.0,65.0,2.4,13.0,445.0,622.81,508.97
2016,12,21,11,15,861.0,66.0,2.35,13.0,458.0,630.49,514.25
2016,12,21,11,30,868.0,67.0,2.3,13.0,471.0,635.19,517.15
2016,12,21,11,45,872.5,67.0,2.3,13.5,477.5,634.07,514.89
2016,12,21,12,0,877.0,67.0,2.3,14.0,484.0,629.89,510.23
2016,12,21,12,15,877.0,67.0,2.3,14.0,482.5,619.82,501.96
2016,12,21,12,30,877.0,67.0,2.3,14.0,481.0,606.77,491.3
2016,12,21,12,45,868.5,68.0,2.3,14.5,471.5,586.92,474.33
2016,12,21,13,0,860.0,69.0,2.3,15.0,462.0,564.54,455.24
2016,12,21,13,15,852.5,68.0,2.25,15.0,446.0,540.05,434.87
2016,12,21,13,30,845.0,67.0,2.2,15.0,430.0,511.12,410.72
2016,12,21,13,45,832.5,65.5,2.2,15.0,407.5,477.15,382.31
2016,12,21,14,0,820.0,64.0,2.2,15.0,385.0,441.61,351.99
2016,12,21,14,15,801.0,62.0,2.1,14.5,356.0,401.49,317.72
2016,12,21,14,30,782.0,60.0,2.0,14.0,327.0,360.74,282.06
2016,12,21,14,45,753.5,57.5,1.95,14.0,293.0,315.91,242.04
2016,12,21,15,0,725.0,55.0,1.9,14.0,259.0,271.79,201.99
2016,12,21,15,15,683.0,51.0,1.75,13.0,221.0,223.82,159.49
2016,12,21,15,30,641.0,47.0,1.6,12.0,183.0,178.47,119.36
2016,12,21,15,45,574.0,41.5,1.5,11.5,144.0,130.73,79.43
2016,12,21,16,0,507.0,36.0,1.4,11.0,105.0,88.02,46.45
2016,12,21,16,15,392.0,27.5,1.4,10.5,69.5,46.51,19.5
2016,12,21,16,30,277.0,19.0,1.4,10.0,34.0,16.1,0.0
2016,12,21,16,45,138.5,9.5,1.45,9.5,17.0,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,7,45,206.5,14.0,1.4,6.0,33.5,88.57,0.0
2016,12,22,8,0,413.0,28.0,1.3,7.0,67.0,192.61,136.12
2016,12,22,8,15,501.5,35.0,1.2,7.5,105.5,246.35,192.22
2016,12,22,8,30,590.0,42.0,1.1,8.0,144.0,310.38,249.2
2016,12,22,8,45,642.5,47.0,1.05,8.5,183.5,360.67,293.67
2016,12,22,9,0,695.0,52.0,1.0,9.0,223.0,412.61,337.89
2016,12,22,9,15,730.0,55.5,0.9,9.5,260.0,454.96,372.69
2016,12,22,9,30,765.0,59.0,0.8,10.0,297.0,497.01,405.78
2016,12,22,9,45,788.5,61.5,0.75,10.5,329.0,530.69,431.52
2016,12,22,10,0,812.0,64.0,0.7,11.0,361.0,562.82,455.2
2016,12,22,10,15,828.5,65.5,0.8,11.5,387.5,587.71,474.24
2016,12,22,10,30,845.0,67.0,0.9,12.0,414.0,610.29,491.21
2016,12,22,10,45,856.5,68.5,1.0,12.5,434.5,627.19,503.63
2016,12,22,11,0,868.0,70.0,1.1,13.0,455.0,641.29,513.79
2016,12,22,11,15,875.0,70.5,1.15,13.0,468.5,644.8,516.6
2016,12,22,11,30,882.0,71.0,1.2,13.0,482.0,648.98,519.77
2016,12,22,11,45,885.0,71.5,1.25,13.5,488.0,647.51,517.69
2016,12,22,12,0,888.0,72.0,1.3,14.0,494.0,642.92,513.24
2016,12,22,12,15,887.5,71.5,1.3,14.0,492.5,631.92,504.51
2016,12,22,12,30,887.0,71.0,1.3,14.0,491.0,617.93,493.45
2016,12,22,12,45,883.5,70.5,1.3,14.5,481.5,599.23,477.8
2016,12,22,13,0,880.0,70.0,1.3,15.0,472.0,577.77,459.89
2016,12,22,13,15,871.0,69.0,1.2,15.0,455.5,550.15,437.22
2016,12,22,13,30,862.0,68.0,1.1,15.0,439.0,521.93,413.7
2016,12,22,13,45,849.0,66.5,1.05,15.0,416.0,487.27,385.16
2016,12,22,14,0,836.0,65.0,1.0,15.0,393.0,451.01,354.77
2016,12,22,14,15,815.5,63.0,0.95,14.5,363.0,409.73,320.42
2016,12,22,14,30,795.0,61.0,0.9,14.0,333.0,367.89,284.68
2016,12,22,14,45,764.0,58.5,0.85,14.0,298.0,321.69,244.28
2016,12,22,15,0,733.0,56.0,0.8,14.0,263.0,276.38,203.93
2016,12,22,15,15,689.5,52.0,0.85,13.0,224.5,227.64,161.64
2016,12,22,15,30,646.0,48.0,0.9,12.0,186.0,181.64,121.5
2016,12,22,15,45,578.0,42.5,1.0,11.5,146.5,133.41,81.42
2016,12,22,16,0,510.0,37.0,1.1,11.0,107.0,90.28,48.13
2016,12,22,16,15,395.0,28.0,1.15,10.5,71.0,47.93,20.43
2016,12,22,16,30,280.0,19.0,1.2,10.0,35.0,16.65,0.0
2016,12,22,16,45,140.0,9.5,1.25,9.5,17.5,9.34,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.0,4.05,7.5,10.0,9.64,0.0
2016,12,23,8,0,0.0,20.0,4.0,8.0,20.0,19.3,9.31
2016,12,23,8,15,0.0,32.0,3.8,8.0,32.0,30.95,20.46
2016,12,23,8,30,0.0,44.0,3.6,8.0,44.0,43.25,31.53
2016,12,23,8,45,0.0,56.5,3.45,8.0,56.5,56.02,42.92
2016,12,23,9,0,0.0,69.0,3.3,8.0,69.0,68.73,54.16
2016,12,23,9,15,0.0,81.0,3.15,8.0,81.0,80.86,64.78
2016,12,23,9,30,0.0,93.0,3.0,8.0,93.0,92.99,75.27
2016,12,23,9,45,0.0,103.5,2.9,8.5,103.5,103.49,84.09
2016,12,23,10,0,0.0,114.0,2.8,9.0,114.0,114.01,92.81
2016,12,23,10,15,0.0,67.5,2.85,9.0,67.5,65.25,50.94
2016,12,23,10,30,0.0,21.0,2.9,9.0,21.0,20.27,12.0
2016,12,23,10,45,33.5,105.0,2.95,9.5,120.0,127.68,104.95
2016,12,23,11,0,67.0,189.0,3.0,10.0,219.0,242.23,200.73
2016,12,23,11,15,33.5,152.5,3.35,10.0,167.5,178.73,147.02
2016,12,23,11,30,0.0,116.0,3.7,10.0,116.0,113.69,91.58
2016,12,23,11,45,0.0,61.5,4.05,10.5,61.5,59.44,45.41
2016,12,23,12,0,0.0,7.0,4.4,11.0,7.0,6.76,0.16
2016,12,23,12,15,0.0,21.5,4.55,11.0,21.5,20.76,12.22
2016,12,23,12,30,0.0,36.0,4.7,11.0,36.0,34.77,24.25
2016,12,23,12,45,0.0,26.5,4.9,11.0,26.5,25.59,16.37
2016,12,23,13,0,0.0,17.0,5.1,11.0,17.0,16.41,8.49
2016,12,23,13,15,0.0,18.5,5.1,11.0,18.5,17.86,9.75
2016,12,23,13,30,0.0,20.0,5.1,11.0,20.0,19.3,11.01
2016,12,23,13,45,124.5,90.5,5.1,11.0,139.5,155.7,128.31
2016,12,23,14,0,249.0,161.0,5.1,11.0,259.0,280.9,232.13
2016,12,23,14,15,236.0,152.0,4.95,10.5,239.5,256.08,210.63
2016,12,23,14,30,223.0,143.0,4.8,10.0,220.0,231.7,189.54
2016,12,23,14,45,215.5,129.0,4.7,10.0,197.0,204.68,165.59
2016,12,23,15,0,208.0,115.0,4.6,10.0,174.0,177.96,141.64
2016,12,23,15,15,381.0,87.0,4.35,9.5,176.0,184.66,140.1
2016,12,23,15,30,554.0,59.0,4.1,9.0,178.0,174.43,121.73
2016,12,23,15,45,487.0,51.5,3.95,9.0,140.0,128.46,82.51
2016,12,23,16,0,420.0,44.0,3.8,9.0,102.0,88.42,50.85
2016,12,23,16,15,303.0,33.5,3.7,8.5,67.5,48.79,24.04
2016,12,23,16,30,186.0,23.0,3.6,8.0,33.0,19.93,0.71
2016,12,23,16,45,93.0,11.5,3.5,8.0,16.5,11.3,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,215.5,13.0,2.7,4.5,32.5,87.84,0.0
2016,12,24,8,0,431.0,26.0,2.7,5.0,65.0,191.45,134.72
2016,12,24,8,15,519.0,32.5,2.75,5.0,104.0,249.59,197.16
2016,12,24,8,30,607.0,39.0,2.8,5.0,143.0,313.31,256.23
2016,12,24,8,45,662.5,43.0,2.85,5.5,183.0,364.31,303.16
2016,12,24,9,0,718.0,47.0,2.9,6.0,223.0,417.18,350.25
2016,12,24,9,15,752.0,50.0,2.9,6.5,259.5,459.11,386.95
2016,12,24,9,30,786.0,53.0,2.9,7.0,296.0,500.69,422.14
2016,12,24,9,45,810.5,55.0,2.95,7.5,328.5,534.94,450.51
2016,12,24,10,0,835.0,57.0,3.0,8.0,361.0,563.92,474.0
2016,12,24,10,15,850.5,58.5,3.0,8.5,388.0,588.72,493.29
2016,12,24,10,30,866.0,60.0,3.0,9.0,415.0,611.18,510.26
2016,12,24,10,45,877.0,61.0,3.05,9.5,435.5,627.67,522.36
2016,12,24,11,0,888.0,62.0,3.1,10.0,456.0,641.33,532.04
2016,12,24,11,15,894.5,62.5,3.1,10.0,469.5,648.56,537.33
2016,12,24,11,30,901.0,63.0,3.1,10.0,483.0,652.69,540.13
2016,12,24,11,45,904.5,63.0,3.1,10.0,489.0,651.16,538.47
2016,12,24,12,0,908.0,63.0,3.1,10.0,495.0,646.46,534.28
2016,12,24,12,15,907.5,63.0,3.1,10.0,494.0,636.09,525.58
2016,12,24,12,30,907.0,63.0,3.1,10.0,493.0,622.64,514.34
2016,12,24,12,45,896.0,65.0,3.1,10.0,483.0,602.22,497.38
2016,12,24,13,0,885.0,67.0,3.1,10.0,473.0,579.24,478.16
2016,12,24,13,15,877.5,66.0,3.05,10.0,457.0,552.49,455.57
2016,12,24,13,30,870.0,65.0,3.0,10.0,441.0,523.41,430.69
2016,12,24,13,45,859.0,63.5,3.0,10.0,418.5,489.92,401.89
2016,12,24,14,0,848.0,62.0,3.0,10.0,396.0,455.75,371.82
2016,12,24,14,15,829.5,60.5,2.9,10.0,367.0,415.52,335.99
2016,12,24,14,30,811.0,59.0,2.8,10.0,338.0,374.52,298.76
2016,12,24,14,45,786.0,56.0,2.75,10.0,304.0,329.23,257.43
2016,12,24,15,0,761.0,53.0,2.7,10.0,270.0,284.28,215.68
2016,12,24,15,15,720.5,49.5,2.6,9.0,231.5,235.53,171.5
2016,12,24,15,30,680.0,46.0,2.5,8.0,193.0,189.14,129.43
2016,12,24,15,45,618.0,40.5,2.4,7.5,153.0,140.05,87.02
2016,12,24,16,0,556.0,35.0,2.3,7.0,113.0,96.18,51.9
2016,12,24,16,15,443.0,27.5,2.3,6.5,76.0,52.87,23.03
2016,12,24,16,30,330.0,20.0,2.3,6.0,39.0,20.52,0.93
2016,12,24,16,45,165.0,10.0,2.35,5.5,19.5,9.83,0.0
2016,12,24,17,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,7,45,132.5,14.5,2.2,2.5,26.5,65.79,0.0
2016,12,25,8,0,265.0,29.0,2.3,3.0,53.0,141.79,99.79
2016,12,25,8,15,320.0,41.5,2.35,3.0,85.5,186.51,148.5
2016,12,25,8,30,375.0,54.0,2.4,3.0,118.0,235.24,194.19
2016,12,25,8,45,416.5,63.0,2.45,3.5,150.5,277.44,233.11
2016,12,25,9,0,458.0,72.0,2.5,4.0,183.0,321.22,272.42
2016,12,25,9,15,480.0,81.0,2.5,4.5,214.0,356.1,303.17
2016,12,25,9,30,502.0,90.0,2.5,5.0,245.0,390.68,332.76
2016,12,25,9,45,516.5,97.0,2.55,5.5,271.5,418.3,355.91
2016,12,25,10,0,531.0,104.0,2.6,6.0,298.0,444.76,377.54
2016,12,25,10,15,685.0,85.5,2.6,6.5,354.5,526.0,444.37
2016,12,25,10,30,839.0,67.0,2.6,7.0,411.0,606.63,508.78
2016,12,25,10,45,849.0,68.5,2.65,7.5,431.5,622.82,520.25
2016,12,25,11,0,859.0,70.0,2.7,8.0,452.0,636.23,529.76
2016,12,25,11,15,865.5,71.0,2.75,8.0,465.0,643.89,535.61
2016,12,25,11,30,872.0,72.0,2.8,8.0,478.0,648.51,539.01
2016,12,25,11,45,873.5,72.5,2.85,8.5,484.0,642.92,533.54
2016,12,25,12,0,875.0,73.0,2.9,9.0,490.0,637.76,528.26
2016,12,25,12,15,874.0,73.0,2.9,9.0,488.0,627.45,519.6
2016,12,25,12,30,873.0,73.0,2.9,9.0,486.0,614.17,508.51
2016,12,25,12,45,672.0,115.0,2.9,9.5,430.0,529.65,438.32
2016,12,25,13,0,471.0,157.0,2.9,10.0,374.0,442.05,365.52
2016,12,25,13,15,493.0,146.0,2.9,10.0,366.5,429.75,355.6
2016,12,25,13,30,515.0,135.0,2.9,10.0,359.0,414.9,342.88
2016,12,25,13,45,664.5,101.5,2.95,10.0,374.0,438.51,360.99
2016,12,25,14,0,814.0,68.0,3.0,10.0,389.0,448.03,366.11
2016,12,25,14,15,794.0,66.0,2.95,9.5,360.5,407.81,330.91
2016,12,25,14,30,774.0,64.0,2.9,9.0,332.0,367.02,294.56
2016,12,25,14,45,745.5,61.0,2.85,9.0,298.0,321.98,253.5
2016,12,25,15,0,717.0,58.0,2.8,9.0,264.0,277.64,212.41
2016,12,25,15,15,675.0,54.0,2.75,8.5,226.0,229.87,168.88
2016,12,25,15,30,633.0,50.0,2.7,8.0,188.0,184.68,127.77
2016,12,25,15,45,569.0,44.0,2.65,7.5,149.0,136.27,86.11
2016,12,25,16,0,505.0,38.0,2.6,7.0,110.0,93.81,52.09
2016,12,25,16,15,395.5,29.5,2.7,6.5,74.0,51.9,23.66
2016,12,25,16,30,286.0,21.0,2.8,6.0,38.0,20.42,1.85
2016,12,25,16,45,143.0,10.5,2.95,5.5,19.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.0,2.8,1.5,32.0,86.7,0.0
2016,12,26,8,0,419.0,26.0,2.9,2.0,64.0,186.5,131.12
2016,12,26,8,15,508.5,33.0,2.95,2.5,103.0,245.21,195.17
2016,12,26,8,30,598.0,40.0,3.0,3.0,142.0,309.71,255.05
2016,12,26,8,45,650.5,45.0,3.05,3.5,181.5,360.28,302.05
2016,12,26,9,0,703.0,50.0,3.1,4.0,221.0,412.57,349.11
2016,12,26,9,15,738.5,53.5,3.1,4.5,258.5,455.61,387.08
2016,12,26,9,30,774.0,57.0,3.1,5.0,296.0,498.4,423.61
2016,12,26,9,45,796.0,60.0,3.1,6.0,328.5,532.33,451.02
2016,12,26,10,0,818.0,63.0,3.1,7.0,361.0,564.65,476.22
2016,12,26,10,15,834.5,64.5,3.05,7.0,388.0,590.02,496.76
2016,12,26,10,30,851.0,66.0,3.0,7.0,415.0,613.08,515.04
2016,12,26,10,45,863.5,67.0,3.0,7.5,436.0,630.5,527.77
2016,12,26,11,0,876.0,68.0,3.0,8.0,457.0,641.41,535.3
2016,12,26,11,15,882.5,68.5,2.95,8.5,470.5,648.76,539.56
2016,12,26,11,30,889.0,69.0,2.9,9.0,484.0,653.06,541.31
2016,12,26,11,45,892.5,69.0,2.85,9.5,490.5,651.74,538.64
2016,12,26,12,0,896.0,69.0,2.8,10.0,497.0,647.28,533.47
2016,12,26,12,15,895.0,69.0,2.7,10.0,495.5,636.88,524.37
2016,12,26,12,30,894.0,69.0,2.6,10.0,494.0,623.44,512.81
2016,12,26,12,45,889.5,68.5,2.55,10.0,485.0,604.41,496.98
2016,12,26,13,0,885.0,68.0,2.5,10.0,476.0,582.62,478.78
2016,12,26,13,15,877.0,67.5,2.45,10.0,460.0,556.29,456.69
2016,12,26,13,30,869.0,67.0,2.4,10.0,444.0,527.64,432.35
2016,12,26,13,45,856.0,65.5,2.35,10.0,421.0,494.69,404.1
2016,12,26,14,0,843.0,64.0,2.3,10.0,398.0,458.42,372.6
2016,12,26,14,15,824.0,62.0,2.15,9.5,369.0,417.67,337.21
2016,12,26,14,30,805.0,60.0,2.0,9.0,340.0,376.2,300.34
2016,12,26,14,45,778.0,57.5,1.95,9.0,305.5,330.98,259.36
2016,12,26,15,0,751.0,55.0,1.9,9.0,271.0,286.26,218.08
2016,12,26,15,15,710.5,51.0,1.85,8.0,233.0,237.34,173.98
2016,12,26,15,30,670.0,47.0,1.8,7.0,195.0,190.8,131.85
2016,12,26,15,45,608.0,42.0,1.75,6.5,155.0,142.48,89.96
2016,12,26,16,0,546.0,37.0,1.7,6.0,115.0,99.38,55.15
2016,12,26,16,15,438.5,29.0,1.8,5.5,78.0,55.97,25.54
2016,12,26,16,30,331.0,21.0,1.9,5.0,41.0,21.66,2.89
2016,12,26,16,45,165.5,10.5,2.0,5.0,20.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,3.5,29.5,78.28,0.0
2016,12,27,8,0,356.0,28.0,1.7,4.0,59.0,171.32,118.88
2016,12,27,8,15,447.0,35.5,1.65,4.5,96.5,227.97,179.55
2016,12,27,8,30,538.0,43.0,1.6,5.0,134.0,291.04,236.81
2016,12,27,8,45,598.0,48.0,1.55,6.0,173.5,342.54,282.71
2016,12,27,9,0,658.0,53.0,1.5,7.0,213.0,393.75,326.85
2016,12,27,9,15,694.5,56.5,1.35,7.5,249.5,436.1,362.52
2016,12,27,9,30,731.0,60.0,1.2,8.0,286.0,478.37,396.61
2016,12,27,9,45,759.5,62.0,1.1,8.5,318.5,513.91,424.35
2016,12,27,10,0,788.0,64.0,1.0,9.0,351.0,548.24,450.11
2016,12,27,10,15,805.0,66.0,1.1,9.5,378.0,574.07,470.1
2016,12,27,10,30,822.0,68.0,1.2,10.0,405.0,597.7,488.05
2016,12,27,10,45,831.5,70.0,1.3,10.5,425.0,614.18,500.24
2016,12,27,11,0,841.0,72.0,1.4,11.0,445.0,627.92,510.17
2016,12,27,11,15,662.0,114.5,1.4,11.0,414.0,565.39,459.94
2016,12,27,11,30,483.0,157.0,1.4,11.0,383.0,493.0,402.0
2016,12,27,11,45,672.0,115.5,1.4,11.5,434.0,568.84,462.39
2016,12,27,12,0,861.0,74.0,1.4,12.0,485.0,634.91,512.56
2016,12,27,12,15,672.5,117.5,1.3,12.0,438.0,557.58,450.03
2016,12,27,12,30,484.0,161.0,1.2,12.0,391.0,476.17,385.03
2016,12,27,12,45,458.5,163.0,1.1,12.5,378.0,453.48,366.27
2016,12,27,13,0,433.0,165.0,1.0,13.0,365.0,430.14,346.48
2016,12,27,13,15,389.0,167.0,1.0,13.0,342.0,396.29,319.45
2016,12,27,13,30,345.0,169.0,1.0,13.0,319.0,358.94,289.58
2016,12,27,13,45,336.5,161.0,1.0,13.0,301.0,334.93,270.14
2016,12,27,14,0,328.0,153.0,1.0,13.0,283.0,310.57,250.01
2016,12,27,14,15,313.0,145.0,1.0,12.5,262.0,283.22,227.59
2016,12,27,14,30,298.0,137.0,1.0,12.0,241.0,256.24,205.04
2016,12,27,14,45,286.5,124.0,1.05,12.0,216.0,225.9,179.04
2016,12,27,15,0,275.0,111.0,1.1,12.0,191.0,196.02,152.99
2016,12,27,15,15,256.0,97.5,1.15,11.5,164.0,164.26,125.52
2016,12,27,15,30,237.0,84.0,1.2,11.0,137.0,133.89,99.07
2016,12,27,15,45,210.5,68.5,1.25,10.5,108.5,101.87,71.78
2016,12,27,16,0,184.0,53.0,1.3,10.0,80.0,72.31,47.31
2016,12,27,16,15,129.5,38.0,1.35,9.5,54.0,43.99,25.77
2016,12,27,16,30,75.0,23.0,1.4,9.0,28.0,21.15,4.85
2016,12,27,16,45,37.5,11.5,1.5,9.0,14.0,11.3,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,4.5,31.0,85.43,0.0
2016,12,28,8,0,427.0,25.0,2.4,5.0,62.0,187.74,129.08
2016,12,28,8,15,515.0,31.5,2.4,5.5,100.5,245.51,192.67
2016,12,28,8,30,603.0,38.0,2.4,6.0,139.0,309.02,251.02
2016,12,28,8,45,658.5,42.0,2.4,6.5,179.0,359.97,297.64
2016,12,28,9,0,714.0,46.0,2.4,7.0,219.0,412.87,344.41
2016,12,28,9,15,748.0,49.0,2.4,7.5,255.5,454.93,380.97
2016,12,28,9,30,782.0,52.0,2.4,8.0,292.0,496.7,416.06
2016,12,28,9,45,808.5,53.0,2.45,9.0,325.0,527.43,440.77
2016,12,28,10,0,835.0,54.0,2.5,10.0,358.0,560.36,466.3
2016,12,28,10,15,850.5,55.5,2.4,10.5,385.0,585.59,485.24
2016,12,28,10,30,866.0,57.0,2.3,11.0,412.0,608.5,501.84
2016,12,28,10,45,876.5,58.0,2.25,11.5,432.5,625.11,513.38
2016,12,28,11,0,887.0,59.0,2.2,12.0,453.0,638.91,522.5
2016,12,28,11,15,893.5,59.5,2.1,12.0,467.0,646.59,527.45
2016,12,28,11,30,900.0,60.0,2.0,12.0,481.0,651.18,529.94
2016,12,28,11,45,903.0,60.0,1.9,12.5,487.5,649.78,526.83
2016,12,28,12,0,906.0,60.0,1.8,13.0,494.0,645.22,521.28
2016,12,28,12,15,905.5,60.0,1.75,13.0,493.0,635.29,512.88
2016,12,28,12,30,905.0,60.0,1.7,13.0,492.0,622.27,502.07
2016,12,28,12,45,898.0,61.0,1.7,13.5,483.5,603.5,486.12
2016,12,28,13,0,891.0,62.0,1.7,14.0,475.0,582.0,467.94
2016,12,28,13,15,884.0,61.5,1.65,14.0,459.5,556.27,446.87
2016,12,28,13,30,877.0,61.0,1.6,14.0,444.0,528.14,423.57
2016,12,28,13,45,865.0,59.5,1.6,14.0,421.5,494.21,395.55
2016,12,28,14,0,853.0,58.0,1.6,14.0,399.0,458.54,365.49
2016,12,28,14,15,836.0,56.5,1.5,13.5,370.5,419.21,332.09
2016,12,28,14,30,819.0,55.0,1.4,13.0,342.0,378.96,297.05
2016,12,28,14,45,794.0,52.5,1.3,13.0,308.5,334.48,257.37
2016,12,28,15,0,769.0,50.0,1.2,13.0,275.0,289.73,216.77
2016,12,28,15,15,731.0,47.0,1.15,12.0,237.0,241.64,174.13
2016,12,28,15,30,693.0,44.0,1.1,11.0,199.0,195.63,133.05
2016,12,28,15,45,634.0,39.5,1.1,10.5,159.5,147.0,91.35
2016,12,28,16,0,575.0,35.0,1.1,10.0,120.0,103.23,56.18
2016,12,28,16,15,473.0,27.5,1.1,9.5,82.5,58.76,25.91
2016,12,28,16,30,371.0,20.0,1.1,9.0,45.0,24.02,4.61
2016,12,28,16,45,185.5,10.0,1.15,8.5,22.5,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.0,14.0,3.3,5.5,29.5,78.41,0.0
2016,12,29,8,0,360.0,28.0,3.4,6.0,59.0,172.21,117.86
2016,12,29,8,15,455.0,36.0,3.45,6.0,97.5,231.09,181.63
2016,12,29,8,30,550.0,44.0,3.5,6.0,136.0,296.73,242.06
2016,12,29,8,45,608.5,49.0,3.55,6.5,176.0,348.1,289.23
2016,12,29,9,0,667.0,54.0,3.6,7.0,216.0,398.9,334.75
2016,12,29,9,15,705.0,58.0,3.6,7.5,253.0,443.03,373.41
2016,12,29,9,30,743.0,62.0,3.6,8.0,290.0,487.14,410.84
2016,12,29,9,45,756.5,67.0,3.65,8.5,321.5,518.07,436.55
2016,12,29,10,0,770.0,72.0,3.7,9.0,353.0,547.13,460.02
2016,12,29,10,15,788.5,74.5,3.6,9.5,380.5,574.34,481.11
2016,12,29,10,30,807.0,77.0,3.5,10.0,408.0,599.44,499.97
2016,12,29,10,45,822.5,77.5,3.45,10.5,429.5,618.04,513.49
2016,12,29,11,0,838.0,78.0,3.4,11.0,451.0,634.03,524.7
2016,12,29,11,15,846.0,79.0,3.25,11.5,465.0,642.97,529.82
2016,12,29,11,30,854.0,80.0,3.1,12.0,479.0,648.93,532.49
2016,12,29,11,45,859.5,80.0,3.0,12.5,486.5,649.1,530.82
2016,12,29,12,0,865.0,80.0,2.9,13.0,494.0,646.19,526.72
2016,12,29,12,15,864.5,79.5,2.8,13.0,493.0,635.86,517.83
2016,12,29,12,30,864.0,79.0,2.7,13.0,492.0,622.55,506.58
2016,12,29,12,45,871.0,75.5,2.6,13.0,486.0,607.48,493.94
2016,12,29,13,0,878.0,72.0,2.5,13.0,480.0,587.02,476.99
2016,12,29,13,15,870.0,71.0,2.4,13.0,464.0,562.48,456.37
2016,12,29,13,30,862.0,70.0,2.3,13.0,448.0,533.34,431.88
2016,12,29,13,45,851.0,68.5,2.25,13.5,426.0,500.03,403.1
2016,12,29,14,0,840.0,67.0,2.2,14.0,404.0,464.95,372.41
2016,12,29,14,15,821.5,65.0,2.1,13.5,375.0,424.56,338.12
2016,12,29,14,30,803.0,63.0,2.0,13.0,346.0,383.39,302.31
2016,12,29,14,45,776.5,60.0,1.9,13.0,312.0,337.86,261.73
2016,12,29,15,0,750.0,57.0,1.8,13.0,278.0,292.77,220.81
2016,12,29,15,15,710.0,53.5,1.7,12.0,239.5,244.36,177.82
2016,12,29,15,30,670.0,50.0,1.6,11.0,201.0,198.24,136.62
2016,12,29,15,45,607.5,44.5,1.5,10.5,161.0,148.96,94.38
2016,12,29,16,0,545.0,39.0,1.4,10.0,121.0,104.93,58.92
2016,12,29,16,15,438.5,31.0,1.45,9.5,83.0,60.0,27.98
2016,12,29,16,30,332.0,23.0,1.5,9.0,45.0,25.94,6.46
2016,12,29,16,45,166.0,11.5,1.6,8.5,22.5,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,163.5,14.5,0.7,6.5,28.5,73.92,0.0
2016,12,30,8,0,327.0,29.0,0.6,7.0,57.0,161.82,109.3
2016,12,30,8,15,421.0,37.0,0.55,7.5,94.5,219.12,169.36
2016,12,30,8,30,515.0,45.0,0.5,8.0,132.0,283.11,225.66
2016,12,30,8,45,569.5,51.5,0.45,8.5,170.5,333.27,269.35
2016,12,30,9,0,624.0,58.0,0.4,9.0,209.0,385.66,313.29
2016,12,30,9,15,662.5,62.0,0.55,9.0,245.5,428.54,350.28
2016,12,30,9,30,701.0,66.0,0.7,9.0,282.0,471.65,386.65
2016,12,30,9,45,739.0,66.5,0.85,9.5,316.0,507.77,416.25
2016,12,30,10,0,777.0,67.0,1.0,10.0,350.0,545.88,446.65
2016,12,30,10,15,794.5,69.0,1.15,10.5,377.0,572.12,467.24
2016,12,30,10,30,812.0,71.0,1.3,11.0,404.0,596.22,485.87
2016,12,30,10,45,821.5,73.0,1.45,11.5,424.5,612.89,498.5
2016,12,30,11,0,831.0,75.0,1.6,12.0,445.0,626.85,508.9
2016,12,30,11,15,838.5,76.0,1.6,12.5,459.0,635.55,514.16
2016,12,30,11,30,846.0,77.0,1.6,13.0,473.0,641.3,517.11
2016,12,30,11,45,849.0,77.5,1.65,13.5,480.0,640.57,515.5
2016,12,30,12,0,852.0,78.0,1.7,14.0,487.0,636.81,511.6
2016,12,30,12,15,851.5,78.0,1.7,14.0,486.0,627.27,503.89
2016,12,30,12,30,851.0,78.0,1.7,14.0,485.0,614.78,493.9
2016,12,30,12,45,847.5,77.5,1.75,14.0,477.0,597.08,480.12
2016,12,30,13,0,844.0,77.0,1.8,14.0,469.0,576.69,464.05
2016,12,30,13,15,836.0,76.0,1.85,14.0,454.0,550.68,443.34
2016,12,30,13,30,828.0,75.0,1.9,14.0,439.0,522.45,420.46
2016,12,30,13,45,815.0,73.5,2.0,14.0,417.0,489.14,393.28
2016,12,30,14,0,802.0,72.0,2.1,14.0,395.0,454.28,364.12
2016,12,30,14,15,783.0,69.5,2.15,13.5,366.5,414.45,330.77
2016,12,30,14,30,764.0,67.0,2.2,13.0,338.0,373.97,295.91
2016,12,30,14,45,734.5,64.5,2.3,13.0,304.5,329.4,256.51
2016,12,30,15,0,705.0,62.0,2.4,13.0,271.0,285.59,216.97
2016,12,30,15,15,664.0,58.0,2.35,12.0,233.5,237.95,174.72
2016,12,30,15,30,623.0,54.0,2.3,11.0,196.0,192.99,134.59
2016,12,30,15,45,548.5,49.0,2.25,10.5,156.0,144.07,93.14
2016,12,30,16,0,474.0,44.0,2.2,10.0,116.0,101.62,59.32
2016,12,30,16,15,368.5,34.5,2.2,9.5,80.0,59.36,29.85
2016,12,30,16,30,263.0,25.0,2.2,9.0,44.0,27.2,8.4
2016,12,30,16,45,131.5,12.5,2.25,8.5,22.0,12.29,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
